Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,103.5,18.0,0.7,4.0,29.0,144.59,52.48
2016,1,1,8,0,207.0,36.0,0.7,5.0,58.0,279.94,225.33
2016,1,1,8,15,252.0,51.0,0.65,5.5,89.5,342.62,286.02
2016,1,1,8,30,297.0,66.0,0.6,6.0,121.0,406.75,341.26
2016,1,1,8,45,329.0,78.5,0.55,6.5,153.0,455.75,381.6
2016,1,1,9,0,361.0,91.0,0.5,7.0,185.0,504.67,419.89
2016,1,1,9,15,379.0,103.0,0.45,7.5,215.0,538.76,444.95
2016,1,1,9,30,397.0,115.0,0.4,8.0,245.0,571.49,467.95
2016,1,1,9,45,393.0,130.0,0.4,8.5,270.0,584.83,475.74
2016,1,1,10,0,389.0,145.0,0.4,9.0,295.0,595.92,481.83
2016,1,1,10,15,412.0,148.0,0.4,9.0,316.5,616.81,496.81
2016,1,1,10,30,435.0,151.0,0.4,9.0,338.0,635.6,509.92
2016,1,1,10,45,391.0,168.0,0.45,9.5,342.5,604.59,484.56
2016,1,1,11,0,347.0,185.0,0.5,10.0,347.0,551.35,443.76
2016,1,1,11,15,394.0,181.5,0.5,10.0,370.5,600.29,480.64
2016,1,1,11,30,441.0,178.0,0.5,10.0,394.0,624.7,498.22
2016,1,1,11,45,230.5,184.0,0.55,10.5,297.0,411.86,333.56
2016,1,1,12,0,20.0,190.0,0.6,11.0,200.0,178.71,144.11
2016,1,1,12,15,10.0,147.0,0.6,11.0,152.0,127.73,102.87
2016,1,1,12,30,0.0,104.0,0.6,11.0,104.0,81.3,63.83
2016,1,1,12,45,0.0,102.0,0.65,11.0,102.0,79.54,62.49
2016,1,1,13,0,0.0,100.0,0.7,11.0,100.0,77.82,61.09
2016,1,1,13,15,236.0,130.5,0.7,11.0,238.5,283.48,235.26
2016,1,1,13,30,472.0,161.0,0.7,11.0,377.0,450.69,365.37
2016,1,1,13,45,481.0,148.0,0.75,11.0,358.5,414.14,333.97
2016,1,1,14,0,490.0,135.0,0.8,11.0,340.0,376.0,302.33
2016,1,1,14,15,412.0,137.0,0.75,10.5,301.0,312.9,250.53
2016,1,1,14,30,334.0,139.0,0.7,10.0,262.0,250.17,198.84
2016,1,1,14,45,319.0,128.5,0.7,10.0,237.0,213.37,166.57
2016,1,1,15,0,304.0,118.0,0.7,10.0,212.0,178.23,135.35
2016,1,1,15,15,288.5,103.5,0.7,9.5,183.5,141.55,103.4
2016,1,1,15,30,273.0,89.0,0.7,9.0,155.0,106.99,74.41
2016,1,1,15,45,246.5,74.5,0.7,9.0,125.5,73.87,49.61
2016,1,1,16,0,220.0,60.0,0.7,9.0,96.0,44.33,34.07
2016,1,1,16,15,177.0,44.0,0.65,9.0,67.5,32.76,23.06
2016,1,1,16,30,134.0,28.0,0.6,9.0,39.0,21.1,10.21
2016,1,1,16,45,67.0,14.0,0.55,9.0,19.5,11.02,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,136.0,17.0,1.1,7.0,31.0,168.99,59.37
2016,1,2,8,0,272.0,34.0,1.1,8.0,62.0,334.0,266.07
2016,1,2,8,15,327.5,46.5,1.1,8.5,96.0,402.02,331.9
2016,1,2,8,30,383.0,59.0,1.1,9.0,130.0,474.31,393.32
2016,1,2,8,45,421.5,69.0,1.15,9.5,164.5,527.91,437.4
2016,1,2,9,0,460.0,79.0,1.2,10.0,199.0,581.53,479.6
2016,1,2,9,15,481.0,89.0,1.2,10.5,231.0,617.6,506.37
2016,1,2,9,30,502.0,99.0,1.2,11.0,263.0,652.06,531.02
2016,1,2,9,45,526.5,103.5,1.3,11.5,291.5,689.22,557.87
2016,1,2,10,0,551.0,108.0,1.4,12.0,320.0,716.9,577.15
2016,1,2,10,15,341.5,148.5,1.45,12.0,283.0,525.39,430.5
2016,1,2,10,30,132.0,189.0,1.5,12.0,246.0,347.49,285.92
2016,1,2,10,45,160.0,197.5,1.55,12.5,270.5,378.19,311.32
2016,1,2,11,0,188.0,206.0,1.6,13.0,295.0,407.6,334.12
2016,1,2,11,15,173.5,213.5,1.6,13.0,297.0,395.09,323.11
2016,1,2,11,30,159.0,221.0,1.6,13.0,299.0,382.57,312.4
2016,1,2,11,45,219.5,218.0,1.65,13.5,327.5,422.6,344.73
2016,1,2,12,0,280.0,215.0,1.7,14.0,356.0,477.85,387.47
2016,1,2,12,15,572.5,146.0,1.65,14.0,432.5,641.77,516.39
2016,1,2,12,30,865.0,77.0,1.6,14.0,509.0,769.83,609.35
2016,1,2,12,45,560.5,143.5,1.6,14.0,422.0,577.38,463.47
2016,1,2,13,0,256.0,210.0,1.6,14.0,335.0,393.95,318.72
2016,1,2,13,15,208.5,207.0,1.6,14.0,306.5,331.1,269.24
2016,1,2,13,30,161.0,204.0,1.6,14.0,278.0,286.82,233.09
2016,1,2,13,45,88.5,180.5,1.6,14.0,221.0,203.65,165.07
2016,1,2,14,0,16.0,157.0,1.6,14.0,164.0,133.49,107.06
2016,1,2,14,15,8.0,107.5,1.5,13.5,111.0,87.23,68.71
2016,1,2,14,30,0.0,58.0,1.4,13.0,58.0,44.42,32.61
2016,1,2,14,45,0.0,52.5,1.35,13.0,52.5,40.17,29.04
2016,1,2,15,0,0.0,47.0,1.3,13.0,47.0,35.93,25.42
2016,1,2,15,15,0.0,40.5,1.25,12.5,40.5,30.92,21.14
2016,1,2,15,30,0.0,34.0,1.2,12.0,34.0,25.93,16.82
2016,1,2,15,45,0.0,27.5,1.15,11.5,27.5,20.95,12.45
2016,1,2,16,0,0.0,21.0,1.1,11.0,21.0,15.97,8.64
2016,1,2,16,15,0.0,14.5,1.15,10.5,14.5,11.01,3.99
2016,1,2,16,30,0.0,8.0,1.2,10.0,8.0,6.06,0.0
2016,1,2,16,45,0.0,4.0,1.25,10.0,4.0,3.15,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,45,71.0,18.0,1.65,9.5,25.5,99.76,31.55
2016,1,3,8,0,142.0,36.0,1.7,10.0,51.0,202.22,160.63
2016,1,3,8,15,177.0,52.5,1.7,10.5,79.5,257.63,214.15
2016,1,3,8,30,212.0,69.0,1.7,11.0,108.0,313.15,263.05
2016,1,3,8,45,232.5,84.5,1.7,11.5,137.0,353.53,297.55
2016,1,3,9,0,253.0,100.0,1.7,12.0,166.0,393.57,330.47
2016,1,3,9,15,264.5,114.5,1.7,12.0,193.0,422.75,354.03
2016,1,3,9,30,276.0,129.0,1.7,12.0,220.0,450.98,376.2
2016,1,3,9,45,289.0,140.0,1.7,12.5,243.5,474.46,393.55
2016,1,3,10,0,302.0,151.0,1.7,13.0,267.0,496.9,409.7
2016,1,3,10,15,339.0,157.0,1.7,13.0,296.5,534.6,438.8
2016,1,3,10,30,376.0,163.0,1.7,13.0,326.0,570.73,466.11
2016,1,3,10,45,354.5,176.0,1.7,13.5,335.5,557.91,453.67
2016,1,3,11,0,333.0,189.0,1.7,14.0,345.0,543.88,440.79
2016,1,3,11,15,371.5,187.5,1.75,14.0,366.5,566.21,458.38
2016,1,3,11,30,410.0,186.0,1.8,14.0,388.0,606.84,488.74
2016,1,3,11,45,469.0,175.0,1.85,14.5,409.0,630.47,506.13
2016,1,3,12,0,528.0,164.0,1.9,15.0,430.0,649.01,519.61
2016,1,3,12,15,530.0,163.5,1.9,15.0,430.0,627.6,502.88
2016,1,3,12,30,532.0,163.0,1.9,15.0,430.0,604.23,484.87
2016,1,3,12,45,423.0,183.0,1.9,15.5,393.0,519.07,417.29
2016,1,3,13,0,314.0,203.0,1.9,16.0,356.0,426.68,343.89
2016,1,3,13,15,186.0,199.0,1.75,16.0,289.0,308.92,249.63
2016,1,3,13,30,58.0,195.0,1.6,16.0,222.0,206.08,165.56
2016,1,3,13,45,190.0,181.5,1.5,16.0,263.0,269.37,217.58
2016,1,3,14,0,322.0,168.0,1.4,16.0,304.0,316.93,253.82
2016,1,3,14,15,289.5,159.5,1.25,15.5,275.5,273.5,217.49
2016,1,3,14,30,257.0,151.0,1.1,15.0,247.0,233.46,184.07
2016,1,3,14,45,238.5,139.5,1.0,15.0,222.0,198.79,154.32
2016,1,3,15,0,220.0,128.0,0.9,15.0,197.0,166.32,126.35
2016,1,3,15,15,206.0,112.5,0.9,14.5,170.5,133.82,98.76
2016,1,3,15,30,192.0,97.0,0.9,14.0,144.0,103.35,73.59
2016,1,3,15,45,164.0,80.5,0.95,13.5,115.5,73.24,50.89
2016,1,3,16,0,136.0,64.0,1.0,13.0,87.0,47.05,35.95
2016,1,3,16,15,98.5,47.0,1.0,13.0,61.0,34.44,24.21
2016,1,3,16,30,61.0,30.0,1.0,13.0,35.0,22.52,11.77
2016,1,3,16,45,30.5,15.0,1.0,13.0,17.5,11.57,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,1.6,12.0,7.0,5.3,0.0
2016,1,4,8,0,0.0,14.0,1.6,12.0,14.0,10.63,2.91
2016,1,4,8,15,0.0,22.0,1.6,12.0,22.0,16.75,8.5
2016,1,4,8,30,0.0,30.0,1.6,12.0,30.0,22.87,13.97
2016,1,4,8,45,0.0,38.0,1.6,12.5,38.0,29.01,19.37
2016,1,4,9,0,0.0,46.0,1.6,13.0,46.0,35.17,24.71
2016,1,4,9,15,0.0,53.5,1.6,13.5,53.5,40.95,29.66
2016,1,4,9,30,0.0,61.0,1.6,14.0,61.0,46.74,34.55
2016,1,4,9,45,0.0,67.5,1.65,14.5,67.5,51.77,38.72
2016,1,4,10,0,0.0,74.0,1.7,15.0,74.0,56.88,42.91
2016,1,4,10,15,0.0,79.5,1.75,15.0,79.5,61.45,46.71
2016,1,4,10,30,0.0,85.0,1.8,15.0,85.0,66.04,50.5
2016,1,4,10,45,116.0,144.5,1.85,15.0,199.0,268.75,222.49
2016,1,4,11,0,232.0,204.0,1.9,15.0,313.0,446.51,364.78
2016,1,4,11,15,230.5,211.5,1.9,15.0,322.5,445.17,361.91
2016,1,4,11,30,229.0,219.0,1.9,15.0,332.0,443.04,359.6
2016,1,4,11,45,240.0,220.5,1.9,15.5,340.0,443.78,359.34
2016,1,4,12,0,251.0,222.0,1.9,16.0,348.0,462.24,372.35
2016,1,4,12,15,152.5,218.0,1.9,16.0,294.5,346.97,280.33
2016,1,4,12,30,54.0,214.0,1.9,16.0,241.0,241.19,194.14
2016,1,4,12,45,226.0,201.0,1.95,16.0,312.0,379.01,307.68
2016,1,4,13,0,398.0,188.0,2.0,16.0,383.0,469.05,379.15
2016,1,4,13,15,367.5,187.0,2.0,15.5,363.0,426.18,344.72
2016,1,4,13,30,337.0,186.0,2.0,15.0,343.0,385.24,312.12
2016,1,4,13,45,403.0,164.0,2.0,15.0,342.5,389.71,314.75
2016,1,4,14,0,469.0,142.0,2.0,15.0,342.0,375.12,301.17
2016,1,4,14,15,431.0,137.5,1.95,14.5,312.0,324.01,258.46
2016,1,4,14,30,393.0,133.0,1.9,14.0,282.0,276.47,218.2
2016,1,4,14,45,369.5,124.5,1.85,14.0,254.0,233.99,181.02
2016,1,4,15,0,346.0,116.0,1.8,14.0,226.0,194.04,145.85
2016,1,4,15,15,325.0,103.0,1.7,13.5,196.0,153.69,110.97
2016,1,4,15,30,304.0,90.0,1.6,13.0,166.0,116.03,79.65
2016,1,4,15,45,270.0,76.0,1.55,13.0,134.0,79.45,52.43
2016,1,4,16,0,236.0,62.0,1.5,13.0,102.0,47.35,36.24
2016,1,4,16,15,181.5,47.0,1.5,13.0,72.5,34.94,24.7
2016,1,4,16,30,127.0,32.0,1.5,13.0,43.0,23.98,13.22
2016,1,4,16,45,63.5,16.0,1.55,13.0,21.5,12.22,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,45,53.5,18.0,1.45,11.5,23.5,85.06,25.02
2016,1,5,8,0,107.0,36.0,1.5,12.0,47.0,171.84,134.57
2016,1,5,8,15,134.0,53.0,1.55,12.0,73.5,220.17,181.34
2016,1,5,8,30,161.0,70.0,1.6,12.0,100.0,268.17,224.1
2016,1,5,8,45,180.0,86.0,1.65,12.0,127.0,306.88,257.79
2016,1,5,9,0,199.0,102.0,1.7,12.0,154.0,345.34,290.3
2016,1,5,9,15,207.0,118.0,1.7,12.0,179.0,372.71,312.55
2016,1,5,9,30,215.0,134.0,1.7,12.0,204.0,399.14,333.47
2016,1,5,9,45,221.5,147.0,1.7,12.5,226.5,418.68,347.88
2016,1,5,10,0,228.0,160.0,1.7,13.0,249.0,437.28,361.24
2016,1,5,10,15,114.0,151.5,1.75,13.0,196.0,285.74,236.71
2016,1,5,10,30,0.0,143.0,1.8,13.0,143.0,123.27,98.73
2016,1,5,10,45,0.0,144.0,1.85,13.0,144.0,122.35,98.16
2016,1,5,11,0,0.0,145.0,1.9,13.0,145.0,121.83,97.61
2016,1,5,11,15,5.5,161.5,1.95,13.0,164.0,142.17,114.69
2016,1,5,11,30,11.0,178.0,2.0,13.0,183.0,162.27,131.43
2016,1,5,11,45,48.5,201.5,2.05,13.0,225.5,235.65,192.87
2016,1,5,12,0,86.0,225.0,2.1,13.0,268.0,289.92,237.54
2016,1,5,12,15,43.0,153.5,2.1,12.5,175.0,172.03,140.44
2016,1,5,12,30,0.0,82.0,2.1,12.0,82.0,63.04,48.18
2016,1,5,12,45,0.0,53.0,2.1,12.0,53.0,40.61,29.2
2016,1,5,13,0,0.0,24.0,2.1,12.0,24.0,18.33,10.13
2016,1,5,13,15,0.0,62.0,2.05,11.5,62.0,47.55,35.28
2016,1,5,13,30,0.0,100.0,2.0,11.0,100.0,77.73,61.18
2016,1,5,13,45,0.0,106.5,2.0,11.0,106.5,83.08,65.78
2016,1,5,14,0,0.0,113.0,2.0,11.0,113.0,88.39,70.39
2016,1,5,14,15,19.5,132.0,1.95,11.0,139.5,112.42,90.8
2016,1,5,14,30,39.0,151.0,1.9,11.0,166.0,139.28,113.11
2016,1,5,14,45,35.5,138.0,1.85,11.0,150.5,123.21,99.31
2016,1,5,15,0,32.0,125.0,1.8,11.0,135.0,107.83,86.13
2016,1,5,15,15,27.0,109.5,1.7,10.5,117.5,90.87,71.78
2016,1,5,15,30,22.0,94.0,1.6,10.0,100.0,74.89,58.25
2016,1,5,15,45,14.5,77.5,1.55,10.0,81.5,58.67,44.54
2016,1,5,16,0,7.0,61.0,1.5,10.0,63.0,44.77,34.46
2016,1,5,16,15,3.5,44.0,1.45,10.0,45.0,32.56,23.0
2016,1,5,16,30,0.0,27.0,1.4,10.0,27.0,20.36,10.8
2016,1,5,16,45,0.0,13.5,1.35,10.0,13.5,10.29,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,2.35,12.0,0.5,0.38,0.0
2016,1,6,8,0,0.0,1.0,2.3,12.0,1.0,0.75,0.0
2016,1,6,8,15,0.0,1.5,2.2,12.0,1.5,1.13,0.0
2016,1,6,8,30,0.0,2.0,2.1,12.0,2.0,1.51,0.0
2016,1,6,8,45,0.0,3.0,2.05,12.0,3.0,2.27,0.0
2016,1,6,9,0,0.0,4.0,2.0,12.0,4.0,3.03,0.0
2016,1,6,9,15,0.0,4.5,2.0,12.0,4.5,3.41,0.0
2016,1,6,9,30,0.0,5.0,2.0,12.0,5.0,3.79,0.0
2016,1,6,9,45,0.0,6.0,2.0,12.0,6.0,4.56,0.0
2016,1,6,10,0,0.0,7.0,2.0,12.0,7.0,5.32,0.0
2016,1,6,10,15,139.5,93.5,2.05,12.0,154.5,256.15,217.15
2016,1,6,10,30,279.0,180.0,2.1,12.0,302.0,499.94,413.97
2016,1,6,10,45,148.5,179.0,2.15,12.0,244.5,343.18,284.34
2016,1,6,11,0,18.0,178.0,2.2,12.0,187.0,173.15,141.1
2016,1,6,11,15,9.0,125.5,2.2,12.0,130.0,110.12,88.43
2016,1,6,11,30,0.0,73.0,2.2,12.0,73.0,56.06,42.35
2016,1,6,11,45,57.5,151.5,2.2,12.0,180.5,188.12,155.5
2016,1,6,12,0,115.0,230.0,2.2,12.0,288.0,338.55,278.6
2016,1,6,12,15,72.5,216.0,2.2,12.0,253.0,262.78,215.56
2016,1,6,12,30,30.0,202.0,2.2,12.0,218.0,209.54,170.98
2016,1,6,12,45,15.0,105.5,2.2,12.0,113.5,100.13,79.96
2016,1,6,13,0,0.0,9.0,2.2,12.0,9.0,6.86,0.25
2016,1,6,13,15,0.0,18.0,2.2,12.0,18.0,13.73,6.19
2016,1,6,13,30,0.0,27.0,2.2,12.0,27.0,20.62,12.13
2016,1,6,13,45,68.5,107.5,2.2,12.0,137.0,134.5,109.79
2016,1,6,14,0,137.0,188.0,2.2,12.0,247.0,237.38,194.54
2016,1,6,14,15,95.0,172.0,2.15,11.5,211.5,186.09,151.62
2016,1,6,14,30,53.0,156.0,2.1,11.0,176.0,148.94,120.9
2016,1,6,14,45,45.0,142.5,2.1,11.0,158.5,130.06,104.88
2016,1,6,15,0,37.0,129.0,2.1,11.0,141.0,112.4,89.87
2016,1,6,15,15,30.5,113.0,2.05,10.5,122.0,94.32,74.6
2016,1,6,15,30,24.0,97.0,2.0,10.0,103.0,77.43,60.36
2016,1,6,15,45,14.0,79.5,1.95,10.0,83.0,60.1,45.79
2016,1,6,16,0,4.0,62.0,1.9,10.0,63.0,45.48,35.11
2016,1,6,16,15,2.0,44.0,1.85,9.5,44.5,32.62,23.15
2016,1,6,16,30,0.0,26.0,1.8,9.0,26.0,19.73,10.55
2016,1,6,16,45,0.0,13.0,1.75,9.0,13.0,9.9,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,7,45,97.5,21.0,0.8,9.5,31.0,146.19,48.12
2016,1,7,8,0,195.0,42.0,0.8,10.0,62.0,280.38,221.11
2016,1,7,8,15,284.5,54.5,0.85,10.0,99.5,376.78,309.6
2016,1,7,8,30,374.0,67.0,0.9,10.0,137.0,478.25,394.16
2016,1,7,8,45,465.0,71.0,0.95,10.5,179.0,575.08,470.6
2016,1,7,9,0,556.0,75.0,1.0,11.0,221.0,674.91,545.86
2016,1,7,9,15,596.5,80.0,1.0,11.0,258.5,726.41,583.19
2016,1,7,9,30,637.0,85.0,1.0,11.0,296.0,775.86,618.22
2016,1,7,9,45,715.0,77.0,1.05,11.5,336.5,842.55,663.94
2016,1,7,10,0,793.0,69.0,1.1,12.0,377.0,899.74,701.55
2016,1,7,10,15,809.5,71.0,1.1,12.0,405.0,913.69,709.33
2016,1,7,10,30,826.0,73.0,1.1,12.0,433.0,924.09,715.24
2016,1,7,10,45,837.5,74.0,1.15,12.5,455.0,924.66,714.12
2016,1,7,11,0,849.0,75.0,1.2,13.0,477.0,921.55,710.7
2016,1,7,11,15,602.0,137.5,1.2,13.0,427.0,754.3,593.41
2016,1,7,11,30,355.0,200.0,1.2,13.0,377.0,554.85,444.79
2016,1,7,11,45,352.0,205.0,1.25,13.0,382.5,544.05,438.17
2016,1,7,12,0,349.0,210.0,1.3,13.0,388.0,532.03,428.79
2016,1,7,12,15,335.0,211.5,1.3,13.0,382.0,506.0,408.35
2016,1,7,12,30,321.0,213.0,1.3,13.0,376.0,479.82,387.78
2016,1,7,12,45,321.0,209.5,1.35,13.0,370.5,458.58,371.41
2016,1,7,13,0,321.0,206.0,1.4,13.0,365.0,436.54,354.13
2016,1,7,13,15,225.0,207.5,1.4,12.5,318.0,343.58,280.15
2016,1,7,13,30,129.0,209.0,1.4,12.0,271.0,273.75,223.46
2016,1,7,13,45,143.5,199.0,1.45,12.0,264.5,261.98,214.06
2016,1,7,14,0,158.0,189.0,1.5,12.0,258.0,248.79,202.83
2016,1,7,14,15,88.0,166.5,1.5,12.0,204.5,178.13,144.44
2016,1,7,14,30,18.0,144.0,1.5,12.0,151.0,120.27,96.77
2016,1,7,14,45,15.0,132.0,1.5,12.0,137.5,107.79,86.39
2016,1,7,15,0,12.0,120.0,1.5,12.0,124.0,95.8,76.28
2016,1,7,15,15,335.0,88.0,1.4,11.5,174.5,145.51,104.88
2016,1,7,15,30,658.0,56.0,1.3,11.0,225.0,145.28,89.09
2016,1,7,15,45,605.5,50.5,1.2,10.5,184.5,90.18,49.29
2016,1,7,16,0,553.0,45.0,1.1,10.0,144.0,43.7,27.65
2016,1,7,16,15,462.5,37.0,1.1,9.5,104.5,30.81,21.63
2016,1,7,16,30,372.0,29.0,1.1,9.0,65.0,24.12,14.4
2016,1,7,16,45,186.0,14.5,1.15,8.5,32.5,11.76,0.0
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,7,45,128.0,17.0,0.35,8.0,30.5,161.74,55.77
2016,1,8,8,0,256.0,34.0,0.3,8.0,61.0,317.27,251.03
2016,1,8,8,15,313.5,47.0,0.3,8.0,95.0,389.6,318.88
2016,1,8,8,30,371.0,60.0,0.3,8.0,129.0,464.33,381.56
2016,1,8,8,45,413.5,70.0,0.3,8.5,164.5,521.67,427.12
2016,1,8,9,0,456.0,80.0,0.3,9.0,200.0,579.28,470.81
2016,1,8,9,15,488.0,86.5,0.3,9.0,232.5,629.15,507.73
2016,1,8,9,30,520.0,93.0,0.3,9.0,265.0,671.46,537.95
2016,1,8,9,45,294.5,127.5,0.3,9.5,227.0,462.24,377.61
2016,1,8,10,0,69.0,162.0,0.3,10.0,189.0,240.87,197.54
2016,1,8,10,15,141.5,175.0,0.35,10.5,235.5,344.44,283.86
2016,1,8,10,30,214.0,188.0,0.4,11.0,282.0,425.42,347.17
2016,1,8,10,45,142.5,196.5,0.45,12.0,260.5,360.13,292.15
2016,1,8,11,0,71.0,205.0,0.5,13.0,239.0,275.16,222.57
2016,1,8,11,15,349.5,168.5,0.5,13.0,342.0,524.58,422.99
2016,1,8,11,30,628.0,132.0,0.5,13.0,445.0,755.45,589.18
2016,1,8,11,45,500.5,168.0,0.55,13.5,419.5,653.64,511.66
2016,1,8,12,0,373.0,204.0,0.6,14.0,394.0,545.87,431.4
2016,1,8,12,15,332.0,211.5,0.6,14.0,381.0,503.98,400.2
2016,1,8,12,30,291.0,219.0,0.6,14.0,368.0,463.54,369.02
2016,1,8,12,45,324.5,209.5,0.6,14.0,373.0,461.58,368.17
2016,1,8,13,0,358.0,200.0,0.6,14.0,378.0,456.34,364.19
2016,1,8,13,15,358.0,193.0,0.6,14.0,367.0,428.46,342.35
2016,1,8,13,30,358.0,186.0,0.6,14.0,356.0,399.94,319.81
2016,1,8,13,45,327.5,181.5,0.65,14.0,331.0,356.58,285.41
2016,1,8,14,0,297.0,177.0,0.7,14.0,306.0,315.78,252.53
2016,1,8,14,15,336.0,159.0,0.7,13.5,295.5,295.89,235.57
2016,1,8,14,30,375.0,141.0,0.7,13.0,285.0,279.45,220.0
2016,1,8,14,45,347.5,133.5,0.7,12.5,258.0,230.95,178.98
2016,1,8,15,0,320.0,126.0,0.7,12.0,231.0,193.02,146.4
2016,1,8,15,15,300.5,112.0,0.7,11.5,201.0,154.56,113.3
2016,1,8,15,30,281.0,98.0,0.7,11.0,171.0,118.66,83.32
2016,1,8,15,45,251.0,83.0,0.75,11.0,139.5,83.81,56.85
2016,1,8,16,0,221.0,68.0,0.8,11.0,108.0,53.0,37.77
2016,1,8,16,15,173.5,52.0,0.8,11.0,78.0,38.36,28.16
2016,1,8,16,30,126.0,36.0,0.8,11.0,48.0,26.84,16.71
2016,1,8,16,45,63.0,18.0,0.8,11.0,24.0,13.74,0.0
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,13.5,18.0,1.75,10.0,19.0,28.82,5.54
2016,1,9,8,0,27.0,36.0,1.8,10.0,38.0,69.13,51.46
2016,1,9,8,15,43.5,53.5,1.8,10.0,60.0,105.66,85.42
2016,1,9,8,30,60.0,71.0,1.8,10.0,82.0,141.12,117.37
2016,1,9,8,45,69.0,88.0,1.8,10.0,104.0,168.36,141.58
2016,1,9,9,0,78.0,105.0,1.8,10.0,126.0,195.38,165.11
2016,1,9,9,15,85.5,121.0,1.8,10.0,147.0,219.12,185.35
2016,1,9,9,30,93.0,137.0,1.8,10.0,168.0,263.05,221.78
2016,1,9,9,45,58.5,143.5,1.8,10.5,164.0,210.87,176.39
2016,1,9,10,0,24.0,150.0,1.8,11.0,160.0,160.74,132.61
2016,1,9,10,15,12.0,137.0,1.75,11.0,142.0,130.52,106.58
2016,1,9,10,30,0.0,124.0,1.7,11.0,124.0,103.16,82.78
2016,1,9,10,45,0.5,141.0,1.7,11.0,141.5,119.4,96.43
2016,1,9,11,0,1.0,158.0,1.7,11.0,159.0,135.66,109.93
2016,1,9,11,15,0.5,121.5,1.65,11.0,122.0,98.41,78.46
2016,1,9,11,30,0.0,85.0,1.6,11.0,85.0,65.37,50.44
2016,1,9,11,45,4.0,132.5,1.55,11.5,134.5,110.53,88.66
2016,1,9,12,0,8.0,180.0,1.5,12.0,184.0,158.08,128.04
2016,1,9,12,15,5.5,175.0,1.45,12.0,178.0,149.97,121.05
2016,1,9,12,30,3.0,170.0,1.4,12.0,172.0,142.33,114.64
2016,1,9,12,45,1.5,150.0,1.35,12.0,151.0,122.25,97.95
2016,1,9,13,0,0.0,130.0,1.3,12.0,130.0,103.21,82.08
2016,1,9,13,15,31.0,166.0,1.2,12.0,181.0,164.49,133.89
2016,1,9,13,30,62.0,202.0,1.1,12.0,232.0,215.2,175.58
2016,1,9,13,45,40.0,183.5,1.05,12.0,202.5,180.32,146.44
2016,1,9,14,0,18.0,165.0,1.0,12.0,173.0,141.15,114.01
2016,1,9,14,15,38.0,162.5,0.9,12.0,178.0,152.67,123.61
2016,1,9,14,30,58.0,160.0,0.8,12.0,183.0,154.38,124.49
2016,1,9,14,45,54.5,147.0,0.75,12.0,167.0,136.99,109.67
2016,1,9,15,0,51.0,134.0,0.7,12.0,151.0,120.25,95.38
2016,1,9,15,15,45.5,118.0,0.7,12.0,131.5,101.4,79.39
2016,1,9,15,30,40.0,102.0,0.7,12.0,112.0,83.59,64.36
2016,1,9,15,45,32.5,85.0,0.7,12.0,92.0,65.98,49.77
2016,1,9,16,0,25.0,68.0,0.7,12.0,72.0,49.78,36.63
2016,1,9,16,15,12.5,50.5,0.65,12.0,52.5,37.09,26.99
2016,1,9,16,30,0.0,33.0,0.6,12.0,33.0,24.59,14.96
2016,1,9,16,45,0.0,16.5,0.55,12.0,16.5,12.59,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,16.0,1.0,8.5,36.0,220.85,83.44
2016,1,10,8,0,384.0,32.0,1.0,9.0,72.0,427.89,336.91
2016,1,10,8,15,470.5,40.0,1.0,9.5,112.0,524.18,424.32
2016,1,10,8,30,557.0,48.0,1.0,10.0,152.0,623.8,504.49
2016,1,10,8,45,616.0,52.5,1.05,10.5,193.5,694.68,559.48
2016,1,10,9,0,675.0,57.0,1.1,11.0,235.0,757.17,605.85
2016,1,10,9,15,710.0,60.5,1.05,11.0,273.5,803.26,638.22
2016,1,10,9,30,745.0,64.0,1.0,11.0,312.0,846.92,667.61
2016,1,10,9,45,774.0,65.5,1.0,11.5,347.0,879.33,687.73
2016,1,10,10,0,803.0,67.0,1.0,12.0,382.0,908.57,705.23
2016,1,10,10,15,627.5,109.5,0.95,12.5,366.5,793.12,621.55
2016,1,10,10,30,452.0,152.0,0.9,13.0,351.0,656.67,521.95
2016,1,10,10,45,343.0,180.0,0.85,13.5,335.5,553.75,443.26
2016,1,10,11,0,234.0,208.0,0.8,14.0,320.0,453.96,364.72
2016,1,10,11,15,280.5,208.0,0.75,14.0,346.0,509.36,407.33
2016,1,10,11,30,327.0,208.0,0.7,14.0,372.0,540.11,429.72
2016,1,10,11,45,301.5,215.5,0.7,14.5,369.0,513.09,407.34
2016,1,10,12,0,276.0,223.0,0.7,15.0,366.0,486.15,385.67
2016,1,10,12,15,157.0,217.0,0.7,15.0,298.0,350.02,279.94
2016,1,10,12,30,38.0,211.0,0.7,15.0,230.0,224.94,179.59
2016,1,10,12,45,37.0,207.5,0.75,15.0,226.5,216.72,173.74
2016,1,10,13,0,36.0,204.0,0.8,15.0,223.0,208.75,167.43
2016,1,10,13,15,34.0,197.5,0.8,14.5,214.5,197.34,158.55
2016,1,10,13,30,32.0,191.0,0.8,14.0,206.0,186.33,149.96
2016,1,10,13,45,33.0,183.5,0.8,14.0,198.5,176.4,141.95
2016,1,10,14,0,34.0,176.0,0.8,14.0,191.0,166.54,133.92
2016,1,10,14,15,24.0,160.5,0.75,13.5,171.0,138.3,110.9
2016,1,10,14,30,14.0,145.0,0.7,13.0,151.0,119.48,95.63
2016,1,10,14,45,10.5,133.0,0.7,13.0,137.0,107.09,85.4
2016,1,10,15,0,7.0,121.0,0.7,13.0,123.0,95.26,75.58
2016,1,10,15,15,3.5,106.5,0.7,12.5,107.5,82.06,64.7
2016,1,10,15,30,0.0,92.0,0.7,12.0,92.0,69.51,54.24
2016,1,10,15,45,0.0,76.0,0.75,12.0,76.0,56.84,43.26
2016,1,10,16,0,0.0,60.0,0.8,12.0,60.0,44.48,32.42
2016,1,10,16,15,0.0,44.0,0.85,11.5,44.0,32.87,23.39
2016,1,10,16,30,0.0,28.0,0.9,11.0,28.0,21.28,12.38
2016,1,10,16,45,0.0,14.0,0.95,11.0,14.0,10.66,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,11.0,10.5,7.97,0.0
2016,1,11,8,0,0.0,21.0,0.8,11.0,21.0,16.0,7.38
2016,1,11,8,15,0.0,33.5,0.8,11.0,33.5,25.6,16.11
2016,1,11,8,30,0.0,46.0,0.8,11.0,46.0,36.58,25.86
2016,1,11,8,45,0.0,58.0,0.8,11.5,58.0,47.38,35.32
2016,1,11,9,0,0.0,70.0,0.8,12.0,70.0,58.06,44.54
2016,1,11,9,15,0.0,82.0,0.75,12.0,82.0,68.67,53.67
2016,1,11,9,30,0.0,94.0,0.7,12.0,94.0,79.26,62.66
2016,1,11,9,45,81.5,131.0,0.7,12.5,163.0,215.36,179.71
2016,1,11,10,0,163.0,168.0,0.7,13.0,232.0,362.4,298.4
2016,1,11,10,15,210.5,176.5,0.65,13.5,266.0,413.72,337.06
2016,1,11,10,30,258.0,185.0,0.6,14.0,300.0,486.62,391.21
2016,1,11,10,45,256.5,195.5,0.55,14.5,314.0,490.58,391.36
2016,1,11,11,0,255.0,206.0,0.5,15.0,328.0,493.34,391.36
2016,1,11,11,15,192.0,217.0,0.5,15.0,310.5,416.92,332.07
2016,1,11,11,30,129.0,228.0,0.5,15.0,293.0,364.22,290.28
2016,1,11,11,45,160.5,231.0,0.5,15.5,313.0,387.42,308.47
2016,1,11,12,0,192.0,234.0,0.5,16.0,333.0,408.41,324.01
2016,1,11,12,15,232.5,229.5,0.45,16.0,349.5,425.68,337.13
2016,1,11,12,30,273.0,225.0,0.4,16.0,366.0,457.05,360.18
2016,1,11,12,45,255.5,224.0,0.4,16.0,354.5,427.22,336.84
2016,1,11,13,0,238.0,223.0,0.4,16.0,343.0,383.26,303.48
2016,1,11,13,15,252.5,214.0,0.35,16.0,338.0,382.62,302.66
2016,1,11,13,30,267.0,205.0,0.3,16.0,333.0,365.48,288.84
2016,1,11,13,45,354.0,180.0,0.3,16.0,342.0,371.18,293.02
2016,1,11,14,0,441.0,155.0,0.3,16.0,351.0,378.9,297.12
2016,1,11,14,15,469.0,139.0,0.3,16.0,335.0,347.6,270.45
2016,1,11,14,30,497.0,123.0,0.3,16.0,319.0,312.84,240.24
2016,1,11,14,45,480.5,115.0,0.3,16.0,291.0,266.97,201.04
