Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,2.05,13.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,2.0,13.0,3.0,2.36,0.0
2016,1,22,7,45,0.0,10.5,2.0,13.5,10.5,7.97,0.0
2016,1,22,8,0,0.0,18.0,2.0,14.0,18.0,13.69,5.61
2016,1,22,8,15,0.0,27.0,2.0,14.0,27.0,20.58,11.74
2016,1,22,8,30,0.0,36.0,2.0,14.0,36.0,27.48,17.84
2016,1,22,8,45,0.0,46.0,2.0,14.0,46.0,35.18,24.56
2016,1,22,9,0,0.0,56.0,2.0,14.0,56.0,42.89,31.24
2016,1,22,9,15,0.0,65.0,1.95,14.0,65.0,49.93,37.27
2016,1,22,9,30,0.0,74.0,1.9,14.0,74.0,57.6,43.77
2016,1,22,9,45,0.0,87.0,1.9,14.5,87.0,69.13,53.38
2016,1,22,10,0,0.0,100.0,1.9,15.0,100.0,80.67,62.88
2016,1,22,10,15,29.5,148.5,1.9,15.0,162.5,174.83,142.43
2016,1,22,10,30,59.0,197.0,1.9,15.0,225.0,260.72,212.77
2016,1,22,10,45,29.5,131.0,1.9,15.0,145.0,149.15,120.46
2016,1,22,11,0,0.0,65.0,1.9,15.0,65.0,49.88,36.56
2016,1,22,11,15,0.0,63.0,1.95,15.0,63.0,48.34,35.3
2016,1,22,11,30,0.0,61.0,2.0,15.0,61.0,46.81,33.97
2016,1,22,11,45,0.0,99.5,2.05,15.0,99.5,77.35,59.54
2016,1,22,12,0,0.0,138.0,2.1,15.0,138.0,110.68,87.17
2016,1,22,12,15,0.0,145.0,2.05,15.0,145.0,116.51,91.91
2016,1,22,12,30,0.0,152.0,2.0,15.0,152.0,122.32,96.69
2016,1,22,12,45,24.0,190.0,1.95,15.0,203.0,174.23,140.0
2016,1,22,13,0,48.0,228.0,1.9,15.0,254.0,239.42,193.09
2016,1,22,13,15,24.0,172.5,1.8,14.5,185.5,164.85,132.26
2016,1,22,13,30,0.0,117.0,1.7,14.0,117.0,91.39,71.48
2016,1,22,13,45,0.0,132.0,1.65,14.0,132.0,103.67,81.94
2016,1,22,14,0,0.0,147.0,1.6,14.0,147.0,115.87,92.19
2016,1,22,14,15,0.0,140.5,1.55,14.0,140.5,110.11,87.52
2016,1,22,14,30,0.0,134.0,1.5,14.0,134.0,104.41,82.91
2016,1,22,14,45,0.0,87.0,1.5,14.0,87.0,66.93,51.51
2016,1,22,15,0,0.0,40.0,1.5,14.0,40.0,30.55,20.62
2016,1,22,15,15,0.0,35.5,1.45,14.0,35.5,27.09,17.7
2016,1,22,15,30,0.0,31.0,1.4,14.0,31.0,23.63,14.74
2016,1,22,15,45,0.0,26.0,1.35,14.0,26.0,19.79,11.42
2016,1,22,16,0,0.0,21.0,1.3,14.0,21.0,15.97,8.07
2016,1,22,16,15,0.0,16.5,1.25,13.5,16.5,12.53,5.53
2016,1,22,16,30,0.0,12.0,1.2,13.0,12.0,9.1,2.35
2016,1,22,16,45,0.0,7.5,1.2,13.0,7.5,5.68,0.0
2016,1,22,17,0,0.0,3.0,1.2,13.0,3.0,2.27,0.0
2016,1,22,17,15,0.0,1.5,1.2,13.0,1.5,1.18,0.0
2016,1,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,10.5,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,11.0,16.0,12.59,0.0
2016,1,23,7,45,127.0,31.5,1.45,11.5,47.0,181.29,119.55
2016,1,23,8,0,254.0,47.0,1.5,12.0,78.0,334.11,270.6
2016,1,23,8,15,342.5,58.5,1.55,12.0,118.5,431.03,355.18
2016,1,23,8,30,431.0,70.0,1.6,12.0,159.0,532.84,438.93
2016,1,23,8,45,455.0,84.0,1.7,12.5,197.0,580.63,477.27
2016,1,23,9,0,479.0,98.0,1.8,13.0,235.0,627.45,513.46
2016,1,23,9,15,521.5,104.5,1.8,13.0,274.0,680.83,553.46
2016,1,23,9,30,564.0,111.0,1.8,13.0,313.0,739.44,596.01
2016,1,23,9,45,622.5,108.0,1.85,13.0,352.0,797.59,637.47
2016,1,23,10,0,681.0,105.0,1.9,13.0,391.0,852.01,675.39
2016,1,23,10,15,484.0,150.5,1.9,13.0,361.0,697.68,561.43
2016,1,23,10,30,287.0,196.0,1.9,13.0,331.0,529.11,430.04
2016,1,23,10,45,214.5,213.5,1.9,13.0,317.0,449.43,367.09
2016,1,23,11,0,142.0,231.0,1.9,13.0,303.0,393.38,320.61
2016,1,23,11,15,83.0,219.5,1.9,13.0,262.5,294.38,240.3
2016,1,23,11,30,24.0,208.0,1.9,13.0,222.0,201.77,163.42
2016,1,23,11,45,191.0,218.0,1.95,13.0,324.0,398.46,326.68
2016,1,23,12,0,358.0,228.0,2.0,13.0,426.0,564.92,457.17
2016,1,23,12,15,328.0,234.5,2.0,13.0,416.0,530.27,428.28
2016,1,23,12,30,298.0,241.0,2.0,13.0,406.0,496.27,401.28
2016,1,23,12,45,441.5,201.0,2.0,13.0,442.0,563.42,455.12
2016,1,23,13,0,585.0,161.0,2.0,13.0,478.0,601.79,485.31
2016,1,23,13,15,292.5,91.5,2.0,13.0,250.0,302.07,248.93
2016,1,23,13,30,0.0,22.0,2.0,13.0,22.0,16.81,8.67
2016,1,23,13,45,0.0,79.0,2.05,13.0,79.0,60.71,46.18
2016,1,23,14,0,0.0,136.0,2.1,13.0,136.0,106.68,84.96
2016,1,23,14,15,25.5,157.5,2.1,12.5,169.0,141.59,114.39
2016,1,23,14,30,51.0,179.0,2.1,12.0,202.0,167.24,135.61
2016,1,23,14,45,44.0,164.0,2.1,12.0,182.5,147.16,118.68
2016,1,23,15,0,37.0,149.0,2.1,12.0,163.0,128.27,102.84
2016,1,23,15,15,31.5,134.0,2.05,12.0,145.0,110.91,88.22
2016,1,23,15,30,26.0,119.0,2.0,12.0,127.0,94.53,74.47
2016,1,23,15,45,297.0,90.0,1.95,12.0,160.0,99.42,67.54
2016,1,23,16,0,568.0,61.0,1.9,12.0,193.0,66.77,40.97
2016,1,23,16,15,492.0,53.5,1.8,11.5,150.0,43.78,33.53
2016,1,23,16,30,416.0,46.0,1.7,11.0,107.0,37.81,27.77
2016,1,23,16,45,289.5,34.5,1.65,11.0,70.0,28.3,18.19
2016,1,23,17,0,163.0,23.0,1.6,11.0,33.0,17.49,0.0
2016,1,23,17,15,81.5,11.5,1.6,10.5,16.5,9.05,0.0
2016,1,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,8.5,1.15,8.5,8.5,0.0,0.0
2016,1,24,7,30,0.0,17.0,1.1,9.0,17.0,13.38,0.0
2016,1,24,7,45,169.0,29.5,1.1,9.5,50.5,229.75,157.52
2016,1,24,8,0,338.0,42.0,1.1,10.0,84.0,396.96,321.86
2016,1,24,8,15,420.0,51.5,1.1,10.0,125.0,492.4,403.76
2016,1,24,8,30,502.0,61.0,1.1,10.0,166.0,590.38,482.94
2016,1,24,8,45,444.5,81.0,1.15,10.5,189.5,566.32,465.66
2016,1,24,9,0,387.0,101.0,1.2,11.0,213.0,543.2,448.57
2016,1,24,9,15,425.5,107.0,1.2,11.0,247.0,590.72,485.41
2016,1,24,9,30,464.0,113.0,1.2,11.0,281.0,637.57,519.95
2016,1,24,9,45,390.5,139.5,1.2,11.0,290.5,598.3,487.96
2016,1,24,10,0,317.0,166.0,1.2,11.0,300.0,532.38,435.64
2016,1,24,10,15,303.5,181.5,1.2,11.0,317.0,533.61,435.68
2016,1,24,10,30,290.0,197.0,1.2,11.0,334.0,533.26,433.89
2016,1,24,10,45,231.5,214.5,1.2,11.5,327.0,467.06,380.28
2016,1,24,11,0,173.0,232.0,1.2,12.0,320.0,424.14,344.35
2016,1,24,11,15,180.5,239.5,1.1,12.0,334.0,431.98,349.93
2016,1,24,11,30,188.0,247.0,1.0,12.0,348.0,438.84,354.29
2016,1,24,11,45,190.0,251.0,0.95,12.0,355.0,435.53,351.02
2016,1,24,12,0,192.0,255.0,0.9,12.0,362.0,431.47,347.28
2016,1,24,12,15,302.5,236.5,0.9,12.0,405.0,511.28,410.1
2016,1,24,12,30,413.0,218.0,0.9,12.0,448.0,581.07,462.8
2016,1,24,12,45,641.5,151.0,0.9,12.5,503.5,673.46,532.16
2016,1,24,13,0,870.0,84.0,0.9,13.0,559.0,732.11,574.39
2016,1,24,13,15,680.0,132.5,0.95,13.0,498.5,614.41,485.28
2016,1,24,13,30,490.0,181.0,1.0,13.0,438.0,497.38,396.3
2016,1,24,13,45,468.0,177.5,1.1,13.0,415.0,450.97,360.9
2016,1,24,14,0,446.0,174.0,1.2,13.0,392.0,405.81,324.82
2016,1,24,14,15,630.5,124.5,1.3,13.0,412.0,422.59,335.25
2016,1,24,14,30,815.0,75.0,1.4,13.0,432.0,411.54,320.36
2016,1,24,14,45,785.5,74.0,1.5,13.0,396.5,349.29,265.72
2016,1,24,15,0,756.0,73.0,1.6,13.0,361.0,289.44,212.28
2016,1,24,15,15,725.0,69.5,1.55,12.5,322.0,229.77,159.23
2016,1,24,15,30,694.0,66.0,1.5,12.0,283.0,170.8,108.59
2016,1,24,15,45,644.0,62.0,1.45,11.5,240.0,115.16,66.57
2016,1,24,16,0,594.0,58.0,1.4,11.0,197.0,65.63,39.47
2016,1,24,16,15,523.0,50.5,1.3,10.5,154.0,41.6,31.77
2016,1,24,16,30,452.0,43.0,1.2,10.0,111.0,35.52,25.94
2016,1,24,16,45,339.5,32.5,1.15,9.5,73.0,26.78,17.23
2016,1,24,17,0,227.0,22.0,1.1,9.0,35.0,18.11,1.88
2016,1,24,17,15,113.5,11.0,1.05,9.0,17.5,8.65,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,10.0,0.95,8.5,10.0,0.0,0.0
2016,1,25,7,30,0.0,20.0,0.9,9.0,20.0,15.74,0.0
2016,1,25,7,45,242.5,26.5,0.85,10.0,56.5,288.24,202.48
2016,1,25,8,0,485.0,33.0,0.8,11.0,93.0,503.6,400.67
2016,1,25,8,15,560.5,39.0,0.8,11.0,136.5,593.46,475.72
2016,1,25,8,30,636.0,45.0,0.8,11.0,180.0,684.79,547.32
2016,1,25,8,45,680.5,50.0,0.85,11.5,223.0,746.59,593.41
2016,1,25,9,0,725.0,55.0,0.9,12.0,266.0,807.33,636.62
2016,1,25,9,15,756.5,58.0,0.9,12.5,306.5,851.07,665.23
2016,1,25,9,30,788.0,61.0,0.9,13.0,347.0,892.38,691.16
2016,1,25,9,45,785.0,70.0,0.95,13.5,379.0,904.77,697.58
2016,1,25,10,0,782.0,79.0,1.0,14.0,411.0,913.31,701.61
2016,1,25,10,15,798.5,81.5,1.0,14.5,441.5,929.47,709.85
2016,1,25,10,30,815.0,84.0,1.0,15.0,472.0,942.02,715.52
2016,1,25,10,45,824.5,86.0,1.0,15.5,495.0,943.32,713.8
2016,1,25,11,0,834.0,88.0,1.0,16.0,518.0,940.89,709.9
2016,1,25,11,15,841.5,89.0,0.95,16.0,535.0,931.57,702.04
2016,1,25,11,30,849.0,90.0,0.9,16.0,552.0,918.53,691.97
2016,1,25,11,45,852.0,91.0,0.9,16.0,560.5,897.74,677.87
2016,1,25,12,0,855.0,92.0,0.9,16.0,569.0,873.51,661.67
2016,1,25,12,15,855.5,92.0,0.9,16.0,570.5,842.69,641.08
2016,1,25,12,30,856.0,92.0,0.9,16.0,572.0,808.84,618.45
2016,1,25,12,45,856.5,90.5,0.9,16.5,566.0,770.41,591.5
2016,1,25,13,0,857.0,89.0,0.9,17.0,560.0,729.29,562.49
2016,1,25,13,15,851.0,88.0,0.9,16.5,546.0,681.8,528.8
2016,1,25,13,30,845.0,87.0,0.9,16.0,532.0,632.55,492.84
2016,1,25,13,45,835.5,85.5,0.9,16.0,510.5,579.24,451.85
2016,1,25,14,0,826.0,84.0,0.9,16.0,489.0,525.01,408.86
2016,1,25,14,15,811.0,82.0,0.85,16.0,460.5,467.07,361.34
2016,1,25,14,30,796.0,80.0,0.8,16.0,432.0,409.34,312.57
2016,1,25,14,45,775.5,77.0,0.8,16.0,398.0,349.27,260.96
2016,1,25,15,0,755.0,74.0,0.8,16.0,364.0,290.65,209.42
2016,1,25,15,15,724.0,70.5,0.75,15.5,325.0,230.94,157.51
2016,1,25,15,30,693.0,67.0,0.7,15.0,286.0,171.9,107.81
2016,1,25,15,45,648.5,62.0,0.65,14.5,243.5,115.95,66.02
2016,1,25,16,0,604.0,57.0,0.6,14.0,201.0,65.46,38.49
2016,1,25,16,15,535.0,50.0,0.65,13.0,158.0,41.27,31.19
2016,1,25,16,30,466.0,43.0,0.7,12.0,115.0,35.57,25.83
2016,1,25,16,45,350.5,33.0,0.75,11.5,76.5,27.21,17.6
2016,1,25,17,0,235.0,23.0,0.8,11.0,38.0,18.94,4.02
2016,1,25,17,15,117.5,11.5,0.8,10.5,19.0,9.05,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,8.0,11.0,8.65,0.0
2016,1,26,7,30,0.0,22.0,1.1,8.0,22.0,17.31,0.0
2016,1,26,7,45,227.5,29.5,1.15,8.5,58.5,279.95,202.4
2016,1,26,8,0,455.0,37.0,1.2,9.0,95.0,494.06,399.52
2016,1,26,8,15,534.0,44.5,1.2,9.5,139.0,586.64,477.09
2016,1,26,8,30,613.0,52.0,1.2,10.0,183.0,681.84,551.89
2016,1,26,8,45,666.0,56.0,1.25,10.5,227.5,740.63,596.44
2016,1,26,9,0,719.0,60.0,1.3,11.0,272.0,808.43,645.46
2016,1,26,9,15,752.0,64.0,1.3,11.5,313.5,855.17,676.66
2016,1,26,9,30,785.0,68.0,1.3,12.0,355.0,899.43,705.09
2016,1,26,9,45,803.5,71.5,1.3,12.5,391.0,925.76,720.29
2016,1,26,10,0,822.0,75.0,1.3,13.0,427.0,948.76,733.06
2016,1,26,10,15,671.5,114.0,1.25,13.5,415.0,851.7,662.63
2016,1,26,10,30,521.0,153.0,1.2,14.0,403.0,731.84,576.34
2016,1,26,10,45,698.5,117.5,1.2,14.5,470.0,866.28,670.27
2016,1,26,11,0,876.0,82.0,1.2,15.0,537.0,974.81,739.67
2016,1,26,11,15,883.0,83.0,1.1,15.0,553.5,964.36,728.55
2016,1,26,11,30,890.0,84.0,1.0,15.0,570.0,939.3,709.57
2016,1,26,11,45,893.0,84.5,0.9,15.5,579.0,917.5,691.82
2016,1,26,12,0,896.0,85.0,0.8,16.0,588.0,892.22,671.91
2016,1,26,12,15,766.0,118.5,0.75,16.0,549.5,802.98,611.17
2016,1,26,12,30,636.0,152.0,0.7,16.0,511.0,701.99,540.77
2016,1,26,12,45,627.5,153.0,0.7,16.5,503.5,666.24,514.97
2016,1,26,13,0,619.0,154.0,0.7,17.0,496.0,629.01,486.95
2016,1,26,13,15,610.0,152.0,0.7,17.0,482.5,587.41,456.29
2016,1,26,13,30,601.0,150.0,0.7,17.0,469.0,544.93,424.35
2016,1,26,13,45,588.5,147.0,0.7,17.0,449.0,498.89,389.0
2016,1,26,14,0,576.0,144.0,0.7,17.0,429.0,452.81,352.71
2016,1,26,14,15,562.5,138.5,0.65,16.5,403.5,398.82,309.83
2016,1,26,14,30,549.0,133.0,0.6,16.0,378.0,351.42,270.74
2016,1,26,14,45,666.0,103.0,0.6,16.0,377.0,334.06,251.01
2016,1,26,15,0,783.0,73.0,0.6,16.0,376.0,298.34,214.18
2016,1,26,15,15,753.0,69.5,0.55,15.5,336.5,237.08,160.93
2016,1,26,15,30,723.0,66.0,0.5,15.0,297.0,178.95,112.04
2016,1,26,15,45,677.0,61.5,0.5,14.5,253.5,118.71,67.03
2016,1,26,16,0,631.0,57.0,0.5,14.0,210.0,66.7,38.87
2016,1,26,16,15,563.0,50.5,0.6,13.5,166.0,41.87,31.69
2016,1,26,16,30,495.0,44.0,0.7,13.0,122.0,36.54,26.61
2016,1,26,16,45,379.0,34.0,0.85,12.5,82.0,28.13,18.44
2016,1,26,17,0,263.0,24.0,1.0,12.0,42.0,19.83,5.94
2016,1,26,17,15,131.5,12.0,0.95,11.5,21.0,9.44,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,9.5,10.5,8.26,0.0
2016,1,27,7,30,0.0,21.0,0.8,10.0,21.0,16.52,0.0
2016,1,27,7,45,199.5,31.0,0.8,10.5,56.5,260.79,190.13
2016,1,27,8,0,399.0,41.0,0.8,11.0,92.0,449.79,361.82
2016,1,27,8,15,479.0,49.5,0.75,11.5,135.5,543.73,438.65
2016,1,27,8,30,559.0,58.0,0.7,12.0,179.0,640.15,512.64
2016,1,27,8,45,608.0,64.0,0.7,12.5,222.0,705.7,560.63
2016,1,27,9,0,657.0,70.0,0.7,13.0,265.0,770.61,605.91
2016,1,27,9,15,692.0,74.5,0.6,13.5,306.0,818.59,635.54
2016,1,27,9,30,727.0,79.0,0.5,14.0,347.0,864.47,662.32
2016,1,27,9,45,772.5,76.5,0.45,14.5,387.0,901.95,683.35
2016,1,27,10,0,818.0,74.0,0.4,15.0,427.0,944.17,706.91
2016,1,27,10,15,751.0,91.5,0.35,15.0,433.0,902.98,676.85
2016,1,27,10,30,684.0,109.0,0.3,15.0,439.0,852.09,641.72
2016,1,27,10,45,539.5,156.0,0.3,15.5,424.5,745.08,568.14
2016,1,27,11,0,395.0,203.0,0.3,16.0,410.0,625.08,481.74
2016,1,27,11,15,421.5,204.0,0.3,16.0,431.0,662.29,508.77
2016,1,27,11,30,448.0,205.0,0.3,16.0,452.0,674.05,516.2
2016,1,27,11,45,329.0,232.0,0.3,16.5,415.5,559.3,431.26
2016,1,27,12,0,210.0,259.0,0.3,17.0,379.0,451.01,350.2
2016,1,27,12,15,335.0,235.0,0.3,17.0,426.0,537.05,416.41
2016,1,27,12,30,460.0,211.0,0.3,17.0,473.0,613.03,471.05
2016,1,27,12,45,400.0,222.5,0.3,17.5,448.5,537.97,414.5
2016,1,27,13,0,340.0,234.0,0.3,18.0,424.0,484.47,374.32
2016,1,27,13,15,411.0,211.5,0.3,18.0,435.0,503.44,388.9
2016,1,27,13,30,482.0,189.0,0.3,18.0,446.0,501.07,386.76
2016,1,27,13,45,413.5,195.0,0.3,18.0,409.5,436.55,337.64
2016,1,27,14,0,345.0,201.0,0.3,18.0,373.0,368.02,285.53
2016,1,27,14,15,329.0,191.0,0.25,18.0,347.5,327.72,253.71
2016,1,27,14,30,313.0,181.0,0.2,18.0,322.0,288.94,222.25
2016,1,27,14,45,169.0,166.0,0.2,18.0,241.5,197.39,151.71
2016,1,27,15,0,25.0,151.0,0.2,18.0,161.0,123.18,95.63
2016,1,27,15,15,21.5,136.0,0.25,17.5,144.0,108.16,83.98
2016,1,27,15,30,18.0,121.0,0.3,17.0,127.0,93.75,72.47
2016,1,27,15,45,13.0,105.0,0.35,16.5,109.0,79.1,60.73
2016,1,27,16,0,8.0,89.0,0.4,16.0,91.0,65.28,49.56
2016,1,27,16,15,4.0,71.0,0.4,15.5,72.0,51.84,40.2
2016,1,27,16,30,0.0,53.0,0.4,15.0,53.0,39.1,28.67
2016,1,27,16,45,0.0,36.0,0.4,15.0,36.0,26.92,17.33
2016,1,27,17,0,0.0,19.0,0.4,15.0,19.0,14.5,3.61
2016,1,27,17,15,0.0,9.5,0.45,14.5,9.5,7.47,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.5,0.8,10.5,4.5,3.54,0.0
2016,1,28,7,30,0.0,9.0,0.7,11.0,9.0,6.84,0.0
2016,1,28,7,45,0.0,24.0,0.65,11.5,24.0,19.17,8.9
2016,1,28,8,0,0.0,39.0,0.6,12.0,39.0,34.55,23.34
2016,1,28,8,15,0.0,56.5,0.5,12.0,56.5,52.35,39.04
2016,1,28,8,30,0.0,74.0,0.4,12.0,74.0,69.23,53.83
2016,1,28,8,45,3.0,91.0,0.3,12.5,92.0,87.77,69.79
2016,1,28,9,0,6.0,108.0,0.2,13.0,110.0,106.21,85.29
2016,1,28,9,15,10.0,122.5,0.2,13.0,126.0,122.42,98.89
2016,1,28,9,30,14.0,137.0,0.2,13.0,142.0,138.8,112.43
2016,1,28,9,45,178.5,152.5,0.2,13.5,229.5,357.06,292.94
2016,1,28,10,0,343.0,168.0,0.2,14.0,317.0,560.49,446.03
2016,1,28,10,15,184.5,178.5,0.25,14.0,259.5,386.95,309.76
2016,1,28,10,30,26.0,189.0,0.3,14.0,202.0,193.94,154.79
2016,1,28,10,45,237.0,191.0,0.4,14.5,315.5,465.43,373.32
2016,1,28,11,0,448.0,193.0,0.5,15.0,429.0,688.15,535.33
2016,1,28,11,15,332.5,222.5,0.6,15.0,400.5,577.27,451.19
2016,1,28,11,30,217.0,252.0,0.7,15.0,372.0,470.54,371.42
2016,1,28,11,45,216.5,256.5,0.85,15.5,378.5,464.78,367.96
2016,1,28,12,0,216.0,261.0,1.0,16.0,385.0,458.26,362.83
2016,1,28,12,15,112.5,229.5,0.95,16.0,294.0,325.1,258.65
2016,1,28,12,30,9.0,198.0,0.9,16.0,203.0,170.48,134.45
2016,1,28,12,45,4.5,170.5,0.85,16.5,173.0,141.06,110.94
2016,1,28,13,0,0.0,143.0,0.8,17.0,143.0,113.31,88.21
2016,1,28,13,15,0.0,139.0,0.75,17.0,139.0,109.66,85.36
2016,1,28,13,30,0.0,135.0,0.7,17.0,135.0,106.07,82.52
2016,1,28,13,45,58.5,180.0,0.65,17.0,209.5,185.47,147.64
2016,1,28,14,0,117.0,225.0,0.6,17.0,284.0,261.12,206.98
2016,1,28,14,15,83.5,206.5,0.6,17.0,247.0,210.56,166.28
2016,1,28,14,30,50.0,188.0,0.6,17.0,210.0,173.79,137.12
2016,1,28,14,45,92.0,178.5,0.6,17.0,216.0,175.25,137.43
2016,1,28,15,0,134.0,169.0,0.6,17.0,222.0,175.78,135.99
2016,1,28,15,15,129.0,152.0,0.6,16.5,199.0,149.35,114.0
2016,1,28,15,30,124.0,135.0,0.6,16.0,176.0,123.93,93.08
2016,1,28,15,45,116.5,117.0,0.6,15.5,151.0,98.59,73.0
2016,1,28,16,0,109.0,99.0,0.6,15.0,126.0,74.67,55.64
2016,1,28,16,15,96.0,80.0,0.65,15.0,100.5,57.17,44.99
2016,1,28,16,30,83.0,61.0,0.7,15.0,75.0,44.32,33.24
2016,1,28,16,45,53.5,43.5,0.75,15.0,51.0,32.02,21.75
2016,1,28,17,0,24.0,26.0,0.8,15.0,27.0,19.57,7.72
2016,1,28,17,15,12.0,13.0,0.75,15.0,13.5,10.23,0.0
2016,1,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,76.0,8.0,0.65,13.0,11.5,63.92,0.0
2016,1,29,7,30,152.0,16.0,0.6,13.0,23.0,172.57,0.0
2016,1,29,7,45,279.5,27.0,0.6,13.5,58.0,322.44,238.22
2016,1,29,8,0,407.0,38.0,0.6,14.0,93.0,453.79,360.37
2016,1,29,8,15,484.0,45.5,0.6,14.0,135.0,543.38,433.71
2016,1,29,8,30,561.0,53.0,0.6,14.0,177.0,635.72,504.92
2016,1,29,8,45,280.5,62.5,0.6,14.5,124.5,382.19,313.05
2016,1,29,9,0,0.0,72.0,0.6,15.0,72.0,57.7,43.17
2016,1,29,9,15,0.0,83.0,0.6,15.0,83.0,67.17,51.72
2016,1,29,9,30,0.0,94.0,0.6,15.0,94.0,76.63,59.6
2016,1,29,9,45,29.0,138.0,0.65,15.5,151.0,166.91,135.47
2016,1,29,10,0,58.0,182.0,0.7,16.0,208.0,248.59,201.34
2016,1,29,10,15,88.0,200.0,0.7,16.0,242.0,296.1,239.0
2016,1,29,10,30,118.0,218.0,0.7,16.0,276.0,365.45,292.66
2016,1,29,10,45,59.0,169.5,0.75,16.5,198.5,219.68,176.13
2016,1,29,11,0,0.0,121.0,0.8,17.0,121.0,96.67,74.62
2016,1,29,11,15,0.0,135.5,0.8,17.0,135.5,109.32,85.18
2016,1,29,11,30,0.0,150.0,0.8,17.0,150.0,121.98,95.38
2016,1,29,11,45,0.0,124.0,0.85,17.0,124.0,98.2,75.91
2016,1,29,12,0,0.0,98.0,0.9,17.0,98.0,75.89,57.61
2016,1,29,12,15,0.0,105.0,0.9,17.0,105.0,81.67,62.4
2016,1,29,12,30,0.0,112.0,0.9,17.0,112.0,87.43,67.12
2016,1,29,12,45,0.0,111.0,0.9,17.5,111.0,86.51,66.24
2016,1,29,13,0,0.0,110.0,0.9,18.0,110.0,85.6,65.4
2016,1,29,13,15,33.0,173.0,0.9,18.0,191.0,170.4,134.98
2016,1,29,13,30,66.0,236.0,0.9,18.0,272.0,247.14,195.84
2016,1,29,13,45,33.0,122.0,0.9,18.0,140.0,119.47,93.36
2016,1,29,14,0,0.0,8.0,0.9,18.0,8.0,6.1,0.0
2016,1,29,14,15,0.0,7.5,0.85,17.5,7.5,5.72,0.0
2016,1,29,14,30,0.0,7.0,0.8,17.0,7.0,5.33,0.0
2016,1,29,14,45,0.0,6.5,0.8,17.0,6.5,4.95,0.0
2016,1,29,15,0,0.0,6.0,0.8,17.0,6.0,4.56,0.0
2016,1,29,15,15,0.0,5.5,0.75,16.5,5.5,4.18,0.0
2016,1,29,15,30,0.0,5.0,0.7,16.0,5.0,3.8,0.0
2016,1,29,15,45,0.0,4.0,0.7,16.0,4.0,3.03,0.0
2016,1,29,16,0,0.0,3.0,0.7,16.0,3.0,2.27,0.0
2016,1,29,16,15,0.0,2.5,0.65,15.5,2.5,1.89,0.0
2016,1,29,16,30,0.0,2.0,0.6,15.0,2.0,1.51,0.0
2016,1,29,16,45,0.0,1.0,0.6,15.0,1.0,0.75,0.0
2016,1,29,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.0,1.2,10.0,11.0,8.65,0.0
2016,1,30,7,30,0.0,22.0,1.2,10.0,22.0,25.68,0.0
2016,1,30,7,45,162.5,32.5,1.25,10.5,55.0,230.26,175.71
2016,1,30,8,0,325.0,43.0,1.3,11.0,88.0,388.16,318.1
2016,1,30,8,15,376.0,55.5,1.3,11.0,126.0,453.75,375.13
2016,1,30,8,30,427.0,68.0,1.3,11.0,164.0,524.82,433.82
2016,1,30,8,45,465.0,78.0,1.35,11.5,203.0,587.92,483.17
2016,1,30,9,0,503.0,88.0,1.4,12.0,242.0,644.94,525.87
2016,1,30,9,15,528.5,96.0,1.4,12.0,278.0,686.37,556.01
2016,1,30,9,30,554.0,104.0,1.4,12.0,314.0,725.84,583.95
2016,1,30,9,45,688.0,86.0,1.45,12.0,372.0,838.99,664.73
2016,1,30,10,0,822.0,68.0,1.5,12.0,430.0,942.08,734.86
2016,1,30,10,15,462.5,143.5,1.5,12.0,350.0,669.57,537.58
2016,1,30,10,30,103.0,219.0,1.5,12.0,270.0,328.66,267.9
2016,1,30,10,45,195.0,225.0,1.55,12.5,327.0,442.68,361.37
2016,1,30,11,0,287.0,231.0,1.6,13.0,384.0,554.37,446.89
2016,1,30,11,15,235.0,245.0,1.6,13.0,373.0,488.57,394.18
2016,1,30,11,30,183.0,259.0,1.6,13.0,362.0,446.56,360.21
2016,1,30,11,45,106.0,244.5,1.65,13.5,304.5,329.97,266.95
2016,1,30,12,0,29.0,230.0,1.7,14.0,247.0,240.08,192.88
2016,1,30,12,15,18.5,212.5,1.65,14.0,223.5,193.05,154.9
2016,1,30,12,30,8.0,195.0,1.6,14.0,200.0,166.55,133.1
2016,1,30,12,45,26.5,217.5,1.6,14.0,233.0,200.13,161.02
2016,1,30,13,0,45.0,240.0,1.6,14.0,266.0,246.92,198.96
2016,1,30,13,15,88.5,245.0,1.55,13.5,294.5,276.64,223.75
2016,1,30,13,30,132.0,250.0,1.5,13.0,323.0,313.94,254.02
2016,1,30,13,45,66.0,179.5,1.5,13.0,216.0,189.09,152.76
2016,1,30,14,0,0.0,109.0,1.5,13.0,109.0,84.46,65.93
2016,1,30,14,15,54.0,156.0,1.5,13.0,181.0,152.87,123.24
2016,1,30,14,30,108.0,203.0,1.5,13.0,253.0,209.9,169.04
2016,1,30,14,45,54.0,160.5,1.55,13.0,185.5,147.13,117.59
2016,1,30,15,0,0.0,118.0,1.6,13.0,118.0,90.54,71.65
2016,1,30,15,15,0.0,106.0,1.55,12.5,106.0,80.86,63.79
2016,1,30,15,30,0.0,94.0,1.5,12.0,94.0,71.32,55.87
2016,1,30,15,45,0.0,81.0,1.45,12.0,81.0,61.19,47.23
2016,1,30,16,0,0.0,68.0,1.4,12.0,68.0,51.23,38.61
2016,1,30,16,15,0.0,54.5,1.3,11.0,54.5,41.21,31.54
2016,1,30,16,30,0.0,41.0,1.2,10.0,41.0,31.27,22.42
2016,1,30,16,45,0.0,28.5,1.2,9.5,28.5,21.76,13.5
2016,1,30,17,0,0.0,16.0,1.2,9.0,16.0,12.18,3.68
2016,1,30,17,15,0.0,8.0,1.15,9.0,8.0,6.29,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,1.0,7.0,9.0,7.08,0.0
2016,1,31,7,30,0.0,18.0,1.0,7.0,18.0,16.26,0.0
2016,1,31,7,45,60.0,35.0,1.0,7.5,43.5,112.05,85.33
2016,1,31,8,0,120.0,52.0,1.0,8.0,69.0,202.59,168.37
2016,1,31,8,15,142.0,71.0,1.05,8.0,98.5,248.73,209.93
2016,1,31,8,30,164.0,90.0,1.1,8.0,128.0,294.74,250.14
2016,1,31,8,45,182.0,108.0,1.2,8.5,158.0,335.25,284.14
2016,1,31,9,0,200.0,126.0,1.3,9.0,188.0,375.51,316.88
2016,1,31,9,15,213.5,141.5,1.35,9.0,215.5,407.19,342.21
2016,1,31,9,30,227.0,157.0,1.4,9.0,243.0,438.26,366.56
2016,1,31,9,45,213.5,174.5,1.45,9.0,262.0,421.31,352.07
2016,1,31,10,0,200.0,192.0,1.5,9.0,281.0,425.58,354.31
2016,1,31,10,15,107.0,187.0,1.6,9.0,235.0,319.42,265.8
2016,1,31,10,30,14.0,182.0,1.7,9.0,189.0,173.25,142.17
2016,1,31,10,45,74.5,214.0,1.8,9.5,254.0,287.17,238.41
2016,1,31,11,0,135.0,246.0,1.9,10.0,319.0,401.93,330.83
2016,1,31,11,15,275.0,234.0,2.0,10.0,388.0,535.89,438.67
2016,1,31,11,30,415.0,222.0,2.1,10.0,457.0,662.6,536.87
2016,1,31,11,45,424.5,224.0,2.25,10.5,467.5,657.47,531.29
2016,1,31,12,0,434.0,226.0,2.4,11.0,478.0,649.92,525.0
2016,1,31,12,15,465.5,217.5,2.45,11.0,488.5,647.99,523.99
2016,1,31,12,30,497.0,209.0,2.5,11.0,499.0,642.24,519.95
2016,1,31,12,45,708.0,146.0,2.65,11.0,554.5,724.11,585.31
2016,1,31,13,0,919.0,83.0,2.8,11.0,610.0,766.13,618.34
2016,1,31,13,15,914.0,82.5,2.85,11.0,596.0,717.86,581.12
2016,1,31,13,30,909.0,82.0,2.9,11.0,582.0,667.52,541.24
2016,1,31,13,45,897.5,81.5,2.95,11.0,559.5,611.58,495.88
2016,1,31,14,0,886.0,81.0,3.0,11.0,537.0,557.51,450.54
2016,1,31,14,15,872.0,79.5,3.0,10.5,507.5,496.9,399.29
2016,1,31,14,30,858.0,78.0,3.0,10.0,478.0,436.24,346.26
2016,1,31,14,45,827.0,78.5,3.05,10.0,440.5,371.68,288.28
2016,1,31,15,0,796.0,79.0,3.1,10.0,403.0,309.56,231.45
2016,1,31,15,15,766.5,75.5,3.1,9.5,362.5,247.1,174.79
2016,1,31,15,30,737.0,72.0,3.1,9.0,322.0,187.73,122.63
2016,1,31,15,45,676.5,70.0,3.1,9.0,275.5,126.34,75.33
2016,1,31,16,0,616.0,68.0,3.1,9.0,229.0,75.2,47.11
2016,1,31,16,15,548.5,61.0,3.05,8.5,183.5,49.8,39.63
2016,1,31,16,30,481.0,54.0,3.0,8.0,138.0,44.32,34.35
2016,1,31,16,45,362.0,43.5,3.0,8.0,96.0,35.7,25.92
2016,1,31,17,0,243.0,33.0,3.0,8.0,54.0,25.11,14.18
2016,1,31,17,15,121.5,16.5,3.05,8.0,27.0,12.98,0.0
2016,1,31,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,17.0,2.4,6.5,17.0,13.38,0.0
2016,2,1,7,30,0.0,34.0,2.4,7.0,34.0,59.01,0.0
2016,2,1,7,45,299.0,34.0,2.45,7.5,77.0,344.82,273.38
2016,2,1,8,0,598.0,34.0,2.5,8.0,120.0,604.48,495.61
2016,2,1,8,15,666.0,39.5,2.5,8.0,167.5,690.35,568.42
2016,2,1,8,30,734.0,45.0,2.5,8.0,215.0,777.32,638.54
2016,2,1,8,45,777.5,48.5,2.55,8.5,261.5,838.71,685.1
2016,2,1,9,0,821.0,52.0,2.6,9.0,308.0,898.71,728.4
2016,2,1,9,15,849.0,55.0,2.6,9.0,351.5,929.76,749.88
2016,2,1,9,30,877.0,58.0,2.6,9.0,395.0,968.75,776.51
