Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,888.0,62.5,2.6,9.5,432.5,989.9,788.32
2016,2,1,10,0,899.0,67.0,2.6,10.0,470.0,1007.36,797.46
2016,2,1,10,15,912.5,69.0,2.55,10.0,502.0,1020.06,804.13
2016,2,1,10,30,926.0,71.0,2.5,10.0,534.0,1028.9,808.17
2016,2,1,10,45,933.5,72.5,2.5,10.5,558.5,1027.12,804.1
2016,2,1,11,0,941.0,74.0,2.5,11.0,583.0,1021.35,797.57
2016,2,1,11,15,946.5,75.0,2.45,11.0,600.5,1008.99,787.61
2016,2,1,11,30,952.0,76.0,2.4,11.0,618.0,992.67,775.16
2016,2,1,11,45,945.5,80.0,2.35,11.5,625.5,965.14,753.73
2016,2,1,12,0,939.0,84.0,2.3,12.0,633.0,934.21,730.23
2016,2,1,12,15,938.5,84.0,2.25,12.0,634.0,900.59,706.29
2016,2,1,12,30,938.0,84.0,2.2,12.0,635.0,863.76,680.11
2016,2,1,12,45,929.0,86.0,2.2,12.0,627.0,819.5,649.0
2016,2,1,13,0,920.0,88.0,2.2,12.0,619.0,772.95,616.03
2016,2,1,13,15,914.0,87.0,2.15,11.5,604.0,723.27,579.54
2016,2,1,13,30,908.0,86.0,2.1,11.0,589.0,671.65,539.87
2016,2,1,13,45,895.5,86.0,2.05,11.0,566.0,619.39,497.48
2016,2,1,14,0,883.0,86.0,2.0,11.0,543.0,561.47,449.67
2016,2,1,14,15,869.0,84.0,1.95,11.0,513.5,500.34,398.01
2016,2,1,14,30,855.0,82.0,1.9,11.0,484.0,439.2,344.76
2016,2,1,14,45,843.0,77.0,1.85,11.0,449.0,376.26,288.58
2016,2,1,15,0,831.0,72.0,1.8,11.0,414.0,313.74,231.54
2016,2,1,15,15,803.0,69.0,1.7,10.5,373.0,249.97,174.17
2016,2,1,15,30,775.0,66.0,1.6,10.0,332.0,189.04,121.06
2016,2,1,15,45,743.5,60.5,1.55,10.0,288.0,128.74,74.09
2016,2,1,16,0,712.0,55.0,1.5,10.0,244.0,72.31,42.45
2016,2,1,16,15,652.5,49.5,1.45,9.5,197.0,45.29,35.44
2016,2,1,16,30,593.0,44.0,1.4,9.0,150.0,40.26,30.65
2016,2,1,16,45,498.0,35.5,1.35,8.5,106.5,29.82,20.8
2016,2,1,17,0,403.0,27.0,1.3,8.0,63.0,22.62,12.67
2016,2,1,17,15,201.5,13.5,1.25,7.5,31.5,11.02,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.8,7.0,6.5,5.11,0.0
2016,2,2,7,30,0.0,13.0,0.8,7.0,13.0,9.9,0.0
2016,2,2,7,45,0.0,30.0,0.85,7.5,30.0,26.61,16.03
2016,2,2,8,0,0.0,47.0,0.9,8.0,47.0,44.21,32.21
2016,2,2,8,15,4.5,66.0,0.9,8.0,67.0,67.53,53.11
2016,2,2,8,30,9.0,85.0,0.9,8.0,87.0,90.15,73.25
2016,2,2,8,45,16.0,102.5,0.9,8.5,107.0,112.77,93.04
2016,2,2,9,0,23.0,120.0,0.9,9.0,127.0,135.48,112.52
2016,2,2,9,15,28.0,136.0,0.9,9.0,146.0,172.87,144.06
2016,2,2,9,30,33.0,152.0,0.9,9.0,165.0,193.18,160.8
2016,2,2,9,45,39.0,168.0,0.95,9.5,185.0,214.45,177.96
2016,2,2,10,0,45.0,184.0,1.0,10.0,205.0,235.57,194.73
2016,2,2,10,15,32.0,187.0,1.0,10.0,202.5,220.67,181.45
2016,2,2,10,30,19.0,190.0,1.0,10.0,200.0,186.1,152.25
2016,2,2,10,45,69.0,219.0,1.05,10.0,257.0,286.81,236.13
2016,2,2,11,0,119.0,248.0,1.1,10.0,314.0,387.77,316.69
2016,2,2,11,15,83.0,245.0,1.05,10.0,291.5,320.23,261.11
2016,2,2,11,30,47.0,242.0,1.0,10.0,269.0,277.14,225.44
2016,2,2,11,45,73.0,256.0,1.0,10.0,299.0,311.7,253.87
2016,2,2,12,0,99.0,270.0,1.0,10.0,329.0,344.31,279.92
2016,2,2,12,15,129.0,273.5,1.0,10.0,350.0,385.11,312.07
2016,2,2,12,30,159.0,277.0,1.0,10.0,371.0,403.6,326.61
2016,2,2,12,45,159.0,275.0,1.0,10.0,368.5,390.35,315.91
2016,2,2,13,0,159.0,273.0,1.0,10.0,366.0,376.72,305.13
2016,2,2,13,15,206.5,261.0,1.0,10.0,378.5,385.2,312.49
2016,2,2,13,30,254.0,249.0,1.0,10.0,391.0,401.8,325.38
2016,2,2,13,45,550.5,168.5,1.0,10.5,460.5,492.99,396.59
2016,2,2,14,0,847.0,88.0,1.0,11.0,530.0,544.99,432.5
2016,2,2,14,15,833.5,86.0,1.0,11.0,502.0,486.0,382.72
2016,2,2,14,30,820.0,84.0,1.0,11.0,474.0,427.0,332.39
2016,2,2,14,45,809.5,79.5,1.0,11.0,440.5,367.04,279.65
2016,2,2,15,0,799.0,75.0,1.0,11.0,407.0,307.33,225.83
2016,2,2,15,15,771.5,71.5,0.95,10.5,367.0,245.08,170.48
2016,2,2,15,30,744.0,68.0,0.9,10.0,327.0,185.66,119.16
2016,2,2,15,45,708.0,63.5,0.85,10.0,283.5,127.6,74.43
2016,2,2,16,0,672.0,59.0,0.8,10.0,240.0,70.28,41.51
2016,2,2,16,15,612.0,53.0,0.85,9.5,194.0,44.09,34.4
2016,2,2,16,30,552.0,47.0,0.9,9.0,148.0,39.14,29.7
2016,2,2,16,45,456.5,38.0,1.0,8.5,105.5,31.59,22.44
2016,2,2,17,0,361.0,29.0,1.1,8.0,63.0,24.1,14.24
2016,2,2,17,15,180.5,14.5,1.1,7.5,31.5,11.79,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,118.0,10.0,0.8,6.5,16.5,97.31,0.0
2016,2,3,7,30,236.0,20.0,0.8,7.0,33.0,251.22,58.24
2016,2,3,7,45,356.5,30.5,0.8,7.5,72.5,390.0,308.32
2016,2,3,8,0,477.0,41.0,0.8,8.0,112.0,518.41,421.74
2016,2,3,8,15,548.0,48.0,0.8,8.5,157.0,604.62,491.71
2016,2,3,8,30,619.0,55.0,0.8,9.0,202.0,692.91,559.18
2016,2,3,8,45,662.5,60.0,0.85,9.5,246.0,753.37,603.44
2016,2,3,9,0,706.0,65.0,0.9,10.0,290.0,805.76,640.13
2016,2,3,9,15,737.5,69.0,0.9,10.5,332.0,851.43,669.85
2016,2,3,9,30,769.0,73.0,0.9,11.0,374.0,894.62,696.83
2016,2,3,9,45,784.5,77.5,0.95,11.5,410.0,919.56,711.57
2016,2,3,10,0,800.0,82.0,1.0,12.0,446.0,941.16,724.08
2016,2,3,10,15,816.5,84.0,1.0,12.5,477.5,957.07,731.74
2016,2,3,10,30,833.0,86.0,1.0,13.0,509.0,969.26,737.0
2016,2,3,10,45,846.5,87.0,1.0,13.5,534.0,973.36,737.02
2016,2,3,11,0,860.0,88.0,1.0,14.0,559.0,973.53,734.7
2016,2,3,11,15,867.0,89.0,1.0,14.0,576.5,963.44,727.2
2016,2,3,11,30,874.0,90.0,1.0,14.0,594.0,949.53,717.46
2016,2,3,11,45,657.0,159.5,1.0,14.0,542.0,810.46,623.09
2016,2,3,12,0,440.0,229.0,1.0,14.0,490.0,658.95,513.64
2016,2,3,12,15,393.5,241.0,0.95,14.0,475.0,592.99,465.98
2016,2,3,12,30,347.0,253.0,0.9,14.0,460.0,548.34,431.93
2016,2,3,12,45,286.0,261.0,0.9,14.0,430.5,490.18,387.54
2016,2,3,13,0,225.0,269.0,0.9,14.0,401.0,420.35,334.04
2016,2,3,13,15,285.0,252.0,0.9,14.0,415.0,443.68,352.77
2016,2,3,13,30,345.0,235.0,0.9,14.0,429.0,445.87,354.32
2016,2,3,13,45,401.0,212.5,0.9,14.0,430.0,434.45,345.08
2016,2,3,14,0,457.0,190.0,0.9,14.0,431.0,427.75,338.47
2016,2,3,14,15,244.5,190.0,0.85,13.5,318.0,287.02,228.28
2016,2,3,14,30,32.0,190.0,0.8,13.0,205.0,167.01,133.54
2016,2,3,14,45,16.5,166.5,0.8,13.0,174.5,134.5,107.52
2016,2,3,15,0,1.0,143.0,0.8,13.0,144.0,109.8,87.59
2016,2,3,15,15,0.5,129.0,0.75,12.5,129.5,98.07,78.15
2016,2,3,15,30,0.0,115.0,0.7,12.0,115.0,86.58,68.75
2016,2,3,15,45,0.0,99.0,0.7,12.0,99.0,73.99,58.12
2016,2,3,16,0,0.0,83.0,0.7,12.0,83.0,61.65,47.57
2016,2,3,16,15,0.0,67.0,0.75,11.5,67.0,49.9,39.35
2016,2,3,16,30,0.0,51.0,0.8,11.0,51.0,38.36,28.79
2016,2,3,16,45,0.0,36.0,0.85,10.5,36.0,27.38,18.6
2016,2,3,17,0,0.0,21.0,0.9,10.0,21.0,16.01,7.68
2016,2,3,17,15,0.0,10.5,0.9,10.0,10.5,7.98,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,133.5,10.0,0.8,7.5,18.0,109.06,0.0
2016,2,4,7,30,267.0,20.0,0.7,8.0,36.0,277.75,95.16
2016,2,4,7,45,386.0,30.0,0.65,9.0,76.5,413.85,325.81
2016,2,4,8,0,505.0,40.0,0.6,10.0,117.0,541.47,434.77
2016,2,4,8,15,574.5,46.5,0.55,10.0,162.5,626.37,502.47
2016,2,4,8,30,644.0,53.0,0.5,10.0,208.0,705.04,561.69
2016,2,4,8,45,685.0,58.0,0.45,10.5,252.5,764.75,602.92
2016,2,4,9,0,726.0,63.0,0.4,11.0,297.0,823.12,640.97
2016,2,4,9,15,756.5,66.5,0.4,11.5,339.0,867.42,668.55
2016,2,4,9,30,787.0,70.0,0.4,12.0,381.0,909.19,693.59
2016,2,4,9,45,801.5,74.5,0.4,12.5,417.0,933.32,706.28
2016,2,4,10,0,816.0,79.0,0.4,13.0,453.0,954.04,716.76
2016,2,4,10,15,831.5,81.0,0.4,13.0,484.5,968.95,724.72
2016,2,4,10,30,847.0,83.0,0.4,13.0,516.0,980.11,730.39
2016,2,4,10,45,857.0,84.5,0.4,13.5,540.5,981.28,728.45
2016,2,4,11,0,867.0,86.0,0.4,14.0,565.0,978.56,724.35
2016,2,4,11,15,874.0,87.0,0.35,14.0,582.5,968.39,715.87
2016,2,4,11,30,881.0,88.0,0.3,14.0,600.0,943.23,698.08
2016,2,4,11,45,884.0,88.5,0.3,14.5,609.5,921.62,682.8
2016,2,4,12,0,887.0,89.0,0.3,15.0,619.0,896.52,665.3
2016,2,4,12,15,887.5,89.0,0.25,15.0,620.5,865.31,644.18
2016,2,4,12,30,888.0,89.0,0.2,15.0,622.0,830.97,621.16
2016,2,4,12,45,888.0,88.0,0.2,15.5,616.0,792.15,594.87
2016,2,4,13,0,888.0,87.0,0.2,16.0,610.0,750.56,566.66
2016,2,4,13,15,882.5,86.5,0.15,16.0,596.0,703.11,533.11
2016,2,4,13,30,877.0,86.0,0.1,16.0,582.0,653.72,496.86
2016,2,4,13,45,864.0,86.0,0.1,16.0,559.5,602.55,458.74
2016,2,4,14,0,851.0,86.0,0.1,16.0,537.0,545.88,415.51
2016,2,4,14,15,655.5,127.0,0.1,16.0,464.0,440.56,335.87
2016,2,4,14,30,460.0,168.0,0.1,16.0,391.0,346.21,264.24
2016,2,4,14,45,435.5,159.0,0.15,16.0,358.0,296.92,224.64
2016,2,4,15,0,411.0,150.0,0.2,16.0,325.0,250.24,185.99
2016,2,4,15,15,390.0,140.0,0.25,15.5,293.0,206.38,149.59
2016,2,4,15,30,369.0,130.0,0.3,15.0,261.0,165.06,115.87
2016,2,4,15,45,350.0,115.0,0.35,14.5,226.0,123.05,83.81
2016,2,4,16,0,331.0,100.0,0.4,14.0,191.0,83.78,59.11
2016,2,4,16,15,299.5,84.0,0.5,13.5,155.5,60.96,48.81
2016,2,4,16,30,268.0,68.0,0.6,13.0,120.0,50.0,38.87
2016,2,4,16,45,220.0,51.5,0.7,12.5,86.0,38.28,28.02
2016,2,4,17,0,172.0,35.0,0.8,12.0,52.0,26.31,16.33
2016,2,4,17,15,86.0,17.5,0.8,11.5,26.0,13.27,0.0
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,11.5,1.2,7.5,18.5,93.57,0.0
2016,2,5,7,30,223.0,23.0,1.2,8.0,37.0,247.18,107.67
2016,2,5,7,45,337.0,35.0,1.2,8.5,77.0,378.38,303.64
2016,2,5,8,0,451.0,47.0,1.2,9.0,117.0,502.85,412.21
2016,2,5,8,15,524.5,55.0,1.15,9.5,163.0,592.79,485.07
2016,2,5,8,30,598.0,63.0,1.1,10.0,209.0,684.63,555.1
2016,2,5,8,45,651.5,67.5,1.05,11.0,255.0,754.01,603.61
2016,2,5,9,0,705.0,72.0,1.0,12.0,301.0,822.73,648.96
2016,2,5,9,15,737.5,76.0,0.95,12.5,344.0,868.85,677.5
2016,2,5,9,30,770.0,80.0,0.9,13.0,387.0,905.41,698.59
2016,2,5,9,45,803.5,80.0,0.85,13.5,427.0,942.98,719.72
2016,2,5,10,0,837.0,80.0,0.8,14.0,467.0,977.1,737.92
2016,2,5,10,15,852.5,82.0,0.7,14.5,499.0,992.01,742.08
2016,2,5,10,30,868.0,84.0,0.6,15.0,531.0,1003.07,743.94
2016,2,5,10,45,878.5,85.5,0.55,15.5,556.5,1004.54,740.93
2016,2,5,11,0,889.0,87.0,0.5,16.0,582.0,1002.01,735.7
2016,2,5,11,15,896.0,88.0,0.45,16.0,600.0,979.83,719.59
2016,2,5,11,30,903.0,89.0,0.4,16.0,618.0,965.72,709.15
2016,2,5,11,45,905.5,90.0,0.35,16.5,627.5,943.64,692.37
2016,2,5,12,0,908.0,91.0,0.3,17.0,637.0,917.98,673.64
2016,2,5,12,15,908.5,91.5,0.25,17.0,639.0,886.56,652.67
2016,2,5,12,30,909.0,92.0,0.2,17.0,641.0,851.91,629.75
2016,2,5,12,45,902.5,93.0,0.2,17.5,633.5,809.27,601.3
2016,2,5,13,0,896.0,94.0,0.2,18.0,626.0,771.2,575.85
2016,2,5,13,15,639.5,162.5,0.2,17.5,537.5,621.7,470.78
2016,2,5,13,30,383.0,231.0,0.2,17.0,449.0,465.9,358.34
2016,2,5,13,45,621.0,161.0,0.25,17.0,499.5,533.73,410.16
2016,2,5,14,0,859.0,91.0,0.3,17.0,550.0,555.3,423.32
2016,2,5,14,15,845.0,89.0,0.35,17.0,521.0,495.14,375.59
2016,2,5,14,30,831.0,87.0,0.4,17.0,492.0,434.99,327.0
2016,2,5,14,45,819.5,82.0,0.5,17.0,457.5,373.32,275.66
2016,2,5,15,0,808.0,77.0,0.6,17.0,423.0,312.02,222.88
2016,2,5,15,15,782.5,73.5,0.6,16.5,382.5,249.42,168.95
2016,2,5,15,30,757.0,70.0,0.6,16.0,342.0,189.4,118.55
2016,2,5,15,45,727.5,64.5,0.65,15.5,298.5,130.13,74.06
2016,2,5,16,0,698.0,59.0,0.7,15.0,255.0,74.5,43.94
2016,2,5,16,15,643.0,53.5,0.75,14.5,208.5,44.74,34.31
2016,2,5,16,30,588.0,48.0,0.8,14.0,162.0,40.15,30.07
2016,2,5,16,45,496.0,39.5,0.85,13.5,117.5,32.96,23.32
2016,2,5,17,0,404.0,31.0,0.9,13.0,73.0,25.85,16.07
2016,2,5,17,15,202.0,15.5,0.9,12.5,36.5,12.6,0.0
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,149.0,11.0,1.1,7.5,20.5,121.61,0.0
2016,2,6,7,30,298.0,22.0,1.1,8.0,41.0,308.43,157.58
2016,2,6,7,45,410.5,31.5,1.1,9.0,82.5,435.99,348.2
2016,2,6,8,0,523.0,41.0,1.1,10.0,124.0,558.52,452.66
2016,2,6,8,15,590.0,47.0,1.05,10.5,170.0,641.17,518.53
2016,2,6,8,30,657.0,53.0,1.0,11.0,216.0,717.9,575.99
2016,2,6,8,45,700.0,57.5,1.0,12.0,261.5,779.21,618.47
2016,2,6,9,0,743.0,62.0,1.0,13.0,307.0,839.23,657.78
2016,2,6,9,15,772.0,65.5,0.95,13.5,349.0,882.36,683.97
2016,2,6,9,30,801.0,69.0,0.9,14.0,391.0,922.88,707.5
2016,2,6,9,45,817.0,72.5,0.85,14.5,427.5,947.37,719.56
2016,2,6,10,0,833.0,76.0,0.8,15.0,464.0,968.44,729.25
2016,2,6,10,15,847.5,77.5,0.75,15.5,495.5,981.71,733.72
2016,2,6,10,30,862.0,79.0,0.7,16.0,527.0,991.21,735.85
2016,2,6,10,45,873.0,80.0,0.65,16.5,551.5,980.65,725.23
2016,2,6,11,0,884.0,81.0,0.6,17.0,576.0,978.4,720.47
2016,2,6,11,15,889.5,82.0,0.6,17.0,593.5,966.94,712.33
2016,2,6,11,30,895.0,83.0,0.6,17.0,611.0,951.7,702.07
2016,2,6,11,45,899.0,83.0,0.6,17.5,620.5,930.15,686.64
2016,2,6,12,0,903.0,83.0,0.6,18.0,630.0,905.01,669.1
2016,2,6,12,15,903.0,83.5,0.6,18.0,631.5,873.49,648.76
2016,2,6,12,30,903.0,84.0,0.6,18.0,633.0,838.8,626.35
2016,2,6,12,45,902.0,83.0,0.6,18.5,626.5,798.65,599.08
2016,2,6,13,0,901.0,82.0,0.6,19.0,620.0,755.75,569.88
2016,2,6,13,15,743.5,127.0,0.6,19.0,564.5,658.73,500.71
2016,2,6,13,30,586.0,172.0,0.6,19.0,509.0,552.95,423.81
2016,2,6,13,45,573.0,169.0,0.65,19.0,488.5,506.95,390.28
2016,2,6,14,0,560.0,166.0,0.7,19.0,468.0,460.99,355.08
2016,2,6,14,15,471.5,177.5,0.7,18.5,422.5,392.08,302.17
2016,2,6,14,30,383.0,189.0,0.7,18.0,377.0,324.07,249.46
2016,2,6,14,45,600.5,129.0,0.7,18.0,399.5,335.24,251.48
2016,2,6,15,0,818.0,69.0,0.7,18.0,422.0,307.73,218.98
2016,2,6,15,15,620.0,95.0,0.65,17.5,348.0,227.49,157.09
2016,2,6,15,30,422.0,121.0,0.6,17.0,274.0,166.94,114.45
2016,2,6,15,45,402.0,108.0,0.55,16.5,239.0,123.09,81.2
2016,2,6,16,0,382.0,95.0,0.5,16.0,204.0,82.02,56.32
2016,2,6,16,15,351.5,81.0,0.5,15.0,167.5,59.44,47.23
2016,2,6,16,30,321.0,67.0,0.5,14.0,131.0,49.74,38.57
2016,2,6,16,45,275.5,51.0,0.55,13.0,95.5,38.3,28.1
2016,2,6,17,0,230.0,35.0,0.6,12.0,60.0,26.6,16.97
2016,2,6,17,15,115.0,17.5,0.65,11.5,30.0,13.36,0.0
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,174.5,10.5,1.2,9.5,22.5,140.56,0.0
2016,2,7,7,30,349.0,21.0,1.2,10.0,45.0,339.9,192.73
2016,2,7,7,45,462.0,29.5,1.2,11.0,88.0,466.06,370.23
2016,2,7,8,0,575.0,38.0,1.2,12.0,131.0,590.55,474.41
2016,2,7,8,15,639.0,43.0,1.1,12.5,178.0,672.17,538.09
2016,2,7,8,30,703.0,48.0,1.0,13.0,225.0,754.62,598.04
2016,2,7,8,45,745.0,52.0,0.95,14.0,271.5,815.05,638.06
2016,2,7,9,0,787.0,56.0,0.9,15.0,318.0,874.19,674.85
2016,2,7,9,15,814.5,58.5,0.85,15.5,360.5,915.02,698.61
2016,2,7,9,30,842.0,61.0,0.8,16.0,403.0,941.49,712.07
2016,2,7,9,45,860.5,63.5,0.8,16.5,441.0,967.27,725.83
2016,2,7,10,0,879.0,66.0,0.8,17.0,479.0,989.68,737.14
2016,2,7,10,15,893.0,67.5,0.8,17.5,511.0,1002.53,742.24
2016,2,7,10,30,907.0,69.0,0.8,18.0,543.0,1011.57,745.09
2016,2,7,10,45,914.5,71.0,0.8,18.5,568.0,1010.84,741.89
2016,2,7,11,0,922.0,73.0,0.8,19.0,593.0,1006.11,736.48
2016,2,7,11,15,928.0,73.5,0.8,19.0,611.0,994.02,728.02
2016,2,7,11,30,934.0,74.0,0.8,19.0,629.0,978.0,717.32
2016,2,7,11,45,936.0,75.0,0.8,19.5,638.5,955.02,701.02
2016,2,7,12,0,938.0,76.0,0.8,20.0,648.0,928.35,682.57
2016,2,7,12,15,938.5,76.0,0.8,20.0,650.0,895.67,661.61
2016,2,7,12,30,939.0,76.0,0.8,20.0,652.0,859.66,638.47
2016,2,7,12,45,939.0,75.5,0.8,20.0,646.0,819.51,612.5
2016,2,7,13,0,939.0,75.0,0.8,20.0,640.0,776.4,584.35
2016,2,7,13,15,934.0,74.0,0.8,20.0,625.5,726.52,550.39
2016,2,7,13,30,929.0,73.0,0.8,20.0,611.0,674.53,512.69
2016,2,7,13,45,919.5,73.0,0.8,20.5,589.0,619.04,470.4
2016,2,7,14,0,910.0,73.0,0.8,21.0,567.0,562.33,425.99
2016,2,7,14,15,898.5,71.5,0.8,20.5,538.0,502.23,379.18
2016,2,7,14,30,887.0,70.0,0.8,20.0,509.0,441.73,330.15
2016,2,7,14,45,869.0,68.5,0.8,20.0,473.5,378.75,276.97
2016,2,7,15,0,851.0,67.0,0.8,20.0,438.0,315.51,222.31
2016,2,7,15,15,827.0,64.0,0.75,19.5,397.0,251.12,166.89
2016,2,7,15,30,803.0,61.0,0.7,19.0,356.0,189.04,114.97
2016,2,7,15,45,766.0,58.0,0.7,18.5,311.0,128.2,70.11
2016,2,7,16,0,729.0,55.0,0.7,18.0,266.0,71.84,40.86
2016,2,7,16,15,676.0,50.0,0.7,17.0,219.0,45.9,35.0
2016,2,7,16,30,623.0,45.0,0.7,16.0,172.0,41.27,30.86
2016,2,7,16,45,531.0,38.0,0.75,15.0,126.0,34.69,24.77
2016,2,7,17,0,439.0,31.0,0.8,14.0,80.0,25.95,16.39
2016,2,7,17,15,219.5,15.5,0.8,13.5,40.0,12.61,0.65
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,131.5,12.5,1.15,11.5,22.0,109.55,0.0
2016,2,8,7,30,263.0,25.0,1.1,12.0,44.0,287.54,176.34
2016,2,8,7,45,379.5,35.5,1.1,13.0,86.5,414.77,330.23
2016,2,8,8,0,496.0,46.0,1.1,14.0,129.0,541.57,434.78
2016,2,8,8,15,566.5,53.0,1.05,14.5,175.5,628.65,502.67
2016,2,8,8,30,637.0,60.0,1.0,15.0,222.0,717.55,567.86
2016,2,8,8,45,681.5,65.0,0.95,15.5,268.0,779.85,610.41
2016,2,8,9,0,726.0,70.0,0.9,16.0,314.0,833.6,644.96
2016,2,8,9,15,756.5,73.5,0.85,16.5,357.0,878.31,671.79
2016,2,8,9,30,787.0,77.0,0.8,17.0,400.0,920.36,695.83
2016,2,8,9,45,828.0,74.0,0.8,17.5,441.5,961.55,719.52
2016,2,8,10,0,869.0,71.0,0.8,18.0,483.0,987.06,732.58
2016,2,8,10,15,883.0,73.0,0.75,18.5,515.5,1000.5,736.87
2016,2,8,10,30,897.0,75.0,0.7,19.0,548.0,1010.13,738.92
2016,2,8,10,45,906.0,76.0,0.7,19.5,573.0,1009.53,735.8
2016,2,8,11,0,915.0,77.0,0.7,20.0,598.0,1004.99,730.55
2016,2,8,11,15,921.0,78.0,0.65,20.0,615.5,993.55,721.43
2016,2,8,11,30,927.0,79.0,0.6,20.0,633.0,978.17,710.13
2016,2,8,11,45,928.0,80.5,0.6,20.5,642.5,954.9,693.84
2016,2,8,12,0,929.0,82.0,0.6,21.0,652.0,928.0,675.5
2016,2,8,12,15,929.0,82.0,0.55,21.0,653.5,895.02,653.62
2016,2,8,12,30,929.0,82.0,0.5,21.0,655.0,858.77,629.74
2016,2,8,12,45,929.5,80.5,0.5,21.5,649.0,818.15,602.77
2016,2,8,13,0,930.0,79.0,0.5,22.0,643.0,774.58,573.77
2016,2,8,13,15,925.0,78.0,0.5,22.5,628.5,724.98,539.53
2016,2,8,13,30,920.0,77.0,0.5,23.0,614.0,673.29,501.91
2016,2,8,13,45,911.0,76.0,0.5,23.5,591.5,617.38,460.34
2016,2,8,14,0,902.0,75.0,0.5,24.0,569.0,560.26,416.68
2016,2,8,14,15,890.0,73.5,0.45,24.0,540.0,500.27,369.86
2016,2,8,14,30,878.0,72.0,0.4,24.0,511.0,439.93,321.23
2016,2,8,14,45,861.0,70.5,0.4,24.0,475.5,377.73,270.07
2016,2,8,15,0,844.0,69.0,0.4,24.0,440.0,315.15,217.34
2016,2,8,15,15,820.5,66.0,0.45,23.5,399.5,251.19,163.87
2016,2,8,15,30,797.0,63.0,0.5,23.0,359.0,189.5,113.5
2016,2,8,15,45,762.0,59.5,0.6,22.5,314.0,128.72,69.54
2016,2,8,16,0,727.0,56.0,0.7,22.0,269.0,72.2,40.69
2016,2,8,16,15,674.5,51.0,0.75,21.5,222.0,46.7,35.02
2016,2,8,16,30,622.0,46.0,0.8,21.0,175.0,42.1,30.92
2016,2,8,16,45,535.0,39.0,0.9,20.5,129.0,35.57,24.94
2016,2,8,17,0,448.0,32.0,1.0,20.0,83.0,26.8,16.72
2016,2,8,17,15,286.0,21.0,1.0,19.5,47.5,17.35,4.15
2016,2,8,17,30,124.0,10.0,1.0,19.0,12.0,7.87,0.0
2016,2,8,17,45,62.0,5.0,1.05,18.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,12.5,0.65,12.5,24.5,131.94,0.0
2016,2,9,7,30,322.0,25.0,0.6,13.0,49.0,337.18,217.68
2016,2,9,7,45,432.5,34.5,0.6,14.0,92.5,457.98,359.76
2016,2,9,8,0,543.0,44.0,0.6,15.0,136.0,580.13,457.66
2016,2,9,8,15,610.0,50.0,0.6,15.5,183.5,663.85,521.29
2016,2,9,8,30,677.0,56.0,0.6,16.0,231.0,741.22,576.8
2016,2,9,8,45,719.5,61.0,0.6,16.5,278.0,803.42,618.71
2016,2,9,9,0,762.0,66.0,0.6,17.0,325.0,864.21,657.67
2016,2,9,9,15,791.5,69.0,0.6,17.5,369.0,907.69,683.5
2016,2,9,9,30,821.0,72.0,0.6,18.0,413.0,948.43,706.87
2016,2,9,9,45,844.5,74.0,0.6,18.5,452.0,978.71,722.92
2016,2,9,10,0,868.0,76.0,0.6,19.0,491.0,1005.51,736.6
2016,2,9,10,15,756.5,106.0,0.55,19.5,485.0,934.64,687.03
2016,2,9,10,30,645.0,136.0,0.5,20.0,479.0,851.93,630.93
2016,2,9,10,45,647.5,143.0,0.5,20.5,501.0,853.11,630.75
2016,2,9,11,0,650.0,150.0,0.5,21.0,523.0,851.04,627.31
2016,2,9,11,15,789.0,117.0,0.5,21.5,583.0,924.73,672.84
2016,2,9,11,30,928.0,84.0,0.5,22.0,643.0,985.72,708.08
2016,2,9,11,45,707.0,156.0,0.5,22.5,585.5,855.17,622.7
2016,2,9,12,0,486.0,228.0,0.5,23.0,528.0,699.36,517.16
2016,2,9,12,15,596.5,189.0,0.5,23.0,559.0,731.74,542.81
2016,2,9,12,30,707.0,150.0,0.5,23.0,590.0,764.28,565.28
2016,2,9,12,45,814.5,118.0,0.5,23.0,620.0,777.03,573.5
2016,2,9,13,0,922.0,86.0,0.5,23.0,650.0,776.54,573.27
2016,2,9,13,15,916.5,85.5,0.5,22.5,635.0,727.28,540.64
2016,2,9,13,30,911.0,85.0,0.5,22.0,620.0,675.97,505.25
2016,2,9,13,45,898.5,84.5,0.55,22.0,597.0,618.73,464.17
2016,2,9,14,0,886.0,84.0,0.6,22.0,574.0,560.64,420.92
2016,2,9,14,15,762.0,106.0,0.6,21.5,512.0,471.68,354.37
2016,2,9,14,30,638.0,128.0,0.6,21.0,450.0,390.74,292.69
2016,2,9,14,45,544.5,140.0,0.65,21.0,401.5,319.21,236.66
2016,2,9,15,0,451.0,152.0,0.7,21.0,353.0,262.53,191.83
2016,2,9,15,15,456.5,135.5,0.65,20.0,323.0,217.21,153.57
2016,2,9,15,30,462.0,119.0,0.6,19.0,293.0,171.36,115.34
2016,2,9,15,45,429.5,110.0,0.6,18.0,256.0,126.53,82.48
2016,2,9,16,0,397.0,101.0,0.6,17.0,219.0,85.86,59.33
2016,2,9,16,15,363.5,87.0,0.65,16.5,181.0,63.54,50.58
2016,2,9,16,30,330.0,73.0,0.7,16.0,143.0,53.91,41.98
2016,2,9,16,45,280.0,57.0,0.8,15.5,105.5,42.52,31.62
2016,2,9,17,0,230.0,41.0,0.9,15.0,68.0,30.9,20.74
2016,2,9,17,15,115.0,26.0,0.9,15.0,39.5,19.58,6.81
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,164.5,13.0,0.9,12.5,25.5,135.02,0.0
2016,2,10,7,30,329.0,26.0,0.8,13.0,51.0,346.18,234.97
2016,2,10,7,45,435.0,35.5,0.7,13.5,95.0,461.29,364.67
2016,2,10,8,0,541.0,45.0,0.6,14.0,139.0,579.79,459.63
2016,2,10,8,15,605.5,51.5,0.55,14.5,186.5,662.03,521.59
2016,2,10,8,30,670.0,58.0,0.5,15.0,234.0,745.77,580.74
2016,2,10,8,45,711.0,63.0,0.5,15.5,280.5,798.17,615.58
2016,2,10,9,0,752.0,68.0,0.5,16.0,327.0,857.44,653.62
2016,2,10,9,15,780.5,71.5,0.5,16.5,370.0,900.51,679.18
2016,2,10,9,30,809.0,75.0,0.5,17.0,413.0,940.85,702.31
2016,2,10,9,45,828.5,78.0,0.5,17.5,451.5,968.37,716.61
2016,2,10,10,0,848.0,81.0,0.5,18.0,490.0,992.42,728.63
2016,2,10,10,15,862.5,83.0,0.5,18.5,522.0,1006.38,734.23
2016,2,10,10,30,877.0,85.0,0.5,19.0,554.0,1016.45,737.59
2016,2,10,10,45,884.5,87.0,0.55,19.5,579.0,1015.51,735.46
2016,2,10,11,0,892.0,89.0,0.6,20.0,604.0,998.44,723.58
2016,2,10,11,15,899.0,90.0,0.6,20.0,622.0,988.08,716.51
2016,2,10,11,30,906.0,91.0,0.6,20.0,640.0,973.81,707.02
2016,2,10,11,45,911.0,91.0,0.6,20.5,650.5,952.65,692.06
2016,2,10,12,0,916.0,91.0,0.6,21.0,661.0,927.77,674.97
2016,2,10,12,15,917.0,91.0,0.6,21.0,663.0,895.8,654.73
2016,2,10,12,30,918.0,91.0,0.6,21.0,665.0,860.53,632.4
2016,2,10,12,45,920.0,89.0,0.6,21.5,659.5,820.73,605.85
2016,2,10,13,0,922.0,87.0,0.6,22.0,654.0,777.89,577.23
2016,2,10,13,15,917.0,86.0,0.6,22.0,639.5,728.38,543.74
2016,2,10,13,30,912.0,85.0,0.6,22.0,625.0,676.78,507.01
2016,2,10,13,45,903.5,84.0,0.6,22.0,603.0,621.28,466.39
2016,2,10,14,0,895.0,83.0,0.6,22.0,581.0,564.5,423.48
2016,2,10,14,15,883.0,81.5,0.55,22.0,551.5,504.59,376.33
2016,2,10,14,30,871.0,80.0,0.5,22.0,522.0,445.02,327.87
2016,2,10,14,45,825.5,77.0,0.5,22.0,473.5,370.52,267.8
2016,2,10,15,0,780.0,74.0,0.5,22.0,425.0,300.45,209.97
2016,2,10,15,15,572.5,105.5,0.55,21.5,350.0,224.03,153.33
2016,2,10,15,30,365.0,137.0,0.6,21.0,275.0,168.0,115.84
2016,2,10,15,45,340.5,124.5,0.65,20.5,241.0,126.46,85.2
2016,2,10,16,0,316.0,112.0,0.7,20.0,207.0,90.13,63.74
2016,2,10,16,15,289.5,95.5,0.75,19.5,171.5,68.93,54.63
2016,2,10,16,30,263.0,79.0,0.8,19.0,136.0,57.64,44.71
2016,2,10,16,45,225.5,61.0,0.9,18.5,101.0,44.9,33.29
2016,2,10,17,0,188.0,43.0,1.0,18.0,66.0,32.11,21.57
2016,2,10,17,15,94.0,27.0,1.0,17.5,38.5,20.29,8.09
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,173.0,13.0,0.7,12.5,27.5,141.51,0.0
2016,2,11,7,30,346.0,26.0,0.6,13.0,55.0,362.33,254.32
2016,2,11,7,45,454.0,35.0,0.55,14.0,99.0,476.51,375.25
2016,2,11,8,0,562.0,44.0,0.5,15.0,143.0,596.81,469.61
2016,2,11,8,15,624.0,50.0,0.45,15.5,191.0,668.25,522.83
2016,2,11,8,30,686.0,56.0,0.4,16.0,239.0,750.43,580.26
2016,2,11,8,45,622.0,74.0,0.35,16.5,262.5,736.07,567.8
2016,2,11,9,0,558.0,92.0,0.3,17.0,286.0,707.16,545.69
2016,2,11,9,15,688.5,82.0,0.25,17.5,352.0,830.74,627.76
2016,2,11,9,30,819.0,72.0,0.2,18.0,418.0,947.41,698.51
2016,2,11,9,45,767.5,86.0,0.2,18.5,433.5,917.39,674.41
2016,2,11,10,0,716.0,100.0,0.2,19.0,449.0,890.29,654.78
2016,2,11,10,15,695.0,115.0,0.25,19.0,471.5,884.61,651.18
2016,2,11,10,30,674.0,130.0,0.3,19.0,494.0,874.92,644.77
2016,2,11,10,45,648.0,146.0,0.35,19.5,509.0,857.66,632.45
2016,2,11,11,0,622.0,162.0,0.4,20.0,524.0,837.03,618.15
2016,2,11,11,15,748.0,131.0,0.4,20.0,579.0,909.48,664.65
2016,2,11,11,30,874.0,100.0,0.4,20.0,634.0,966.21,698.79
2016,2,11,11,45,870.5,103.5,0.45,20.0,642.0,941.36,682.82
2016,2,11,12,0,867.0,107.0,0.5,20.0,650.0,913.13,666.03
2016,2,11,12,15,697.5,161.5,0.5,20.0,599.5,799.33,592.27
2016,2,11,12,30,528.0,216.0,0.5,20.0,549.0,675.96,507.24
2016,2,11,12,45,454.0,237.5,0.5,20.0,522.0,611.81,462.41
2016,2,11,13,0,380.0,259.0,0.5,20.0,495.0,536.82,408.62
2016,2,11,13,15,402.0,247.0,0.5,19.5,491.5,517.03,395.76
2016,2,11,13,30,424.0,235.0,0.5,19.0,488.0,506.77,388.46
2016,2,11,13,45,468.0,213.0,0.5,19.0,483.0,484.48,371.58
2016,2,11,14,0,512.0,191.0,0.5,19.0,478.0,456.88,350.0
2016,2,11,14,15,364.5,209.0,0.5,18.5,408.0,358.32,275.64
2016,2,11,14,30,217.0,227.0,0.5,18.0,338.0,278.64,215.34
2016,2,11,14,45,193.5,212.5,0.5,18.0,306.5,241.0,185.58
2016,2,11,15,0,170.0,198.0,0.5,18.0,275.0,206.33,157.74
2016,2,11,15,15,167.0,179.5,0.5,17.5,249.5,176.59,133.45
2016,2,11,15,30,164.0,161.0,0.5,17.0,224.0,147.63,109.92
2016,2,11,15,45,147.5,144.0,0.55,16.5,195.5,119.04,88.26
2016,2,11,16,0,131.0,127.0,0.6,16.0,167.0,92.84,70.49
2016,2,11,16,15,115.5,106.5,0.65,15.5,137.5,74.51,60.44
2016,2,11,16,30,100.0,86.0,0.7,15.0,108.0,61.06,48.5
2016,2,11,16,45,75.5,65.5,0.75,15.0,80.0,47.23,35.89
2016,2,11,17,0,51.0,45.0,0.8,15.0,52.0,33.11,22.83
2016,2,11,17,15,25.5,26.5,0.8,14.5,30.0,19.99,8.79
2016,2,11,17,30,0.0,8.0,0.8,14.0,8.0,6.29,0.0
2016,2,11,17,45,0.0,4.0,0.85,14.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
