Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,7,15,50.5,15.5,0.9,11.5,20.0,50.53,0.0
2016,2,12,7,30,101.0,31.0,0.8,12.0,40.0,152.39,110.38
2016,2,12,7,45,145.0,49.5,0.75,12.5,71.5,215.81,175.61
2016,2,12,8,0,189.0,68.0,0.7,13.0,103.0,280.62,232.02
2016,2,12,8,15,216.5,86.5,0.65,13.0,137.0,332.17,275.47
2016,2,12,8,30,244.0,105.0,0.6,13.0,171.0,384.16,317.53
2016,2,12,8,45,271.0,119.0,0.6,13.5,205.0,429.03,352.22
2016,2,12,9,0,298.0,133.0,0.6,14.0,239.0,474.25,385.93
2016,2,12,9,15,454.0,121.0,0.55,14.5,304.0,637.67,507.32
2016,2,12,9,30,610.0,109.0,0.5,15.0,369.0,792.7,611.85
2016,2,12,9,45,637.0,112.5,0.45,15.5,405.5,826.86,629.3
2016,2,12,10,0,664.0,116.0,0.4,16.0,442.0,858.2,646.24
2016,2,12,10,15,560.0,157.5,0.4,16.5,444.5,787.12,595.64
2016,2,12,10,30,456.0,199.0,0.4,17.0,447.0,724.18,549.73
2016,2,12,10,45,492.0,197.5,0.45,17.5,476.5,750.04,567.75
2016,2,12,11,0,528.0,196.0,0.5,18.0,506.0,772.76,582.23
2016,2,12,11,15,561.5,190.5,0.55,18.0,529.0,785.1,590.9
2016,2,12,11,30,595.0,185.0,0.6,18.0,552.0,802.43,602.82
2016,2,12,11,45,554.5,203.5,0.65,18.5,549.5,756.52,569.77
2016,2,12,12,0,514.0,222.0,0.7,19.0,547.0,718.11,542.18
2016,2,12,12,15,536.0,214.5,0.7,19.0,554.0,706.49,534.59
2016,2,12,12,30,558.0,207.0,0.7,19.0,561.0,691.45,524.2
2016,2,12,12,45,468.5,234.0,0.75,19.5,529.5,619.64,471.59
2016,2,12,13,0,379.0,261.0,0.8,20.0,498.0,537.71,411.75
2016,2,12,13,15,447.5,234.0,0.8,19.5,508.0,549.68,422.15
2016,2,12,13,30,516.0,207.0,0.8,19.0,518.0,540.31,415.89
2016,2,12,13,45,546.0,189.0,0.85,19.0,507.0,508.67,392.11
2016,2,12,14,0,576.0,171.0,0.9,19.0,496.0,473.05,364.51
2016,2,12,14,15,540.5,172.0,0.9,18.5,465.0,418.82,322.23
2016,2,12,14,30,505.0,173.0,0.9,18.0,434.0,367.4,281.21
2016,2,12,14,45,479.0,165.0,0.95,18.0,399.5,315.32,238.41
2016,2,12,15,0,453.0,157.0,1.0,18.0,365.0,265.96,197.07
2016,2,12,15,15,535.5,125.5,0.95,17.5,349.0,226.66,159.84
2016,2,12,15,30,618.0,94.0,0.9,17.0,333.0,180.34,116.89
2016,2,12,15,45,570.0,92.0,0.85,16.5,292.5,129.52,79.96
2016,2,12,16,0,522.0,90.0,0.8,16.0,252.0,84.81,56.97
2016,2,12,16,15,477.0,80.0,0.75,15.5,209.0,62.99,50.35
2016,2,12,16,30,432.0,70.0,0.7,15.0,166.0,52.82,41.3
2016,2,12,16,45,364.0,57.0,0.7,14.5,124.5,43.17,32.47
2016,2,12,17,0,296.0,44.0,0.7,14.0,83.0,33.42,23.31
2016,2,12,17,15,148.0,30.0,0.7,13.5,49.5,22.59,11.39
2016,2,12,17,30,0.0,16.0,0.7,13.0,16.0,12.59,0.0
2016,2,12,17,45,0.0,8.0,0.75,13.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,196.0,13.5,1.05,10.5,31.0,194.95,0.0
2016,2,13,7,30,392.0,27.0,1.1,11.0,62.0,401.58,299.5
2016,2,13,7,45,493.5,35.5,1.15,11.5,108.0,510.15,409.69
2016,2,13,8,0,595.0,44.0,1.2,12.0,154.0,616.46,496.83
2016,2,13,8,15,656.0,50.0,1.15,12.5,203.0,698.01,559.24
2016,2,13,8,30,717.0,56.0,1.1,13.0,252.0,780.14,618.16
2016,2,13,8,45,383.5,99.0,1.1,13.5,206.0,531.42,432.79
2016,2,13,9,0,50.0,142.0,1.1,14.0,160.0,201.62,164.46
2016,2,13,9,15,43.5,157.0,1.0,14.5,174.0,208.85,170.67
2016,2,13,9,30,37.0,172.0,0.9,15.0,188.0,215.93,175.18
2016,2,13,9,45,50.0,191.5,0.85,15.5,215.0,248.51,200.88
2016,2,13,10,0,63.0,211.0,0.8,16.0,242.0,280.81,225.68
2016,2,13,10,15,116.0,231.0,0.75,16.5,293.0,377.33,300.66
2016,2,13,10,30,169.0,251.0,0.7,17.0,344.0,449.27,354.04
2016,2,13,10,45,107.5,250.5,0.7,17.5,310.5,356.39,280.7
2016,2,13,11,0,46.0,250.0,0.7,18.0,277.0,288.95,226.68
2016,2,13,11,15,100.5,271.5,0.7,18.0,333.0,361.28,283.8
2016,2,13,11,30,155.0,293.0,0.7,18.0,389.0,452.43,352.03
2016,2,13,11,45,558.5,185.0,0.7,18.5,538.5,740.21,564.62
2016,2,13,12,0,962.0,77.0,0.7,19.0,688.0,953.71,701.52
2016,2,13,12,15,703.5,164.0,0.7,19.0,612.0,807.25,602.36
2016,2,13,12,30,445.0,251.0,0.7,19.0,536.0,641.8,485.84
2016,2,13,12,45,346.5,271.0,0.75,19.5,491.5,544.28,416.42
2016,2,13,13,0,248.0,291.0,0.8,20.0,447.0,455.11,350.32
2016,2,13,13,15,288.5,276.5,0.8,19.5,454.5,466.35,360.08
2016,2,13,13,30,329.0,262.0,0.8,19.0,462.0,458.21,354.56
2016,2,13,13,45,622.5,171.0,0.85,19.0,531.5,543.02,418.14
2016,2,13,14,0,916.0,80.0,0.9,19.0,601.0,572.57,437.26
2016,2,13,14,15,904.5,78.5,1.0,18.5,571.5,511.57,389.26
2016,2,13,14,30,893.0,77.0,1.1,18.0,542.0,450.14,339.55
2016,2,13,14,45,875.0,75.0,1.2,18.0,505.5,385.78,285.01
2016,2,13,15,0,857.0,73.0,1.3,18.0,469.0,321.01,228.65
2016,2,13,15,15,834.5,70.5,1.25,17.5,427.5,256.49,172.38
2016,2,13,15,30,812.0,68.0,1.2,17.0,386.0,194.09,119.71
2016,2,13,15,45,781.0,64.0,1.2,16.5,340.0,131.98,73.67
2016,2,13,16,0,750.0,60.0,1.2,16.0,294.0,73.67,43.97
2016,2,13,16,15,701.0,55.0,1.15,15.0,246.0,50.24,39.21
2016,2,13,16,30,652.0,50.0,1.1,14.0,198.0,45.7,35.19
2016,2,13,16,45,573.0,43.0,1.05,13.5,150.0,39.23,29.18
2016,2,13,17,0,494.0,36.0,1.0,13.0,102.0,30.21,20.7
2016,2,13,17,15,348.5,25.5,1.05,12.5,62.0,21.18,10.87
2016,2,13,17,30,203.0,15.0,1.1,12.0,22.0,11.8,0.0
2016,2,13,17,45,101.5,7.5,1.15,12.0,11.0,5.9,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,194.0,13.5,1.2,11.5,31.5,194.81,0.0
2016,2,14,7,30,388.0,27.0,1.2,12.0,63.0,398.09,301.67
2016,2,14,7,45,489.5,34.5,1.3,12.5,108.5,495.97,399.24
2016,2,14,8,0,591.0,42.0,1.4,13.0,154.0,611.23,493.27
2016,2,14,8,15,648.5,47.0,1.3,13.5,201.5,687.84,551.58
2016,2,14,8,30,706.0,52.0,1.2,14.0,249.0,765.0,606.56
2016,2,14,8,45,743.0,56.0,1.15,14.5,295.0,821.14,643.98
2016,2,14,9,0,780.0,60.0,1.1,15.0,341.0,875.74,678.57
2016,2,14,9,15,647.0,97.0,1.15,15.5,349.5,809.99,630.53
2016,2,14,9,30,514.0,134.0,1.2,16.0,358.0,716.63,563.42
2016,2,14,9,45,680.0,105.0,1.3,17.0,428.5,861.63,663.95
2016,2,14,10,0,846.0,76.0,1.4,18.0,499.0,985.65,742.99
2016,2,14,10,15,859.0,78.0,1.4,18.0,530.5,985.76,739.89
2016,2,14,10,30,872.0,80.0,1.4,18.0,562.0,994.46,744.24
2016,2,14,10,45,687.0,145.0,1.4,18.5,535.0,896.38,676.53
2016,2,14,11,0,502.0,210.0,1.4,19.0,508.0,762.7,582.53
2016,2,14,11,15,363.0,250.5,1.4,19.0,469.5,636.18,490.99
2016,2,14,11,30,224.0,291.0,1.4,19.0,431.0,514.71,399.89
2016,2,14,11,45,377.0,255.5,1.4,19.5,495.0,626.73,484.63
2016,2,14,12,0,530.0,220.0,1.4,20.0,559.0,730.14,557.93
2016,2,14,12,15,507.0,229.5,1.4,20.0,555.0,696.56,532.19
2016,2,14,12,30,484.0,239.0,1.4,20.0,551.0,662.08,507.09
2016,2,14,12,45,697.5,160.0,1.45,20.0,604.0,733.64,561.55
2016,2,14,13,0,911.0,81.0,1.5,20.0,657.0,764.1,584.22
2016,2,14,13,15,907.5,80.0,1.45,20.0,643.5,716.03,549.14
2016,2,14,13,30,904.0,79.0,1.4,20.0,630.0,665.75,511.37
2016,2,14,13,45,895.5,79.0,1.4,20.0,609.0,611.54,470.07
2016,2,14,14,0,887.0,79.0,1.4,20.0,588.0,556.03,426.5
2016,2,14,14,15,877.0,77.5,1.35,19.5,559.5,497.36,379.56
2016,2,14,14,30,867.0,76.0,1.3,19.0,531.0,438.13,330.48
2016,2,14,14,45,849.5,75.0,1.3,19.0,496.0,375.85,277.14
2016,2,14,15,0,832.0,74.0,1.3,19.0,461.0,314.1,223.06
2016,2,14,15,15,809.5,71.0,1.25,18.5,420.5,250.64,167.96
2016,2,14,15,30,787.0,68.0,1.2,18.0,380.0,189.35,116.47
2016,2,14,15,45,750.0,65.5,1.2,18.0,334.5,129.44,72.47
2016,2,14,16,0,713.0,63.0,1.2,18.0,289.0,74.07,44.93
2016,2,14,16,15,663.5,58.0,1.15,17.5,241.5,52.24,40.56
2016,2,14,16,30,614.0,53.0,1.1,17.0,194.0,44.1,33.35
2016,2,14,16,45,525.5,46.5,1.1,16.5,146.5,38.53,28.22
2016,2,14,17,0,437.0,40.0,1.1,16.0,99.0,33.12,22.98
2016,2,14,17,15,300.5,28.0,1.05,15.5,61.0,23.06,12.54
2016,2,14,17,30,164.0,16.0,1.0,15.0,23.0,13.08,0.0
2016,2,14,17,45,82.0,8.0,1.0,15.0,11.5,6.29,0.0
2016,2,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,7,15,229.5,13.5,1.15,13.5,36.0,218.66,0.0
2016,2,15,7,30,459.0,27.0,1.1,14.0,72.0,443.63,336.53
2016,2,15,7,45,556.0,34.0,1.1,14.5,119.0,551.72,437.38
2016,2,15,8,0,653.0,41.0,1.1,15.0,166.0,664.66,526.41
2016,2,15,8,15,707.5,45.5,1.05,15.5,215.5,739.64,581.87
2016,2,15,8,30,762.0,50.0,1.0,16.0,265.0,814.87,634.0
2016,2,15,8,45,798.5,53.0,0.95,16.5,313.0,870.36,669.44
2016,2,15,9,0,835.0,56.0,0.9,17.0,361.0,912.97,694.51
2016,2,15,9,15,859.0,58.5,0.9,17.5,405.0,950.96,716.48
2016,2,15,9,30,883.0,61.0,0.9,18.0,449.0,986.16,735.99
2016,2,15,9,45,900.5,63.0,0.9,19.0,488.0,1010.85,746.92
2016,2,15,10,0,918.0,65.0,0.9,20.0,527.0,1031.94,755.49
2016,2,15,10,15,930.0,66.5,0.9,20.0,560.0,1042.92,760.55
2016,2,15,10,30,942.0,68.0,0.9,20.0,593.0,1049.88,763.36
2016,2,15,10,45,950.0,69.0,0.9,20.5,618.5,1048.03,759.42
2016,2,15,11,0,958.0,70.0,0.9,21.0,644.0,1042.02,753.21
2016,2,15,11,15,963.0,70.5,0.9,21.0,662.0,1028.27,743.85
2016,2,15,11,30,968.0,71.0,0.9,21.0,680.0,1010.45,732.19
2016,2,15,11,45,970.5,71.5,0.9,21.5,690.0,986.27,715.34
2016,2,15,12,0,973.0,72.0,0.9,22.0,700.0,958.23,696.25
2016,2,15,12,15,973.0,72.0,0.9,22.0,701.5,923.7,674.44
2016,2,15,12,30,973.0,72.0,0.9,22.0,703.0,885.73,650.38
2016,2,15,12,45,967.0,74.0,0.9,22.0,696.0,841.98,622.43
2016,2,15,13,0,961.0,76.0,0.9,22.0,689.0,795.52,592.46
2016,2,15,13,15,956.0,75.5,0.9,22.0,674.0,744.65,558.32
2016,2,15,13,30,951.0,75.0,0.9,22.0,659.0,691.55,520.22
2016,2,15,13,45,942.0,74.5,0.95,22.0,636.0,634.11,478.36
2016,2,15,14,0,933.0,74.0,1.0,22.0,613.0,575.35,433.92
2016,2,15,14,15,922.0,72.5,0.95,21.5,583.5,513.63,385.64
2016,2,15,14,30,911.0,71.0,0.9,21.0,554.0,451.4,335.11
2016,2,15,14,45,894.0,70.0,0.9,21.0,517.5,387.24,281.1
2016,2,15,15,0,877.0,69.0,0.9,21.0,481.0,323.78,226.34
2016,2,15,15,15,855.5,66.5,0.85,20.5,439.0,258.99,170.73
2016,2,15,15,30,834.0,64.0,0.8,20.0,397.0,193.08,116.13
2016,2,15,15,45,800.0,61.0,0.8,19.5,350.5,130.07,70.53
2016,2,15,16,0,766.0,58.0,0.8,19.0,304.0,71.19,41.85
2016,2,15,16,15,719.5,53.5,0.75,18.0,255.5,49.23,37.85
2016,2,15,16,30,673.0,49.0,0.7,17.0,207.0,45.05,34.23
2016,2,15,16,45,598.0,42.5,0.7,16.5,158.5,38.97,28.65
2016,2,15,17,0,523.0,36.0,0.7,16.0,110.0,32.97,22.92
2016,2,15,17,15,387.0,26.0,0.7,15.5,68.5,21.7,11.8
2016,2,15,17,30,251.0,16.0,0.7,15.0,27.0,13.22,0.0
2016,2,15,17,45,125.5,8.0,0.75,15.0,13.5,6.29,0.0
2016,2,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,217.0,14.5,0.9,13.5,36.5,217.0,9.79
2016,2,16,7,30,434.0,29.0,0.9,14.0,73.0,437.11,334.98
2016,2,16,7,45,527.0,37.0,0.9,15.0,120.0,530.6,420.46
2016,2,16,8,0,620.0,45.0,0.9,16.0,167.0,640.65,505.83
2016,2,16,8,15,676.0,50.0,0.8,16.5,216.0,717.19,561.17
2016,2,16,8,30,732.0,55.0,0.7,17.0,265.0,793.93,612.9
2016,2,16,8,45,767.5,59.0,0.65,17.5,312.5,849.4,647.71
2016,2,16,9,0,803.0,63.0,0.6,18.0,360.0,903.12,679.71
2016,2,16,9,15,828.0,66.0,0.55,18.5,403.5,942.81,701.14
2016,2,16,9,30,853.0,69.0,0.5,19.0,447.0,979.59,720.08
2016,2,16,9,45,875.5,69.0,0.5,20.0,486.5,994.27,724.38
2016,2,16,10,0,898.0,69.0,0.5,21.0,526.0,1017.5,734.31
2016,2,16,10,15,910.0,70.5,0.45,21.5,558.5,1028.4,736.53
2016,2,16,10,30,922.0,72.0,0.4,22.0,591.0,1035.35,736.62
2016,2,16,10,45,929.5,73.5,0.4,22.5,616.0,1033.72,732.91
2016,2,16,11,0,937.0,75.0,0.4,23.0,641.0,1027.99,727.04
2016,2,16,11,15,942.0,76.0,0.35,23.0,658.5,1015.09,717.26
2016,2,16,11,30,947.0,77.0,0.3,23.0,676.0,998.17,705.37
2016,2,16,11,45,949.0,77.5,0.25,23.5,686.0,973.89,687.91
2016,2,16,12,0,951.0,78.0,0.2,24.0,696.0,945.85,668.5
2016,2,16,12,15,951.0,78.0,0.2,24.0,697.5,911.88,647.81
2016,2,16,12,30,951.0,78.0,0.2,24.0,699.0,874.52,625.01
2016,2,16,12,45,951.0,77.0,0.2,24.0,692.5,832.85,599.36
2016,2,16,13,0,951.0,76.0,0.2,24.0,686.0,788.15,571.56
2016,2,16,13,15,946.5,75.5,0.2,24.0,671.5,738.02,539.07
2016,2,16,13,30,942.0,75.0,0.2,24.0,657.0,685.64,502.76
2016,2,16,13,45,934.0,74.0,0.2,24.0,634.5,628.69,462.15
2016,2,16,14,0,926.0,73.0,0.2,24.0,612.0,570.36,419.14
2016,2,16,14,15,915.5,71.5,0.2,24.0,582.5,509.24,372.52
2016,2,16,14,30,905.0,70.0,0.2,24.0,553.0,447.55,323.69
2016,2,16,14,45,891.0,68.0,0.25,24.0,517.5,383.87,271.99
2016,2,16,15,0,877.0,66.0,0.3,24.0,482.0,320.61,219.05
2016,2,16,15,15,856.5,63.5,0.3,23.5,440.5,256.09,165.07
2016,2,16,15,30,836.0,61.0,0.3,23.0,399.0,193.32,114.17
2016,2,16,15,45,808.5,57.5,0.35,23.0,353.5,127.29,66.84
2016,2,16,16,0,781.0,54.0,0.4,23.0,308.0,67.73,38.47
2016,2,16,16,15,737.0,50.0,0.5,22.0,259.5,46.64,34.98
2016,2,16,16,30,693.0,46.0,0.6,21.0,211.0,42.77,31.68
2016,2,16,16,45,623.0,40.0,0.7,20.5,162.5,37.04,26.51
2016,2,16,17,0,553.0,34.0,0.8,20.0,114.0,31.38,21.2
2016,2,16,17,15,424.5,25.0,0.8,19.5,72.0,22.85,12.7
2016,2,16,17,30,296.0,16.0,0.8,19.0,30.0,14.48,0.0
2016,2,16,17,45,148.0,8.0,0.85,19.0,15.0,6.29,0.0
2016,2,16,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,1.25,15.0,0.5,0.38,0.0
2016,2,17,7,30,0.0,1.0,1.3,15.0,1.0,0.75,0.0
2016,2,17,7,45,0.0,1.5,1.4,15.5,1.5,1.13,0.0
2016,2,17,8,0,0.0,2.0,1.5,16.0,2.0,1.51,0.0
2016,2,17,8,15,0.0,3.0,1.55,16.0,3.0,2.27,0.0
2016,2,17,8,30,0.0,4.0,1.6,16.0,4.0,3.03,0.0
2016,2,17,8,45,0.0,5.0,1.7,16.5,5.0,3.8,0.0
2016,2,17,9,0,0.0,6.0,1.8,17.0,6.0,4.56,0.0
2016,2,17,9,15,0.0,26.5,1.85,17.0,26.5,20.21,11.54
2016,2,17,9,30,0.0,47.0,1.9,17.0,47.0,35.96,24.81
2016,2,17,9,45,116.0,136.5,1.95,17.0,196.5,266.29,219.01
2016,2,17,10,0,232.0,226.0,2.0,17.0,346.0,492.24,396.36
2016,2,17,10,15,246.5,239.5,2.05,17.0,373.5,542.01,431.45
2016,2,17,10,30,261.0,253.0,2.1,17.0,401.0,566.11,448.58
2016,2,17,10,45,234.5,268.5,2.2,17.5,406.0,525.79,416.51
2016,2,17,11,0,208.0,284.0,2.3,18.0,411.0,509.06,402.08
2016,2,17,11,15,186.0,294.0,2.35,18.0,410.5,489.89,386.56
2016,2,17,11,30,164.0,304.0,2.4,18.0,410.0,470.64,371.02
2016,2,17,11,45,146.5,308.5,2.45,18.0,404.0,449.59,354.36
2016,2,17,12,0,129.0,313.0,2.5,18.0,398.0,428.9,337.98
2016,2,17,12,15,162.5,314.0,2.5,17.5,421.0,448.77,354.49
2016,2,17,12,30,196.0,315.0,2.5,17.0,444.0,465.68,368.43
2016,2,17,12,45,138.0,306.0,2.55,17.0,396.5,398.05,315.25
2016,2,17,13,0,80.0,297.0,2.6,17.0,349.0,320.53,254.19
2016,2,17,13,15,61.0,280.0,2.6,17.0,319.0,284.04,225.45
2016,2,17,13,30,42.0,263.0,2.6,17.0,289.0,250.07,198.4
2016,2,17,13,45,40.5,255.0,2.65,17.0,279.5,236.86,188.03
2016,2,17,14,0,39.0,247.0,2.7,17.0,270.0,223.91,177.78
2016,2,17,14,15,132.0,244.5,2.7,16.5,316.5,267.86,213.12
2016,2,17,14,30,225.0,242.0,2.7,16.0,363.0,291.64,230.59
2016,2,17,14,45,361.0,200.0,2.7,16.0,379.5,293.15,227.43
2016,2,17,15,0,497.0,158.0,2.7,16.0,396.0,277.02,207.52
2016,2,17,15,15,401.0,159.0,2.65,16.0,340.5,218.4,160.02
2016,2,17,15,30,305.0,160.0,2.6,16.0,285.0,169.63,122.8
2016,2,17,15,45,281.0,146.5,2.6,16.0,251.5,132.69,94.91
2016,2,17,16,0,257.0,133.0,2.6,16.0,218.0,98.94,74.29
2016,2,17,16,15,232.5,114.5,2.6,15.5,182.0,80.2,65.59
2016,2,17,16,30,208.0,96.0,2.6,15.0,146.0,68.09,54.86
2016,2,17,16,45,169.5,76.5,2.65,15.0,111.5,54.91,42.87
2016,2,17,17,0,131.0,57.0,2.7,15.0,77.0,41.45,30.45
2016,2,17,17,15,65.5,38.0,2.7,14.5,48.0,28.04,17.5
2016,2,17,17,30,0.0,19.0,2.7,14.0,19.0,14.26,0.0
2016,2,17,17,45,0.0,9.5,2.75,14.0,9.5,7.47,0.0
2016,2,17,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,7,15,10.5,19.5,1.4,11.0,20.5,28.14,5.84
2016,2,18,7,30,21.0,39.0,1.4,11.0,41.0,65.58,48.75
2016,2,18,7,45,46.0,60.5,1.45,11.5,69.0,113.51,91.89
2016,2,18,8,0,71.0,82.0,1.5,12.0,97.0,177.27,147.19
2016,2,18,8,15,88.0,103.5,1.5,12.0,127.0,218.65,182.91
2016,2,18,8,30,105.0,125.0,1.5,12.0,157.0,260.05,217.82
2016,2,18,8,45,128.0,142.0,1.55,12.5,186.5,300.32,250.83
2016,2,18,9,0,151.0,159.0,1.6,13.0,216.0,341.3,283.56
2016,2,18,9,15,234.5,170.0,1.6,13.0,270.5,457.53,376.79
2016,2,18,9,30,318.0,181.0,1.6,13.0,325.0,553.27,450.8
2016,2,18,9,45,523.0,154.0,1.6,13.5,414.5,751.14,598.53
2016,2,18,10,0,728.0,127.0,1.6,14.0,504.0,938.03,725.32
2016,2,18,10,15,557.5,178.5,1.55,14.0,477.5,809.77,631.88
2016,2,18,10,30,387.0,230.0,1.5,14.0,451.0,665.24,524.53
2016,2,18,10,45,593.5,181.0,1.5,14.0,536.5,832.62,648.35
2016,2,18,11,0,800.0,132.0,1.5,14.0,622.0,980.53,746.58
2016,2,18,11,15,807.5,133.0,1.45,14.0,640.0,962.65,731.02
2016,2,18,11,30,815.0,134.0,1.4,14.0,658.0,949.6,721.07
2016,2,18,11,45,826.5,131.5,1.4,14.5,669.5,932.82,708.18
2016,2,18,12,0,838.0,129.0,1.4,15.0,681.0,912.04,692.8
2016,2,18,12,15,838.5,129.0,1.4,15.0,682.5,880.42,671.5
2016,2,18,12,30,839.0,129.0,1.4,15.0,684.0,845.65,648.11
2016,2,18,12,45,853.5,121.0,1.4,15.0,681.0,810.84,624.63
2016,2,18,13,0,868.0,113.0,1.4,15.0,678.0,772.07,597.88
2016,2,18,13,15,862.5,112.0,1.4,15.0,663.5,722.67,561.66
2016,2,18,13,30,857.0,111.0,1.4,15.0,649.0,671.33,523.19
2016,2,18,13,45,847.5,109.5,1.4,15.0,626.5,615.47,480.28
2016,2,18,14,0,838.0,108.0,1.4,15.0,604.0,558.6,435.29
2016,2,18,14,15,824.5,106.0,1.35,15.0,574.0,498.65,386.23
2016,2,18,14,30,811.0,104.0,1.3,15.0,544.0,438.71,335.67
2016,2,18,14,45,791.5,101.5,1.3,15.0,508.0,376.51,282.22
2016,2,18,15,0,772.0,99.0,1.3,15.0,472.0,313.13,226.78
2016,2,18,15,15,746.5,95.5,1.2,14.5,430.5,251.04,172.68
2016,2,18,15,30,721.0,92.0,1.1,14.0,389.0,191.6,122.72
2016,2,18,15,45,698.5,84.0,1.05,14.0,345.0,131.93,78.12
2016,2,18,16,0,676.0,76.0,1.0,14.0,301.0,75.19,48.87
2016,2,18,16,15,625.0,70.0,0.95,13.0,253.0,56.6,45.25
2016,2,18,16,30,574.0,64.0,0.9,12.0,205.0,52.03,41.25
2016,2,18,16,45,501.5,55.0,0.9,11.5,158.5,44.92,34.67
2016,2,18,17,0,429.0,46.0,0.9,11.0,112.0,37.81,27.88
2016,2,18,17,15,299.0,34.0,0.95,10.5,71.5,27.9,17.98
2016,2,18,17,30,169.0,22.0,1.0,10.0,31.0,16.77,0.0
2016,2,18,17,45,84.5,11.0,1.05,10.0,15.5,8.65,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,7,15,179.0,18.0,1.2,10.5,38.5,199.21,97.62
2016,2,19,7,30,358.0,36.0,1.2,11.0,77.0,383.54,307.35
2016,2,19,7,45,448.5,45.5,1.3,11.5,122.5,485.06,396.34
2016,2,19,8,0,539.0,55.0,1.4,12.0,168.0,591.8,482.78
2016,2,19,8,15,597.0,61.5,1.4,12.5,216.0,669.04,541.91
2016,2,19,8,30,655.0,68.0,1.4,13.0,264.0,747.19,598.66
2016,2,19,8,45,692.0,73.0,1.45,13.5,310.5,803.3,637.42
2016,2,19,9,0,729.0,78.0,1.5,14.0,357.0,858.07,673.96
2016,2,19,9,15,756.0,81.5,1.45,14.0,400.0,892.25,695.03
2016,2,19,9,30,783.0,85.0,1.4,14.0,443.0,931.0,718.89
2016,2,19,9,45,616.0,137.0,1.4,14.5,433.5,835.48,649.53
2016,2,19,10,0,449.0,189.0,1.4,15.0,424.0,715.49,561.41
2016,2,19,10,15,649.5,141.5,1.35,15.0,504.0,871.61,672.57
2016,2,19,10,30,850.0,94.0,1.3,15.0,584.0,1004.02,757.61
2016,2,19,10,45,854.0,97.5,1.3,15.5,608.0,1001.35,751.37
2016,2,19,11,0,858.0,101.0,1.3,16.0,632.0,994.76,744.67
2016,2,19,11,15,864.0,102.5,1.3,16.0,649.5,983.84,736.75
2016,2,19,11,30,870.0,104.0,1.3,16.0,667.0,969.0,726.47
2016,2,19,11,45,858.5,111.0,1.3,16.0,673.5,940.32,707.22
2016,2,19,12,0,847.0,118.0,1.3,16.0,680.0,908.46,686.04
2016,2,19,12,15,713.0,165.5,1.25,15.5,639.5,816.5,624.39
2016,2,19,12,30,579.0,213.0,1.2,15.0,599.0,713.12,550.95
2016,2,19,12,45,374.5,263.5,1.2,15.0,512.0,555.86,434.69
2016,2,19,13,0,170.0,314.0,1.2,15.0,425.0,416.6,327.69
2016,2,19,13,15,249.0,295.5,1.15,14.5,454.5,453.62,358.09
2016,2,19,13,30,328.0,277.0,1.1,14.0,484.0,468.06,369.53
2016,2,19,13,45,316.5,269.0,1.1,14.0,463.0,430.56,340.02
2016,2,19,14,0,305.0,261.0,1.1,14.0,442.0,393.76,310.97
2016,2,19,14,15,547.0,184.0,1.05,14.0,490.5,428.64,335.41
2016,2,19,14,30,789.0,107.0,1.0,14.0,539.0,431.56,330.78
2016,2,19,14,45,773.0,103.5,0.95,14.0,504.0,370.97,278.07
2016,2,19,15,0,757.0,100.0,0.9,14.0,469.0,308.81,223.6
2016,2,19,15,15,492.5,136.5,0.85,13.5,368.5,221.2,158.53
2016,2,19,15,30,228.0,173.0,0.8,13.0,268.0,165.08,122.97
2016,2,19,15,45,209.5,157.0,0.75,13.0,236.5,131.82,97.75
2016,2,19,16,0,191.0,141.0,0.7,13.0,205.0,102.02,78.8
2016,2,19,16,15,174.5,120.5,0.65,12.5,172.5,84.22,69.82
2016,2,19,16,30,158.0,100.0,0.6,12.0,140.0,70.81,57.95
2016,2,19,16,45,131.0,79.5,0.55,12.0,107.5,57.01,45.36
2016,2,19,17,0,104.0,59.0,0.5,12.0,75.0,42.94,32.34
2016,2,19,17,15,55.0,40.0,0.5,12.0,48.0,29.46,19.38
2016,2,19,17,30,6.0,21.0,0.5,12.0,21.0,15.75,0.0
2016,2,19,17,45,3.0,10.5,0.55,12.0,10.5,8.26,0.0
2016,2,19,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.5,1.0,6.5,4.5,0.0,0.0
2016,2,20,7,0,0.0,9.0,1.0,7.0,9.0,7.08,0.0
2016,2,20,7,15,85.0,26.0,0.95,7.5,36.0,122.61,68.89
2016,2,20,7,30,170.0,43.0,0.9,8.0,63.0,221.61,181.5
2016,2,20,7,45,213.0,61.5,0.9,8.5,99.0,285.79,239.95
2016,2,20,8,0,256.0,80.0,0.9,9.0,135.0,351.8,296.64
2016,2,20,8,15,284.0,97.5,0.85,9.5,172.5,404.15,339.45
2016,2,20,8,30,312.0,115.0,0.8,10.0,210.0,456.97,380.67
2016,2,20,8,45,341.5,127.0,0.8,10.5,246.5,503.36,415.74
2016,2,20,9,0,371.0,139.0,0.8,11.0,283.0,574.11,467.38
2016,2,20,9,15,379.5,155.5,0.75,11.5,317.5,605.78,487.52
2016,2,20,9,30,388.0,172.0,0.7,12.0,352.0,635.54,506.09
2016,2,20,9,45,480.5,163.5,0.65,12.5,404.5,719.29,565.15
2016,2,20,10,0,573.0,155.0,0.6,13.0,457.0,801.42,618.56
2016,2,20,10,15,510.0,187.0,0.5,13.5,468.0,771.11,591.69
2016,2,20,10,30,447.0,219.0,0.4,14.0,479.0,736.65,562.53
2016,2,20,10,45,506.5,208.0,0.3,14.5,514.5,775.72,587.39
2016,2,20,11,0,566.0,197.0,0.2,15.0,550.0,810.89,607.95
2016,2,20,11,15,596.5,193.0,0.2,15.0,574.0,830.02,619.51
2016,2,20,11,30,627.0,189.0,0.2,15.0,598.0,837.44,623.75
2016,2,20,11,45,622.0,194.5,0.2,15.5,605.5,816.92,608.04
2016,2,20,12,0,617.0,200.0,0.2,16.0,613.0,793.74,591.0
2016,2,20,12,15,610.5,203.0,0.25,16.0,612.5,764.49,571.81
2016,2,20,12,30,604.0,206.0,0.3,16.0,612.0,733.1,551.04
2016,2,20,12,45,754.5,153.5,0.35,16.5,655.0,770.17,578.21
2016,2,20,13,0,905.0,101.0,0.4,17.0,698.0,779.22,584.62
2016,2,20,13,15,900.5,100.0,0.45,16.5,683.5,729.95,551.57
2016,2,20,13,30,896.0,99.0,0.5,16.0,669.0,678.57,516.27
2016,2,20,13,45,888.0,97.5,0.55,16.0,646.5,626.62,478.1
2016,2,20,14,0,880.0,96.0,0.6,16.0,624.0,568.46,434.02
2016,2,20,14,15,869.0,94.0,0.65,16.0,594.5,507.43,386.08
2016,2,20,14,30,858.0,92.0,0.7,16.0,565.0,446.03,335.89
2016,2,20,14,45,848.0,88.0,0.75,16.0,530.0,383.14,282.66
2016,2,20,15,0,838.0,84.0,0.8,16.0,495.0,320.37,228.0
2016,2,20,15,15,816.5,80.5,0.85,15.5,453.0,255.82,172.29
2016,2,20,15,30,795.0,77.0,0.9,15.0,411.0,193.36,120.16
2016,2,20,15,45,771.0,71.5,0.95,14.5,366.0,131.41,74.93
2016,2,20,16,0,747.0,66.0,1.0,14.0,321.0,72.44,46.77
2016,2,20,16,15,701.5,61.0,1.05,13.0,272.0,55.01,43.84
2016,2,20,16,30,656.0,56.0,1.1,12.0,223.0,46.72,36.52
2016,2,20,16,45,581.5,49.5,1.15,11.5,173.5,41.21,31.42
2016,2,20,17,0,507.0,43.0,1.2,11.0,124.0,35.79,26.19
2016,2,20,17,15,384.0,32.0,1.2,10.5,80.5,26.52,17.13
2016,2,20,17,30,261.0,21.0,1.2,10.0,37.0,17.33,2.13
2016,2,20,17,45,130.5,10.5,1.25,9.5,18.5,8.26,0.0
2016,2,20,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,63.5,5.5,1.1,7.5,7.0,0.0,0.0
2016,2,21,7,0,127.0,11.0,1.0,8.0,14.0,100.14,0.0
2016,2,21,7,15,284.0,23.5,1.0,8.5,52.0,291.58,185.86
2016,2,21,7,30,441.0,36.0,1.0,9.0,90.0,450.73,363.47
2016,2,21,7,45,530.0,44.0,1.05,10.0,138.5,552.12,449.31
2016,2,21,8,0,619.0,52.0,1.1,11.0,187.0,658.35,532.29
2016,2,21,8,15,673.0,57.5,1.1,11.5,237.5,725.04,581.86
2016,2,21,8,30,727.0,63.0,1.1,12.0,288.0,800.93,635.41
2016,2,21,8,45,766.5,66.5,1.15,12.5,337.0,859.85,675.04
2016,2,21,9,0,806.0,70.0,1.2,13.0,386.0,917.02,712.14
2016,2,21,9,15,831.0,73.0,1.2,13.5,431.0,956.86,735.51
2016,2,21,9,30,856.0,76.0,1.2,14.0,476.0,993.69,756.47
2016,2,21,9,45,875.5,77.5,1.2,14.5,515.5,1019.58,769.84
2016,2,21,10,0,895.0,79.0,1.2,15.0,555.0,1029.24,772.63
2016,2,21,10,15,907.5,81.0,1.2,15.0,588.5,1041.0,778.56
2016,2,21,10,30,920.0,83.0,1.2,15.0,622.0,1048.76,781.98
2016,2,21,10,45,929.0,84.0,1.2,15.5,648.0,1047.62,778.44
2016,2,21,11,0,938.0,85.0,1.2,16.0,674.0,1042.35,772.57
2016,2,21,11,15,943.5,86.0,1.15,16.0,692.0,1029.48,762.51
2016,2,21,11,30,949.0,87.0,1.1,16.0,710.0,1012.53,750.11
2016,2,21,11,45,952.0,87.5,1.1,16.0,720.5,988.63,734.4
2016,2,21,12,0,955.0,88.0,1.1,16.0,731.0,960.89,716.34
2016,2,21,12,15,955.5,88.0,1.05,16.0,732.5,926.69,693.23
2016,2,21,12,30,956.0,88.0,1.0,16.0,734.0,889.04,667.9
2016,2,21,12,45,955.0,87.5,1.0,16.5,727.5,846.39,638.81
2016,2,21,13,0,954.0,87.0,1.0,17.0,721.0,800.75,607.58
2016,2,21,13,15,949.5,86.0,1.05,17.0,706.0,749.39,572.62
2016,2,21,13,30,945.0,85.0,1.1,17.0,691.0,695.79,533.88
2016,2,21,13,45,935.5,85.0,1.15,17.0,668.0,638.2,490.86
2016,2,21,14,0,926.0,85.0,1.2,17.0,645.0,579.33,445.27
2016,2,21,14,15,915.0,83.5,1.2,16.5,614.5,517.38,396.04
2016,2,21,14,30,904.0,82.0,1.2,16.0,584.0,454.91,344.44
2016,2,21,14,45,886.0,81.0,1.3,16.0,546.5,390.16,289.07
2016,2,21,15,0,868.0,80.0,1.4,16.0,509.0,324.66,231.69
2016,2,21,15,15,846.5,77.0,1.4,15.5,466.5,258.67,174.03
2016,2,21,15,30,825.0,74.0,1.4,15.0,424.0,194.71,120.25
2016,2,21,15,45,792.5,71.0,1.45,14.5,377.0,132.03,74.91
2016,2,21,16,0,760.0,68.0,1.5,14.0,330.0,73.36,48.11
2016,2,21,16,15,715.0,63.0,1.45,13.0,280.0,56.77,45.41
2016,2,21,16,30,670.0,58.0,1.4,12.0,230.0,48.37,38.0
2016,2,21,16,45,600.5,50.5,1.4,11.5,180.0,42.14,32.26
2016,2,21,17,0,531.0,43.0,1.4,11.0,130.0,35.93,26.35
2016,2,21,17,15,409.0,33.0,1.4,10.5,85.5,27.43,18.04
2016,2,21,17,30,287.0,23.0,1.4,10.0,41.0,19.07,4.64
2016,2,21,17,45,143.5,11.5,1.4,10.0,20.5,9.05,0.0
2016,2,21,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
