Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,13.38,0.0
2016,2,22,7,15,241.5,26.0,1.0,10.0,56.5,264.24,179.9
2016,2,22,7,30,483.0,35.0,1.0,10.0,96.0,483.42,388.86
2016,2,22,7,45,564.0,42.5,1.0,10.5,145.0,578.73,468.54
2016,2,22,8,0,645.0,50.0,1.0,11.0,194.0,670.34,540.21
2016,2,22,8,15,696.5,55.0,0.95,11.5,244.5,743.83,593.64
2016,2,22,8,30,748.0,60.0,0.9,12.0,295.0,817.2,643.73
2016,2,22,8,45,781.5,64.0,0.9,13.0,343.5,871.31,677.36
2016,2,22,9,0,815.0,68.0,0.9,14.0,392.0,923.47,708.29
2016,2,22,9,15,839.0,71.0,0.9,14.5,436.5,962.41,730.57
2016,2,22,9,30,863.0,74.0,0.9,15.0,481.0,998.31,750.45
2016,2,22,9,45,880.5,76.0,0.95,15.5,520.5,1010.48,755.68
2016,2,22,10,0,898.0,78.0,1.0,16.0,560.0,1031.17,766.83
2016,2,22,10,15,910.5,79.5,0.95,16.5,593.0,1042.3,769.56
2016,2,22,10,30,923.0,81.0,0.9,17.0,626.0,1049.42,769.96
2016,2,22,10,45,803.5,120.5,0.9,17.5,609.5,977.67,721.43
2016,2,22,11,0,684.0,160.0,0.9,18.0,593.0,897.53,668.06
2016,2,22,11,15,692.5,163.0,0.9,18.0,612.0,892.52,665.15
2016,2,22,11,30,701.0,166.0,0.9,18.0,631.0,883.95,658.98
2016,2,22,11,45,687.0,175.0,0.95,18.0,635.5,857.21,641.77
2016,2,22,12,0,673.0,184.0,1.0,18.0,640.0,827.89,622.97
2016,2,22,12,15,813.0,136.0,1.0,18.0,688.0,864.81,647.99
2016,2,22,12,30,953.0,88.0,1.0,18.0,736.0,886.29,661.76
2016,2,22,12,45,945.5,90.0,1.05,18.5,728.5,841.24,631.2
2016,2,22,13,0,938.0,92.0,1.1,19.0,721.0,793.66,599.48
2016,2,22,13,15,776.5,141.0,1.1,19.0,654.5,692.43,526.95
2016,2,22,13,30,615.0,190.0,1.1,19.0,588.0,589.52,451.59
2016,2,22,13,45,766.0,139.0,1.1,19.0,617.0,593.95,454.81
2016,2,22,14,0,917.0,88.0,1.1,19.0,646.0,576.66,439.46
2016,2,22,14,15,906.5,86.5,1.1,18.5,616.0,515.32,390.81
2016,2,22,14,30,896.0,85.0,1.1,18.0,586.0,453.44,340.17
2016,2,22,14,45,882.0,82.5,1.1,18.0,550.0,388.41,284.78
2016,2,22,15,0,868.0,80.0,1.1,18.0,514.0,323.68,228.34
2016,2,22,15,15,758.5,89.0,1.05,17.5,445.0,247.95,167.01
2016,2,22,15,30,649.0,98.0,1.0,17.0,376.0,180.96,115.57
2016,2,22,15,45,614.5,95.0,0.95,16.5,335.0,128.44,78.26
2016,2,22,16,0,580.0,92.0,0.9,16.0,294.0,80.32,56.16
2016,2,22,16,15,549.5,82.0,0.85,15.0,250.5,64.39,51.77
2016,2,22,16,30,519.0,72.0,0.8,14.0,207.0,57.37,45.7
2016,2,22,16,45,458.0,62.5,0.8,13.5,163.0,50.25,39.23
2016,2,22,17,0,397.0,53.0,0.8,13.0,119.0,43.08,32.47
2016,2,22,17,15,309.0,38.5,0.85,12.5,79.0,31.47,21.46
2016,2,22,17,30,221.0,24.0,0.9,12.0,39.0,19.68,6.26
2016,2,22,17,45,110.5,12.0,0.95,11.5,19.5,9.44,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,13.38,0.0
2016,2,23,7,15,184.0,29.5,0.35,13.0,53.5,226.19,158.8
2016,2,23,7,30,368.0,42.0,0.3,13.0,90.0,397.99,317.69
2016,2,23,7,45,446.0,52.0,0.3,13.5,135.5,490.82,393.19
2016,2,23,8,0,524.0,62.0,0.3,14.0,181.0,587.6,467.24
2016,2,23,8,15,571.5,69.5,0.3,14.0,227.5,656.52,517.88
2016,2,23,8,30,619.0,77.0,0.3,14.0,274.0,725.72,566.45
2016,2,23,8,45,672.5,75.0,0.35,14.5,319.0,787.63,607.57
2016,2,23,9,0,726.0,73.0,0.4,15.0,364.0,842.65,642.62
2016,2,23,9,15,729.5,82.0,0.4,15.5,402.5,867.4,655.59
2016,2,23,9,30,733.0,91.0,0.4,16.0,441.0,888.73,666.48
2016,2,23,9,45,826.5,86.0,0.4,17.0,510.0,981.18,721.8
2016,2,23,10,0,920.0,81.0,0.4,18.0,579.0,1057.7,763.74
2016,2,23,10,15,931.5,82.5,0.4,18.0,612.5,1067.68,766.94
2016,2,23,10,30,943.0,84.0,0.4,18.0,646.0,1073.57,768.97
2016,2,23,10,45,950.5,85.5,0.4,18.5,672.0,1071.21,764.77
2016,2,23,11,0,958.0,87.0,0.4,19.0,698.0,1064.63,758.33
2016,2,23,11,15,962.5,88.0,0.35,19.0,716.0,1050.28,747.59
2016,2,23,11,30,967.0,89.0,0.3,19.0,734.0,1031.79,734.68
2016,2,23,11,45,968.0,90.0,0.3,19.5,743.0,1005.98,717.32
2016,2,23,12,0,969.0,91.0,0.3,20.0,752.0,976.33,697.81
2016,2,23,12,15,968.5,91.5,0.25,20.0,753.0,941.14,675.21
2016,2,23,12,30,968.0,92.0,0.2,20.0,754.0,902.49,650.55
2016,2,23,12,45,965.0,91.5,0.2,20.5,747.0,857.57,621.57
2016,2,23,13,0,962.0,91.0,0.2,21.0,740.0,809.79,590.63
2016,2,23,13,15,956.5,90.5,0.15,21.0,724.0,757.64,555.48
2016,2,23,13,30,951.0,90.0,0.1,21.0,708.0,703.29,517.19
2016,2,23,13,45,941.5,89.0,0.1,21.0,684.0,644.18,475.04
2016,2,23,14,0,932.0,88.0,0.1,21.0,660.0,583.83,430.51
2016,2,23,14,15,920.5,86.5,0.15,21.0,629.0,521.1,382.98
2016,2,23,14,30,909.0,85.0,0.2,21.0,598.0,457.91,333.16
2016,2,23,14,45,893.5,82.5,0.25,21.5,560.0,392.27,279.15
2016,2,23,15,0,878.0,80.0,0.3,22.0,522.0,325.51,222.98
2016,2,23,15,15,856.0,77.5,0.35,21.0,479.0,259.1,168.07
2016,2,23,15,30,834.0,75.0,0.4,20.0,436.0,194.78,116.53
2016,2,23,15,45,803.5,71.0,0.5,19.5,388.0,130.84,72.09
2016,2,23,16,0,773.0,67.0,0.6,19.0,340.0,70.68,46.17
2016,2,23,16,15,729.0,62.5,0.7,18.0,289.5,56.52,44.27
2016,2,23,16,30,685.0,58.0,0.8,17.0,239.0,52.54,40.91
2016,2,23,16,45,609.5,51.5,0.95,16.5,187.5,42.96,32.36
2016,2,23,17,0,534.0,45.0,1.1,16.0,136.0,37.51,27.24
2016,2,23,17,15,417.0,34.5,1.1,15.5,91.0,28.65,18.85
2016,2,23,17,30,300.0,24.0,1.1,15.0,46.0,19.88,7.31
2016,2,23,17,45,150.0,12.0,1.15,14.5,23.0,9.44,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,9.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,10.0,19.0,14.95,0.0
2016,2,24,7,15,207.5,29.5,0.85,10.5,57.5,244.51,180.57
2016,2,24,7,30,415.0,40.0,0.8,11.0,96.0,434.32,351.64
2016,2,24,7,45,499.5,48.5,0.8,12.0,144.5,532.14,431.05
2016,2,24,8,0,584.0,57.0,0.8,13.0,193.0,634.39,508.94
2016,2,24,8,15,636.5,63.0,0.7,13.5,242.5,707.39,560.51
2016,2,24,8,30,689.0,69.0,0.6,14.0,292.0,780.9,609.27
2016,2,24,8,45,727.0,73.0,0.55,15.0,340.0,830.61,638.56
2016,2,24,9,0,765.0,77.0,0.5,16.0,388.0,886.32,670.6
2016,2,24,9,15,790.0,80.5,0.45,16.5,432.0,926.23,692.04
2016,2,24,9,30,815.0,84.0,0.4,17.0,476.0,963.23,711.15
2016,2,24,9,45,834.0,86.5,0.35,17.5,515.0,989.59,723.07
2016,2,24,10,0,853.0,89.0,0.3,18.0,554.0,1012.36,732.73
2016,2,24,10,15,866.0,91.0,0.3,18.5,587.0,1024.53,737.0
2016,2,24,10,30,879.0,93.0,0.3,19.0,620.0,1032.71,739.09
2016,2,24,10,45,886.5,95.0,0.35,19.5,645.0,1018.36,728.75
2016,2,24,11,0,894.0,97.0,0.4,20.0,670.0,1013.0,724.53
2016,2,24,11,15,900.0,98.0,0.4,20.0,688.0,1001.0,716.42
2016,2,24,11,30,906.0,99.0,0.4,20.0,706.0,985.06,706.11
2016,2,24,11,45,907.0,100.0,0.4,20.5,715.5,960.56,689.35
2016,2,24,12,0,908.0,101.0,0.4,21.0,725.0,932.47,670.58
2016,2,24,12,15,908.5,101.0,0.4,21.0,726.5,899.4,650.02
2016,2,24,12,30,909.0,101.0,0.4,21.0,728.0,863.03,627.34
2016,2,24,12,45,913.0,98.0,0.45,21.0,723.0,823.21,603.24
2016,2,24,13,0,917.0,95.0,0.5,21.0,718.0,780.19,576.73
2016,2,24,13,15,912.5,94.5,0.5,21.0,703.0,730.71,543.02
2016,2,24,13,30,908.0,94.0,0.5,21.0,688.0,679.06,506.37
2016,2,24,13,45,903.0,91.5,0.5,21.0,666.0,623.31,465.73
2016,2,24,14,0,898.0,89.0,0.5,21.0,644.0,565.98,422.52
2016,2,24,14,15,887.0,87.5,0.5,20.5,614.0,505.37,376.03
2016,2,24,14,30,876.0,86.0,0.5,20.0,584.0,444.3,327.26
2016,2,24,14,45,862.0,83.5,0.55,20.0,547.5,380.29,274.22
2016,2,24,15,0,848.0,81.0,0.6,20.0,511.0,316.69,220.03
2016,2,24,15,15,826.5,78.0,0.55,19.5,468.5,251.83,164.97
2016,2,24,15,30,805.0,75.0,0.5,19.0,426.0,189.05,113.82
2016,2,24,15,45,774.0,71.5,0.5,18.5,379.5,127.35,70.87
2016,2,24,16,0,743.0,68.0,0.5,18.0,333.0,69.49,46.41
2016,2,24,16,15,699.5,63.0,0.55,17.0,283.5,56.51,44.44
2016,2,24,16,30,656.0,58.0,0.6,16.0,234.0,48.17,37.24
2016,2,24,16,45,587.5,51.5,0.7,15.0,184.5,42.73,32.41
2016,2,24,17,0,519.0,45.0,0.8,14.0,135.0,37.37,27.41
2016,2,24,17,15,407.5,34.5,0.8,13.5,90.5,28.56,19.06
2016,2,24,17,30,296.0,24.0,0.8,13.0,46.0,19.83,8.23
2016,2,24,17,45,148.0,12.0,0.85,12.5,23.0,9.44,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,65.0,7.5,0.85,11.5,10.0,5.9,0.0
2016,2,25,7,0,130.0,15.0,0.8,12.0,20.0,139.93,0.0
2016,2,25,7,15,260.0,29.0,0.7,12.5,58.5,285.92,214.36
2016,2,25,7,30,390.0,43.0,0.6,13.0,97.0,417.3,335.56
2016,2,25,7,45,462.5,53.5,0.5,13.5,143.5,506.8,407.78
2016,2,25,8,0,535.0,64.0,0.4,14.0,190.0,599.95,477.81
2016,2,25,8,15,587.5,71.0,0.35,14.5,239.0,673.21,529.59
2016,2,25,8,30,640.0,78.0,0.3,15.0,288.0,746.94,578.86
2016,2,25,8,45,674.5,83.5,0.25,16.0,334.5,801.21,611.15
2016,2,25,9,0,709.0,89.0,0.2,17.0,381.0,853.96,641.11
2016,2,25,9,15,735.0,93.0,0.15,17.5,424.0,894.25,662.97
2016,2,25,9,30,761.0,97.0,0.1,18.0,467.0,931.9,682.79
2016,2,25,9,45,780.0,100.0,0.1,18.5,505.0,951.16,691.39
2016,2,25,10,0,799.0,103.0,0.1,19.0,543.0,974.34,702.72
2016,2,25,10,15,812.5,105.0,0.1,19.5,575.0,987.03,707.42
2016,2,25,10,30,826.0,107.0,0.1,20.0,607.0,995.87,710.02
2016,2,25,10,45,841.0,106.5,0.1,20.5,633.5,999.32,709.5
2016,2,25,11,0,856.0,106.0,0.1,21.0,660.0,998.65,706.73
2016,2,25,11,15,713.5,162.5,0.1,21.0,632.5,911.75,652.25
2016,2,25,11,30,571.0,219.0,0.1,21.0,605.0,805.49,584.2
2016,2,25,11,45,574.0,221.0,0.15,21.5,613.5,789.91,574.66
2016,2,25,12,0,577.0,223.0,0.2,22.0,622.0,771.63,562.01
2016,2,25,12,15,547.5,235.0,0.2,22.0,615.0,732.71,535.47
2016,2,25,12,30,518.0,247.0,0.2,22.0,608.0,693.07,508.5
2016,2,25,12,45,703.0,174.0,0.25,22.5,658.0,747.45,547.46
2016,2,25,13,0,888.0,101.0,0.3,23.0,708.0,764.21,559.45
2016,2,25,13,15,883.0,100.0,0.3,22.5,693.0,715.09,526.23
2016,2,25,13,30,878.0,99.0,0.3,22.0,678.0,663.96,491.28
2016,2,25,13,45,870.0,98.0,0.35,22.0,655.5,609.28,452.33
2016,2,25,14,0,862.0,97.0,0.4,22.0,633.0,555.9,412.7
2016,2,25,14,15,851.0,95.0,0.4,22.0,604.0,495.59,366.1
2016,2,25,14,30,840.0,93.0,0.4,22.0,575.0,434.96,317.6
2016,2,25,14,45,820.0,92.0,0.45,22.5,538.0,372.02,265.67
2016,2,25,15,0,800.0,91.0,0.5,23.0,501.0,310.38,213.63
2016,2,25,15,15,778.0,88.0,0.55,22.0,459.5,248.24,162.3
2016,2,25,15,30,756.0,85.0,0.6,21.0,418.0,188.31,114.53
2016,2,25,15,45,721.0,81.5,0.65,20.5,372.0,124.85,70.52
2016,2,25,16,0,686.0,78.0,0.7,20.0,326.0,69.59,47.32
2016,2,25,16,15,641.5,72.0,0.75,19.0,277.5,57.97,45.35
2016,2,25,16,30,597.0,66.0,0.8,18.0,229.0,53.47,41.57
2016,2,25,16,45,536.5,57.5,0.85,17.0,181.0,46.86,35.76
2016,2,25,17,0,476.0,49.0,0.9,16.0,133.0,40.21,29.69
2016,2,25,17,15,368.5,37.5,0.9,15.5,90.0,30.78,20.85
2016,2,25,17,30,261.0,26.0,0.9,15.0,47.0,21.36,9.89
2016,2,25,17,45,130.5,13.0,0.95,15.0,23.5,10.23,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.7,13.0,9.5,7.47,0.0
2016,2,26,7,0,0.0,19.0,0.7,13.0,19.0,18.51,0.0
2016,2,26,7,15,118.0,35.0,0.6,13.5,52.0,165.1,125.27
2016,2,26,7,30,236.0,51.0,0.5,14.0,85.0,301.1,244.33
2016,2,26,7,45,281.0,68.0,0.45,14.5,124.5,367.79,300.05
2016,2,26,8,0,326.0,85.0,0.4,15.0,164.0,436.85,354.99
2016,2,26,8,15,357.0,101.0,0.4,15.5,205.5,493.41,397.85
2016,2,26,8,30,388.0,117.0,0.4,16.0,247.0,550.25,439.02
2016,2,26,8,45,419.5,127.0,0.4,16.5,286.0,599.8,473.41
2016,2,26,9,0,451.0,137.0,0.4,17.0,325.0,648.9,506.32
2016,2,26,9,15,534.0,132.0,0.45,17.0,377.5,729.77,561.89
2016,2,26,9,30,617.0,127.0,0.5,17.0,430.0,823.23,623.92
2016,2,26,9,45,642.0,131.5,0.55,17.5,468.5,856.51,642.94
2016,2,26,10,0,667.0,136.0,0.6,18.0,507.0,886.83,660.73
2016,2,26,10,15,741.5,125.5,0.6,18.0,560.0,946.6,697.73
2016,2,26,10,30,816.0,115.0,0.6,18.0,613.0,994.89,726.28
2016,2,26,10,45,824.5,117.5,0.65,18.5,638.0,995.27,724.38
2016,2,26,11,0,833.0,120.0,0.7,19.0,663.0,991.69,720.91
2016,2,26,11,15,700.0,171.0,0.7,19.0,635.5,907.39,666.35
2016,2,26,11,30,567.0,222.0,0.7,19.0,608.0,804.39,597.96
2016,2,26,11,45,464.5,263.5,0.7,19.0,582.5,731.42,547.04
2016,2,26,12,0,362.0,305.0,0.7,19.0,557.0,642.27,483.99
2016,2,26,12,15,337.5,312.0,0.7,19.0,547.5,609.54,461.16
2016,2,26,12,30,313.0,319.0,0.7,19.0,538.0,576.91,437.58
2016,2,26,12,45,356.5,304.0,0.7,19.0,551.5,576.5,438.16
2016,2,26,13,0,400.0,289.0,0.7,19.0,565.0,571.77,435.06
2016,2,26,13,15,456.0,262.0,0.7,19.0,570.0,573.05,435.98
2016,2,26,13,30,512.0,235.0,0.7,19.0,575.0,554.9,422.7
2016,2,26,13,45,423.5,253.0,0.75,19.0,528.0,483.99,369.95
2016,2,26,14,0,335.0,271.0,0.8,19.0,481.0,412.9,316.8
2016,2,26,14,15,381.5,246.0,0.8,18.5,474.5,388.38,297.83
2016,2,26,14,30,428.0,221.0,0.8,18.0,468.0,364.61,277.64
2016,2,26,14,45,435.5,203.5,0.8,18.0,441.5,320.51,240.84
2016,2,26,15,0,443.0,186.0,0.8,18.0,415.0,275.44,202.54
2016,2,26,15,15,358.5,184.0,0.75,17.5,359.5,218.24,158.19
2016,2,26,15,30,274.0,182.0,0.7,17.0,304.0,174.54,126.36
2016,2,26,15,45,348.5,151.0,0.7,17.0,289.0,137.03,95.56
2016,2,26,16,0,423.0,120.0,0.7,17.0,274.0,88.99,72.56
2016,2,26,16,15,502.0,94.0,0.7,16.0,251.5,69.63,56.13
2016,2,26,16,30,581.0,68.0,0.7,15.0,229.0,54.75,43.23
2016,2,26,16,45,519.0,59.5,0.7,14.5,181.5,48.2,37.36
2016,2,26,17,0,457.0,51.0,0.7,14.0,134.0,41.62,31.24
2016,2,26,17,15,349.0,39.5,0.7,13.5,91.0,32.27,22.42
2016,2,26,17,30,241.0,28.0,0.7,13.0,48.0,22.94,11.77
2016,2,26,17,45,120.5,14.0,0.7,13.0,24.0,11.02,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,10.5,14.0,11.02,0.0
2016,2,27,7,0,0.0,28.0,0.6,11.0,28.0,38.17,0.0
2016,2,27,7,15,222.5,35.5,0.6,11.5,68.5,263.36,205.62
2016,2,27,7,30,445.0,43.0,0.6,12.0,109.0,462.18,373.17
2016,2,27,7,45,531.0,49.5,0.6,12.5,158.5,560.09,450.69
2016,2,27,8,0,617.0,56.0,0.6,13.0,208.0,662.11,527.31
2016,2,27,8,15,666.0,61.5,0.55,13.5,257.5,732.17,575.85
2016,2,27,8,30,715.0,67.0,0.5,14.0,307.0,796.01,617.51
2016,2,27,8,45,753.0,69.5,0.5,14.5,356.0,851.91,652.63
2016,2,27,9,0,791.0,72.0,0.5,15.0,405.0,905.99,685.26
2016,2,27,9,15,814.0,75.0,0.5,15.5,448.5,943.5,706.01
2016,2,27,9,30,837.0,78.0,0.5,16.0,492.0,977.99,724.59
2016,2,27,9,45,852.5,80.5,0.5,16.5,530.5,1000.85,735.48
2016,2,27,10,0,868.0,83.0,0.5,17.0,569.0,1007.27,736.12
2016,2,27,10,15,880.0,84.5,0.5,17.0,601.5,1017.68,741.06
2016,2,27,10,30,892.0,86.0,0.5,17.0,634.0,1024.18,743.62
2016,2,27,10,45,898.5,88.5,0.55,17.5,659.0,1022.31,741.02
2016,2,27,11,0,905.0,91.0,0.6,18.0,684.0,1016.39,736.19
2016,2,27,11,15,910.0,91.5,0.6,18.0,702.0,1002.61,726.85
2016,2,27,11,30,915.0,92.0,0.6,18.0,720.0,984.9,715.31
2016,2,27,11,45,915.5,93.5,0.6,18.5,729.0,960.23,698.22
2016,2,27,12,0,916.0,95.0,0.6,19.0,738.0,931.92,679.03
2016,2,27,12,15,916.5,95.5,0.6,19.0,739.5,899.04,658.25
2016,2,27,12,30,917.0,96.0,0.6,19.0,741.0,862.81,635.29
2016,2,27,12,45,911.5,97.0,0.65,19.0,733.5,819.21,608.24
2016,2,27,13,0,906.0,98.0,0.7,19.0,726.0,773.07,579.15
2016,2,27,13,15,902.0,97.5,0.7,19.0,711.0,724.19,545.07
2016,2,27,13,30,898.0,97.0,0.7,19.0,696.0,673.13,508.18
2016,2,27,13,45,743.0,144.5,0.75,19.0,629.5,581.14,440.67
2016,2,27,14,0,588.0,192.0,0.8,19.0,563.0,488.14,371.65
2016,2,27,14,15,729.5,140.0,0.8,18.5,578.5,475.64,360.23
2016,2,27,14,30,871.0,88.0,0.8,18.0,594.0,440.92,328.77
2016,2,27,14,45,857.0,85.5,0.85,18.0,558.0,376.91,274.55
2016,2,27,15,0,843.0,83.0,0.9,18.0,522.0,313.45,219.63
2016,2,27,15,15,822.5,80.5,0.85,17.5,479.5,249.41,164.58
2016,2,27,15,30,802.0,78.0,0.8,17.0,437.0,187.33,113.67
2016,2,27,15,45,775.5,73.5,0.8,16.5,391.0,125.35,70.61
2016,2,27,16,0,749.0,69.0,0.8,16.0,345.0,66.69,53.41
2016,2,27,16,15,707.5,64.5,0.8,15.5,295.5,57.74,45.81
2016,2,27,16,30,666.0,60.0,0.8,15.0,246.0,49.73,38.8
2016,2,27,16,45,606.0,53.0,0.8,14.5,196.5,44.01,33.66
2016,2,27,17,0,546.0,46.0,0.8,14.0,147.0,38.29,28.34
2016,2,27,17,15,438.5,36.5,0.85,13.5,101.0,30.28,20.76
2016,2,27,17,30,331.0,27.0,0.9,13.0,55.0,22.37,11.81
2016,2,27,17,45,165.5,13.5,0.95,12.5,27.5,10.62,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,59.0,10.5,1.0,9.5,14.0,48.28,0.0
2016,2,28,7,0,118.0,21.0,1.0,10.0,28.0,142.91,17.9
2016,2,28,7,15,226.5,37.0,1.0,10.5,66.5,267.84,212.39
2016,2,28,7,30,335.0,53.0,1.0,11.0,105.0,382.81,315.44
2016,2,28,7,45,407.0,65.0,1.05,11.5,151.0,469.09,387.3
2016,2,28,8,0,479.0,77.0,1.1,12.0,197.0,564.93,462.97
2016,2,28,8,15,556.0,76.0,1.1,12.5,244.0,650.73,526.83
2016,2,28,8,30,633.0,75.0,1.1,13.0,291.0,736.35,587.45
2016,2,28,8,45,555.5,105.5,1.15,13.5,315.0,713.02,568.01
2016,2,28,9,0,478.0,136.0,1.2,14.0,339.0,673.71,537.82
2016,2,28,9,15,419.5,166.0,1.2,14.0,358.0,656.31,522.68
2016,2,28,9,30,361.0,196.0,1.2,14.0,377.0,610.22,486.32
2016,2,28,9,45,379.0,209.0,1.2,14.5,412.0,642.51,508.41
2016,2,28,10,0,397.0,222.0,1.2,15.0,447.0,673.1,528.11
2016,2,28,10,15,300.5,255.0,1.15,15.0,431.0,608.52,476.57
2016,2,28,10,30,204.0,288.0,1.1,15.0,415.0,517.55,406.51
2016,2,28,10,45,150.0,298.0,1.05,15.5,393.5,467.0,366.34
2016,2,28,11,0,96.0,308.0,1.0,16.0,372.0,393.54,308.65
2016,2,28,11,15,142.0,320.0,1.0,16.0,417.5,467.72,365.39
2016,2,28,11,30,188.0,332.0,1.0,16.0,463.0,515.54,400.67
2016,2,28,11,45,307.0,312.0,1.0,16.5,528.0,614.64,473.48
2016,2,28,12,0,426.0,292.0,1.0,17.0,593.0,702.61,535.24
2016,2,28,12,15,321.0,316.5,1.0,17.0,544.0,598.27,458.26
2016,2,28,12,30,216.0,341.0,1.0,17.0,495.0,499.89,385.69
2016,2,28,12,45,267.5,328.5,1.0,17.0,516.5,528.96,408.34
2016,2,28,13,0,319.0,316.0,1.0,17.0,538.0,535.84,413.59
2016,2,28,13,15,340.5,303.0,1.0,17.0,536.0,516.41,399.19
2016,2,28,13,30,362.0,290.0,1.0,17.0,534.0,494.38,382.71
2016,2,28,13,45,336.5,285.5,1.0,17.0,506.0,449.62,348.53
2016,2,28,14,0,311.0,281.0,1.0,17.0,478.0,406.86,315.53
2016,2,28,14,15,289.0,270.5,0.95,17.0,447.5,363.18,281.18
2016,2,28,14,30,267.0,260.0,0.9,17.0,417.0,321.83,248.21
2016,2,28,14,45,287.5,239.5,0.9,17.0,398.5,290.18,221.69
2016,2,28,15,0,308.0,219.0,0.9,17.0,380.0,256.33,192.58
2016,2,28,15,15,356.0,191.0,0.85,16.5,363.0,221.04,161.14
2016,2,28,15,30,404.0,163.0,0.8,16.0,346.0,180.92,126.34
2016,2,28,15,45,217.5,153.0,0.8,16.0,250.5,125.57,91.53
2016,2,28,16,0,31.0,143.0,0.8,16.0,155.0,99.61,82.1
2016,2,28,16,15,23.5,124.0,0.8,15.5,132.5,88.99,73.19
2016,2,28,16,30,16.0,105.0,0.8,15.0,110.0,75.68,61.67
2016,2,28,16,45,8.0,84.5,0.8,15.0,87.0,61.34,48.88
2016,2,28,17,0,0.0,64.0,0.8,15.0,64.0,46.9,35.78
2016,2,28,17,15,0.0,44.0,0.8,14.5,44.0,32.7,22.81
2016,2,28,17,30,0.0,24.0,0.8,14.0,24.0,18.3,8.9
2016,2,28,17,45,0.0,12.0,0.8,14.0,12.0,9.44,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,113.5,10.5,0.85,10.5,17.0,85.26,0.0
2016,2,29,7,0,227.0,21.0,0.9,11.0,34.0,228.35,105.88
2016,2,29,7,15,353.0,32.0,0.85,11.5,77.0,359.83,287.28
2016,2,29,7,30,479.0,43.0,0.8,12.0,120.0,489.72,396.83
2016,2,29,7,45,560.0,50.0,0.8,12.5,170.0,585.12,472.34
2016,2,29,8,0,641.0,57.0,0.8,13.0,220.0,684.51,546.43
2016,2,29,8,15,688.0,62.0,0.75,13.5,270.5,746.31,588.71
2016,2,29,8,30,735.0,67.0,0.7,14.0,321.0,815.31,633.92
2016,2,29,8,45,771.5,69.5,0.7,15.0,370.5,870.07,666.79
2016,2,29,9,0,808.0,72.0,0.7,16.0,420.0,922.93,697.18
2016,2,29,9,15,830.0,75.0,0.65,16.5,464.0,959.6,716.2
2016,2,29,9,30,852.0,78.0,0.6,17.0,508.0,993.17,732.9
2016,2,29,9,45,868.0,80.0,0.55,18.0,547.0,1003.24,733.03
2016,2,29,10,0,884.0,82.0,0.5,19.0,586.0,1022.08,739.06
2016,2,29,10,15,895.0,84.0,0.5,19.5,618.5,1031.97,741.98
2016,2,29,10,30,906.0,86.0,0.5,20.0,651.0,1037.85,742.71
2016,2,29,10,45,909.5,89.0,0.5,20.5,675.0,1033.25,737.23
2016,2,29,11,0,913.0,92.0,0.5,21.0,699.0,1024.57,729.63
2016,2,29,11,15,918.0,92.5,0.45,21.0,716.5,1010.44,719.12
2016,2,29,11,30,923.0,93.0,0.4,21.0,734.0,992.33,706.43
2016,2,29,11,45,928.5,91.5,0.4,21.5,744.0,968.53,690.27
2016,2,29,12,0,934.0,90.0,0.4,22.0,754.0,940.88,671.91
2016,2,29,12,15,934.5,90.0,0.35,22.0,755.5,906.74,649.83
2016,2,29,12,30,935.0,90.0,0.3,22.0,757.0,869.22,625.71
2016,2,29,12,45,936.5,88.0,0.3,22.5,750.5,827.19,598.46
2016,2,29,13,0,938.0,86.0,0.3,23.0,744.0,782.06,569.09
2016,2,29,13,15,933.5,85.5,0.35,23.0,729.0,731.37,536.05
2016,2,29,13,30,929.0,85.0,0.4,23.0,714.0,678.47,499.72
2016,2,29,13,45,922.0,84.0,0.45,23.0,691.0,621.67,459.31
2016,2,29,14,0,915.0,83.0,0.5,23.0,668.0,563.41,416.22
2016,2,29,14,15,904.5,81.5,0.5,23.0,637.5,501.87,368.53
2016,2,29,14,30,894.0,80.0,0.5,23.0,607.0,439.82,318.66
2016,2,29,14,45,739.5,115.0,0.5,23.5,533.5,355.4,253.11
2016,2,29,15,0,585.0,150.0,0.5,24.0,460.0,288.16,201.57
2016,2,29,15,15,696.5,113.0,0.5,23.5,452.5,240.56,157.75
2016,2,29,15,30,808.0,76.0,0.5,23.0,445.0,182.55,106.64
2016,2,29,15,45,767.5,75.5,0.5,22.5,396.5,122.15,67.38
2016,2,29,16,0,727.0,75.0,0.5,22.0,348.0,66.83,52.16
2016,2,29,16,15,684.5,70.0,0.55,21.5,298.5,56.94,43.96
2016,2,29,16,30,642.0,65.0,0.6,21.0,249.0,53.07,40.74
2016,2,29,16,45,569.5,59.0,0.7,20.5,198.5,48.15,36.43
2016,2,29,17,0,497.0,53.0,0.8,20.0,148.0,43.34,32.04
2016,2,29,17,15,394.0,42.0,0.8,19.5,103.0,34.39,23.84
2016,2,29,17,30,291.0,31.0,0.8,19.0,58.0,25.45,14.81
2016,2,29,17,45,145.5,15.5,0.8,19.0,29.0,12.56,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,141.0,10.5,0.8,13.0,19.5,103.93,0.0
2016,3,1,7,0,282.0,21.0,0.7,13.0,39.0,270.77,150.61
2016,3,1,7,15,405.5,31.5,0.65,13.5,84.0,399.29,315.87
2016,3,1,7,30,529.0,42.0,0.6,14.0,129.0,528.87,422.09
2016,3,1,7,45,601.0,48.5,0.55,15.0,180.0,617.7,489.21
2016,3,1,8,0,673.0,55.0,0.5,16.0,231.0,703.19,549.43
2016,3,1,8,15,719.0,60.0,0.5,16.0,282.5,772.38,597.3
2016,3,1,8,30,765.0,65.0,0.5,16.0,334.0,841.18,642.78
2016,3,1,8,45,798.0,68.0,0.55,16.5,383.5,893.79,675.43
2016,3,1,9,0,831.0,71.0,0.6,17.0,433.0,944.32,705.91
2016,3,1,9,15,852.5,74.0,0.6,17.5,478.0,980.8,725.49
2016,3,1,9,30,874.0,77.0,0.6,18.0,523.0,1001.7,734.98
2016,3,1,9,45,894.5,77.0,0.65,18.5,563.0,1026.3,748.16
2016,3,1,10,0,915.0,77.0,0.7,19.0,603.0,1047.29,759.0
2016,3,1,10,15,925.5,78.5,0.7,19.0,636.0,1056.05,762.57
2016,3,1,10,30,936.0,80.0,0.7,19.0,669.0,1060.7,763.96
2016,3,1,10,45,943.5,81.0,0.75,19.0,694.5,1057.5,761.94
2016,3,1,11,0,951.0,82.0,0.8,19.0,720.0,1050.08,757.58
2016,3,1,11,15,956.0,83.0,0.8,19.0,738.0,1035.97,748.12
2016,3,1,11,30,961.0,84.0,0.8,19.0,756.0,1017.7,736.29
2016,3,1,11,45,963.5,84.0,0.8,19.5,765.5,991.88,718.53
2016,3,1,12,0,966.0,84.0,0.8,20.0,775.0,962.18,698.53
2016,3,1,12,15,966.5,84.0,0.8,20.0,776.5,927.0,676.42
2016,3,1,12,30,967.0,84.0,0.8,20.0,778.0,888.31,652.01
2016,3,1,12,45,966.0,83.5,0.8,20.0,771.5,844.59,624.16
2016,3,1,13,0,965.0,83.0,0.8,20.0,765.0,797.83,594.07
2016,3,1,13,15,961.0,82.5,0.8,20.0,749.5,746.19,558.75
2016,3,1,13,30,957.0,82.0,0.8,20.0,734.0,692.2,519.94
2016,3,1,13,45,949.5,82.0,0.8,20.0,711.0,634.55,477.24
2016,3,1,14,0,942.0,82.0,0.8,20.0,688.0,575.4,431.94
2016,3,1,14,15,932.5,80.5,0.8,19.5,657.5,512.72,383.1
2016,3,1,14,30,923.0,79.0,0.8,19.0,627.0,449.37,331.69
2016,3,1,14,45,907.0,78.0,0.8,19.0,589.0,383.79,276.25
2016,3,1,15,0,891.0,77.0,0.8,19.0,551.0,318.84,220.12
2016,3,1,15,15,872.0,74.5,0.8,18.5,508.0,252.96,163.93
2016,3,1,15,30,853.0,72.0,0.8,18.0,465.0,184.6,108.72
2016,3,1,15,45,826.0,69.0,0.8,17.5,417.0,120.51,65.83
2016,3,1,16,0,799.0,66.0,0.8,17.0,369.0,60.09,47.4
2016,3,1,16,15,760.0,62.0,0.75,16.0,318.0,56.47,44.6
2016,3,1,16,30,721.0,58.0,0.7,15.0,267.0,52.86,41.6
2016,3,1,16,45,661.5,52.0,0.7,14.5,215.5,47.4,36.73
2016,3,1,17,0,602.0,46.0,0.7,14.0,164.0,41.96,31.7
2016,3,1,17,15,499.5,37.5,0.75,13.5,115.5,31.38,21.93
2016,3,1,17,30,397.0,29.0,0.8,13.0,67.0,24.19,14.46
2016,3,1,17,45,198.5,14.5,0.85,12.5,33.5,11.81,0.0
2016,3,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,12.0,0.8,11.5,15.5,46.43,0.0
2016,3,2,7,0,109.0,24.0,0.7,12.0,31.0,147.35,90.81
2016,3,2,7,15,162.5,42.0,0.65,12.5,64.0,203.33,164.18
2016,3,2,7,30,216.0,60.0,0.6,13.0,97.0,274.31,226.65
2016,3,2,7,45,243.5,79.0,0.55,13.5,133.5,327.8,271.44
2016,3,2,8,0,271.0,98.0,0.5,14.0,170.0,381.93,314.63
2016,3,2,8,15,290.5,115.0,0.5,14.5,206.5,426.25,348.43
2016,3,2,8,30,310.0,132.0,0.5,15.0,243.0,470.49,380.88
2016,3,2,8,45,566.5,102.0,0.5,16.0,338.5,719.65,562.09
2016,3,2,9,0,823.0,72.0,0.5,17.0,434.0,937.71,702.12
2016,3,2,9,15,736.0,99.0,0.5,17.0,447.0,902.55,673.66
2016,3,2,9,30,649.0,126.0,0.5,17.0,460.0,853.95,640.43
2016,3,2,9,45,771.5,104.0,0.55,17.5,530.0,946.94,700.22
2016,3,2,10,0,894.0,82.0,0.6,18.0,600.0,1031.94,750.89
2016,3,2,10,15,905.0,83.5,0.6,18.0,632.5,1041.09,753.66
2016,3,2,10,30,916.0,85.0,0.6,18.0,665.0,1046.2,755.35
2016,3,2,10,45,692.5,171.5,0.65,18.5,620.0,929.29,680.16
2016,3,2,11,0,469.0,258.0,0.7,19.0,575.0,775.31,576.12
2016,3,2,11,15,542.5,237.0,0.7,19.0,612.5,810.95,602.95
2016,3,2,11,30,616.0,216.0,0.7,19.0,650.0,848.84,628.16
2016,3,2,11,45,549.0,245.0,0.75,19.5,635.5,786.93,584.15
2016,3,2,12,0,482.0,274.0,0.8,20.0,621.0,732.48,545.75
2016,3,2,12,15,519.5,260.0,0.8,19.5,634.5,727.77,544.56
2016,3,2,12,30,557.0,246.0,0.8,19.0,648.0,718.52,539.5
2016,3,2,12,45,489.5,271.0,0.8,19.0,622.0,658.97,496.58
2016,3,2,13,0,422.0,296.0,0.8,19.0,596.0,601.76,455.29
2016,3,2,13,15,409.5,297.5,0.8,18.5,584.0,554.77,422.64
2016,3,2,13,30,397.0,299.0,0.8,18.0,572.0,520.47,398.04
2016,3,2,13,45,283.5,303.0,0.8,18.0,495.0,429.98,330.41
2016,3,2,14,0,170.0,307.0,0.8,18.0,418.0,343.07,264.96
2016,3,2,14,15,169.0,292.5,0.8,18.0,398.0,315.11,243.63
2016,3,2,14,30,168.0,278.0,0.8,18.0,378.0,287.38,221.65
2016,3,2,14,45,185.5,259.0,0.8,18.0,363.5,262.94,201.46
2016,3,2,15,0,203.0,240.0,0.8,18.0,349.0,236.64,179.23
2016,3,2,15,15,129.5,216.0,0.75,17.5,284.0,185.87,141.22
2016,3,2,15,30,56.0,192.0,0.7,17.0,219.0,145.84,112.63
2016,3,2,15,45,238.0,160.0,0.7,16.5,254.0,129.33,94.08
2016,3,2,16,0,420.0,128.0,0.7,16.0,289.0,89.55,73.28
2016,3,2,16,15,377.5,118.5,0.65,15.5,248.0,83.52,68.39
2016,3,2,16,30,335.0,109.0,0.6,15.0,207.0,77.38,63.18
2016,3,2,16,45,301.5,91.0,0.6,14.5,167.0,65.56,52.78
2016,3,2,17,0,268.0,73.0,0.6,14.0,127.0,53.38,41.79
2016,3,2,17,15,208.0,55.0,0.6,13.5,89.0,40.64,30.07
2016,3,2,17,30,148.0,37.0,0.6,13.0,51.0,27.68,17.57
2016,3,2,17,45,74.0,18.5,0.65,13.0,25.5,14.09,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
