Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,45,2.0,131.0,1.4,14.0,132.0,97.37,76.71
2016,3,13,16,0,0.0,95.0,1.4,14.0,95.0,71.88,58.31
2016,3,13,16,15,0.0,82.5,1.35,14.0,82.5,62.72,50.4
2016,3,13,16,30,0.0,70.0,1.3,14.0,70.0,53.49,42.31
2016,3,13,16,45,0.0,57.5,1.3,14.0,57.5,44.05,33.9
2016,3,13,17,0,0.0,45.0,1.3,14.0,45.0,34.41,25.2
2016,3,13,17,15,0.0,33.5,1.25,14.0,33.5,25.56,17.1
2016,3,13,17,30,0.0,22.0,1.2,14.0,22.0,16.75,8.98
2016,3,13,17,45,0.0,13.0,1.2,14.0,13.0,9.87,2.14
2016,3,13,18,0,0.0,4.0,1.2,14.0,4.0,3.15,0.0
2016,3,13,18,15,0.0,2.0,1.15,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.2,10.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.2,10.0,13.0,10.23,0.0
2016,3,14,6,45,132.0,29.5,1.25,10.5,46.5,168.65,118.52
2016,3,14,7,0,264.0,46.0,1.3,11.0,80.0,291.01,238.69
2016,3,14,7,15,343.0,60.0,1.3,11.0,125.5,379.08,316.09
2016,3,14,7,30,422.0,74.0,1.3,11.0,171.0,473.53,394.77
2016,3,14,7,45,461.5,88.0,1.35,11.5,218.0,539.18,446.41
2016,3,14,8,0,501.0,102.0,1.4,12.0,265.0,606.0,496.76
2016,3,14,8,15,571.5,98.0,1.4,12.0,313.0,689.45,557.99
2016,3,14,8,30,642.0,94.0,1.4,12.0,361.0,766.15,611.86
2016,3,14,8,45,448.5,153.0,1.45,12.5,350.5,651.94,524.31
2016,3,14,9,0,255.0,212.0,1.5,13.0,340.0,513.1,413.98
2016,3,14,9,15,372.5,205.5,1.5,13.0,411.0,622.15,499.07
2016,3,14,9,30,490.0,199.0,1.5,13.0,482.0,759.83,598.78
2016,3,14,9,45,468.0,222.0,1.5,13.5,506.0,762.97,595.9
2016,3,14,10,0,446.0,245.0,1.5,14.0,530.0,762.79,592.32
2016,3,14,10,15,473.0,247.0,1.5,14.0,562.5,787.56,609.04
2016,3,14,10,30,500.0,249.0,1.5,14.0,595.0,809.56,623.48
2016,3,14,10,45,447.5,280.5,1.5,14.5,598.5,779.13,598.17
2016,3,14,11,0,395.0,312.0,1.5,15.0,602.0,725.83,557.99
2016,3,14,11,15,291.5,342.5,1.5,15.0,559.0,644.16,496.95
2016,3,14,11,30,188.0,373.0,1.5,15.0,516.0,542.99,421.13
2016,3,14,11,45,375.5,321.0,1.5,15.0,610.5,670.92,519.05
2016,3,14,12,0,563.0,269.0,1.5,15.0,705.0,786.6,602.42
2016,3,14,12,15,539.0,277.0,1.5,15.0,695.0,746.81,572.24
2016,3,14,12,30,515.0,285.0,1.5,15.0,685.0,706.22,542.92
2016,3,14,12,45,519.0,280.0,1.55,15.0,680.0,675.2,521.07
2016,3,14,13,0,523.0,275.0,1.6,15.0,675.0,642.13,497.19
2016,3,14,13,15,491.5,281.5,1.6,15.0,651.0,593.02,460.3
2016,3,14,13,30,460.0,288.0,1.6,15.0,627.0,545.18,423.88
2016,3,14,13,45,522.5,254.0,1.6,15.0,627.5,519.97,404.35
2016,3,14,14,0,585.0,220.0,1.6,15.0,628.0,487.39,377.77
2016,3,14,14,15,583.5,208.5,1.6,15.0,600.5,436.4,336.01
2016,3,14,14,30,582.0,197.0,1.6,15.0,573.0,384.92,292.75
2016,3,14,14,45,649.0,172.0,1.65,15.0,568.5,348.31,258.25
2016,3,14,15,0,716.0,147.0,1.7,15.0,564.0,299.49,212.53
2016,3,14,15,15,692.0,142.0,1.7,14.5,520.5,239.13,161.65
2016,3,14,15,30,668.0,137.0,1.7,14.0,477.0,181.57,117.06
2016,3,14,15,45,643.0,129.0,1.75,14.0,430.5,124.88,82.6
2016,3,14,16,0,618.0,121.0,1.8,14.0,384.0,90.18,74.36
2016,3,14,16,15,574.0,113.0,1.7,13.5,334.0,85.38,70.52
2016,3,14,16,30,530.0,105.0,1.6,13.0,284.0,77.1,63.46
2016,3,14,16,45,477.0,93.5,1.55,12.5,234.0,69.05,56.45
2016,3,14,17,0,424.0,82.0,1.5,12.0,184.0,60.87,49.11
2016,3,14,17,15,334.5,68.0,1.45,11.5,136.0,50.54,39.6
2016,3,14,17,30,245.0,54.0,1.4,11.0,88.0,40.18,29.77
2016,3,14,17,45,122.5,35.0,1.4,10.5,52.0,26.03,15.47
2016,3,14,18,0,0.0,16.0,1.4,10.0,16.0,12.59,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.0,8.0,6.29,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.0,6.5,1.0,7.5,7.5,0.0,0.0
2016,3,15,6,30,58.0,13.0,1.0,8.0,15.0,46.96,0.0
2016,3,15,6,45,194.0,29.0,1.05,9.0,52.0,210.15,155.88
2016,3,15,7,0,330.0,45.0,1.1,10.0,89.0,338.47,278.66
2016,3,15,7,15,420.5,56.0,1.1,10.5,137.5,437.73,363.41
2016,3,15,7,30,511.0,67.0,1.1,11.0,186.0,543.13,447.7
2016,3,15,7,45,577.0,73.0,1.15,11.5,239.0,626.88,511.47
2016,3,15,8,0,643.0,79.0,1.2,12.0,292.0,712.69,573.81
2016,3,15,8,15,682.5,84.5,1.2,12.5,343.0,774.91,615.83
2016,3,15,8,30,722.0,90.0,1.2,13.0,394.0,836.46,655.96
2016,3,15,8,45,755.5,92.0,1.2,13.5,443.5,879.79,682.16
2016,3,15,9,0,789.0,94.0,1.2,14.0,493.0,928.33,711.43
2016,3,15,9,15,808.5,97.5,1.2,14.5,537.0,962.0,730.04
2016,3,15,9,30,828.0,101.0,1.2,15.0,581.0,992.4,746.42
2016,3,15,9,45,845.5,102.0,1.25,15.5,620.0,1014.2,758.0
2016,3,15,10,0,863.0,103.0,1.3,16.0,659.0,1032.22,767.28
2016,3,15,10,15,873.0,105.0,1.25,16.0,690.5,1026.01,760.65
2016,3,15,10,30,883.0,107.0,1.2,16.0,722.0,1029.51,760.8
2016,3,15,10,45,891.5,107.5,1.15,16.5,747.0,1025.76,754.9
2016,3,15,11,0,900.0,108.0,1.1,17.0,772.0,1017.94,746.7
2016,3,15,11,15,904.5,108.5,1.1,17.0,788.5,1002.15,736.01
2016,3,15,11,30,909.0,109.0,1.1,17.0,805.0,982.42,723.02
2016,3,15,11,45,912.0,109.0,1.1,17.5,813.5,956.92,705.13
2016,3,15,12,0,915.0,109.0,1.1,18.0,822.0,927.71,684.99
2016,3,15,12,15,915.0,109.0,1.1,18.0,822.0,892.35,662.15
2016,3,15,12,30,915.0,109.0,1.1,18.0,822.0,853.72,637.09
2016,3,15,12,45,916.5,106.5,1.15,18.0,815.0,810.79,609.67
2016,3,15,13,0,918.0,104.0,1.2,18.0,808.0,764.86,578.97
2016,3,15,13,15,913.5,103.5,1.2,18.0,792.0,713.92,542.12
2016,3,15,13,30,909.0,103.0,1.2,18.0,776.0,660.86,502.7
2016,3,15,13,45,904.0,101.0,1.2,18.0,752.5,604.34,459.54
2016,3,15,14,0,899.0,99.0,1.2,18.0,729.0,546.29,413.71
2016,3,15,14,15,889.0,97.0,1.2,17.5,697.5,484.7,364.29
2016,3,15,14,30,879.0,95.0,1.2,17.0,666.0,422.65,312.6
2016,3,15,14,45,867.0,92.5,1.25,17.0,628.5,359.34,257.96
2016,3,15,15,0,855.0,90.0,1.3,17.0,591.0,293.14,200.3
2016,3,15,15,15,837.0,87.5,1.3,16.5,548.0,228.64,145.53
2016,3,15,15,30,819.0,85.0,1.3,16.0,505.0,165.86,97.01
2016,3,15,15,45,795.5,81.0,1.3,16.0,457.0,103.63,61.09
2016,3,15,16,0,772.0,77.0,1.3,16.0,409.0,67.6,54.06
2016,3,15,16,15,737.5,72.5,1.25,15.5,358.0,63.97,51.19
2016,3,15,16,30,703.0,68.0,1.2,15.0,307.0,60.31,48.16
2016,3,15,16,45,653.5,62.0,1.2,14.5,255.0,50.97,39.99
2016,3,15,17,0,604.0,56.0,1.2,14.0,203.0,46.2,35.73
2016,3,15,17,15,522.5,48.0,1.2,13.0,153.0,39.59,29.7
2016,3,15,17,30,441.0,40.0,1.2,12.0,103.0,33.06,23.48
2016,3,15,17,45,303.0,27.5,1.3,11.5,62.5,22.59,12.88
2016,3,15,18,0,165.0,15.0,1.4,11.0,22.0,12.2,0.0
2016,3,15,18,15,82.5,7.5,1.4,11.0,11.0,5.9,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,59.5,7.0,1.05,8.5,9.5,5.51,0.0
2016,3,16,6,30,119.0,14.0,0.9,9.0,19.0,115.97,0.0
2016,3,16,6,45,268.5,27.5,0.8,10.0,59.0,261.76,199.01
2016,3,16,7,0,418.0,41.0,0.7,11.0,99.0,399.24,325.37
2016,3,16,7,15,505.0,50.0,0.7,11.5,149.5,496.56,405.36
2016,3,16,7,30,592.0,59.0,0.7,12.0,200.0,599.74,485.12
2016,3,16,7,45,647.0,65.0,0.7,12.5,253.5,676.31,540.74
2016,3,16,8,0,702.0,71.0,0.7,13.0,307.0,754.33,594.6
2016,3,16,8,15,738.5,75.5,0.75,13.5,359.0,808.12,629.83
2016,3,16,8,30,775.0,80.0,0.8,14.0,411.0,867.27,667.8
2016,3,16,8,45,801.5,83.5,0.85,15.0,460.5,913.81,694.83
2016,3,16,9,0,828.0,87.0,0.9,16.0,510.0,957.85,719.65
2016,3,16,9,15,847.0,90.0,0.85,16.5,554.5,990.85,736.09
2016,3,16,9,30,866.0,93.0,0.8,17.0,599.0,1020.45,750.16
2016,3,16,9,45,879.0,95.0,0.8,17.5,638.0,1025.79,749.9
2016,3,16,10,0,892.0,97.0,0.8,18.0,677.0,1040.29,755.95
2016,3,16,10,15,902.0,99.0,0.8,18.0,709.0,1047.73,758.96
2016,3,16,10,30,912.0,101.0,0.8,18.0,741.0,1051.07,759.69
2016,3,16,10,45,918.5,102.0,0.85,18.5,765.5,1045.57,754.88
2016,3,16,11,0,925.0,103.0,0.9,19.0,790.0,1035.93,747.78
2016,3,16,11,15,929.5,104.0,0.9,19.0,807.0,1020.19,737.38
2016,3,16,11,30,934.0,105.0,0.9,19.0,824.0,1000.4,724.64
2016,3,16,11,45,935.5,105.5,0.9,19.5,832.5,973.34,706.12
2016,3,16,12,0,937.0,106.0,0.9,20.0,841.0,942.56,685.4
2016,3,16,12,15,937.0,106.0,0.9,20.0,841.0,906.4,662.56
2016,3,16,12,30,937.0,106.0,0.9,20.0,841.0,866.91,637.48
2016,3,16,12,45,941.0,102.5,0.9,20.5,834.5,823.98,608.83
2016,3,16,13,0,945.0,99.0,0.9,21.0,828.0,777.8,577.15
2016,3,16,13,15,940.5,98.5,0.9,21.0,811.5,725.58,540.33
2016,3,16,13,30,936.0,98.0,0.9,21.0,795.0,671.19,500.92
2016,3,16,13,45,929.5,96.5,0.9,21.0,770.5,612.86,457.41
2016,3,16,14,0,923.0,95.0,0.9,21.0,746.0,553.08,411.28
2016,3,16,14,15,913.5,93.5,0.9,20.5,714.0,490.77,362.26
2016,3,16,14,30,904.0,92.0,0.9,20.0,682.0,427.88,310.81
2016,3,16,14,45,890.5,90.0,0.9,20.0,643.5,363.0,255.73
2016,3,16,15,0,877.0,88.0,0.9,20.0,605.0,298.56,200.32
2016,3,16,15,15,859.0,85.5,0.85,19.5,560.5,229.32,142.79
2016,3,16,15,30,841.0,83.0,0.8,19.0,516.0,165.16,94.27
2016,3,16,15,45,815.5,79.5,0.8,19.0,467.5,101.8,59.05
2016,3,16,16,0,790.0,76.0,0.8,19.0,419.0,67.17,53.0
2016,3,16,16,15,755.0,72.0,0.8,18.0,367.0,63.86,50.55
2016,3,16,16,30,720.0,68.0,0.8,17.0,315.0,60.54,47.96
2016,3,16,16,45,669.0,62.0,0.8,16.5,261.5,51.15,39.83
2016,3,16,17,0,618.0,56.0,0.8,16.0,208.0,46.33,35.56
2016,3,16,17,15,537.0,48.0,0.8,15.5,157.0,39.69,29.51
2016,3,16,17,30,456.0,40.0,0.8,15.0,106.0,33.12,23.28
2016,3,16,17,45,317.0,28.0,0.8,14.5,64.5,23.03,13.27
2016,3,16,18,0,178.0,16.0,0.8,14.0,23.0,13.05,0.0
2016,3,16,18,15,89.0,8.0,0.8,13.5,11.5,6.29,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,94.0,7.5,1.25,10.5,11.5,60.89,0.0
2016,3,17,6,30,188.0,15.0,1.2,11.0,23.0,162.88,0.0
2016,3,17,6,45,332.5,27.0,1.2,12.0,65.0,304.44,234.97
2016,3,17,7,0,477.0,39.0,1.2,13.0,107.0,439.86,357.19
2016,3,17,7,15,558.5,46.5,1.1,13.5,159.0,533.22,433.2
2016,3,17,7,30,640.0,54.0,1.0,14.0,211.0,625.39,503.38
2016,3,17,7,45,690.5,59.5,0.95,15.0,264.5,699.87,555.61
2016,3,17,8,0,741.0,65.0,0.9,16.0,318.0,775.09,605.16
2016,3,17,8,15,775.5,69.5,0.8,16.5,371.0,834.46,641.34
2016,3,17,8,30,810.0,74.0,0.7,17.0,424.0,892.5,674.87
2016,3,17,8,45,833.5,77.0,0.65,17.5,473.0,936.1,698.44
2016,3,17,9,0,857.0,80.0,0.6,18.0,522.0,977.01,719.7
2016,3,17,9,15,874.0,82.5,0.55,18.5,566.5,995.35,726.18
2016,3,17,9,30,891.0,85.0,0.5,19.0,611.0,1022.25,738.28
2016,3,17,9,45,903.0,87.5,0.45,20.0,649.5,1040.38,743.25
2016,3,17,10,0,915.0,90.0,0.4,21.0,688.0,1054.57,745.94
2016,3,17,10,15,924.0,91.5,0.35,21.0,720.0,1060.42,746.59
2016,3,17,10,30,933.0,93.0,0.3,21.0,752.0,1062.09,745.06
2016,3,17,10,45,938.5,94.5,0.25,21.5,776.5,1056.0,737.76
2016,3,17,11,0,944.0,96.0,0.2,22.0,801.0,1045.69,728.35
2016,3,17,11,15,948.0,96.5,0.2,22.0,817.5,1028.62,717.64
2016,3,17,11,30,952.0,97.0,0.2,22.0,834.0,1007.47,704.71
2016,3,17,11,45,953.0,97.5,0.25,22.5,842.0,979.55,687.51
2016,3,17,12,0,954.0,98.0,0.3,23.0,850.0,947.87,668.17
2016,3,17,12,15,954.0,98.0,0.35,23.0,850.0,911.2,646.99
2016,3,17,12,30,954.0,98.0,0.4,23.0,850.0,871.14,623.52
2016,3,17,12,45,951.0,98.0,0.45,23.5,841.5,825.57,595.1
2016,3,17,13,0,948.0,98.0,0.5,24.0,833.0,777.21,563.82
2016,3,17,13,15,944.0,97.0,0.5,23.5,816.5,724.7,528.89
2016,3,17,13,30,940.0,96.0,0.5,23.0,800.0,669.97,491.18
2016,3,17,13,45,933.0,95.0,0.55,23.0,775.0,611.59,449.16
2016,3,17,14,0,926.0,94.0,0.6,23.0,750.0,551.8,404.36
2016,3,17,14,15,916.0,92.5,0.6,23.0,718.0,489.1,355.2
2016,3,17,14,30,906.0,91.0,0.6,23.0,686.0,425.89,303.83
2016,3,17,14,45,892.5,89.0,0.6,23.0,647.5,360.91,249.7
2016,3,17,15,0,879.0,87.0,0.6,23.0,609.0,296.39,195.23
2016,3,17,15,15,861.0,84.5,0.55,22.5,564.5,226.94,138.59
2016,3,17,15,30,843.0,82.0,0.5,22.0,520.0,162.7,91.06
2016,3,17,15,45,817.5,79.0,0.5,22.0,471.0,99.64,57.27
2016,3,17,16,0,792.0,76.0,0.5,22.0,422.0,67.19,52.31
2016,3,17,16,15,757.5,71.5,0.5,21.0,370.0,63.51,49.6
2016,3,17,16,30,723.0,67.0,0.5,20.0,318.0,59.78,46.7
2016,3,17,16,45,672.0,61.5,0.55,19.5,264.5,55.01,42.69
2016,3,17,17,0,621.0,56.0,0.6,19.0,211.0,46.34,35.13
2016,3,17,17,15,541.0,48.0,0.65,18.0,160.0,39.71,29.22
2016,3,17,17,30,461.0,40.0,0.7,17.0,109.0,33.12,23.12
2016,3,17,17,45,322.5,28.0,0.8,16.5,67.0,23.02,13.3
2016,3,17,18,0,184.0,16.0,0.9,16.0,25.0,13.03,0.0
2016,3,17,18,15,92.0,8.0,0.85,15.5,12.5,6.29,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,0.95,10.5,12.5,57.56,0.0
2016,3,18,6,30,174.0,17.0,0.9,11.0,25.0,158.44,0.0
2016,3,18,6,45,311.0,29.5,0.85,12.0,67.0,292.33,228.46
2016,3,18,7,0,448.0,42.0,0.8,13.0,109.0,422.0,342.53
2016,3,18,7,15,224.0,39.5,0.8,13.0,73.0,250.34,208.39
2016,3,18,7,30,0.0,37.0,0.8,13.0,37.0,28.23,18.59
2016,3,18,7,45,0.0,46.5,0.8,13.5,46.5,35.54,25.06
2016,3,18,8,0,0.0,56.0,0.8,14.0,56.0,42.87,31.25
2016,3,18,8,15,0.0,65.0,0.75,14.5,65.0,49.83,37.02
2016,3,18,8,30,0.0,74.0,0.7,15.0,74.0,56.81,42.71
2016,3,18,8,45,0.0,88.5,0.7,15.5,88.5,68.47,52.24
2016,3,18,9,0,0.0,103.0,0.7,16.0,103.0,80.74,62.14
2016,3,18,9,15,0.0,119.0,0.7,16.0,119.0,94.37,73.15
2016,3,18,9,30,0.0,135.0,0.7,16.0,135.0,108.0,84.08
2016,3,18,9,45,9.0,187.5,0.7,16.5,193.5,164.3,129.49
2016,3,18,10,0,18.0,240.0,0.7,17.0,252.0,221.9,174.51
2016,3,18,10,15,17.5,247.5,0.7,17.0,260.0,226.41,177.33
2016,3,18,10,30,17.0,255.0,0.7,17.0,268.0,230.95,180.48
2016,3,18,10,45,18.0,263.0,0.7,17.5,277.0,237.44,184.9
2016,3,18,11,0,19.0,271.0,0.7,18.0,286.0,243.83,189.21
2016,3,18,11,15,102.0,326.5,0.7,18.0,406.5,418.41,322.78
2016,3,18,11,30,185.0,382.0,0.7,18.0,527.0,544.92,413.86
2016,3,18,11,45,183.5,388.0,0.7,18.5,532.5,537.95,406.31
2016,3,18,12,0,182.0,394.0,0.7,19.0,538.0,530.02,399.56
2016,3,18,12,15,153.0,392.0,0.7,19.0,513.5,490.46,370.55
2016,3,18,12,30,124.0,390.0,0.7,19.0,489.0,452.52,342.8
2016,3,18,12,45,234.5,372.0,0.75,19.0,556.5,507.96,385.5
2016,3,18,13,0,345.0,354.0,0.8,19.0,624.0,565.45,427.33
2016,3,18,13,15,385.0,333.0,0.8,19.0,627.5,549.15,415.07
2016,3,18,13,30,425.0,312.0,0.8,19.0,631.0,536.65,405.54
2016,3,18,13,45,452.5,289.5,0.8,19.0,620.0,502.5,379.88
2016,3,18,14,0,480.0,267.0,0.8,19.0,609.0,464.87,350.86
2016,3,18,14,15,497.5,247.5,0.8,18.5,588.5,421.61,317.14
2016,3,18,14,30,515.0,228.0,0.8,18.0,568.0,376.0,280.27
2016,3,18,14,45,482.5,225.0,0.85,18.0,529.5,324.05,238.2
2016,3,18,15,0,450.0,222.0,0.9,18.0,491.0,275.58,198.78
2016,3,18,15,15,609.0,165.0,0.95,17.5,500.0,233.0,157.25
2016,3,18,15,30,768.0,108.0,1.0,17.0,509.0,165.82,99.03
2016,3,18,15,45,742.5,103.0,1.05,16.5,461.0,105.26,65.84
2016,3,18,16,0,717.0,98.0,1.1,16.0,413.0,75.6,60.99
2016,3,18,16,15,679.0,92.5,1.1,15.5,362.0,72.0,58.19
2016,3,18,16,30,641.0,87.0,1.1,15.0,311.0,68.37,55.25
2016,3,18,16,45,587.0,79.0,1.1,14.5,258.5,62.63,50.34
2016,3,18,17,0,533.0,71.0,1.1,14.0,206.0,56.84,45.21
2016,3,18,17,15,449.5,61.0,1.05,13.5,156.0,49.15,38.18
2016,3,18,17,30,366.0,51.0,1.0,13.0,106.0,41.47,30.88
2016,3,18,17,45,183.0,38.0,1.0,12.5,65.5,28.51,18.32
2016,3,18,18,0,0.0,25.0,1.0,12.0,25.0,18.14,0.0
2016,3,18,18,15,0.0,12.5,0.95,11.5,12.5,9.83,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.0,2.0,1.57,0.0
2016,3,19,6,30,0.0,4.0,0.4,11.0,4.0,3.02,0.0
2016,3,19,6,45,0.0,11.0,0.35,11.5,11.0,8.34,1.18
2016,3,19,7,0,0.0,18.0,0.3,12.0,18.0,13.68,6.04
2016,3,19,7,15,0.0,26.0,0.3,12.5,26.0,19.79,11.46
2016,3,19,7,30,0.0,34.0,0.3,13.0,34.0,25.93,16.84
2016,3,19,7,45,0.0,43.0,0.35,13.5,43.0,32.85,22.78
2016,3,19,8,0,0.0,52.0,0.4,14.0,52.0,39.79,28.64
2016,3,19,8,15,2.0,100.5,0.4,14.5,101.5,83.16,65.27
2016,3,19,8,30,4.0,149.0,0.4,15.0,151.0,131.85,105.19
2016,3,19,8,45,2.0,147.0,0.45,15.5,148.0,125.01,98.8
2016,3,19,9,0,0.0,145.0,0.5,16.0,145.0,119.17,93.49
2016,3,19,9,15,5.0,174.0,0.5,16.0,177.5,150.36,118.73
2016,3,19,9,30,10.0,203.0,0.5,16.0,210.0,181.68,143.53
2016,3,19,9,45,19.5,232.5,0.5,16.5,246.0,218.06,171.8
2016,3,19,10,0,29.0,262.0,0.5,17.0,282.0,277.97,217.5
2016,3,19,10,15,119.5,302.5,0.5,17.0,388.0,434.74,337.21
2016,3,19,10,30,210.0,343.0,0.5,17.0,494.0,564.85,430.88
2016,3,19,10,45,545.0,225.5,0.5,17.5,633.5,814.0,607.04
2016,3,19,11,0,880.0,108.0,0.5,18.0,773.0,993.23,717.99
2016,3,19,11,15,884.0,109.0,0.5,18.0,789.5,977.57,704.54
2016,3,19,11,30,888.0,110.0,0.5,18.0,806.0,958.07,692.05
2016,3,19,11,45,698.5,204.0,0.55,18.5,755.0,871.94,636.78
2016,3,19,12,0,509.0,298.0,0.6,19.0,704.0,759.33,558.83
2016,3,19,12,15,503.0,300.0,0.6,19.0,701.5,730.28,540.23
2016,3,19,12,30,497.0,302.0,0.6,19.0,699.0,699.51,519.11
2016,3,19,12,45,494.0,299.5,0.6,19.0,690.5,665.59,495.71
2016,3,19,13,0,491.0,297.0,0.6,19.0,682.0,630.24,470.96
2016,3,19,13,15,483.5,293.5,0.6,19.0,666.0,589.84,442.18
2016,3,19,13,30,476.0,290.0,0.6,19.0,650.0,548.85,412.4
2016,3,19,13,45,682.0,193.0,0.65,19.0,691.0,555.0,417.0
2016,3,19,14,0,888.0,96.0,0.7,19.0,732.0,530.66,396.66
2016,3,19,14,15,699.0,163.5,0.7,18.5,651.0,446.86,332.77
2016,3,19,14,30,510.0,231.0,0.7,18.0,570.0,374.68,278.5
2016,3,19,14,45,676.0,161.0,0.7,18.0,583.0,339.47,244.11
2016,3,19,15,0,842.0,91.0,0.7,18.0,596.0,282.75,189.7
2016,3,19,15,15,557.5,157.0,0.7,17.5,481.5,216.08,145.63
2016,3,19,15,30,273.0,223.0,0.7,17.0,367.0,181.21,131.58
2016,3,19,15,45,277.5,200.0,0.75,17.0,335.0,142.54,106.48
2016,3,19,16,0,282.0,177.0,0.8,17.0,303.0,118.23,97.33
2016,3,19,16,15,269.5,157.5,0.85,16.5,266.0,106.92,88.15
2016,3,19,16,30,257.0,138.0,0.9,16.0,229.0,95.18,78.38
2016,3,19,16,45,238.0,117.5,0.95,15.5,191.0,82.34,67.41
2016,3,19,17,0,219.0,97.0,1.0,15.0,153.0,69.08,55.81
2016,3,19,17,15,190.0,76.5,0.95,14.5,117.0,55.31,43.46
2016,3,19,17,30,161.0,56.0,0.9,14.0,81.0,41.18,30.54
2016,3,19,17,45,80.5,38.0,0.9,13.5,50.5,28.31,18.23
2016,3,19,18,0,0.0,20.0,0.9,13.0,20.0,15.01,0.0
2016,3,19,18,15,0.0,10.0,0.9,13.0,10.0,7.87,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,15.5,10.0,0.75,11.5,10.5,16.92,0.0
2016,3,20,6,30,31.0,20.0,0.7,12.0,21.0,48.12,14.14
2016,3,20,6,45,87.5,38.5,0.7,13.0,50.5,129.76,101.49
2016,3,20,7,0,144.0,57.0,0.7,14.0,80.0,196.32,160.68
2016,3,20,7,15,169.0,78.0,0.7,14.5,115.0,246.48,203.69
2016,3,20,7,30,194.0,99.0,0.7,15.0,150.0,297.46,245.76
2016,3,20,7,45,210.5,119.5,0.75,15.5,185.5,341.26,280.5
2016,3,20,8,0,227.0,140.0,0.8,16.0,221.0,385.16,314.11
2016,3,20,8,15,242.5,161.5,0.8,16.5,259.5,429.33,346.56
2016,3,20,8,30,258.0,183.0,0.8,17.0,298.0,473.03,377.64
2016,3,20,8,45,312.0,195.0,0.85,17.5,350.0,541.53,427.71
2016,3,20,9,0,366.0,207.0,0.9,18.0,402.0,610.98,476.75
2016,3,20,9,15,366.0,227.0,0.9,18.0,435.0,635.94,492.04
2016,3,20,9,30,366.0,247.0,0.9,18.0,468.0,658.8,506.2
2016,3,20,9,45,604.5,177.0,0.95,18.0,569.0,857.49,646.33
2016,3,20,10,0,843.0,107.0,1.0,18.0,670.0,1011.76,743.83
2016,3,20,10,15,700.5,173.5,1.0,18.0,656.0,944.56,697.0
2016,3,20,10,30,558.0,240.0,1.0,18.0,642.0,852.3,634.61
2016,3,20,10,45,489.5,278.5,1.05,18.0,639.5,812.56,606.93
2016,3,20,11,0,421.0,317.0,1.1,18.0,637.0,769.95,576.38
2016,3,20,11,15,387.5,336.5,1.1,18.0,636.0,722.98,543.52
2016,3,20,11,30,354.0,356.0,1.1,18.0,635.0,695.44,523.44
2016,3,20,11,45,309.0,372.0,1.15,18.0,617.0,653.32,493.26
2016,3,20,12,0,264.0,388.0,1.2,18.0,599.0,611.78,463.31
2016,3,20,12,15,176.5,386.0,1.2,18.0,527.0,502.36,383.51
2016,3,20,12,30,89.0,384.0,1.2,18.0,455.0,401.95,308.62
2016,3,20,12,45,62.0,355.0,1.2,18.0,404.5,346.87,267.59
2016,3,20,13,0,35.0,326.0,1.2,18.0,354.0,295.43,228.46
2016,3,20,13,15,38.0,324.5,1.2,18.0,354.5,290.52,225.06
2016,3,20,13,30,41.0,323.0,1.2,18.0,355.0,285.1,221.0
2016,3,20,13,45,72.0,332.0,1.2,18.0,385.0,302.85,234.79
2016,3,20,14,0,103.0,341.0,1.2,18.0,415.0,316.16,244.6
2016,3,20,14,15,52.5,260.0,1.2,17.5,297.5,222.85,173.13
2016,3,20,14,30,2.0,179.0,1.2,17.0,180.0,137.18,106.58
2016,3,20,14,45,1.0,147.0,1.2,17.0,147.5,112.38,87.0
2016,3,20,15,0,0.0,115.0,1.2,17.0,115.0,88.03,67.41
2016,3,20,15,15,0.0,137.5,1.15,17.0,137.5,103.89,80.65
2016,3,20,15,30,0.0,160.0,1.1,17.0,160.0,118.38,92.7
2016,3,20,15,45,0.0,142.5,1.1,17.0,142.5,105.08,82.04
2016,3,20,16,0,0.0,125.0,1.1,17.0,125.0,92.45,75.31
2016,3,20,16,15,0.0,109.5,1.05,16.5,109.5,81.41,66.11
2016,3,20,16,30,0.0,94.0,1.0,16.0,94.0,70.28,56.67
2016,3,20,16,45,0.0,78.5,0.95,15.5,78.5,59.05,46.97
2016,3,20,17,0,0.0,63.0,0.9,15.0,63.0,47.73,36.99
2016,3,20,17,15,0.0,48.0,0.9,14.5,48.0,36.67,27.04
2016,3,20,17,30,0.0,33.0,0.9,14.0,33.0,25.2,16.59
2016,3,20,17,45,0.0,21.0,0.9,14.0,21.0,16.0,7.92
2016,3,20,18,0,0.0,9.0,0.9,14.0,9.0,6.83,0.0
2016,3,20,18,15,0.0,4.5,0.9,14.0,4.5,3.54,0.0
2016,3,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,11.5,10.0,7.87,0.0
2016,3,21,6,30,0.0,20.0,0.9,12.0,20.0,16.04,2.86
2016,3,21,6,45,31.5,40.5,0.9,12.5,46.0,67.47,50.73
2016,3,21,7,0,63.0,61.0,0.9,13.0,72.0,127.38,103.28
2016,3,21,7,15,82.5,84.0,0.95,13.0,103.0,171.21,141.59
2016,3,21,7,30,102.0,107.0,1.0,13.0,134.0,215.37,179.34
2016,3,21,7,45,119.5,127.5,1.05,13.5,166.0,254.75,211.79
2016,3,21,8,0,137.0,148.0,1.1,14.0,198.0,294.81,243.84
2016,3,21,8,15,241.5,159.5,1.15,14.0,263.0,424.8,348.64
2016,3,21,8,30,346.0,171.0,1.2,14.0,328.0,540.23,437.67
2016,3,21,8,45,309.0,199.5,1.25,14.0,350.5,543.23,436.42
2016,3,21,9,0,272.0,228.0,1.3,14.0,373.0,542.6,433.47
2016,3,21,9,15,328.5,236.5,1.3,14.0,426.0,608.64,482.5
2016,3,21,9,30,385.0,245.0,1.3,14.0,479.0,674.63,529.68
2016,3,21,9,45,381.5,263.5,1.35,14.5,507.5,690.13,537.81
2016,3,21,10,0,378.0,282.0,1.4,15.0,536.0,703.36,544.87
2016,3,21,10,15,468.0,262.0,1.45,15.0,591.0,791.31,607.7
2016,3,21,10,30,558.0,242.0,1.5,15.0,646.0,853.22,651.0
2016,3,21,10,45,550.0,255.5,1.55,15.5,664.5,848.1,644.68
2016,3,21,11,0,542.0,269.0,1.6,16.0,683.0,840.01,637.23
2016,3,21,11,15,271.0,167.5,1.6,16.0,374.5,457.38,360.48
2016,3,21,11,30,0.0,66.0,1.6,16.0,66.0,50.98,36.23
2016,3,21,11,45,0.0,62.5,1.65,16.0,62.5,48.28,34.33
2016,3,21,12,0,0.0,59.0,1.7,16.0,59.0,45.57,32.1
2016,3,21,12,15,0.0,59.0,1.7,16.0,59.0,45.58,32.1
2016,3,21,12,30,0.0,59.0,1.7,16.0,59.0,45.57,32.1
2016,3,21,12,45,11.0,178.0,1.7,16.5,186.5,147.79,115.32
2016,3,21,13,0,22.0,297.0,1.7,17.0,314.0,250.66,196.1
2016,3,21,13,15,21.5,291.0,1.7,16.5,307.5,242.74,189.93
2016,3,21,13,30,21.0,285.0,1.7,16.0,301.0,234.88,184.23
2016,3,21,13,45,29.5,293.5,1.7,16.0,315.5,248.56,195.12
2016,3,21,14,0,38.0,302.0,1.7,16.0,330.0,253.81,199.21
2016,3,21,14,15,24.5,262.0,1.65,16.0,280.0,209.86,164.69
2016,3,21,14,30,11.0,222.0,1.6,16.0,230.0,172.17,135.11
2016,3,21,14,45,5.5,124.5,1.6,16.0,128.5,97.07,74.69
2016,3,21,15,0,0.0,27.0,1.6,16.0,27.0,20.68,11.73
2016,3,21,15,15,0.0,40.5,1.6,15.5,40.5,31.04,20.57
2016,3,21,15,30,0.0,54.0,1.6,15.0,54.0,41.41,29.44
2016,3,21,15,45,10.5,111.0,1.6,15.0,115.5,84.28,65.35
2016,3,21,16,0,21.0,168.0,1.6,15.0,177.0,120.05,99.95
2016,3,21,16,15,10.5,92.0,1.5,14.5,96.5,69.78,56.39
2016,3,21,16,30,0.0,16.0,1.4,14.0,16.0,12.17,5.3
2016,3,21,16,45,0.0,13.5,1.35,13.5,13.5,10.26,3.62
2016,3,21,17,0,0.0,11.0,1.3,13.0,11.0,8.35,1.9
2016,3,21,17,15,0.0,8.0,1.3,12.5,8.0,6.06,0.0
2016,3,21,17,30,0.0,5.0,1.3,12.0,5.0,3.78,0.0
2016,3,21,17,45,0.0,3.0,1.3,12.0,3.0,2.27,0.0
2016,3,21,18,0,0.0,1.0,1.3,12.0,1.0,0.75,0.0
2016,3,21,18,15,0.0,0.5,1.3,12.0,0.5,0.39,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.1,9.5,19.0,66.48,0.0
2016,3,22,6,30,194.0,25.0,1.1,10.0,38.0,186.88,111.68
2016,3,22,6,45,325.5,37.5,1.15,10.5,82.5,309.85,251.78
2016,3,22,7,0,457.0,50.0,1.2,11.0,127.0,436.85,361.15
2016,3,22,7,15,534.5,58.0,1.2,11.0,179.0,527.65,435.58
2016,3,22,7,30,612.0,66.0,1.2,11.0,231.0,622.95,509.79
2016,3,22,7,45,666.0,71.0,1.3,11.5,285.5,697.95,565.16
2016,3,22,8,0,720.0,76.0,1.4,12.0,340.0,774.1,619.2
2016,3,22,8,15,753.5,80.0,1.4,12.5,392.0,824.93,652.03
2016,3,22,8,30,787.0,84.0,1.4,13.0,444.0,880.53,687.33
2016,3,22,8,45,815.5,86.0,1.45,13.5,494.0,926.92,715.95
2016,3,22,9,0,844.0,88.0,1.5,14.0,544.0,970.77,742.41
2016,3,22,9,15,591.5,173.0,1.5,14.0,505.0,832.44,645.11
2016,3,22,9,30,339.0,258.0,1.5,14.0,466.0,642.18,504.06
2016,3,22,9,45,305.5,283.5,1.55,14.0,479.5,634.64,498.23
2016,3,22,10,0,272.0,309.0,1.6,14.0,493.0,624.68,488.97
2016,3,22,10,15,216.0,331.0,1.6,14.0,481.5,561.42,440.36
2016,3,22,10,30,160.0,353.0,1.6,14.0,470.0,522.01,408.98
2016,3,22,10,45,80.5,258.0,1.65,14.5,317.0,313.32,248.73
2016,3,22,11,0,1.0,163.0,1.7,15.0,164.0,130.49,101.36
2016,3,22,11,15,271.0,224.5,1.7,15.0,440.0,493.72,393.65
2016,3,22,11,30,541.0,286.0,1.7,15.0,716.0,818.22,627.47
2016,3,22,11,45,504.5,302.5,1.7,15.0,707.0,778.65,594.89
2016,3,22,12,0,468.0,319.0,1.7,15.0,698.0,738.18,565.45
2016,3,22,12,15,239.0,279.0,1.7,15.0,473.0,468.7,367.06
2016,3,22,12,30,10.0,239.0,1.7,15.0,248.0,197.69,154.47
2016,3,22,12,45,256.0,268.5,1.75,15.0,472.5,440.58,349.21
2016,3,22,13,0,502.0,298.0,1.8,15.0,697.0,633.92,492.63
2016,3,22,13,15,721.5,198.0,1.85,15.0,758.5,665.52,515.84
2016,3,22,13,30,941.0,98.0,1.9,15.0,820.0,662.35,513.49
2016,3,22,13,45,933.5,97.0,1.95,15.0,795.0,603.51,466.87
2016,3,22,14,0,926.0,96.0,2.0,15.0,770.0,543.33,417.99
2016,3,22,14,15,483.0,187.5,2.0,14.5,538.5,363.55,281.08
2016,3,22,14,30,40.0,279.0,2.0,14.0,307.0,224.27,177.05
2016,3,22,14,45,221.5,259.5,2.05,14.0,397.0,260.3,201.1
2016,3,22,15,0,403.0,240.0,2.1,14.0,487.0,270.17,200.45
2016,3,22,15,15,377.5,226.5,2.1,14.0,444.5,223.97,162.73
2016,3,22,15,30,352.0,213.0,2.1,14.0,402.0,181.14,130.85
2016,3,22,15,45,176.0,119.0,2.1,14.0,213.5,87.41,65.12
2016,3,22,16,0,0.0,25.0,2.1,14.0,25.0,19.08,11.4
2016,3,22,16,15,363.0,48.5,2.0,13.5,180.0,36.62,27.22
2016,3,22,16,30,726.0,72.0,1.9,13.0,335.0,63.59,51.47
2016,3,22,16,45,678.5,66.5,1.85,12.5,281.5,54.45,43.44
2016,3,22,17,0,631.0,61.0,1.8,12.0,228.0,50.13,39.6
2016,3,22,17,15,554.5,53.5,1.7,11.5,176.0,43.99,33.97
2016,3,22,17,30,478.0,46.0,1.6,11.0,124.0,37.93,28.17
2016,3,22,17,45,348.5,34.5,1.55,11.0,80.0,28.36,18.83
2016,3,22,18,0,219.0,23.0,1.5,11.0,36.0,18.89,4.14
2016,3,22,18,15,109.5,11.5,1.45,10.5,18.0,9.05,0.0
2016,3,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,82.0,12.5,1.0,8.5,18.5,57.71,0.0
2016,3,23,6,30,164.0,25.0,1.0,9.0,37.0,168.91,111.34
2016,3,23,6,45,254.0,41.0,1.0,9.5,76.5,261.41,214.13
2016,3,23,7,0,344.0,57.0,1.0,10.0,116.0,357.76,298.42
2016,3,23,7,15,399.0,70.5,1.0,10.5,162.5,430.73,359.75
2016,3,23,7,30,454.0,84.0,1.0,11.0,209.0,507.31,420.58
2016,3,23,7,45,507.0,89.5,1.0,12.0,256.5,583.58,476.96
2016,3,23,8,0,560.0,95.0,1.0,13.0,304.0,654.82,526.8
2016,3,23,8,15,452.0,135.5,1.0,13.5,319.5,610.11,490.2
2016,3,23,8,30,344.0,176.0,1.0,14.0,335.0,542.73,435.85
2016,3,23,8,45,386.5,188.0,1.05,14.5,384.0,625.97,496.46
2016,3,23,9,0,429.0,200.0,1.1,15.0,433.0,686.44,537.9
2016,3,23,9,15,549.0,177.0,1.05,15.0,500.5,784.01,606.6
2016,3,23,9,30,669.0,154.0,1.0,15.0,568.0,894.08,678.2
2016,3,23,9,45,786.0,127.0,0.95,15.5,642.0,974.95,726.24
2016,3,23,10,0,903.0,100.0,0.9,16.0,716.0,1047.57,767.64
2016,3,23,10,15,912.5,101.5,0.85,16.0,748.0,1053.24,767.55
2016,3,23,10,30,922.0,103.0,0.8,16.0,780.0,1054.75,766.06
2016,3,23,10,45,930.0,103.5,0.8,16.5,804.5,1049.45,760.29
2016,3,23,11,0,938.0,104.0,0.8,17.0,829.0,1039.92,752.19
2016,3,23,11,15,941.5,104.5,0.8,17.0,845.0,1021.84,740.36
2016,3,23,11,30,945.0,105.0,0.8,17.0,861.0,999.72,726.22
2016,3,23,11,45,948.0,105.0,0.8,17.5,869.5,972.69,707.77
2016,3,23,12,0,951.0,105.0,0.8,18.0,878.0,941.82,687.01
2016,3,23,12,15,950.5,105.0,0.8,18.0,877.5,904.31,663.28
2016,3,23,12,30,950.0,105.0,0.8,18.0,877.0,863.49,637.32
2016,3,23,12,45,747.5,195.0,0.85,18.0,799.0,762.76,568.69
2016,3,23,13,0,545.0,285.0,0.9,18.0,721.0,651.6,489.85
2016,3,23,13,15,733.5,197.5,0.95,18.0,771.0,670.93,506.17
2016,3,23,13,30,922.0,110.0,1.0,18.0,821.0,659.08,497.76
2016,3,23,13,45,911.5,110.5,1.05,18.0,795.0,600.62,453.23
2016,3,23,14,0,901.0,111.0,1.1,18.0,769.0,541.14,406.7
2016,3,23,14,15,813.5,133.5,1.1,18.0,708.5,465.93,347.28
2016,3,23,14,30,726.0,156.0,1.1,18.0,648.0,394.59,290.11
2016,3,23,14,45,651.0,169.5,1.1,18.0,592.5,330.48,237.96
2016,3,23,15,0,576.0,183.0,1.1,18.0,537.0,271.99,190.87
2016,3,23,15,15,543.0,179.0,1.1,17.5,493.5,219.69,149.25
2016,3,23,15,30,510.0,175.0,1.1,17.0,450.0,171.29,114.81
2016,3,23,15,45,630.0,134.5,1.1,16.5,443.0,112.38,77.87
2016,3,23,16,0,750.0,94.0,1.1,16.0,436.0,73.25,58.86
2016,3,23,16,15,714.5,89.0,1.1,15.5,384.0,69.9,56.29
2016,3,23,16,30,679.0,84.0,1.1,15.0,332.0,66.51,53.58
2016,3,23,16,45,628.5,77.0,1.1,14.5,278.5,61.42,49.27
2016,3,23,17,0,578.0,70.0,1.1,14.0,225.0,56.3,44.78
2016,3,23,17,15,500.0,61.0,1.1,13.0,173.5,49.32,38.52
2016,3,23,17,30,422.0,52.0,1.1,12.0,122.0,42.36,32.01
2016,3,23,17,45,296.5,38.0,1.15,11.5,78.5,30.97,21.14
2016,3,23,18,0,171.0,24.0,1.2,11.0,35.0,18.29,5.03
2016,3,23,18,15,85.5,12.0,1.2,10.5,17.5,9.44,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
