Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.05,9.5,20.5,65.49,0.0
2016,3,24,6,30,188.0,27.0,1.1,10.0,41.0,189.25,132.88
2016,3,24,6,45,301.0,40.5,1.15,11.0,85.0,295.76,241.95
2016,3,24,7,0,414.0,54.0,1.2,12.0,129.0,409.19,338.74
2016,3,24,7,15,487.0,63.5,1.2,12.5,179.5,496.49,409.87
2016,3,24,7,30,560.0,73.0,1.2,13.0,230.0,588.06,480.23
2016,3,24,7,45,604.5,80.5,1.25,13.5,281.5,656.29,530.05
2016,3,24,8,0,649.0,88.0,1.3,14.0,333.0,725.17,578.43
2016,3,24,8,15,684.0,93.5,1.25,14.5,384.0,782.88,615.86
2016,3,24,8,30,719.0,99.0,1.2,15.0,435.0,839.56,651.24
2016,3,24,8,45,738.5,105.0,1.2,15.5,481.5,880.35,675.34
2016,3,24,9,0,758.0,111.0,1.2,16.0,528.0,918.56,697.38
2016,3,24,9,15,777.0,115.0,1.15,16.0,572.0,943.89,711.0
2016,3,24,9,30,796.0,119.0,1.1,16.0,616.0,973.16,727.24
2016,3,24,9,45,790.0,132.0,1.1,16.5,649.5,983.35,730.46
2016,3,24,10,0,784.0,145.0,1.1,17.0,683.0,998.3,737.14
2016,3,24,10,15,795.5,147.0,1.1,17.0,714.0,997.54,735.13
2016,3,24,10,30,807.0,149.0,1.1,17.0,745.0,1001.87,736.8
2016,3,24,10,45,818.0,149.0,1.15,17.5,769.5,999.61,733.89
2016,3,24,11,0,829.0,149.0,1.2,18.0,794.0,993.27,728.6
2016,3,24,11,15,834.5,150.0,1.2,18.0,810.5,978.57,718.6
2016,3,24,11,30,840.0,151.0,1.2,18.0,827.0,959.96,706.32
2016,3,24,11,45,849.5,147.5,1.2,18.5,836.5,936.7,689.86
2016,3,24,12,0,859.0,144.0,1.2,19.0,846.0,909.53,670.99
2016,3,24,12,15,859.5,144.0,1.2,19.0,846.5,874.37,648.19
2016,3,24,12,30,860.0,144.0,1.2,19.0,847.0,836.02,623.24
2016,3,24,12,45,878.0,133.0,1.25,19.0,844.0,788.72,592.2
2016,3,24,13,0,896.0,122.0,1.3,19.0,841.0,748.15,564.16
2016,3,24,13,15,892.0,121.5,1.3,19.0,824.5,697.95,527.56
2016,3,24,13,30,888.0,121.0,1.3,19.0,808.0,645.68,488.49
2016,3,24,13,45,884.0,118.0,1.35,19.0,784.5,589.59,445.75
2016,3,24,14,0,880.0,115.0,1.4,19.0,761.0,531.95,400.22
2016,3,24,14,15,870.0,113.0,1.4,18.5,729.0,471.35,351.23
2016,3,24,14,30,860.0,111.0,1.4,18.0,697.0,408.99,299.12
2016,3,24,14,45,849.5,107.5,1.45,18.0,659.5,345.25,244.16
2016,3,24,15,0,839.0,104.0,1.5,18.0,622.0,281.83,189.1
2016,3,24,15,15,821.0,101.0,1.5,17.5,578.0,218.08,136.31
2016,3,24,15,30,803.0,98.0,1.5,17.0,534.0,156.13,91.42
2016,3,24,15,45,763.5,99.0,1.5,17.0,483.5,98.26,65.07
2016,3,24,16,0,724.0,100.0,1.5,17.0,433.0,76.69,61.64
2016,3,24,16,15,688.5,94.5,1.5,16.5,381.5,73.18,58.93
2016,3,24,16,30,653.0,89.0,1.5,16.0,330.0,69.62,56.09
2016,3,24,16,45,596.0,83.0,1.5,15.5,276.5,65.36,52.54
2016,3,24,17,0,539.0,77.0,1.5,15.0,223.0,61.16,48.9
2016,3,24,17,15,464.5,66.0,1.45,14.5,172.5,52.88,41.44
2016,3,24,17,30,390.0,55.0,1.4,14.0,122.0,44.52,33.66
2016,3,24,17,45,283.5,40.0,1.4,13.5,79.5,30.49,20.61
2016,3,24,18,0,177.0,25.0,1.4,13.0,37.0,19.04,6.37
2016,3,24,18,15,88.5,12.5,1.35,12.5,18.5,9.83,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,12.0,1.1,9.5,12.0,9.44,0.0
2016,3,25,6,30,0.0,24.0,1.1,10.0,24.0,19.05,8.8
2016,3,25,6,45,9.0,44.5,1.1,10.5,46.5,46.42,33.83
2016,3,25,7,0,18.0,65.0,1.1,11.0,69.0,81.88,65.04
2016,3,25,7,15,28.0,87.0,1.1,11.5,94.5,113.19,92.44
2016,3,25,7,30,38.0,109.0,1.1,12.0,120.0,144.5,119.26
2016,3,25,7,45,46.0,130.5,1.15,12.5,146.0,173.61,143.53
2016,3,25,8,0,54.0,152.0,1.2,13.0,172.0,202.87,167.34
2016,3,25,8,15,78.0,177.5,1.2,13.5,211.5,252.13,207.38
2016,3,25,8,30,102.0,203.0,1.2,14.0,251.0,302.06,246.81
2016,3,25,8,45,450.0,154.0,1.3,14.5,399.0,646.49,518.11
2016,3,25,9,0,798.0,105.0,1.4,15.0,547.0,943.2,722.59
2016,3,25,9,15,815.0,108.0,1.4,15.5,590.0,972.99,735.24
2016,3,25,9,30,832.0,111.0,1.4,16.0,633.0,999.35,749.02
2016,3,25,9,45,847.0,112.0,1.4,16.5,671.0,1017.7,757.56
2016,3,25,10,0,862.0,113.0,1.4,17.0,709.0,1032.19,763.75
2016,3,25,10,15,871.5,115.0,1.35,17.0,740.0,1038.23,765.21
2016,3,25,10,30,881.0,117.0,1.3,17.0,771.0,1025.89,755.15
2016,3,25,10,45,887.5,118.0,1.3,17.5,794.5,1019.69,748.96
2016,3,25,11,0,894.0,119.0,1.3,18.0,818.0,1009.46,740.29
2016,3,25,11,15,898.0,119.5,1.25,18.0,833.5,992.3,727.91
2016,3,25,11,30,902.0,120.0,1.2,18.0,849.0,971.26,713.27
2016,3,25,11,45,905.0,120.0,1.2,18.0,857.0,945.02,696.25
2016,3,25,12,0,908.0,120.0,1.2,18.0,865.0,915.11,676.92
2016,3,25,12,15,907.5,119.5,1.2,18.0,864.5,878.29,653.01
2016,3,25,12,30,907.0,119.0,1.2,18.0,864.0,838.32,626.95
2016,3,25,12,45,914.0,114.0,1.2,18.5,857.5,796.99,598.65
2016,3,25,13,0,921.0,109.0,1.2,19.0,851.0,752.3,565.99
2016,3,25,13,15,916.5,108.0,1.2,19.0,834.0,700.34,528.31
2016,3,25,13,30,912.0,107.0,1.2,19.0,817.0,646.33,488.08
2016,3,25,13,45,909.0,104.0,1.25,19.0,793.0,589.68,444.98
2016,3,25,14,0,906.0,101.0,1.3,19.0,769.0,531.32,398.89
2016,3,25,14,15,896.5,99.5,1.3,18.5,737.0,469.92,349.18
2016,3,25,14,30,887.0,98.0,1.3,18.0,705.0,408.02,297.23
2016,3,25,14,45,876.0,95.0,1.35,18.0,667.0,344.28,242.12
2016,3,25,15,0,865.0,92.0,1.4,18.0,629.0,280.78,186.92
2016,3,25,15,15,848.0,89.5,1.45,17.5,585.0,212.1,130.28
2016,3,25,15,30,831.0,87.0,1.5,17.0,541.0,149.1,84.93
2016,3,25,15,45,807.5,84.0,1.55,17.0,492.5,87.37,56.59
2016,3,25,16,0,784.0,81.0,1.6,17.0,444.0,70.46,56.23
2016,3,25,16,15,752.0,77.0,1.6,16.5,392.0,67.34,53.82
2016,3,25,16,30,720.0,73.0,1.6,16.0,340.0,64.19,51.31
2016,3,25,16,45,664.5,69.0,1.6,15.5,286.0,56.01,44.28
2016,3,25,17,0,609.0,65.0,1.6,15.0,232.0,52.79,41.5
2016,3,25,17,15,536.0,57.0,1.55,14.0,180.5,46.44,35.84
2016,3,25,17,30,463.0,49.0,1.5,13.0,129.0,40.13,29.97
2016,3,25,17,45,326.5,37.5,1.5,12.5,84.0,30.6,20.88
2016,3,25,18,0,190.0,26.0,1.5,12.0,39.0,19.82,7.74
2016,3,25,18,15,95.0,13.0,1.45,11.5,19.5,10.23,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,160.0,13.0,0.9,10.5,27.0,103.57,0.0
2016,3,26,6,30,320.0,26.0,0.9,11.0,54.0,276.04,208.22
2016,3,26,6,45,430.5,35.5,0.9,11.5,101.0,378.19,308.48
2016,3,26,7,0,541.0,45.0,0.9,12.0,148.0,490.98,401.98
2016,3,26,7,15,605.0,51.0,0.95,12.5,200.0,571.38,465.38
2016,3,26,7,30,669.0,57.0,1.0,13.0,252.0,650.49,524.61
2016,3,26,7,45,712.0,61.5,1.1,14.0,305.0,717.51,571.63
2016,3,26,8,0,755.0,66.0,1.2,15.0,358.0,784.71,616.8
2016,3,26,8,15,783.5,69.5,1.15,15.0,409.0,836.88,650.17
2016,3,26,8,30,812.0,73.0,1.1,15.0,460.0,887.35,681.44
2016,3,26,8,45,832.0,76.0,1.1,15.5,507.5,915.41,696.36
2016,3,26,9,0,852.0,79.0,1.1,16.0,555.0,951.66,716.78
2016,3,26,9,15,867.0,81.0,1.1,16.5,598.5,978.59,730.67
2016,3,26,9,30,882.0,83.0,1.1,17.0,642.0,1002.09,742.34
2016,3,26,9,45,891.5,86.0,1.1,17.5,679.0,1017.52,748.86
2016,3,26,10,0,901.0,89.0,1.1,18.0,716.0,1028.98,753.05
2016,3,26,10,15,909.5,90.5,1.1,18.0,746.5,1033.62,754.51
2016,3,26,10,30,918.0,92.0,1.1,18.0,777.0,1034.13,753.63
2016,3,26,10,45,919.0,95.5,1.1,18.5,799.5,1025.22,745.61
2016,3,26,11,0,920.0,99.0,1.1,19.0,822.0,1012.2,735.32
2016,3,26,11,15,923.5,99.5,1.05,19.0,837.5,994.37,722.62
2016,3,26,11,30,927.0,100.0,1.0,19.0,853.0,972.58,707.62
2016,3,26,11,45,928.0,100.5,1.0,19.0,860.5,944.67,689.77
2016,3,26,12,0,929.0,101.0,1.0,19.0,868.0,913.11,669.64
2016,3,26,12,15,928.5,101.0,1.0,19.0,867.0,876.33,646.08
2016,3,26,12,30,928.0,101.0,1.0,19.0,866.0,836.32,620.29
2016,3,26,12,45,922.0,102.5,1.05,19.5,856.0,790.53,590.0
2016,3,26,13,0,916.0,104.0,1.1,20.0,846.0,742.29,555.86
2016,3,26,13,15,911.0,103.0,1.1,20.0,828.5,690.34,518.38
2016,3,26,13,30,906.0,102.0,1.1,20.0,811.0,636.41,478.37
2016,3,26,13,45,896.5,102.0,1.1,20.0,785.5,579.14,434.61
2016,3,26,14,0,887.0,102.0,1.1,20.0,760.0,520.82,388.55
2016,3,26,14,15,877.5,100.5,1.1,19.5,728.0,460.55,340.05
2016,3,26,14,30,868.0,99.0,1.1,19.0,696.0,399.81,289.39
2016,3,26,14,45,845.5,100.5,1.1,19.0,656.0,334.35,233.66
2016,3,26,15,0,823.0,102.0,1.1,19.0,616.0,272.39,180.61
2016,3,26,15,15,805.0,99.5,1.1,18.5,572.5,210.19,129.79
2016,3,26,15,30,787.0,97.0,1.1,18.0,529.0,149.8,87.06
2016,3,26,15,45,754.0,96.0,1.1,18.0,479.5,92.0,62.0
2016,3,26,16,0,721.0,95.0,1.1,18.0,430.0,73.18,58.32
2016,3,26,16,15,548.0,112.0,1.1,17.5,350.0,82.75,66.97
2016,3,26,16,30,375.0,129.0,1.1,17.0,270.0,89.61,73.24
2016,3,26,16,45,332.0,115.5,1.1,16.5,226.0,81.13,66.1
2016,3,26,17,0,289.0,102.0,1.1,16.0,182.0,73.25,59.32
2016,3,26,17,15,247.5,83.0,1.1,15.5,141.5,60.27,47.8
2016,3,26,17,30,206.0,64.0,1.1,15.0,101.0,47.02,35.78
2016,3,26,17,45,136.5,45.0,1.15,14.5,66.0,33.35,23.12
2016,3,26,18,0,67.0,26.0,1.2,14.0,31.0,19.54,8.12
2016,3,26,18,15,33.5,13.0,1.15,13.5,15.5,10.23,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,120.0,16.0,1.0,12.0,27.0,108.86,0.0
2016,3,27,6,30,240.0,32.0,1.0,12.0,54.0,228.81,175.48
2016,3,27,6,45,352.5,43.5,1.05,12.5,100.0,333.77,273.1
2016,3,27,7,0,465.0,55.0,1.1,13.0,146.0,447.16,368.34
2016,3,27,7,15,534.0,63.0,1.05,13.0,197.5,531.44,435.51
2016,3,27,7,30,603.0,71.0,1.0,13.0,249.0,619.48,502.01
2016,3,27,7,45,656.5,75.5,0.95,13.5,303.5,692.79,553.27
2016,3,27,8,0,710.0,80.0,0.9,14.0,358.0,767.17,602.82
2016,3,27,8,15,742.0,84.0,0.9,14.5,409.5,816.13,633.25
2016,3,27,8,30,774.0,88.0,0.9,15.0,461.0,869.53,666.07
2016,3,27,8,45,795.5,92.5,0.9,15.5,509.5,911.45,690.21
2016,3,27,9,0,817.0,97.0,0.9,16.0,558.0,950.62,712.18
2016,3,27,9,15,834.5,100.0,0.9,16.0,601.5,980.92,729.42
2016,3,27,9,30,852.0,103.0,0.9,16.0,645.0,1007.78,744.47
2016,3,27,9,45,862.0,106.5,0.95,16.5,682.5,1023.93,752.4
2016,3,27,10,0,872.0,110.0,1.0,17.0,720.0,1022.17,749.19
2016,3,27,10,15,881.5,111.5,1.05,17.0,751.0,1027.4,752.28
2016,3,27,10,30,891.0,113.0,1.1,17.0,782.0,1028.61,752.84
2016,3,27,10,45,896.0,115.0,1.2,17.0,805.5,1021.76,749.44
2016,3,27,11,0,901.0,117.0,1.3,17.0,829.0,1010.86,743.58
2016,3,27,11,15,905.5,118.0,1.35,17.0,845.5,994.42,733.37
2016,3,27,11,30,910.0,119.0,1.4,17.0,862.0,974.03,720.7
2016,3,27,11,45,910.0,120.5,1.45,17.0,869.5,946.19,703.2
2016,3,27,12,0,910.0,122.0,1.5,17.0,877.0,914.8,683.34
2016,3,27,12,15,910.5,122.0,1.5,17.0,877.0,879.04,659.82
2016,3,27,12,30,911.0,122.0,1.5,17.0,877.0,840.05,634.02
2016,3,27,12,45,919.5,116.5,1.55,17.0,871.0,799.11,607.12
2016,3,27,13,0,928.0,111.0,1.6,17.0,865.0,754.67,575.53
2016,3,27,13,15,925.0,110.0,1.6,16.5,849.0,703.26,538.45
2016,3,27,13,30,922.0,109.0,1.6,16.0,833.0,649.64,498.51
2016,3,27,13,45,914.5,109.0,1.65,16.0,808.5,592.41,453.85
2016,3,27,14,0,907.0,109.0,1.7,16.0,784.0,533.88,406.55
2016,3,27,14,15,899.0,107.0,1.7,16.0,752.5,472.54,355.2
2016,3,27,14,30,891.0,105.0,1.7,16.0,721.0,410.53,301.7
2016,3,27,14,45,874.0,105.5,1.75,16.0,682.0,344.57,244.3
2016,3,27,15,0,857.0,106.0,1.8,16.0,643.0,281.24,188.94
2016,3,27,15,15,840.0,103.0,1.8,15.5,598.5,216.61,135.32
2016,3,27,15,30,823.0,100.0,1.8,15.0,554.0,153.66,90.4
2016,3,27,15,45,798.5,96.5,1.85,14.5,505.0,92.04,63.69
2016,3,27,16,0,774.0,93.0,1.9,14.0,456.0,78.87,64.28
2016,3,27,16,15,733.0,81.5,1.85,13.5,393.5,70.28,57.05
2016,3,27,16,30,692.0,70.0,1.8,13.0,331.0,61.39,49.43
2016,3,27,16,45,635.5,73.0,1.8,13.0,285.0,58.43,46.9
2016,3,27,17,0,579.0,76.0,1.8,13.0,239.0,60.68,48.89
2016,3,27,17,15,503.0,67.0,1.7,12.5,186.5,53.86,42.71
2016,3,27,17,30,427.0,58.0,1.6,12.0,134.0,47.05,36.3
2016,3,27,17,45,286.5,44.5,1.55,11.5,88.0,33.73,23.83
2016,3,27,18,0,146.0,31.0,1.5,11.0,42.0,23.3,11.59
2016,3,27,18,15,73.0,15.5,1.5,11.0,21.0,12.2,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,152.0,16.5,2.15,9.0,31.0,133.25,0.0
2016,3,28,6,30,304.0,33.0,2.2,9.0,62.0,272.42,215.86
2016,3,28,6,45,424.5,43.0,2.3,9.5,112.0,382.5,319.03
2016,3,28,7,0,545.0,53.0,2.4,10.0,162.0,503.28,421.96
2016,3,28,7,15,611.5,59.5,2.4,10.0,216.0,586.9,490.46
2016,3,28,7,30,678.0,66.0,2.4,10.0,270.0,673.87,558.41
2016,3,28,7,45,726.0,70.5,2.45,10.5,325.5,739.49,606.4
2016,3,28,8,0,774.0,75.0,2.5,11.0,381.0,811.66,657.48
2016,3,28,8,15,802.5,78.5,2.5,11.0,434.0,864.39,693.48
2016,3,28,8,30,831.0,82.0,2.5,11.0,487.0,915.23,727.41
2016,3,28,8,45,852.5,85.0,2.5,11.5,536.0,956.4,752.47
2016,3,28,9,0,874.0,88.0,2.5,12.0,585.0,994.64,775.12
2016,3,28,9,15,889.5,90.0,2.45,12.0,629.0,1009.89,782.59
2016,3,28,9,30,905.0,92.0,2.4,12.0,673.0,1033.72,796.23
2016,3,28,9,45,915.5,94.5,2.4,12.5,711.0,1049.29,803.28
2016,3,28,10,0,926.0,97.0,2.4,13.0,749.0,1060.81,807.79
2016,3,28,10,15,934.0,98.5,2.4,13.0,780.5,1064.49,808.73
2016,3,28,10,30,942.0,100.0,2.4,13.0,812.0,1063.94,807.13
2016,3,28,10,45,946.5,101.5,2.45,13.0,835.5,1055.64,801.17
2016,3,28,11,0,951.0,103.0,2.5,13.0,859.0,1043.11,792.61
2016,3,28,11,15,954.0,104.0,2.5,13.0,874.5,1024.43,779.52
2016,3,28,11,30,957.0,105.0,2.5,13.0,890.0,1001.67,763.84
2016,3,28,11,45,957.0,106.0,2.5,13.0,897.5,972.24,743.73
2016,3,28,12,0,957.0,107.0,2.5,13.0,905.0,939.1,721.13
2016,3,28,12,15,956.5,107.0,2.5,13.0,904.0,901.06,695.1
2016,3,28,12,30,956.0,107.0,2.5,13.0,903.0,859.71,666.66
2016,3,28,12,45,935.0,117.0,2.5,13.0,888.5,808.88,631.11
2016,3,28,13,0,914.0,127.0,2.5,13.0,874.0,756.4,591.58
2016,3,28,13,15,909.0,126.0,2.45,13.0,856.0,704.07,551.25
2016,3,28,13,30,904.0,125.0,2.4,13.0,838.0,649.79,508.38
2016,3,28,13,45,623.0,229.5,2.4,13.0,714.0,533.87,417.52
2016,3,28,14,0,342.0,334.0,2.4,13.0,590.0,427.44,334.64
2016,3,28,14,15,606.5,225.5,2.35,13.0,656.0,436.82,337.2
2016,3,28,14,30,871.0,117.0,2.3,13.0,722.0,408.97,305.45
2016,3,28,14,45,858.5,114.0,2.3,13.0,682.5,344.36,247.84
2016,3,28,15,0,846.0,111.0,2.3,13.0,643.0,280.33,190.98
2016,3,28,15,15,827.0,107.5,2.25,12.5,598.0,215.7,136.87
2016,3,28,15,30,808.0,104.0,2.2,12.0,553.0,153.05,91.99
2016,3,28,15,45,783.0,100.0,2.2,12.0,503.5,92.09,65.78
2016,3,28,16,0,758.0,96.0,2.2,12.0,454.0,74.48,60.9
2016,3,28,16,15,723.0,91.0,2.1,11.5,401.0,71.18,58.3
2016,3,28,16,30,688.0,86.0,2.0,11.0,348.0,67.84,55.6
2016,3,28,16,45,641.0,79.0,1.95,11.0,294.5,62.83,51.22
2016,3,28,17,0,594.0,72.0,1.9,11.0,241.0,57.77,46.67
2016,3,28,17,15,519.5,63.5,1.8,10.5,188.5,51.22,40.71
2016,3,28,17,30,445.0,55.0,1.7,10.0,136.0,44.69,34.52
2016,3,28,17,45,330.0,42.0,1.6,9.5,91.0,34.2,24.53
2016,3,28,18,0,215.0,29.0,1.5,9.0,46.0,22.12,11.35
2016,3,28,18,15,107.5,14.5,1.45,9.0,23.0,11.41,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,15,130.5,18.5,0.8,9.0,31.5,121.25,17.51
2016,3,29,6,30,261.0,37.0,0.8,9.0,63.0,247.96,197.27
2016,3,29,6,45,373.5,48.5,0.85,9.5,111.0,352.85,291.99
2016,3,29,7,0,486.0,60.0,0.9,10.0,159.0,467.44,387.91
2016,3,29,7,15,553.5,67.5,0.85,10.5,212.0,551.08,453.25
2016,3,29,7,30,621.0,75.0,0.8,11.0,265.0,638.06,517.35
2016,3,29,7,45,680.5,77.5,0.8,11.5,321.0,714.58,570.9
2016,3,29,8,0,740.0,80.0,0.8,12.0,377.0,786.68,618.97
2016,3,29,8,15,770.5,84.0,0.75,12.5,429.0,840.89,651.91
2016,3,29,8,30,801.0,88.0,0.7,13.0,481.0,893.38,682.66
2016,3,29,8,45,828.5,89.0,0.65,13.5,531.0,937.19,706.63
2016,3,29,9,0,856.0,90.0,0.6,14.0,581.0,978.32,728.3
2016,3,29,9,15,872.0,92.5,0.55,14.0,625.0,994.25,734.73
2016,3,29,9,30,888.0,95.0,0.5,14.0,669.0,1018.88,747.13
2016,3,29,9,45,901.5,96.5,0.5,14.5,707.5,1036.09,754.51
2016,3,29,10,0,915.0,98.0,0.5,15.0,746.0,1049.36,759.62
2016,3,29,10,15,924.0,99.5,0.5,15.0,777.5,1053.99,760.96
2016,3,29,10,30,933.0,101.0,0.5,15.0,809.0,1054.41,760.02
2016,3,29,10,45,939.0,102.0,0.5,15.5,833.0,1047.06,753.12
2016,3,29,11,0,945.0,103.0,0.5,16.0,857.0,1035.49,743.92
2016,3,29,11,15,949.0,103.5,0.5,16.0,873.0,1017.29,732.22
2016,3,29,11,30,953.0,104.0,0.5,16.0,889.0,995.02,718.18
2016,3,29,11,45,954.0,104.5,0.55,16.0,896.5,966.07,701.19
2016,3,29,12,0,955.0,105.0,0.6,16.0,904.0,933.39,681.79
2016,3,29,12,15,954.5,105.0,0.6,16.0,903.0,895.41,657.83
2016,3,29,12,30,954.0,105.0,0.6,16.0,902.0,854.14,631.6
2016,3,29,12,45,951.0,105.0,0.65,16.0,892.5,807.89,602.72
2016,3,29,13,0,948.0,105.0,0.7,16.0,883.0,758.92,569.36
2016,3,29,13,15,943.5,104.0,0.7,16.0,865.0,705.63,531.07
2016,3,29,13,30,939.0,103.0,0.7,16.0,847.0,650.25,490.09
2016,3,29,13,45,930.0,103.0,0.75,16.0,821.0,591.42,445.68
2016,3,29,14,0,921.0,103.0,0.8,16.0,795.0,531.43,398.59
2016,3,29,14,15,911.5,101.5,0.8,15.5,762.0,469.18,348.23
2016,3,29,14,30,902.0,100.0,0.8,15.0,729.0,406.42,295.54
2016,3,29,14,45,885.0,99.5,0.85,15.0,689.0,341.93,240.02
2016,3,29,15,0,868.0,99.0,0.9,15.0,649.0,274.22,181.9
2016,3,29,15,15,850.5,96.5,0.9,15.0,604.0,209.41,128.56
2016,3,29,15,30,833.0,94.0,0.9,15.0,559.0,146.31,84.48
2016,3,29,15,45,807.5,91.0,0.9,15.0,509.0,84.59,68.58
2016,3,29,16,0,782.0,88.0,0.9,15.0,459.0,75.32,60.86
2016,3,29,16,15,749.5,83.5,0.9,14.5,406.5,71.99,58.29
2016,3,29,16,30,717.0,79.0,0.9,14.0,354.0,63.37,50.96
2016,3,29,16,45,672.0,73.0,0.95,13.5,300.5,58.89,47.21
2016,3,29,17,0,627.0,67.0,1.0,13.0,247.0,54.39,43.3
2016,3,29,17,15,557.0,59.0,1.0,12.0,194.0,48.07,37.67
2016,3,29,17,30,487.0,51.0,1.0,11.0,141.0,41.76,31.82
2016,3,29,17,45,375.5,39.5,1.05,10.5,95.5,32.35,22.87
2016,3,29,18,0,264.0,28.0,1.1,10.0,50.0,22.98,12.39
2016,3,29,18,15,132.0,14.0,1.1,9.5,25.0,11.02,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,147.0,18.0,0.65,8.5,33.5,130.65,45.07
2016,3,30,6,30,294.0,36.0,0.6,9.0,67.0,268.48,215.13
2016,3,30,6,45,391.0,47.5,0.6,9.5,114.5,363.78,300.26
2016,3,30,7,0,488.0,59.0,0.6,10.0,162.0,467.57,386.3
2016,3,30,7,15,553.5,67.0,0.6,10.5,214.5,550.03,450.31
2016,3,30,7,30,619.0,75.0,0.6,11.0,267.0,635.83,513.35
2016,3,30,7,45,665.5,80.0,0.65,11.5,320.5,704.24,561.26
2016,3,30,8,0,712.0,85.0,0.7,12.0,374.0,773.16,607.82
2016,3,30,8,15,742.5,89.5,0.7,12.5,426.0,826.69,641.23
2016,3,30,8,30,773.0,94.0,0.7,13.0,478.0,873.17,669.0
2016,3,30,8,45,796.5,97.5,0.7,13.5,526.0,915.53,693.41
2016,3,30,9,0,820.0,101.0,0.7,14.0,574.0,955.17,715.58
2016,3,30,9,15,836.5,103.5,0.75,14.0,617.5,983.61,732.62
2016,3,30,9,30,853.0,106.0,0.8,14.0,661.0,1008.56,747.59
2016,3,30,9,45,866.5,107.5,0.85,14.5,699.0,1025.57,756.19
2016,3,30,10,0,880.0,109.0,0.9,15.0,737.0,1024.83,753.7
2016,3,30,10,15,889.0,111.0,0.9,15.0,767.5,1029.83,755.62
2016,3,30,10,30,898.0,113.0,0.9,15.0,798.0,1030.75,755.02
2016,3,30,10,45,904.5,113.5,0.95,15.5,821.5,1023.49,749.15
2016,3,30,11,0,911.0,114.0,1.0,16.0,845.0,1012.15,740.93
2016,3,30,11,15,914.5,115.0,1.0,16.0,860.5,994.39,729.16
2016,3,30,11,30,918.0,116.0,1.0,16.0,876.0,972.7,715.06
2016,3,30,11,45,919.5,116.5,1.05,16.0,883.5,944.89,698.01
2016,3,30,12,0,921.0,117.0,1.1,16.0,891.0,913.46,678.56
2016,3,30,12,15,920.5,117.0,1.1,16.0,890.0,876.44,654.5
2016,3,30,12,30,920.0,117.0,1.1,16.0,889.0,836.24,628.21
2016,3,30,12,45,920.0,115.0,1.1,16.5,880.0,791.67,597.28
2016,3,30,13,0,920.0,113.0,1.1,17.0,871.0,744.29,562.4
2016,3,30,13,15,915.5,112.5,1.1,16.5,853.5,692.65,525.64
2016,3,30,13,30,911.0,112.0,1.1,16.0,836.0,638.99,486.12
2016,3,30,13,45,904.0,110.5,1.15,16.0,811.0,581.39,441.8
2016,3,30,14,0,897.0,109.0,1.2,16.0,786.0,522.54,394.8
2016,3,30,14,15,887.5,107.5,1.2,16.0,753.5,461.63,344.22
2016,3,30,14,30,878.0,106.0,1.2,16.0,721.0,400.25,291.66
2016,3,30,14,45,864.5,104.0,1.25,16.0,682.0,334.1,234.55
2016,3,30,15,0,851.0,102.0,1.3,16.0,643.0,270.49,179.4
2016,3,30,15,15,833.5,99.0,1.3,15.5,598.5,206.43,127.0
2016,3,30,15,30,816.0,96.0,1.3,15.0,554.0,144.12,83.89
2016,3,30,15,45,792.0,92.5,1.35,15.0,505.0,83.29,67.5
2016,3,30,16,0,768.0,89.0,1.4,15.0,456.0,75.71,61.21
2016,3,30,16,15,735.5,84.5,1.4,14.5,404.0,72.44,58.68
2016,3,30,16,30,703.0,80.0,1.4,14.0,352.0,63.8,51.34
2016,3,30,16,45,656.5,74.0,1.45,13.5,298.5,59.36,47.61
2016,3,30,17,0,610.0,68.0,1.5,13.0,245.0,54.89,43.74
2016,3,30,17,15,540.5,60.0,1.45,12.5,193.0,48.63,38.1
2016,3,30,17,30,471.0,52.0,1.4,12.0,141.0,42.39,32.26
2016,3,30,17,45,358.0,40.5,1.35,11.5,95.5,33.03,23.4
2016,3,30,18,0,245.0,29.0,1.3,11.0,50.0,23.7,13.25
2016,3,30,18,15,122.5,14.5,1.25,10.5,25.0,11.41,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,0.6,10.0,11.5,8.74,0.0
2016,3,31,6,30,0.0,23.0,0.6,10.0,23.0,17.53,8.97
2016,3,31,6,45,0.0,39.0,0.6,10.5,39.0,29.87,20.01
2016,3,31,7,0,0.0,55.0,0.6,11.0,55.0,43.96,32.42
2016,3,31,7,15,0.0,72.5,0.6,11.0,72.5,59.37,45.88
2016,3,31,7,30,0.0,90.0,0.6,11.0,90.0,74.58,58.94
2016,3,31,7,45,0.0,108.0,0.6,11.5,108.0,90.18,71.96
2016,3,31,8,0,0.0,126.0,0.6,12.0,126.0,105.68,84.63
2016,3,31,8,15,6.0,151.0,0.6,12.5,154.0,133.73,107.76
2016,3,31,8,30,12.0,176.0,0.6,13.0,182.0,161.97,130.52
2016,3,31,8,45,62.0,219.0,0.6,13.5,254.5,273.01,220.67
2016,3,31,9,0,112.0,262.0,0.6,14.0,327.0,368.34,294.2
2016,3,31,9,15,487.5,182.5,0.6,14.5,497.5,720.67,559.38
2016,3,31,9,30,863.0,103.0,0.6,15.0,668.0,1013.68,747.77
2016,3,31,9,45,879.5,103.0,0.65,15.5,706.5,1018.49,744.0
2016,3,31,10,0,896.0,103.0,0.7,16.0,745.0,1032.8,751.29
2016,3,31,10,15,904.5,104.5,0.7,16.0,776.0,1036.72,752.25
2016,3,31,10,30,913.0,106.0,0.7,16.0,807.0,1036.53,750.98
2016,3,31,10,45,921.5,105.5,0.75,16.5,831.0,1030.04,745.78
2016,3,31,11,0,930.0,105.0,0.8,17.0,855.0,1019.39,738.2
2016,3,31,11,15,933.5,105.5,0.8,17.0,870.5,1000.84,726.11
2016,3,31,11,30,937.0,106.0,0.8,17.0,886.0,978.32,711.71
2016,3,31,11,45,940.5,105.5,0.85,17.5,894.0,950.92,694.01
2016,3,31,12,0,944.0,105.0,0.9,18.0,902.0,919.74,673.89
2016,3,31,12,15,944.0,105.0,0.95,18.0,901.0,882.49,650.97
2016,3,31,12,30,944.0,105.0,1.0,18.0,900.0,841.95,625.66
2016,3,31,12,45,945.5,102.0,1.05,18.0,891.5,796.71,596.84
2016,3,31,13,0,947.0,99.0,1.1,18.0,883.0,748.49,563.3
2016,3,31,13,15,943.0,98.5,1.15,17.5,865.5,696.1,526.64
2016,3,31,13,30,939.0,98.0,1.2,17.0,848.0,641.56,486.95
2016,3,31,13,45,932.5,97.0,1.25,17.0,822.5,583.36,442.07
2016,3,31,14,0,926.0,96.0,1.3,17.0,797.0,523.78,394.37
2016,3,31,14,15,917.5,94.5,1.35,16.5,765.0,461.84,343.7
2016,3,31,14,30,909.0,93.0,1.4,16.0,733.0,399.27,290.58
2016,3,31,14,45,897.0,91.0,1.45,16.0,694.0,334.95,234.32
2016,3,31,15,0,885.0,89.0,1.5,16.0,655.0,270.97,178.47
2016,3,31,15,15,869.0,86.5,1.5,15.5,610.5,206.6,125.71
2016,3,31,15,30,853.0,84.0,1.5,15.0,566.0,143.59,82.61
2016,3,31,15,45,830.5,81.5,1.55,15.0,517.0,74.83,60.15
2016,3,31,16,0,808.0,79.0,1.6,15.0,468.0,69.37,55.67
2016,3,31,16,15,778.5,75.5,1.55,14.5,416.0,66.58,53.52
2016,3,31,16,30,749.0,72.0,1.5,14.0,364.0,63.76,51.3
2016,3,31,16,45,703.0,67.5,1.5,13.5,309.5,59.91,48.1
2016,3,31,17,0,657.0,63.0,1.5,13.0,255.0,51.75,40.94
2016,3,31,17,15,591.5,56.0,1.4,12.5,202.5,46.07,35.83
2016,3,31,17,30,526.0,49.0,1.3,12.0,150.0,40.43,30.55
2016,3,31,17,45,415.5,39.0,1.25,11.5,103.0,32.11,22.65
2016,3,31,18,0,305.0,29.0,1.2,11.0,56.0,23.89,13.71
2016,3,31,18,15,152.5,14.5,1.15,10.5,28.0,11.41,0.0
2016,3,31,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,0.9,10.0,38.5,152.59,87.6
2016,4,1,6,30,339.0,37.0,0.9,10.0,77.0,297.85,241.21
2016,4,1,6,45,434.0,47.5,0.9,10.5,125.5,392.76,324.57
2016,4,1,7,0,529.0,58.0,0.9,11.0,174.0,495.74,409.3
2016,4,1,7,15,589.0,65.5,0.9,11.5,227.0,574.73,470.11
2016,4,1,7,30,649.0,73.0,0.9,12.0,280.0,656.56,529.94
2016,4,1,7,45,332.5,111.5,0.9,12.5,218.5,446.6,366.13
2016,4,1,8,0,16.0,150.0,0.9,13.0,157.0,144.66,116.33
2016,4,1,8,15,406.0,119.5,0.9,13.0,324.0,540.76,442.39
2016,4,1,8,30,796.0,89.0,0.9,13.0,491.0,887.04,685.97
2016,4,1,8,45,819.0,91.0,0.9,13.5,539.5,927.31,704.53
2016,4,1,9,0,842.0,93.0,0.9,14.0,588.0,964.78,725.4
2016,4,1,9,15,857.5,95.5,0.9,14.5,631.0,992.31,739.53
2016,4,1,9,30,873.0,98.0,0.9,15.0,674.0,1003.3,743.06
2016,4,1,9,45,885.0,99.5,0.9,15.5,711.0,1018.6,749.71
2016,4,1,10,0,897.0,101.0,0.9,16.0,748.0,1030.02,753.91
2016,4,1,10,15,905.5,102.5,0.85,16.0,778.5,1033.89,753.81
2016,4,1,10,30,914.0,104.0,0.8,16.0,809.0,1033.65,751.38
2016,4,1,10,45,920.0,104.5,0.8,16.5,832.5,1025.7,744.08
2016,4,1,11,0,926.0,105.0,0.8,17.0,856.0,1013.64,734.51
2016,4,1,11,15,929.5,105.5,0.75,17.0,871.5,995.12,721.34
2016,4,1,11,30,933.0,106.0,0.7,17.0,887.0,972.63,705.91
2016,4,1,11,45,935.0,106.0,0.7,17.5,894.0,944.44,686.78
2016,4,1,12,0,937.0,106.0,0.7,18.0,901.0,912.58,665.43
2016,4,1,12,15,937.0,106.0,0.7,18.0,900.0,875.52,641.97
2016,4,1,12,30,937.0,106.0,0.7,18.0,899.0,835.21,616.28
2016,4,1,12,45,936.5,104.5,0.7,18.0,890.0,790.11,586.99
2016,4,1,13,0,936.0,103.0,0.7,18.0,881.0,742.19,553.44
2016,4,1,13,15,932.0,102.5,0.7,18.0,863.5,690.26,516.13
2016,4,1,13,30,928.0,102.0,0.7,18.0,846.0,636.23,476.14
2016,4,1,13,45,922.0,100.5,0.7,18.0,821.0,578.43,432.08
2016,4,1,14,0,916.0,99.0,0.7,18.0,796.0,519.24,385.35
2016,4,1,14,15,907.0,97.5,0.7,18.0,763.5,457.67,335.13
2016,4,1,14,30,898.0,96.0,0.7,18.0,731.0,395.55,282.83
2016,4,1,14,45,886.0,94.0,0.75,18.0,692.0,331.91,228.47
2016,4,1,15,0,874.0,92.0,0.8,18.0,653.0,268.62,174.41
2016,4,1,15,15,858.0,89.5,0.8,17.5,608.5,204.97,123.35
2016,4,1,15,30,842.0,87.0,0.8,17.0,564.0,136.21,76.57
2016,4,1,15,45,819.5,84.0,0.85,17.0,515.5,74.37,59.2
2016,4,1,16,0,797.0,81.0,0.9,17.0,467.0,70.53,56.2
2016,4,1,16,15,767.5,77.0,0.95,16.0,415.0,67.45,53.94
2016,4,1,16,30,738.0,73.0,1.0,15.0,363.0,64.31,51.57
2016,4,1,16,45,694.0,68.0,1.05,14.5,309.0,60.14,48.11
2016,4,1,17,0,650.0,63.0,1.1,14.0,255.0,51.64,40.68
2016,4,1,17,15,586.0,56.0,1.1,13.5,203.0,46.0,35.63
2016,4,1,17,30,522.0,49.0,1.1,13.0,151.0,40.37,30.4
2016,4,1,17,45,414.5,39.0,1.15,12.5,104.0,32.08,22.57
2016,4,1,18,0,307.0,29.0,1.2,12.0,57.0,23.86,13.87
2016,4,1,18,15,153.5,14.5,1.2,11.5,28.5,11.76,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,20.0,0.6,9.0,40.0,153.5,98.36
2016,4,2,6,30,329.0,40.0,0.6,9.0,80.0,294.09,239.38
2016,4,2,6,45,405.0,53.0,0.6,9.5,127.0,378.32,313.02
2016,4,2,7,0,481.0,66.0,0.6,10.0,174.0,468.91,387.72
2016,4,2,7,15,280.5,99.0,0.55,10.5,166.0,349.74,291.07
2016,4,2,7,30,80.0,132.0,0.5,11.0,158.0,201.69,166.87
2016,4,2,7,45,89.0,153.5,0.5,12.0,187.0,232.45,192.27
2016,4,2,8,0,98.0,175.0,0.5,13.0,216.0,263.4,215.97
2016,4,2,8,15,412.0,144.0,0.4,13.5,349.5,575.33,460.9
2016,4,2,8,30,726.0,113.0,0.3,14.0,483.0,855.2,650.34
2016,4,2,8,45,736.0,122.5,0.25,15.0,528.5,890.32,663.38
2016,4,2,9,0,746.0,132.0,0.2,16.0,574.0,922.35,678.17
2016,4,2,9,15,764.0,136.0,0.15,16.5,616.5,952.6,692.89
2016,4,2,9,30,782.0,140.0,0.1,17.0,659.0,979.59,705.49
2016,4,2,9,45,790.0,145.5,0.1,18.0,694.5,986.02,704.84
2016,4,2,10,0,798.0,151.0,0.1,19.0,730.0,997.27,707.63
2016,4,2,10,15,808.0,153.5,0.15,19.0,760.0,1003.55,710.95
2016,4,2,10,30,818.0,156.0,0.2,19.0,790.0,1005.84,712.2
2016,4,2,10,45,721.0,209.0,0.3,19.5,780.0,960.29,684.09
2016,4,2,11,0,624.0,262.0,0.4,20.0,770.0,899.29,644.97
2016,4,2,11,15,734.0,210.0,0.45,20.0,818.5,935.72,671.28
2016,4,2,11,30,844.0,158.0,0.5,20.0,867.0,953.24,682.32
2016,4,2,11,45,676.0,242.5,0.55,20.5,813.5,862.47,622.44
2016,4,2,12,0,508.0,327.0,0.6,21.0,760.0,761.4,553.45
2016,4,2,12,15,527.5,320.5,0.6,21.0,769.5,744.78,543.58
2016,4,2,12,30,547.0,314.0,0.6,21.0,779.0,724.72,530.1
2016,4,2,12,45,717.0,221.5,0.65,21.0,824.0,742.24,544.94
2016,4,2,13,0,887.0,129.0,0.7,21.0,869.0,728.31,537.6
2016,4,2,13,15,882.5,128.0,0.75,20.5,851.5,677.61,502.66
2016,4,2,13,30,878.0,127.0,0.8,20.0,834.0,625.0,465.39
2016,4,2,13,45,742.0,184.5,0.85,20.0,769.5,551.47,410.52
2016,4,2,14,0,606.0,242.0,0.9,20.0,705.0,481.92,358.24
2016,4,2,14,15,717.0,185.0,0.9,20.0,710.5,442.35,324.78
2016,4,2,14,30,828.0,128.0,0.9,20.0,716.0,391.37,279.69
2016,4,2,14,45,802.0,130.5,0.9,20.0,675.0,329.8,227.83
2016,4,2,15,0,776.0,133.0,0.9,20.0,634.0,265.63,174.53
2016,4,2,15,15,756.5,129.0,0.9,19.5,590.0,204.3,126.28
2016,4,2,15,30,737.0,125.0,0.9,19.0,546.0,145.13,87.25
2016,4,2,15,45,702.5,115.0,0.9,18.5,488.0,84.31,67.33
2016,4,2,16,0,668.0,105.0,0.9,18.0,430.0,78.26,62.61
2016,4,2,16,15,641.0,98.0,0.85,17.5,382.0,74.13,59.38
2016,4,2,16,30,614.0,91.0,0.8,17.0,334.0,69.85,55.97
2016,4,2,16,45,540.0,92.5,0.8,16.5,283.5,70.94,57.17
2016,4,2,17,0,466.0,94.0,0.8,16.0,233.0,69.21,55.81
2016,4,2,17,15,405.5,81.0,0.75,15.0,184.5,59.99,47.78
2016,4,2,17,30,345.0,68.0,0.7,14.0,136.0,50.63,39.36
2016,4,2,17,45,246.5,52.0,0.7,13.5,93.0,38.8,28.39
2016,4,2,18,0,148.0,36.0,0.7,13.0,50.0,26.92,16.54
2016,4,2,18,15,74.0,18.0,0.7,12.5,25.0,13.66,0.0
2016,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
