Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,42.0,10.0,0.6,10.0,11.0,30.14,0.0
2016,4,3,6,15,168.0,27.0,0.6,10.0,46.0,163.48,111.81
2016,4,3,6,30,294.0,44.0,0.6,10.0,81.0,274.02,223.08
2016,4,3,6,45,383.5,56.5,0.6,10.5,129.5,366.7,303.02
2016,4,3,7,0,473.0,69.0,0.6,11.0,178.0,465.77,384.06
2016,4,3,7,15,236.5,66.0,0.6,11.5,120.5,289.57,241.86
2016,4,3,7,30,0.0,63.0,0.6,12.0,63.0,48.29,35.83
2016,4,3,7,45,0.0,75.0,0.6,13.0,75.0,57.81,44.1
2016,4,3,8,0,0.0,87.0,0.6,14.0,87.0,67.79,52.21
2016,4,3,8,15,0.0,96.0,0.55,14.5,96.0,75.11,58.04
2016,4,3,8,30,0.0,105.0,0.5,15.0,105.0,82.46,63.82
2016,4,3,8,45,0.0,129.5,0.5,15.5,129.5,103.56,80.84
2016,4,3,9,0,0.0,154.0,0.5,16.0,154.0,124.8,97.64
2016,4,3,9,15,0.0,159.0,0.5,16.5,159.0,128.4,100.0
2016,4,3,9,30,0.0,164.0,0.5,17.0,164.0,132.11,102.5
2016,4,3,9,45,5.0,196.5,0.55,17.5,200.5,165.31,128.69
2016,4,3,10,0,10.0,229.0,0.6,18.0,237.0,198.6,154.37
2016,4,3,10,15,52.0,300.0,0.6,18.0,341.0,327.86,254.25
2016,4,3,10,30,94.0,371.0,0.6,18.0,445.0,438.89,335.7
2016,4,3,10,45,395.0,299.5,0.6,18.5,621.5,721.52,539.48
2016,4,3,11,0,696.0,228.0,0.6,19.0,798.0,935.61,679.95
2016,4,3,11,15,783.5,187.5,0.6,19.0,840.0,957.9,690.29
2016,4,3,11,30,871.0,147.0,0.6,19.0,882.0,965.14,694.06
2016,4,3,11,45,867.0,151.0,0.65,19.0,887.5,935.61,676.14
2016,4,3,12,0,863.0,155.0,0.7,19.0,893.0,902.72,656.5
2016,4,3,12,15,577.0,282.5,0.7,19.0,776.0,749.85,552.01
2016,4,3,12,30,291.0,410.0,0.7,19.0,659.0,595.44,442.37
2016,4,3,12,45,574.5,282.0,0.75,19.0,765.5,683.74,510.07
2016,4,3,13,0,858.0,154.0,0.8,19.0,872.0,734.82,547.11
2016,4,3,13,15,853.0,153.0,0.85,19.0,854.5,683.35,509.65
2016,4,3,13,30,848.0,152.0,0.9,19.0,837.0,630.12,470.9
2016,4,3,13,45,843.5,148.0,0.95,19.0,812.5,573.23,428.09
2016,4,3,14,0,839.0,144.0,1.0,19.0,788.0,515.08,382.67
2016,4,3,14,15,828.5,141.5,1.0,18.5,755.5,454.63,334.2
2016,4,3,14,30,818.0,139.0,1.0,18.0,723.0,394.09,283.99
2016,4,3,14,45,815.0,131.0,1.05,18.0,686.0,331.75,230.73
2016,4,3,15,0,812.0,123.0,1.1,18.0,649.0,269.02,177.2
2016,4,3,15,15,794.0,119.0,1.1,17.5,604.5,206.68,127.73
2016,4,3,15,30,776.0,115.0,1.1,17.0,560.0,146.27,88.06
2016,4,3,15,45,765.0,106.5,1.15,16.5,513.5,80.24,64.38
2016,4,3,16,0,754.0,98.0,1.2,16.0,467.0,75.41,60.65
2016,4,3,16,15,722.5,93.0,1.2,15.5,415.0,72.24,58.22
2016,4,3,16,30,691.0,88.0,1.2,15.0,363.0,69.01,55.69
2016,4,3,16,45,650.5,81.0,1.3,14.5,310.5,64.16,51.64
2016,4,3,17,0,610.0,74.0,1.4,14.0,258.0,59.21,47.4
2016,4,3,17,15,544.0,65.5,1.3,13.0,205.5,52.74,41.74
2016,4,3,17,30,478.0,57.0,1.2,12.0,153.0,46.26,35.81
2016,4,3,17,45,368.5,45.5,1.2,11.5,106.0,37.01,27.09
2016,4,3,18,0,259.0,34.0,1.2,11.0,59.0,25.98,16.1
2016,4,3,18,15,129.5,17.0,1.15,10.5,29.5,13.0,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,1.15,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,1.2,12.0,11.0,8.65,0.0
2016,4,4,6,15,96.0,28.5,1.2,12.0,41.0,109.75,76.74
2016,4,4,6,30,192.0,46.0,1.2,12.0,71.0,210.97,171.64
2016,4,4,6,45,245.0,64.5,1.25,12.5,112.0,278.09,230.79
2016,4,4,7,0,298.0,83.0,1.3,13.0,153.0,349.44,291.24
2016,4,4,7,15,353.0,94.0,1.25,13.5,197.5,416.72,345.98
2016,4,4,7,30,408.0,105.0,1.2,14.0,242.0,487.55,401.05
2016,4,4,7,45,553.5,93.0,1.2,14.5,311.5,620.76,501.29
2016,4,4,8,0,699.0,81.0,1.2,15.0,381.0,751.77,593.02
2016,4,4,8,15,746.5,89.0,1.2,15.0,445.0,819.58,637.39
2016,4,4,8,30,794.0,97.0,1.2,15.0,509.0,891.5,684.03
2016,4,4,8,45,819.5,99.5,1.2,15.5,559.0,934.51,708.7
2016,4,4,9,0,845.0,102.0,1.2,16.0,609.0,974.76,731.43
2016,4,4,9,15,861.5,105.0,1.2,16.0,653.5,1003.58,747.8
2016,4,4,9,30,878.0,108.0,1.2,16.0,698.0,1028.79,761.93
2016,4,4,9,45,890.0,110.0,1.25,16.5,736.0,1030.75,760.75
2016,4,4,10,0,902.0,112.0,1.3,17.0,774.0,1042.24,766.16
2016,4,4,10,15,910.5,113.5,1.3,17.0,805.0,1045.61,766.9
2016,4,4,10,30,919.0,115.0,1.3,17.0,836.0,1044.83,765.28
2016,4,4,10,45,924.5,117.0,1.35,17.5,859.5,1037.41,759.14
2016,4,4,11,0,930.0,119.0,1.4,18.0,883.0,1025.81,750.55
2016,4,4,11,15,934.0,119.5,1.4,18.0,898.5,1007.17,738.18
2016,4,4,11,30,938.0,120.0,1.4,18.0,914.0,984.53,723.42
2016,4,4,11,45,939.5,120.5,1.4,18.0,921.5,955.76,704.79
2016,4,4,12,0,941.0,121.0,1.4,18.0,929.0,923.33,683.8
2016,4,4,12,15,941.0,121.0,1.4,18.0,928.0,885.7,659.34
2016,4,4,12,30,941.0,121.0,1.4,18.0,927.0,844.81,632.59
2016,4,4,12,45,942.0,119.0,1.4,18.0,918.0,799.88,601.99
2016,4,4,13,0,943.0,117.0,1.4,18.0,909.0,752.01,567.63
2016,4,4,13,15,939.0,116.0,1.4,18.0,891.5,699.05,528.68
2016,4,4,13,30,935.0,115.0,1.4,18.0,874.0,644.0,487.03
2016,4,4,13,45,929.0,113.5,1.4,18.0,848.5,585.65,441.57
2016,4,4,14,0,923.0,112.0,1.4,18.0,823.0,525.89,393.44
2016,4,4,14,15,913.5,110.5,1.4,18.0,789.5,463.56,341.72
2016,4,4,14,30,904.0,109.0,1.4,18.0,756.0,400.74,288.05
2016,4,4,14,45,889.0,107.5,1.45,18.0,715.5,336.14,232.31
2016,4,4,15,0,874.0,106.0,1.5,18.0,675.0,267.93,174.21
2016,4,4,15,15,856.5,103.0,1.55,17.5,629.0,202.68,122.19
2016,4,4,15,30,839.0,100.0,1.6,17.0,583.0,139.18,80.8
2016,4,4,15,45,810.5,98.0,1.65,16.5,532.0,82.01,65.96
2016,4,4,16,0,782.0,96.0,1.7,16.0,481.0,80.78,65.33
2016,4,4,16,15,749.0,91.5,1.7,15.5,427.5,71.7,57.73
2016,4,4,16,30,716.0,87.0,1.7,15.0,374.0,68.7,55.41
2016,4,4,16,45,662.0,82.5,1.7,14.5,318.5,65.37,52.71
2016,4,4,17,0,608.0,78.0,1.7,14.0,263.0,62.12,49.99
2016,4,4,17,15,537.5,69.5,1.6,13.5,209.5,55.71,44.3
2016,4,4,17,30,467.0,61.0,1.5,13.0,156.0,49.31,38.39
2016,4,4,17,45,351.5,49.0,1.4,12.5,108.5,39.73,29.4
2016,4,4,18,0,236.0,37.0,1.3,12.0,61.0,28.03,17.91
2016,4,4,18,15,118.0,18.5,1.2,11.5,30.5,14.08,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,69.5,7.0,0.9,9.5,9.0,0.0,0.0
2016,4,5,6,0,139.0,14.0,0.9,10.0,18.0,84.63,0.0
2016,4,5,6,15,291.5,26.0,0.85,10.5,58.0,238.65,177.59
2016,4,5,6,30,444.0,38.0,0.8,11.0,98.0,364.4,296.4
2016,4,5,6,45,524.0,47.0,0.8,12.0,149.0,452.03,370.53
2016,4,5,7,0,604.0,56.0,0.8,13.0,200.0,545.95,444.37
2016,4,5,7,15,658.5,62.0,0.7,13.5,254.5,621.41,499.24
2016,4,5,7,30,713.0,68.0,0.6,14.0,309.0,694.17,548.82
2016,4,5,7,45,748.0,73.0,0.55,14.5,363.5,755.84,588.54
2016,4,5,8,0,783.0,78.0,0.5,15.0,418.0,816.87,626.08
2016,4,5,8,15,809.5,81.5,0.5,15.5,470.0,867.16,655.89
2016,4,5,8,30,836.0,85.0,0.5,16.0,522.0,915.43,683.66
2016,4,5,8,45,857.0,87.0,0.55,16.5,571.0,954.13,705.71
2016,4,5,9,0,878.0,89.0,0.6,17.0,620.0,977.86,718.08
2016,4,5,9,15,892.0,91.5,0.6,17.5,663.5,1003.65,730.83
2016,4,5,9,30,906.0,94.0,0.6,18.0,707.0,1025.81,741.19
2016,4,5,9,45,916.0,96.0,0.65,19.0,744.0,1039.53,746.19
2016,4,5,10,0,926.0,98.0,0.7,20.0,781.0,1049.21,748.91
2016,4,5,10,15,933.5,99.5,0.7,20.5,811.5,1051.67,747.63
2016,4,5,10,30,941.0,101.0,0.7,21.0,842.0,1049.91,744.05
2016,4,5,10,45,946.0,102.0,0.75,21.5,865.0,1040.91,737.47
2016,4,5,11,0,951.0,103.0,0.8,22.0,888.0,1027.71,728.54
2016,4,5,11,15,954.0,103.5,0.8,22.0,903.0,1007.96,716.04
2016,4,5,11,30,957.0,104.0,0.8,22.0,918.0,984.18,701.22
2016,4,5,11,45,958.5,104.0,0.85,22.0,924.5,954.67,683.9
2016,4,5,12,0,960.0,104.0,0.9,22.0,931.0,921.45,664.16
2016,4,5,12,15,959.5,104.0,0.9,22.0,929.5,883.04,640.08
2016,4,5,12,30,959.0,104.0,0.9,22.0,928.0,841.35,613.75
2016,4,5,12,45,955.5,104.0,0.95,22.5,918.0,794.39,582.78
2016,4,5,13,0,952.0,104.0,1.0,23.0,908.0,744.8,547.84
2016,4,5,13,15,948.0,103.5,1.0,23.0,890.0,692.06,510.17
2016,4,5,13,30,944.0,103.0,1.0,23.0,872.0,637.19,469.8
2016,4,5,13,45,938.5,101.5,1.0,23.0,846.5,578.84,425.55
2016,4,5,14,0,933.0,100.0,1.0,23.0,821.0,519.02,378.61
2016,4,5,14,15,924.5,98.5,0.95,23.0,788.0,456.77,327.94
2016,4,5,14,30,916.0,97.0,0.9,23.0,755.0,393.91,275.33
2016,4,5,14,45,904.0,95.0,0.9,23.0,715.5,329.35,220.81
2016,4,5,15,0,892.0,93.0,0.9,23.0,676.0,265.14,167.02
2016,4,5,15,15,876.5,90.5,0.9,22.5,631.0,200.67,116.99
2016,4,5,15,30,861.0,88.0,0.9,22.0,586.0,130.72,72.04
2016,4,5,15,45,839.0,85.0,0.9,22.0,536.5,73.73,57.42
2016,4,5,16,0,817.0,82.0,0.9,22.0,487.0,71.56,55.88
2016,4,5,16,15,787.5,78.5,0.85,21.0,434.0,68.83,53.97
2016,4,5,16,30,758.0,75.0,0.8,20.0,381.0,66.07,51.99
2016,4,5,16,45,715.5,70.0,0.8,19.5,326.5,61.94,48.65
2016,4,5,17,0,673.0,65.0,0.8,19.0,272.0,53.34,41.32
2016,4,5,17,15,610.0,58.0,0.8,18.0,218.0,47.69,36.48
2016,4,5,17,30,547.0,51.0,0.8,17.0,164.0,42.06,31.45
2016,4,5,17,45,444.0,41.5,0.8,16.0,115.5,34.17,24.2
2016,4,5,18,0,341.0,32.0,0.8,15.0,67.0,26.37,16.45
2016,4,5,18,15,170.5,16.0,0.75,14.5,33.5,12.95,0.0
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,0.95,13.5,9.5,32.88,0.0
2016,4,6,6,0,113.0,15.0,1.0,14.0,19.0,94.12,0.0
2016,4,6,6,15,258.0,28.5,1.0,14.5,59.0,221.3,165.95
2016,4,6,6,30,403.0,42.0,1.0,15.0,99.0,342.33,276.06
2016,4,6,6,45,488.0,51.5,1.0,16.0,150.0,432.26,351.13
2016,4,6,7,0,573.0,61.0,1.0,17.0,201.0,528.85,426.88
2016,4,6,7,15,629.0,68.0,0.95,17.5,255.5,605.54,483.01
2016,4,6,7,30,685.0,75.0,0.9,18.0,310.0,684.58,537.83
2016,4,6,7,45,721.0,80.5,0.9,19.0,364.0,746.31,577.27
2016,4,6,8,0,757.0,86.0,0.9,20.0,418.0,802.38,611.25
2016,4,6,8,15,784.0,90.0,0.9,20.5,470.0,853.03,641.56
2016,4,6,8,30,811.0,94.0,0.9,21.0,522.0,901.69,669.77
2016,4,6,8,45,829.0,98.0,0.9,21.5,569.5,939.36,690.23
2016,4,6,9,0,847.0,102.0,0.9,22.0,617.0,973.98,708.53
2016,4,6,9,15,861.5,104.5,0.85,22.5,660.0,1000.05,720.22
2016,4,6,9,30,876.0,107.0,0.8,23.0,703.0,1009.11,721.34
2016,4,6,9,45,883.0,111.0,0.75,24.0,739.5,1021.56,723.48
2016,4,6,10,0,890.0,115.0,0.7,25.0,776.0,1029.99,723.15
2016,4,6,10,15,897.5,117.0,0.65,25.5,805.5,1032.71,720.95
2016,4,6,10,30,905.0,119.0,0.6,26.0,835.0,1031.34,716.51
2016,4,6,10,45,906.0,122.5,0.6,26.5,856.5,1020.99,708.1
2016,4,6,11,0,907.0,126.0,0.6,27.0,878.0,1006.59,697.58
2016,4,6,11,15,909.5,126.5,0.55,27.0,892.0,986.77,684.25
2016,4,6,11,30,912.0,127.0,0.5,27.0,906.0,963.13,668.82
2016,4,6,11,45,671.5,244.0,0.45,27.5,820.5,851.76,596.53
2016,4,6,12,0,431.0,361.0,0.4,28.0,735.0,718.29,506.04
2016,4,6,12,15,669.0,246.0,0.4,28.0,824.0,790.24,557.87
2016,4,6,12,30,907.0,131.0,0.4,28.0,913.0,822.59,580.56
2016,4,6,12,45,705.5,228.0,0.4,28.5,832.5,730.51,515.99
2016,4,6,13,0,504.0,325.0,0.4,29.0,752.0,629.78,446.67
2016,4,6,13,15,481.0,324.5,0.4,28.5,725.0,580.81,414.87
2016,4,6,13,30,458.0,324.0,0.4,28.0,698.0,532.83,382.28
2016,4,6,13,45,449.0,317.5,0.4,28.0,675.0,489.07,351.06
2016,4,6,14,0,440.0,311.0,0.4,28.0,652.0,445.54,319.15
2016,4,6,14,15,428.5,303.0,0.4,28.0,623.5,400.39,285.34
2016,4,6,14,30,417.0,295.0,0.4,28.0,595.0,356.17,251.52
2016,4,6,14,45,466.0,258.5,0.4,28.5,577.5,311.38,214.65
2016,4,6,15,0,515.0,222.0,0.4,29.0,560.0,260.92,173.1
2016,4,6,15,15,493.0,213.5,0.4,29.0,519.5,211.84,137.32
2016,4,6,15,30,471.0,205.0,0.4,29.0,479.0,165.52,108.8
2016,4,6,15,45,554.5,161.0,0.4,29.0,457.0,108.91,84.21
2016,4,6,16,0,638.0,117.0,0.4,29.0,435.0,85.22,65.32
2016,4,6,16,15,586.0,114.5,0.45,28.0,382.0,84.05,64.93
2016,4,6,16,30,534.0,112.0,0.5,27.0,329.0,83.06,64.61
2016,4,6,16,45,478.0,107.0,0.6,26.0,281.0,77.47,60.38
2016,4,6,17,0,422.0,102.0,0.7,25.0,233.0,73.81,57.63
2016,4,6,17,15,371.0,87.0,0.8,24.0,186.0,63.59,49.11
2016,4,6,17,30,320.0,72.0,0.9,23.0,139.0,53.13,40.09
2016,4,6,17,45,242.5,55.0,1.0,22.0,97.5,40.87,29.24
2016,4,6,18,0,165.0,38.0,1.1,21.0,56.0,28.43,17.75
2016,4,6,18,15,82.5,19.0,1.05,20.0,28.0,14.52,0.0
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,13.5,6.5,5.11,0.0
2016,4,7,6,0,0.0,13.0,0.8,14.0,13.0,9.9,0.0
2016,4,7,6,15,29.0,33.0,0.8,14.0,37.5,52.41,36.31
2016,4,7,6,30,58.0,53.0,0.8,14.0,62.0,105.0,83.13
2016,4,7,6,45,81.5,76.0,0.8,14.5,93.5,149.54,121.93
2016,4,7,7,0,105.0,99.0,0.8,15.0,125.0,194.94,160.54
2016,4,7,7,15,127.0,119.5,0.85,15.0,158.5,236.84,195.61
2016,4,7,7,30,149.0,140.0,0.9,15.0,192.0,280.01,230.79
2016,4,7,7,45,139.0,164.0,0.95,15.5,218.5,301.46,246.41
2016,4,7,8,0,129.0,188.0,1.0,16.0,245.0,321.33,260.45
2016,4,7,8,15,174.5,209.5,1.0,16.0,296.5,387.33,312.01
2016,4,7,8,30,220.0,231.0,1.0,16.0,348.0,454.87,363.01
2016,4,7,8,45,155.5,252.5,1.0,16.5,339.0,417.9,330.73
2016,4,7,9,0,91.0,274.0,1.0,17.0,330.0,354.7,279.52
2016,4,7,9,15,169.5,294.5,0.95,17.0,407.5,474.67,371.14
2016,4,7,9,30,248.0,315.0,0.9,17.0,485.0,596.25,458.43
2016,4,7,9,45,252.5,332.5,0.9,17.5,513.5,616.07,469.14
2016,4,7,10,0,257.0,350.0,0.9,18.0,542.0,634.2,479.67
2016,4,7,10,15,243.5,368.0,0.9,18.0,555.5,609.71,461.31
2016,4,7,10,30,230.0,386.0,0.9,18.0,569.0,607.59,458.74
2016,4,7,10,45,258.5,392.0,0.9,18.0,603.0,654.76,491.19
2016,4,7,11,0,287.0,398.0,0.9,18.0,637.0,676.69,505.75
2016,4,7,11,15,352.0,381.0,0.85,18.0,679.5,707.49,527.13
2016,4,7,11,30,417.0,364.0,0.8,18.0,722.0,750.12,555.58
2016,4,7,11,45,429.5,355.5,0.8,18.0,726.5,733.32,543.58
2016,4,7,12,0,442.0,347.0,0.8,18.0,731.0,713.86,530.45
2016,4,7,12,15,455.5,347.0,0.8,18.0,742.0,699.74,520.68
2016,4,7,12,30,469.0,347.0,0.8,18.0,753.0,682.65,508.66
2016,4,7,12,45,369.0,380.0,0.85,18.5,697.5,598.71,448.21
2016,4,7,13,0,269.0,413.0,0.9,19.0,642.0,532.16,399.54
2016,4,7,13,15,250.5,407.5,0.9,18.5,617.0,493.44,372.45
2016,4,7,13,30,232.0,402.0,0.9,18.0,592.0,451.15,342.07
2016,4,7,13,45,162.5,385.5,0.9,18.0,517.0,382.6,291.28
2016,4,7,14,0,93.0,369.0,0.9,18.0,442.0,320.25,244.95
2016,4,7,14,15,69.5,339.0,0.9,18.0,392.5,278.7,213.86
2016,4,7,14,30,46.0,309.0,0.9,18.0,343.0,240.93,185.44
2016,4,7,14,45,62.5,302.5,0.9,18.0,346.0,233.09,178.96
2016,4,7,15,0,79.0,296.0,0.9,18.0,349.0,222.75,170.22
2016,4,7,15,15,100.0,279.5,0.9,17.5,341.5,204.72,155.85
2016,4,7,15,30,121.0,263.0,0.9,17.0,334.0,178.67,136.5
2016,4,7,15,45,108.0,239.0,0.9,17.0,298.5,158.41,130.43
2016,4,7,16,0,95.0,215.0,0.9,17.0,263.0,144.12,118.88
2016,4,7,16,15,72.0,188.5,0.85,16.5,222.5,127.99,105.8
2016,4,7,16,30,49.0,162.0,0.8,16.0,182.0,111.51,92.19
2016,4,7,16,45,40.0,140.5,0.8,16.0,155.5,97.68,80.5
2016,4,7,17,0,31.0,119.0,0.8,16.0,129.0,83.61,68.37
2016,4,7,17,15,21.0,96.5,0.75,15.5,103.0,68.71,55.38
2016,4,7,17,30,11.0,74.0,0.7,15.0,77.0,54.09,42.35
2016,4,7,17,45,5.5,52.5,0.7,15.0,54.0,38.86,28.47
2016,4,7,18,0,0.0,31.0,0.7,15.0,31.0,23.46,14.22
2016,4,7,18,15,0.0,15.5,0.65,14.5,15.5,11.82,0.0
2016,4,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,12.5,4.5,3.54,0.0
2016,4,8,6,0,0.0,9.0,0.5,13.0,9.0,6.83,0.0
2016,4,8,6,15,0.0,26.0,0.5,13.5,26.0,19.86,10.35
2016,4,8,6,30,0.0,43.0,0.5,14.0,43.0,35.36,24.17
2016,4,8,6,45,0.0,64.0,0.5,14.5,64.0,54.98,41.18
2016,4,8,7,0,0.0,85.0,0.5,15.0,85.0,73.96,57.39
2016,4,8,7,15,7.0,105.5,0.5,15.0,108.0,97.4,77.39
2016,4,8,7,30,14.0,126.0,0.5,15.0,131.0,121.16,97.28
2016,4,8,7,45,7.0,109.5,0.5,15.5,112.0,95.34,75.13
2016,4,8,8,0,0.0,93.0,0.5,16.0,93.0,72.75,55.75
2016,4,8,8,15,130.0,160.5,0.45,16.0,230.0,287.53,233.86
2016,4,8,8,30,260.0,228.0,0.4,16.0,367.0,509.73,401.41
2016,4,8,8,45,130.0,167.0,0.4,16.0,236.5,295.51,235.12
2016,4,8,9,0,0.0,106.0,0.4,16.0,106.0,82.51,62.45
2016,4,8,9,15,71.0,215.5,0.4,16.0,264.5,267.52,213.17
2016,4,8,9,30,142.0,325.0,0.4,16.0,423.0,476.82,369.17
2016,4,8,9,45,122.0,340.0,0.4,16.0,427.5,468.81,359.42
2016,4,8,10,0,102.0,355.0,0.4,16.0,432.0,436.25,334.62
2016,4,8,10,15,91.0,365.0,0.4,16.0,436.0,430.58,329.79
2016,4,8,10,30,80.0,375.0,0.4,16.0,440.0,424.61,324.55
2016,4,8,10,45,175.5,389.5,0.45,16.0,535.5,548.4,415.99
2016,4,8,11,0,271.0,404.0,0.5,16.0,631.0,665.89,498.06
2016,4,8,11,15,311.0,400.5,0.5,16.0,665.0,686.67,511.09
2016,4,8,11,30,351.0,397.0,0.5,16.0,699.0,704.12,523.0
2016,4,8,11,45,232.0,415.0,0.5,16.0,615.0,581.77,435.91
2016,4,8,12,0,113.0,433.0,0.5,16.0,531.0,467.9,353.58
2016,4,8,12,15,183.5,431.0,0.5,16.0,590.5,526.84,398.07
2016,4,8,12,30,254.0,429.0,0.5,16.0,650.0,575.62,432.56
2016,4,8,12,45,277.0,418.0,0.55,16.0,657.0,562.46,423.27
2016,4,8,13,0,300.0,407.0,0.6,16.0,664.0,546.67,412.53
2016,4,8,13,15,193.0,400.0,0.6,16.0,564.0,444.07,337.51
2016,4,8,13,30,86.0,393.0,0.6,16.0,464.0,355.26,271.9
2016,4,8,13,45,85.5,380.5,0.65,16.0,449.5,335.19,257.63
2016,4,8,14,0,85.0,368.0,0.7,16.0,435.0,315.27,242.7
2016,4,8,14,15,187.0,350.5,0.7,16.0,489.0,332.92,254.35
2016,4,8,14,30,289.0,333.0,0.7,16.0,543.0,335.55,252.47
2016,4,8,14,45,161.0,298.5,0.7,16.0,414.5,254.86,192.98
2016,4,8,15,0,33.0,264.0,0.7,16.0,286.0,193.31,149.87
2016,4,8,15,15,16.5,192.0,0.65,16.0,203.0,143.88,111.81
2016,4,8,15,30,0.0,120.0,0.6,16.0,120.0,90.96,70.02
2016,4,8,15,45,0.0,120.5,0.6,16.0,120.5,90.74,73.53
2016,4,8,16,0,0.0,121.0,0.6,16.0,121.0,90.61,73.67
2016,4,8,16,15,0.0,104.0,0.55,15.5,104.0,78.47,63.52
2016,4,8,16,30,0.0,87.0,0.5,15.0,87.0,66.19,53.13
2016,4,8,16,45,0.0,74.5,0.5,15.0,74.5,56.96,45.16
2016,4,8,17,0,0.0,62.0,0.5,15.0,62.0,47.52,36.88
2016,4,8,17,15,0.0,49.5,0.45,14.5,49.5,37.87,28.34
2016,4,8,17,30,0.0,37.0,0.4,14.0,37.0,28.25,19.66
2016,4,8,17,45,0.0,26.0,0.4,14.0,26.0,19.81,11.9
2016,4,8,18,0,0.0,15.0,0.4,14.0,15.0,11.39,4.11
2016,4,8,18,15,0.0,7.5,0.4,13.5,7.5,5.68,0.0
2016,4,8,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,12.5,2.5,1.97,0.0
2016,4,9,6,0,0.0,5.0,0.4,13.0,5.0,3.78,0.0
2016,4,9,6,15,0.0,13.5,0.4,13.0,13.5,10.25,2.71
2016,4,9,6,30,0.0,22.0,0.4,13.0,22.0,16.74,8.59
2016,4,9,6,45,0.0,33.0,0.4,13.5,33.0,25.17,16.0
2016,4,9,7,0,0.0,44.0,0.4,14.0,44.0,33.62,23.35
2016,4,9,7,15,0.0,55.5,0.4,14.0,55.5,42.49,30.98
2016,4,9,7,30,0.0,67.0,0.4,14.0,67.0,51.38,38.52
2016,4,9,7,45,0.0,37.5,0.45,14.5,37.5,28.64,18.95
2016,4,9,8,0,0.0,8.0,0.5,15.0,8.0,6.09,0.0
2016,4,9,8,15,0.0,78.0,0.5,15.0,78.0,59.94,45.24
2016,4,9,8,30,0.0,148.0,0.5,15.0,148.0,120.7,95.26
2016,4,9,8,45,33.5,209.0,0.5,15.5,230.0,228.0,181.95
2016,4,9,9,0,67.0,270.0,0.5,16.0,312.0,324.91,256.38
2016,4,9,9,15,48.5,271.5,0.5,16.0,303.0,304.54,238.7
2016,4,9,9,30,30.0,273.0,0.5,16.0,294.0,284.29,222.08
2016,4,9,9,45,126.5,316.5,0.5,16.0,411.5,446.72,346.52
2016,4,9,10,0,223.0,360.0,0.5,16.0,529.0,584.7,445.4
2016,4,9,10,15,140.5,361.0,0.5,16.0,469.0,497.79,378.98
2016,4,9,10,30,58.0,362.0,0.5,16.0,409.0,388.81,297.62
2016,4,9,10,45,72.0,382.0,0.5,16.0,441.5,417.45,319.59
2016,4,9,11,0,86.0,402.0,0.5,16.0,474.0,444.79,339.14
2016,4,9,11,15,124.0,418.5,0.5,16.0,524.5,509.35,385.7
2016,4,9,11,30,162.0,435.0,0.5,16.0,575.0,549.64,413.99
2016,4,9,11,45,199.0,435.0,0.5,16.5,608.5,570.15,427.69
2016,4,9,12,0,236.0,435.0,0.5,17.0,642.0,587.36,439.08
2016,4,9,12,15,306.5,414.0,0.5,17.0,682.0,622.67,464.26
2016,4,9,12,30,377.0,393.0,0.5,17.0,722.0,637.11,474.6
2016,4,9,12,45,347.0,398.5,0.5,17.0,699.0,595.01,444.21
2016,4,9,13,0,317.0,404.0,0.5,17.0,676.0,554.1,414.98
2016,4,9,13,15,274.5,404.5,0.5,16.5,636.5,503.11,378.91
2016,4,9,13,30,232.0,405.0,0.5,16.0,597.0,451.04,341.62
2016,4,9,13,45,242.0,390.0,0.5,16.0,585.0,424.54,321.95
2016,4,9,14,0,252.0,375.0,0.5,16.0,573.0,398.27,301.62
2016,4,9,14,15,329.0,339.0,0.5,16.0,586.5,380.15,285.78
2016,4,9,14,30,406.0,303.0,0.5,16.0,600.0,353.57,261.86
2016,4,9,14,45,213.5,274.5,0.55,16.0,430.0,250.27,187.13
2016,4,9,15,0,21.0,246.0,0.6,16.0,260.0,184.02,142.91
2016,4,9,15,15,86.5,257.0,0.6,15.5,308.5,189.22,145.13
2016,4,9,15,30,152.0,268.0,0.6,15.0,357.0,182.64,139.65
2016,4,9,15,45,125.0,243.0,0.6,15.0,312.5,155.07,128.3
2016,4,9,16,0,98.0,218.0,0.6,15.0,268.0,145.95,121.12
2016,4,9,16,15,60.0,185.5,0.6,15.0,215.0,126.38,104.86
2016,4,9,16,30,22.0,153.0,0.6,15.0,162.0,109.75,90.94
2016,4,9,16,45,16.0,133.0,0.6,15.0,139.0,95.82,79.13
2016,4,9,17,0,10.0,113.0,0.6,15.0,116.0,81.8,67.03
2016,4,9,17,15,5.0,92.0,0.55,14.5,93.5,67.07,54.18
2016,4,9,17,30,0.0,71.0,0.5,14.0,71.0,52.24,40.94
2016,4,9,17,45,0.0,50.5,0.5,14.0,50.5,37.65,27.61
2016,4,9,18,0,0.0,30.0,0.5,14.0,30.0,22.86,13.96
2016,4,9,18,15,0.0,15.0,0.5,13.5,15.0,11.42,0.65
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,7.5,0.7,12.5,7.5,5.9,0.0
2016,4,10,6,0,0.0,15.0,0.7,13.0,15.0,11.43,0.0
2016,4,10,6,15,4.5,34.5,0.7,13.0,35.5,32.27,20.88
2016,4,10,6,30,9.0,54.0,0.7,13.0,56.0,53.62,39.98
2016,4,10,6,45,21.0,75.5,0.75,13.0,81.0,91.13,72.68
2016,4,10,7,0,33.0,97.0,0.8,13.0,106.0,122.0,99.44
2016,4,10,7,15,42.5,119.0,0.8,13.0,133.0,152.09,124.97
2016,4,10,7,30,52.0,141.0,0.8,13.0,160.0,182.51,150.21
2016,4,10,7,45,26.0,126.0,0.8,13.5,135.5,139.29,112.97
2016,4,10,8,0,0.0,111.0,0.8,14.0,111.0,88.86,69.6
2016,4,10,8,15,0.0,115.0,0.8,14.0,115.0,91.47,71.65
2016,4,10,8,30,0.0,119.0,0.8,14.0,119.0,94.29,73.74
2016,4,10,8,45,0.0,110.5,0.85,14.0,110.5,86.47,67.03
2016,4,10,9,0,0.0,102.0,0.9,14.0,102.0,79.13,60.77
2016,4,10,9,15,0.0,76.5,0.9,14.0,76.5,58.93,43.85
2016,4,10,9,30,0.0,51.0,0.9,14.0,51.0,39.24,27.35
2016,4,10,9,45,0.0,67.0,0.95,14.0,67.0,51.66,37.65
2016,4,10,10,0,0.0,83.0,1.0,14.0,83.0,64.12,47.88
2016,4,10,10,15,0.0,86.5,1.0,14.0,86.5,66.89,50.07
2016,4,10,10,30,0.0,90.0,1.0,14.0,90.0,69.69,52.28
2016,4,10,10,45,0.0,95.5,1.05,14.5,95.5,74.14,55.76
2016,4,10,11,0,0.0,101.0,1.1,15.0,101.0,78.58,59.21
2016,4,10,11,15,0.0,120.5,1.1,15.0,120.5,94.18,71.85
2016,4,10,11,30,0.0,140.0,1.1,15.0,140.0,109.78,84.4
2016,4,10,11,45,0.0,135.0,1.15,15.0,135.0,105.65,81.0
2016,4,10,12,0,0.0,130.0,1.2,15.0,130.0,101.53,77.67
2016,4,10,12,15,0.0,121.0,1.2,15.0,121.0,94.29,71.81
2016,4,10,12,30,0.0,112.0,1.2,15.0,112.0,87.1,66.0
2016,4,10,12,45,2.5,146.0,1.3,15.0,148.5,115.42,89.05
2016,4,10,13,0,5.0,180.0,1.4,15.0,185.0,143.27,111.49
2016,4,10,13,15,3.5,170.5,1.4,14.5,174.5,134.27,104.43
2016,4,10,13,30,2.0,161.0,1.4,14.0,164.0,125.51,97.64
2016,4,10,13,45,5.0,189.0,1.45,14.0,194.0,147.83,115.8
2016,4,10,14,0,8.0,217.0,1.5,14.0,224.0,169.16,132.99
2016,4,10,14,15,4.0,187.0,1.5,14.0,190.5,144.0,112.88
2016,4,10,14,30,0.0,157.0,1.5,14.0,157.0,119.68,93.46
2016,4,10,14,45,0.0,125.0,1.5,14.0,125.0,95.69,74.06
2016,4,10,15,0,0.0,93.0,1.5,14.0,93.0,71.75,54.48
2016,4,10,15,15,0.0,79.0,1.45,13.5,79.0,60.83,45.65
2016,4,10,15,30,0.0,65.0,1.4,13.0,65.0,49.95,36.74
2016,4,10,15,45,0.0,65.0,1.4,13.0,65.0,49.91,38.71
2016,4,10,16,0,0.0,65.0,1.4,13.0,65.0,49.88,38.82
2016,4,10,16,15,0.0,52.0,1.3,13.0,52.0,39.82,30.01
2016,4,10,16,30,0.0,39.0,1.2,13.0,39.0,29.8,21.16
2016,4,10,16,45,0.0,33.5,1.15,13.0,33.5,25.56,17.43
2016,4,10,17,0,0.0,28.0,1.1,13.0,28.0,21.33,13.65
2016,4,10,17,15,0.0,22.5,1.0,12.5,22.5,17.12,9.87
2016,4,10,17,30,0.0,17.0,0.9,12.0,17.0,12.91,6.03
2016,4,10,17,45,0.0,12.0,0.85,12.0,12.0,9.1,2.48
2016,4,10,18,0,0.0,7.0,0.8,12.0,7.0,5.3,0.0
2016,4,10,18,15,0.0,3.5,0.75,12.0,3.5,2.64,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,35.5,12.0,0.65,11.0,14.0,26.29,0.0
2016,4,11,6,0,71.0,24.0,0.6,11.0,28.0,79.57,37.9
2016,4,11,6,15,166.0,43.0,0.55,11.5,66.5,166.75,132.45
2016,4,11,6,30,261.0,62.0,0.5,12.0,105.0,270.42,221.74
2016,4,11,6,45,199.5,85.0,0.5,12.5,124.5,252.91,208.96
2016,4,11,7,0,138.0,108.0,0.5,13.0,144.0,227.17,187.98
2016,4,11,7,15,167.5,126.5,0.5,13.0,181.0,273.28,226.57
2016,4,11,7,30,197.0,145.0,0.5,13.0,218.0,321.37,265.12
2016,4,11,7,45,405.0,134.0,0.5,13.5,312.0,527.04,426.04
2016,4,11,8,0,613.0,123.0,0.5,14.0,406.0,719.26,562.97
2016,4,11,8,15,642.5,129.0,0.5,14.0,455.0,770.14,593.8
2016,4,11,8,30,672.0,135.0,0.5,14.0,504.0,819.56,624.96
2016,4,11,8,45,697.5,138.5,0.55,14.5,550.5,860.51,649.63
2016,4,11,9,0,723.0,142.0,0.6,15.0,597.0,899.06,672.51
2016,4,11,9,15,740.0,145.5,0.6,15.0,638.0,926.54,688.17
2016,4,11,9,30,757.0,149.0,0.6,15.0,679.0,950.82,701.89
2016,4,11,9,45,796.5,137.5,0.6,15.5,720.5,969.81,710.94
2016,4,11,10,0,836.0,126.0,0.6,16.0,762.0,993.39,722.99
2016,4,11,10,15,844.5,127.5,0.6,16.0,791.0,996.33,723.33
2016,4,11,10,30,853.0,129.0,0.6,16.0,820.0,980.59,712.39
2016,4,11,10,45,857.5,131.0,0.65,16.5,841.5,972.27,706.38
2016,4,11,11,0,862.0,133.0,0.7,17.0,863.0,960.09,697.92
2016,4,11,11,15,866.0,134.0,0.7,17.0,877.5,942.69,686.53
2016,4,11,11,30,870.0,135.0,0.7,17.0,892.0,921.57,672.91
2016,4,11,11,45,873.5,134.0,0.75,17.0,899.0,894.62,656.58
2016,4,11,12,0,877.0,133.0,0.8,17.0,906.0,864.22,637.96
2016,4,11,12,15,876.5,133.0,0.8,17.0,904.0,828.16,614.62
2016,4,11,12,30,876.0,133.0,0.8,17.0,902.0,789.16,588.96
2016,4,11,12,45,865.0,137.5,0.8,17.0,890.0,743.51,556.85
2016,4,11,13,0,854.0,142.0,0.8,17.0,878.0,696.04,522.75
2016,4,11,13,15,849.0,141.0,0.8,17.0,860.5,652.39,490.36
2016,4,11,13,30,844.0,140.0,0.8,17.0,843.0,599.78,450.71
2016,4,11,13,45,839.0,137.5,0.8,17.0,818.0,544.51,407.88
2016,4,11,14,0,834.0,135.0,0.8,17.0,793.0,488.05,362.65
2016,4,11,14,15,532.0,241.0,0.8,17.0,655.0,390.18,289.72
2016,4,11,14,30,230.0,347.0,0.8,17.0,517.0,323.11,243.13
2016,4,11,14,45,209.0,329.5,0.8,17.0,478.0,284.48,213.33
2016,4,11,15,0,188.0,312.0,0.8,17.0,439.0,248.67,185.88
2016,4,11,15,15,107.5,270.0,0.8,16.5,341.5,194.19,147.52
2016,4,11,15,30,27.0,228.0,0.8,16.0,244.0,164.07,128.29
2016,4,11,15,45,13.5,191.5,0.8,16.0,199.5,137.46,113.15
2016,4,11,16,0,0.0,155.0,0.8,16.0,155.0,113.18,92.92
2016,4,11,16,15,0.0,122.5,0.75,16.0,122.5,91.11,74.28
2016,4,11,16,30,0.0,90.0,0.7,16.0,90.0,68.37,54.77
2016,4,11,16,45,0.0,77.5,0.7,16.0,77.5,59.15,46.87
2016,4,11,17,0,0.0,65.0,0.7,16.0,65.0,49.84,38.76
2016,4,11,17,15,0.0,52.5,0.65,15.0,52.5,40.18,30.33
2016,4,11,17,30,0.0,40.0,0.6,14.0,40.0,30.56,21.74
2016,4,11,17,45,0.0,29.0,0.55,13.5,29.0,22.11,14.01
2016,4,11,18,0,0.0,18.0,0.5,13.0,18.0,13.69,6.23
2016,4,11,18,15,0.0,9.0,0.55,12.5,9.0,6.82,0.0
2016,4,11,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,12.5,1.0,10.5,16.0,35.43,0.0
2016,4,12,6,0,108.0,25.0,1.0,11.0,32.0,113.02,64.67
2016,4,12,6,15,208.5,42.0,1.05,11.0,71.5,202.55,162.69
2016,4,12,6,30,309.0,59.0,1.1,11.0,111.0,296.05,245.31
2016,4,12,6,45,389.5,70.0,1.15,11.5,160.0,377.54,314.89
2016,4,12,7,0,470.0,81.0,1.2,12.0,209.0,465.92,387.14
2016,4,12,7,15,295.0,115.5,1.2,12.0,202.0,373.03,310.82
2016,4,12,7,30,120.0,150.0,1.2,12.0,195.0,264.27,219.22
2016,4,12,7,45,108.0,173.0,1.2,12.5,218.0,281.43,232.28
2016,4,12,8,0,96.0,196.0,1.2,13.0,241.0,277.75,227.77
2016,4,12,8,15,399.0,160.0,1.2,13.0,376.5,572.51,463.81
2016,4,12,8,30,702.0,124.0,1.2,13.0,512.0,833.68,650.77
2016,4,12,8,45,720.5,129.5,1.2,13.5,557.5,870.67,669.72
2016,4,12,9,0,739.0,135.0,1.2,14.0,603.0,904.99,689.47
2016,4,12,9,15,755.5,138.5,1.2,14.0,644.0,932.07,705.45
2016,4,12,9,30,772.0,142.0,1.2,14.0,685.0,948.07,714.13
2016,4,12,9,45,473.0,256.0,1.2,14.5,594.0,770.87,587.72
2016,4,12,10,0,174.0,370.0,1.2,15.0,503.0,543.06,418.06
2016,4,12,10,15,343.0,334.5,1.2,15.0,609.5,689.77,528.95
2016,4,12,10,30,512.0,299.0,1.2,15.0,716.0,832.67,628.61
2016,4,12,10,45,677.5,222.5,1.25,15.0,789.0,912.49,684.42
2016,4,12,11,0,843.0,146.0,1.3,15.0,862.0,967.56,720.02
2016,4,12,11,15,847.0,147.0,1.35,14.5,876.5,949.82,709.24
2016,4,12,11,30,851.0,148.0,1.4,14.0,891.0,928.3,696.9
2016,4,12,11,45,664.0,250.5,1.45,14.0,833.0,838.4,634.53
2016,4,12,12,0,477.0,353.0,1.5,14.0,775.0,739.21,562.39
2016,4,12,12,15,298.0,395.5,1.5,14.0,659.0,595.15,457.34
2016,4,12,12,30,119.0,438.0,1.5,14.0,543.0,464.4,358.79
2016,4,12,12,45,313.0,385.5,1.55,14.0,657.0,555.33,430.29
2016,4,12,13,0,507.0,333.0,1.6,14.0,771.0,626.51,483.0
2016,4,12,13,15,636.5,261.5,1.55,14.0,800.0,617.59,475.54
2016,4,12,13,30,766.0,190.0,1.5,14.0,829.0,594.44,456.88
2016,4,12,13,45,766.0,183.0,1.5,14.5,806.0,540.54,413.08
2016,4,12,14,0,766.0,176.0,1.5,15.0,783.0,485.25,367.2
2016,4,12,14,15,591.5,238.0,1.5,15.0,695.5,410.49,308.58
2016,4,12,14,30,417.0,300.0,1.5,15.0,608.0,350.11,262.53
2016,4,12,14,45,495.5,252.5,1.55,15.0,600.0,306.06,223.04
2016,4,12,15,0,574.0,205.0,1.6,15.0,592.0,252.81,175.43
2016,4,12,15,15,631.0,177.0,1.6,14.5,576.0,200.16,131.77
2016,4,12,15,30,688.0,149.0,1.6,14.0,560.0,139.2,90.65
2016,4,12,15,45,619.5,148.5,1.65,14.0,495.5,102.89,84.61
2016,4,12,16,0,551.0,148.0,1.7,14.0,431.0,101.86,84.07
2016,4,12,16,15,530.5,135.0,1.7,13.5,384.5,94.5,78.09
2016,4,12,16,30,510.0,122.0,1.7,13.0,338.0,86.81,71.74
2016,4,12,16,45,443.0,121.0,1.7,13.0,290.0,85.65,70.94
2016,4,12,17,0,376.0,120.0,1.7,13.0,242.0,84.66,70.19
2016,4,12,17,15,325.5,103.5,1.6,12.5,196.0,73.86,60.7
2016,4,12,17,30,275.0,87.0,1.5,12.0,150.0,62.99,50.9
2016,4,12,17,45,204.0,68.0,1.4,12.0,108.0,49.5,38.4
2016,4,12,18,0,133.0,49.0,1.3,12.0,66.0,35.9,25.53
2016,4,12,18,15,66.5,28.0,1.25,11.5,36.5,20.88,8.8
2016,4,12,18,30,0.0,7.0,1.2,11.0,7.0,5.51,0.0
2016,4,12,18,45,0.0,3.5,1.2,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
