Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,5,45,36.5,14.0,0.9,10.5,16.5,28.29,0.0
2016,4,13,6,0,73.0,28.0,0.9,11.0,33.0,88.23,54.24
2016,4,13,6,15,168.5,48.0,0.9,11.5,73.0,173.92,139.65
2016,4,13,6,30,264.0,68.0,0.9,12.0,113.0,278.25,229.46
2016,4,13,6,45,363.5,78.0,0.95,12.5,164.5,369.19,306.17
2016,4,13,7,0,463.0,88.0,1.0,13.0,216.0,468.79,386.73
2016,4,13,7,15,559.5,81.0,0.95,13.0,268.0,562.0,458.85
2016,4,13,7,30,656.0,74.0,0.9,13.0,320.0,653.01,524.61
2016,4,13,7,45,671.5,91.5,0.9,13.5,375.5,710.91,563.2
2016,4,13,8,0,687.0,109.0,0.9,14.0,431.0,766.43,599.12
2016,4,13,8,15,715.0,114.0,0.9,14.5,481.5,816.37,630.1
2016,4,13,8,30,743.0,119.0,0.9,15.0,532.0,864.61,659.18
2016,4,13,8,45,765.0,122.5,0.9,15.5,579.5,903.27,681.23
2016,4,13,9,0,787.0,126.0,0.9,16.0,627.0,932.39,696.76
2016,4,13,9,15,802.5,129.0,0.85,16.0,669.0,958.57,710.7
2016,4,13,9,30,818.0,132.0,0.8,16.0,711.0,981.27,722.3
2016,4,13,9,45,841.5,128.5,0.8,16.5,750.0,1001.2,731.86
2016,4,13,10,0,865.0,125.0,0.8,17.0,789.0,1017.24,739.02
2016,4,13,10,15,873.0,126.5,0.8,17.0,818.0,1004.8,729.81
2016,4,13,10,30,881.0,128.0,0.8,17.0,847.0,1002.91,727.85
2016,4,13,10,45,883.0,131.0,0.8,17.5,868.5,992.66,719.26
2016,4,13,11,0,885.0,134.0,0.8,18.0,890.0,978.49,708.49
2016,4,13,11,15,888.5,135.0,0.8,18.0,904.0,959.99,696.49
2016,4,13,11,30,892.0,136.0,0.8,18.0,918.0,937.73,682.23
2016,4,13,11,45,894.0,135.5,0.85,18.0,924.0,909.17,664.94
2016,4,13,12,0,896.0,135.0,0.9,18.0,930.0,877.19,645.37
2016,4,13,12,15,895.5,135.0,0.9,18.0,928.0,840.35,621.63
2016,4,13,12,30,895.0,135.0,0.9,18.0,926.0,800.53,595.38
2016,4,13,12,45,895.0,133.0,0.95,18.0,916.5,756.66,565.37
2016,4,13,13,0,895.0,131.0,1.0,18.0,907.0,710.17,532.63
2016,4,13,13,15,891.0,130.0,1.0,18.0,889.0,659.53,495.35
2016,4,13,13,30,887.0,129.0,1.0,18.0,871.0,607.0,455.52
2016,4,13,13,45,874.0,131.0,1.05,18.0,844.0,550.42,411.77
2016,4,13,14,0,861.0,133.0,1.1,18.0,817.0,494.24,366.68
2016,4,13,14,15,851.5,131.0,1.1,17.5,785.0,434.0,317.37
2016,4,13,14,30,842.0,129.0,1.1,17.0,753.0,373.52,266.35
2016,4,13,14,45,824.0,128.5,1.15,17.0,713.0,311.92,213.63
2016,4,13,15,0,806.0,128.0,1.2,17.0,673.0,251.64,163.0
2016,4,13,15,15,789.0,124.5,1.2,16.5,629.0,191.02,116.67
2016,4,13,15,30,772.0,121.0,1.2,16.0,585.0,132.22,82.41
2016,4,13,15,45,548.0,163.0,1.2,16.0,478.5,109.41,89.48
2016,4,13,16,0,324.0,205.0,1.2,16.0,372.0,134.18,111.02
2016,4,13,16,15,300.5,190.0,1.2,15.5,332.5,125.75,104.31
2016,4,13,16,30,277.0,175.0,1.2,15.0,293.0,117.01,97.33
2016,4,13,16,45,425.5,132.0,1.2,14.5,285.5,92.27,76.23
2016,4,13,17,0,574.0,89.0,1.2,14.0,278.0,69.35,56.35
2016,4,13,17,15,512.5,80.0,1.15,13.5,226.0,62.99,50.83
2016,4,13,17,30,451.0,71.0,1.1,13.0,174.0,56.58,45.03
2016,4,13,17,45,352.0,58.5,1.05,12.5,126.0,44.12,33.61
2016,4,13,18,0,253.0,46.0,1.0,12.0,78.0,34.59,24.49
2016,4,13,18,15,139.0,28.0,1.0,11.5,44.0,21.11,9.61
2016,4,13,18,30,25.0,10.0,1.0,11.0,10.0,7.87,0.0
2016,4,13,18,45,12.5,5.0,1.0,10.5,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,14.5,1.15,10.5,20.5,50.41,0.0
2016,4,14,6,0,165.0,29.0,1.2,11.0,41.0,151.53,102.7
2016,4,14,6,15,285.5,43.0,1.25,11.0,85.0,246.79,200.29
2016,4,14,6,30,406.0,57.0,1.3,11.0,129.0,356.34,295.58
2016,4,14,6,45,479.5,68.0,1.4,11.5,181.5,440.27,366.44
2016,4,14,7,0,553.0,79.0,1.5,12.0,234.0,529.35,438.45
2016,4,14,7,15,606.0,86.0,1.5,12.0,288.5,602.71,495.01
2016,4,14,7,30,659.0,93.0,1.5,12.0,343.0,677.86,550.11
2016,4,14,7,45,568.0,122.0,1.55,12.5,360.0,656.67,531.43
2016,4,14,8,0,477.0,151.0,1.6,13.0,377.0,618.71,499.89
2016,4,14,8,15,609.5,128.0,1.6,13.0,449.0,735.64,586.16
2016,4,14,8,30,742.0,105.0,1.6,13.0,521.0,839.84,657.51
2016,4,14,8,45,771.5,118.0,1.65,13.5,582.5,896.15,692.9
2016,4,14,9,0,801.0,131.0,1.7,14.0,644.0,949.67,726.24
2016,4,14,9,15,815.5,134.0,1.7,14.0,685.5,974.96,740.82
2016,4,14,9,30,830.0,137.0,1.7,14.0,727.0,996.67,753.35
2016,4,14,9,45,853.5,133.0,1.7,14.5,766.0,1016.08,763.03
2016,4,14,10,0,877.0,129.0,1.7,15.0,805.0,1031.5,770.15
2016,4,14,10,15,884.0,130.5,1.7,15.0,833.5,1017.61,759.7
2016,4,14,10,30,891.0,132.0,1.7,15.0,862.0,1014.49,756.84
2016,4,14,10,45,889.0,137.0,1.75,15.5,881.5,1002.01,747.19
2016,4,14,11,0,887.0,142.0,1.8,16.0,901.0,985.6,735.18
2016,4,14,11,15,889.5,143.0,1.8,16.0,914.5,965.93,721.87
2016,4,14,11,30,892.0,144.0,1.8,16.0,928.0,942.53,706.18
2016,4,14,11,45,874.5,155.5,1.8,16.0,929.0,921.38,692.08
2016,4,14,12,0,857.0,167.0,1.8,16.0,930.0,883.27,666.55
2016,4,14,12,15,856.5,166.5,1.85,16.0,927.5,845.69,641.58
2016,4,14,12,30,856.0,166.0,1.9,16.0,925.0,805.18,613.19
2016,4,14,12,45,876.0,151.5,2.0,16.0,920.5,764.61,584.89
2016,4,14,13,0,896.0,137.0,2.1,16.0,916.0,713.18,547.99
2016,4,14,13,15,891.5,136.0,2.1,16.0,898.0,662.12,508.97
2016,4,14,13,30,887.0,135.0,2.1,16.0,880.0,609.21,467.38
2016,4,14,13,45,870.5,138.5,2.15,16.0,852.0,554.5,423.27
2016,4,14,14,0,854.0,142.0,2.2,16.0,824.0,495.85,374.86
2016,4,14,14,15,844.5,140.0,2.2,15.5,791.5,435.93,324.47
2016,4,14,14,30,835.0,138.0,2.2,15.0,759.0,375.81,272.49
2016,4,14,14,45,814.0,139.0,2.2,15.0,718.0,314.89,219.22
2016,4,14,15,0,793.0,140.0,2.2,15.0,677.0,255.67,168.74
2016,4,14,15,15,774.5,136.0,2.2,14.5,632.5,188.89,117.02
2016,4,14,15,30,756.0,132.0,2.2,14.0,588.0,129.63,82.13
2016,4,14,15,45,742.0,123.5,2.2,14.0,540.5,89.6,73.12
2016,4,14,16,0,728.0,115.0,2.2,14.0,493.0,85.2,69.58
2016,4,14,16,15,696.5,109.5,2.15,13.5,441.0,82.17,67.3
2016,4,14,16,30,665.0,104.0,2.1,13.0,389.0,79.06,64.91
2016,4,14,16,45,625.0,96.5,2.1,13.0,336.0,74.31,60.89
2016,4,14,17,0,585.0,89.0,2.1,13.0,283.0,69.44,56.69
2016,4,14,17,15,522.5,80.0,2.0,12.5,230.5,63.04,51.09
2016,4,14,17,30,460.0,71.0,1.9,12.0,178.0,56.59,45.24
2016,4,14,17,45,362.5,59.0,1.85,12.0,129.5,44.56,34.08
2016,4,14,18,0,265.0,47.0,1.8,12.0,81.0,35.37,25.21
2016,4,14,18,15,132.5,29.5,1.75,11.5,46.5,22.18,10.91
2016,4,14,18,30,0.0,12.0,1.7,11.0,12.0,9.44,0.0
2016,4,14,18,45,0.0,6.0,1.7,11.0,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,14.5,1.2,8.5,23.0,61.69,0.0
2016,4,15,6,0,213.0,29.0,1.2,9.0,46.0,177.72,127.3
2016,4,15,6,15,329.5,42.0,1.2,9.5,91.0,273.2,223.43
2016,4,15,6,30,446.0,55.0,1.2,10.0,136.0,379.51,315.46
2016,4,15,6,45,524.0,63.0,1.3,10.5,189.0,464.82,387.32
2016,4,15,7,0,602.0,71.0,1.4,11.0,242.0,555.43,460.27
2016,4,15,7,15,651.5,77.5,1.45,11.5,297.0,626.96,513.75
2016,4,15,7,30,701.0,84.0,1.5,12.0,352.0,700.06,566.26
2016,4,15,7,45,732.0,90.0,1.55,12.5,406.0,757.89,605.7
2016,4,15,8,0,763.0,96.0,1.6,13.0,460.0,809.34,639.53
2016,4,15,8,15,788.5,100.0,1.6,13.5,512.0,857.85,669.94
2016,4,15,8,30,814.0,104.0,1.6,14.0,564.0,904.22,698.16
2016,4,15,8,45,828.5,109.5,1.6,14.5,611.0,939.35,718.21
2016,4,15,9,0,843.0,115.0,1.6,15.0,658.0,971.25,735.94
2016,4,15,9,15,857.5,117.5,1.55,15.0,700.5,996.34,749.64
2016,4,15,9,30,872.0,120.0,1.5,15.0,743.0,1017.75,760.94
2016,4,15,9,45,886.0,120.5,1.45,15.5,780.5,1018.51,757.41
2016,4,15,10,0,900.0,121.0,1.4,16.0,818.0,1029.26,760.78
2016,4,15,10,15,907.5,122.5,1.35,16.0,847.5,1030.6,759.47
2016,4,15,10,30,915.0,124.0,1.3,16.0,877.0,1027.83,755.79
2016,4,15,10,45,921.0,124.0,1.3,16.5,899.0,1018.01,747.31
2016,4,15,11,0,927.0,124.0,1.3,17.0,921.0,1004.12,736.48
2016,4,15,11,15,930.0,125.0,1.35,17.0,935.5,984.37,724.28
2016,4,15,11,30,933.0,126.0,1.4,17.0,950.0,960.72,709.62
2016,4,15,11,45,937.5,124.0,1.45,17.5,956.5,931.88,690.25
2016,4,15,12,0,942.0,122.0,1.5,18.0,963.0,899.38,668.47
2016,4,15,12,15,941.0,122.0,1.5,18.0,960.5,860.67,643.08
2016,4,15,12,30,940.0,122.0,1.5,18.0,958.0,818.89,615.39
2016,4,15,12,45,941.5,119.0,1.55,18.0,948.5,773.51,583.6
2016,4,15,13,0,943.0,116.0,1.6,18.0,939.0,725.27,548.84
2016,4,15,13,15,938.5,115.0,1.65,18.0,920.0,672.27,509.51
2016,4,15,13,30,934.0,114.0,1.7,18.0,901.0,617.3,467.39
2016,4,15,13,45,931.5,110.5,1.75,18.0,875.5,559.7,421.79
2016,4,15,14,0,929.0,107.0,1.8,18.0,850.0,500.43,373.19
2016,4,15,14,15,919.5,105.5,1.8,18.0,816.0,438.49,320.79
2016,4,15,14,30,910.0,104.0,1.8,18.0,782.0,376.1,266.7
2016,4,15,14,45,898.5,101.5,1.8,18.0,742.0,312.32,211.11
2016,4,15,15,0,887.0,99.0,1.8,18.0,702.0,248.89,157.19
2016,4,15,15,15,871.0,96.5,1.75,17.5,656.5,185.47,108.91
2016,4,15,15,30,855.0,94.0,1.7,17.0,611.0,116.04,68.09
2016,4,15,15,45,832.0,91.5,1.65,17.0,560.5,77.63,61.93
2016,4,15,16,0,809.0,89.0,1.6,17.0,510.0,75.98,60.76
2016,4,15,16,15,780.5,85.0,1.55,16.5,457.5,73.11,58.61
2016,4,15,16,30,752.0,81.0,1.5,16.0,405.0,70.18,56.37
2016,4,15,16,45,712.0,76.0,1.45,16.0,350.5,61.21,48.66
2016,4,15,17,0,672.0,71.0,1.4,16.0,296.0,57.47,45.47
2016,4,15,17,15,616.0,64.0,1.3,15.5,242.5,52.04,40.77
2016,4,15,17,30,560.0,57.0,1.2,15.0,189.0,46.59,35.88
2016,4,15,17,45,475.0,47.5,1.2,14.5,139.5,38.91,28.81
2016,4,15,18,0,390.0,38.0,1.2,14.0,90.0,31.24,21.5
2016,4,15,18,15,248.0,25.0,1.2,13.5,52.5,20.42,9.91
2016,4,15,18,30,106.0,12.0,1.2,13.0,15.0,9.44,0.0
2016,4,15,18,45,53.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,14.5,0.7,10.5,25.0,71.29,0.0
2016,4,16,6,0,254.0,29.0,0.6,11.0,50.0,200.69,146.93
2016,4,16,6,15,363.5,41.0,0.5,11.5,95.5,291.7,235.6
2016,4,16,6,30,473.0,53.0,0.4,12.0,141.0,394.09,321.45
2016,4,16,6,45,544.0,61.0,0.35,12.5,194.0,475.5,386.83
2016,4,16,7,0,615.0,69.0,0.3,13.0,247.0,561.66,452.15
2016,4,16,7,15,661.5,75.5,0.25,13.5,301.5,631.23,500.44
2016,4,16,7,30,708.0,82.0,0.2,14.0,356.0,702.12,547.39
2016,4,16,7,45,740.5,87.0,0.15,15.0,409.5,760.07,582.18
2016,4,16,8,0,773.0,92.0,0.1,16.0,463.0,812.41,611.91
2016,4,16,8,15,797.0,95.5,0.15,16.5,514.5,859.07,639.48
2016,4,16,8,30,821.0,99.0,0.2,17.0,566.0,903.51,665.21
2016,4,16,8,45,839.0,102.5,0.3,18.0,613.5,939.71,685.11
2016,4,16,9,0,857.0,106.0,0.4,19.0,661.0,972.81,703.12
2016,4,16,9,15,870.5,108.0,0.4,19.5,703.0,996.42,714.21
2016,4,16,9,30,884.0,110.0,0.4,20.0,745.0,1003.13,715.03
2016,4,16,9,45,897.0,110.5,0.45,20.5,782.0,1016.87,721.77
2016,4,16,10,0,910.0,111.0,0.5,21.0,819.0,1026.7,726.12
2016,4,16,10,15,917.5,112.5,0.5,21.0,848.5,1028.11,725.73
2016,4,16,10,30,925.0,114.0,0.5,21.0,878.0,1025.39,723.11
2016,4,16,10,45,927.0,117.0,0.55,21.5,899.5,1014.71,715.69
2016,4,16,11,0,929.0,120.0,0.6,22.0,921.0,999.93,706.01
2016,4,16,11,15,931.5,120.5,0.6,22.0,934.5,979.25,693.07
2016,4,16,11,30,934.0,121.0,0.6,22.0,948.0,954.72,677.89
2016,4,16,11,45,936.0,120.5,0.65,22.5,954.5,925.12,659.37
2016,4,16,12,0,938.0,120.0,0.7,23.0,961.0,891.96,638.58
2016,4,16,12,15,937.5,119.5,0.7,23.0,958.0,853.41,614.56
2016,4,16,12,30,937.0,119.0,0.7,23.0,955.0,811.78,588.3
2016,4,16,12,45,939.5,115.5,0.75,23.0,945.5,766.88,558.58
2016,4,16,13,0,942.0,112.0,0.8,23.0,936.0,719.07,525.9
2016,4,16,13,15,938.0,111.0,0.8,23.0,917.5,666.52,488.2
2016,4,16,13,30,934.0,110.0,0.8,23.0,899.0,611.97,447.86
2016,4,16,13,45,926.0,109.5,0.85,23.0,872.5,554.02,404.08
2016,4,16,14,0,918.0,109.0,0.9,23.0,846.0,494.94,357.73
2016,4,16,14,15,909.5,107.5,0.9,22.5,813.0,434.06,308.66
2016,4,16,14,30,901.0,106.0,0.9,22.0,780.0,372.64,257.61
2016,4,16,14,45,888.0,104.5,0.9,22.0,740.0,309.77,204.46
2016,4,16,15,0,875.0,103.0,0.9,22.0,700.0,247.41,153.04
2016,4,16,15,15,859.5,100.0,0.9,21.5,655.0,178.03,101.51
2016,4,16,15,30,844.0,97.0,0.9,21.0,610.0,115.67,67.48
2016,4,16,15,45,824.5,93.5,0.9,21.0,561.0,78.75,61.81
2016,4,16,16,0,805.0,90.0,0.9,21.0,512.0,76.55,60.22
2016,4,16,16,15,778.0,86.0,0.9,20.5,459.5,73.75,58.17
2016,4,16,16,30,751.0,82.0,0.9,20.0,407.0,70.88,56.02
2016,4,16,16,45,714.5,76.5,0.9,19.5,353.0,61.57,48.26
2016,4,16,17,0,678.0,71.0,0.9,19.0,299.0,57.54,44.96
2016,4,16,17,15,623.5,64.0,0.85,18.0,245.5,52.11,40.41
2016,4,16,17,30,569.0,57.0,0.8,17.0,192.0,46.65,35.65
2016,4,16,17,45,484.5,48.0,0.8,16.0,142.5,39.35,29.05
2016,4,16,18,0,400.0,39.0,0.8,15.0,93.0,32.09,22.19
2016,4,16,18,15,200.0,28.0,0.85,14.5,55.0,21.36,10.94
2016,4,16,18,30,0.0,17.0,0.9,14.0,17.0,13.38,0.0
2016,4,16,18,45,0.0,8.5,0.95,14.0,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,45,134.0,14.5,0.9,13.5,26.5,97.33,0.0
2016,4,17,6,0,268.0,29.0,0.8,14.0,53.0,207.7,153.83
2016,4,17,6,15,373.0,41.0,0.75,14.5,98.5,296.79,238.24
2016,4,17,6,30,478.0,53.0,0.7,15.0,144.0,396.69,321.85
2016,4,17,6,45,540.0,62.0,0.65,16.0,195.5,473.2,382.55
2016,4,17,7,0,602.0,71.0,0.6,17.0,247.0,553.74,442.76
2016,4,17,7,15,648.0,77.0,0.6,17.5,301.0,621.69,490.63
2016,4,17,7,30,694.0,83.0,0.6,18.0,355.0,690.93,537.25
2016,4,17,7,45,724.0,89.0,0.6,18.5,408.0,747.44,573.12
2016,4,17,8,0,754.0,95.0,0.6,19.0,461.0,797.93,603.83
2016,4,17,8,15,778.0,99.0,0.6,19.5,511.5,844.56,631.16
2016,4,17,8,30,802.0,103.0,0.6,20.0,562.0,889.03,656.45
2016,4,17,8,45,818.0,107.5,0.6,21.0,608.5,924.01,673.86
2016,4,17,9,0,834.0,112.0,0.6,22.0,655.0,955.87,689.09
2016,4,17,9,15,848.0,114.5,0.6,22.5,697.0,980.17,700.74
2016,4,17,9,30,862.0,117.0,0.6,23.0,739.0,1000.85,710.24
2016,4,17,9,45,876.0,117.5,0.6,23.5,776.0,1001.69,707.68
2016,4,17,10,0,890.0,118.0,0.6,24.0,813.0,1012.33,711.56
2016,4,17,10,15,897.5,119.5,0.6,24.0,842.0,1013.65,711.13
2016,4,17,10,30,905.0,121.0,0.6,24.0,871.0,1010.91,708.54
2016,4,17,10,45,912.0,120.5,0.6,24.5,893.5,1001.64,700.84
2016,4,17,11,0,919.0,120.0,0.6,25.0,916.0,988.34,690.96
2016,4,17,11,15,922.0,120.5,0.6,25.0,930.0,968.3,678.49
2016,4,17,11,30,925.0,121.0,0.6,25.0,944.0,944.42,663.84
2016,4,17,11,45,928.5,120.0,0.6,25.5,950.0,915.91,645.14
2016,4,17,12,0,932.0,119.0,0.6,26.0,956.0,883.8,624.28
2016,4,17,12,15,931.5,119.0,0.6,26.0,954.0,845.91,601.0
2016,4,17,12,30,931.0,119.0,0.6,26.0,952.0,804.96,575.42
2016,4,17,12,45,931.5,117.0,0.65,26.0,942.5,760.18,546.16
2016,4,17,13,0,932.0,115.0,0.7,26.0,933.0,712.64,514.11
2016,4,17,13,15,928.5,114.0,0.7,26.0,915.0,660.89,477.46
2016,4,17,13,30,925.0,113.0,0.7,26.0,897.0,607.11,438.19
2016,4,17,13,45,921.5,110.5,0.75,26.0,871.5,550.39,395.89
2016,4,17,14,0,918.0,108.0,0.8,26.0,846.0,492.11,350.7
2016,4,17,14,15,910.0,106.0,0.8,25.5,813.5,431.15,302.22
2016,4,17,14,30,902.0,104.0,0.8,25.0,781.0,369.62,251.75
2016,4,17,14,45,892.5,101.5,0.85,25.0,742.5,307.02,199.53
2016,4,17,15,0,883.0,99.0,0.9,25.0,704.0,244.54,148.63
2016,4,17,15,15,868.5,96.0,0.85,24.5,659.5,181.45,102.71
2016,4,17,15,30,854.0,93.0,0.8,24.0,615.0,111.99,64.11
2016,4,17,15,45,836.5,89.5,0.8,23.5,566.0,76.34,59.14
2016,4,17,16,0,819.0,86.0,0.8,23.0,517.0,74.07,57.62
2016,4,17,16,15,793.0,82.0,0.75,22.5,465.0,71.18,55.49
2016,4,17,16,30,767.0,78.0,0.7,22.0,413.0,68.2,53.26
2016,4,17,16,45,732.0,73.0,0.7,21.5,359.0,64.25,50.15
2016,4,17,17,0,697.0,68.0,0.7,21.0,305.0,60.23,46.9
2016,4,17,17,15,645.0,62.0,0.7,20.0,251.5,50.88,39.0
2016,4,17,17,30,593.0,56.0,0.7,19.0,198.0,46.11,34.89
2016,4,17,17,45,510.0,47.0,0.75,18.0,147.5,38.75,28.29
2016,4,17,18,0,427.0,38.0,0.8,17.0,97.0,31.4,21.45
2016,4,17,18,15,290.0,25.5,0.8,16.5,58.0,20.93,10.78
2016,4,17,18,30,153.0,13.0,0.8,16.0,19.0,10.23,0.0
2016,4,17,18,45,76.5,6.5,0.85,16.0,9.5,5.11,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,144.0,15.0,0.45,15.5,28.5,103.62,0.0
2016,4,18,6,0,288.0,30.0,0.5,16.0,57.0,218.78,163.14
2016,4,18,6,15,393.0,41.5,0.45,16.5,104.0,308.45,245.07
2016,4,18,6,30,498.0,53.0,0.4,17.0,151.0,408.72,327.23
2016,4,18,6,45,567.0,60.5,0.35,17.5,204.0,489.03,390.08
2016,4,18,7,0,636.0,68.0,0.3,18.0,257.0,573.86,452.61
2016,4,18,7,15,680.5,74.0,0.3,18.0,311.5,641.87,500.07
2016,4,18,7,30,725.0,80.0,0.3,18.0,366.0,710.99,546.5
2016,4,18,7,45,756.0,85.0,0.3,18.5,420.0,763.52,578.81
2016,4,18,8,0,787.0,90.0,0.3,19.0,474.0,819.8,612.74
2016,4,18,8,15,810.0,93.5,0.35,19.5,525.0,865.68,639.75
2016,4,18,8,30,833.0,97.0,0.4,20.0,576.0,909.26,664.93
2016,4,18,8,45,849.5,100.0,0.45,21.0,623.0,943.48,682.54
2016,4,18,9,0,866.0,103.0,0.5,22.0,670.0,974.53,698.07
2016,4,18,9,15,878.5,105.5,0.5,22.5,712.0,984.99,701.02
2016,4,18,9,30,891.0,108.0,0.5,23.0,754.0,1004.1,709.69
2016,4,18,9,45,904.5,107.5,0.55,23.5,790.5,1017.16,715.75
2016,4,18,10,0,918.0,107.0,0.6,24.0,827.0,1026.31,719.66
2016,4,18,10,15,924.5,108.5,0.6,24.5,856.0,1026.65,717.26
2016,4,18,10,30,931.0,110.0,0.6,25.0,885.0,1022.85,712.67
2016,4,18,10,45,935.5,111.0,0.6,25.5,906.5,1012.48,704.35
2016,4,18,11,0,940.0,112.0,0.6,26.0,928.0,998.01,693.83
2016,4,18,11,15,942.5,112.5,0.6,26.0,941.5,977.18,680.99
2016,4,18,11,30,945.0,113.0,0.6,26.0,955.0,952.47,665.95
2016,4,18,11,45,945.5,113.5,0.6,26.5,960.5,922.28,646.33
2016,4,18,12,0,946.0,114.0,0.6,27.0,966.0,888.56,624.63
2016,4,18,12,15,945.0,114.0,0.6,27.0,963.5,849.87,601.0
2016,4,18,12,30,944.0,114.0,0.6,27.0,961.0,808.11,575.12
2016,4,18,12,45,937.5,116.0,0.6,27.0,949.0,761.25,543.77
2016,4,18,13,0,931.0,118.0,0.6,27.0,937.0,712.1,510.12
2016,4,18,13,15,926.0,117.0,0.6,27.0,918.5,659.48,473.2
2016,4,18,13,30,921.0,116.0,0.6,27.0,900.0,605.01,433.76
2016,4,18,13,45,910.0,117.5,0.65,27.0,872.5,547.78,391.45
2016,4,18,14,0,899.0,119.0,0.7,27.0,845.0,489.72,346.85
2016,4,18,14,15,889.5,117.5,0.7,26.5,812.0,429.56,299.4
2016,4,18,14,30,880.0,116.0,0.7,26.0,779.0,369.01,250.18
2016,4,18,14,45,859.0,118.0,0.75,26.0,737.5,303.82,197.02
2016,4,18,15,0,838.0,120.0,0.8,26.0,696.0,243.11,148.51
2016,4,18,15,15,821.5,117.0,0.8,26.0,651.0,181.42,104.03
2016,4,18,15,30,805.0,114.0,0.8,26.0,606.0,121.44,72.76
2016,4,18,15,45,621.0,149.5,0.8,26.0,511.5,102.76,80.32
2016,4,18,16,0,437.0,185.0,0.8,26.0,417.0,120.55,95.3
2016,4,18,16,15,428.0,166.0,0.8,25.0,374.0,110.69,87.79
2016,4,18,16,30,419.0,147.0,0.8,24.0,331.0,100.26,79.75
2016,4,18,16,45,507.5,118.5,0.8,23.5,312.5,84.95,67.25
2016,4,18,17,0,596.0,90.0,0.8,23.0,294.0,70.08,54.9
2016,4,18,17,15,538.5,81.0,0.8,21.5,241.5,63.75,49.84
2016,4,18,17,30,481.0,72.0,0.8,20.0,189.0,57.33,44.46
2016,4,18,17,45,394.0,60.0,0.8,18.5,140.0,45.54,34.13
2016,4,18,18,0,307.0,48.0,0.8,17.0,91.0,36.36,25.75
2016,4,18,18,15,153.5,32.5,0.75,16.5,54.0,24.43,13.8
2016,4,18,18,30,0.0,17.0,0.7,16.0,17.0,12.74,0.0
2016,4,18,18,45,0.0,8.5,0.65,15.5,8.5,6.69,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,16.5,0.7,15.5,28.5,92.53,0.0
2016,4,19,6,0,244.0,33.0,0.7,16.0,57.0,195.57,147.79
2016,4,19,6,15,344.5,45.5,0.6,16.5,102.0,283.92,226.8
2016,4,19,6,30,445.0,58.0,0.5,17.0,147.0,380.0,305.88
2016,4,19,6,45,525.5,64.5,0.45,17.5,200.5,464.72,372.7
2016,4,19,7,0,606.0,71.0,0.4,18.0,254.0,554.83,439.99
2016,4,19,7,15,651.0,77.5,0.35,18.0,307.5,622.54,487.11
2016,4,19,7,30,696.0,84.0,0.3,18.0,361.0,691.48,533.08
2016,4,19,7,45,730.5,88.0,0.3,18.5,414.5,749.11,569.16
2016,4,19,8,0,765.0,92.0,0.3,19.0,468.0,801.6,600.7
2016,4,19,8,15,788.5,96.0,0.3,20.0,519.0,847.81,626.08
2016,4,19,8,30,812.0,100.0,0.3,21.0,570.0,891.82,649.37
2016,4,19,8,45,824.0,105.0,0.3,22.0,615.5,923.6,664.38
2016,4,19,9,0,836.0,110.0,0.3,23.0,661.0,952.11,677.28
2016,4,19,9,15,849.5,113.0,0.35,23.5,702.5,976.33,689.83
2016,4,19,9,30,863.0,116.0,0.4,24.0,744.0,996.93,700.28
2016,4,19,9,45,859.0,125.5,0.45,24.5,776.0,1003.72,702.51
2016,4,19,10,0,855.0,135.0,0.5,25.0,808.0,1006.25,702.53
2016,4,19,10,15,862.5,137.0,0.55,25.0,837.0,1007.95,703.63
2016,4,19,10,30,870.0,139.0,0.6,25.0,866.0,990.33,693.2
2016,4,19,10,45,869.5,143.5,0.65,25.0,885.5,978.65,686.73
2016,4,19,11,0,869.0,148.0,0.7,25.0,905.0,978.53,687.29
2016,4,19,11,15,691.0,250.0,0.75,25.0,858.0,898.02,636.58
2016,4,19,11,30,513.0,352.0,0.8,25.0,811.0,803.93,573.75
2016,4,19,11,45,475.5,364.5,0.85,25.0,792.0,759.23,545.39
2016,4,19,12,0,438.0,377.0,0.9,25.0,773.0,714.15,515.68
2016,4,19,12,15,453.0,371.5,0.9,24.5,780.0,695.83,504.7
2016,4,19,12,30,468.0,366.0,0.9,24.0,787.0,674.68,491.26
2016,4,19,12,45,660.5,263.0,0.9,24.0,850.0,698.09,509.39
2016,4,19,13,0,853.0,160.0,0.9,24.0,913.0,699.2,510.76
2016,4,19,13,15,617.0,268.5,0.9,23.5,807.0,596.46,437.27
2016,4,19,13,30,381.0,377.0,0.9,23.0,701.0,503.37,370.82
2016,4,19,13,45,360.0,371.5,0.95,23.0,671.0,459.59,339.2
2016,4,19,14,0,339.0,366.0,1.0,23.0,641.0,417.5,307.72
2016,4,19,14,15,258.5,365.0,1.0,22.5,569.5,357.9,264.36
2016,4,19,14,30,178.0,364.0,1.0,22.0,498.0,310.17,230.2
2016,4,19,14,45,148.5,343.0,1.0,21.5,451.0,270.96,201.43
2016,4,19,15,0,119.0,322.0,1.0,21.0,404.0,235.88,176.1
2016,4,19,15,15,129.0,301.0,0.95,20.5,385.0,209.91,156.73
2016,4,19,15,30,139.0,280.0,0.9,20.0,366.0,183.07,138.72
2016,4,19,15,45,251.5,242.0,0.85,19.5,381.5,151.24,122.88
2016,4,19,16,0,364.0,204.0,0.8,19.0,397.0,134.4,109.51
2016,4,19,16,15,365.0,181.0,0.75,18.5,358.5,122.03,99.68
2016,4,19,16,30,366.0,158.0,0.7,18.0,320.0,105.91,86.48
2016,4,19,16,45,480.0,125.5,0.65,17.5,308.5,88.86,72.26
2016,4,19,17,0,594.0,93.0,0.6,17.0,297.0,72.2,58.11
2016,4,19,17,15,537.5,83.5,0.6,16.5,244.5,65.58,52.5
2016,4,19,17,30,481.0,74.0,0.6,16.0,192.0,58.84,46.56
2016,4,19,17,45,416.5,60.0,0.6,16.0,144.5,48.28,36.93
2016,4,19,18,0,352.0,46.0,0.6,16.0,97.0,37.44,26.85
2016,4,19,18,15,225.5,30.5,0.6,15.5,58.0,23.3,13.21
2016,4,19,18,30,99.0,15.0,0.6,15.0,19.0,11.45,0.0
2016,4,19,18,45,49.5,7.5,0.65,14.5,9.5,5.9,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,135.0,17.0,0.7,13.0,31.0,99.88,14.29
2016,4,20,6,0,270.0,34.0,0.7,13.0,62.0,212.24,163.91
2016,4,20,6,15,369.5,46.0,0.6,13.5,108.0,298.51,241.29
2016,4,20,6,30,469.0,58.0,0.5,14.0,154.0,394.59,320.89
2016,4,20,6,45,549.5,64.0,0.45,15.0,208.0,479.66,387.65
2016,4,20,7,0,630.0,70.0,0.4,16.0,262.0,570.04,454.47
2016,4,20,7,15,673.5,76.0,0.4,16.5,316.0,636.84,500.51
2016,4,20,7,30,717.0,82.0,0.4,17.0,370.0,704.66,545.48
2016,4,20,7,45,751.0,85.5,0.4,17.5,424.0,757.48,578.32
2016,4,20,8,0,785.0,89.0,0.4,18.0,478.0,814.23,612.92
2016,4,20,8,15,807.0,92.5,0.4,18.5,528.5,858.91,638.47
2016,4,20,8,30,829.0,96.0,0.4,19.0,579.0,901.26,662.08
2016,4,20,8,45,844.0,99.5,0.45,19.5,625.0,934.38,680.47
2016,4,20,9,0,859.0,103.0,0.5,20.0,671.0,964.3,696.83
2016,4,20,9,15,871.0,105.5,0.5,20.5,712.5,974.11,699.49
2016,4,20,9,30,883.0,108.0,0.5,21.0,754.0,992.51,707.9
2016,4,20,9,45,893.0,109.5,0.55,21.5,789.5,1004.09,713.18
2016,4,20,10,0,903.0,111.0,0.6,22.0,825.0,1011.76,716.29
2016,4,20,10,15,909.5,112.5,0.6,22.0,853.5,1011.98,715.25
2016,4,20,10,30,916.0,114.0,0.6,22.0,882.0,1008.12,712.0
2016,4,20,10,45,912.0,120.5,0.65,22.0,901.0,995.06,704.44
2016,4,20,11,0,908.0,127.0,0.7,22.0,920.0,977.99,694.61
2016,4,20,11,15,910.5,127.5,0.7,22.0,933.5,957.48,681.69
2016,4,20,11,30,913.0,128.0,0.7,22.0,947.0,933.23,666.53
2016,4,20,11,45,909.5,131.5,0.75,22.5,951.5,902.84,647.26
2016,4,20,12,0,906.0,135.0,0.8,23.0,956.0,869.18,625.89
2016,4,20,12,15,905.0,135.0,0.8,22.5,953.0,831.57,603.36
2016,4,20,12,30,904.0,135.0,0.8,22.0,950.0,791.04,577.69
2016,4,20,12,45,904.0,132.5,0.85,22.0,940.0,746.53,547.69
2016,4,20,13,0,904.0,130.0,0.9,22.0,930.0,699.43,514.97
2016,4,20,13,15,899.0,129.0,0.9,22.0,911.5,648.06,477.61
2016,4,20,13,30,894.0,128.0,0.9,22.0,893.0,594.91,437.8
2016,4,20,13,45,886.5,127.0,0.9,22.0,866.5,538.97,394.63
2016,4,20,14,0,879.0,126.0,0.9,22.0,840.0,481.96,349.16
2016,4,20,14,15,869.5,124.0,0.9,21.5,807.0,422.68,301.15
2016,4,20,14,30,860.0,122.0,0.9,21.0,774.0,360.35,249.48
2016,4,20,14,45,845.0,121.0,0.95,21.0,734.0,298.78,197.7
2016,4,20,15,0,830.0,120.0,1.0,21.0,694.0,238.15,148.11
2016,4,20,15,15,813.0,117.0,0.95,20.5,649.5,177.12,103.76
2016,4,20,15,30,796.0,114.0,0.9,20.0,605.0,117.87,73.22
2016,4,20,15,45,773.0,110.5,0.9,20.0,556.0,88.71,70.46
2016,4,20,16,0,750.0,107.0,0.9,20.0,507.0,80.19,63.51
2016,4,20,16,15,721.0,102.0,0.85,19.5,455.5,77.34,61.44
2016,4,20,16,30,692.0,97.0,0.8,19.0,404.0,74.4,59.25
2016,4,20,16,45,652.0,91.0,0.8,18.5,351.0,70.5,56.18
2016,4,20,17,0,612.0,85.0,0.8,18.0,298.0,66.54,52.99
2016,4,20,17,15,556.5,77.0,0.75,17.0,245.5,60.83,48.24
2016,4,20,17,30,501.0,69.0,0.7,16.0,193.0,55.07,43.26
2016,4,20,17,45,420.5,58.0,0.65,15.5,144.5,46.64,35.6
2016,4,20,18,0,340.0,47.0,0.6,15.0,96.0,38.13,27.62
2016,4,20,18,15,170.0,34.0,0.6,14.5,58.5,25.58,15.35
2016,4,20,18,30,0.0,21.0,0.6,14.0,21.0,15.47,0.0
2016,4,20,18,45,0.0,10.5,0.6,13.5,10.5,8.26,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,75.0,19.5,0.35,13.5,27.5,66.64,18.27
2016,4,21,6,0,150.0,39.0,0.3,14.0,55.0,140.34,107.79
2016,4,21,6,15,223.5,57.0,0.25,14.5,96.0,223.48,179.84
2016,4,21,6,30,297.0,75.0,0.2,15.0,137.0,301.17,244.54
2016,4,21,6,45,348.5,90.5,0.2,15.5,183.0,367.42,297.89
2016,4,21,7,0,400.0,106.0,0.2,16.0,229.0,437.44,351.84
2016,4,21,7,15,461.0,109.5,0.25,16.0,277.0,503.81,402.34
2016,4,21,7,30,522.0,113.0,0.3,16.0,325.0,573.41,453.57
2016,4,21,7,45,552.0,122.5,0.35,16.5,374.0,636.88,497.0
2016,4,21,8,0,582.0,132.0,0.4,17.0,423.0,690.85,532.33
2016,4,21,8,15,524.0,169.0,0.45,17.0,451.0,685.13,525.75
2016,4,21,8,30,466.0,206.0,0.5,17.0,479.0,683.21,521.92
2016,4,21,8,45,420.0,239.0,0.55,17.5,500.0,682.3,518.1
2016,4,21,9,0,374.0,272.0,0.6,18.0,521.0,655.82,497.12
2016,4,21,9,15,312.0,307.0,0.65,18.0,523.5,634.44,480.04
2016,4,21,9,30,250.0,342.0,0.7,18.0,526.0,609.5,460.35
2016,4,21,9,45,320.0,341.0,0.75,18.5,588.0,673.01,505.09
2016,4,21,10,0,390.0,340.0,0.8,19.0,650.0,735.18,546.86
2016,4,21,10,15,423.5,336.5,0.8,19.0,684.0,777.01,573.52
2016,4,21,10,30,457.0,333.0,0.8,19.0,718.0,796.74,585.94
2016,4,21,10,45,440.5,350.0,0.85,19.0,728.5,784.76,577.1
2016,4,21,11,0,424.0,367.0,0.9,19.0,739.0,770.32,567.07
2016,4,21,11,15,627.5,268.5,0.9,19.0,828.0,852.56,626.03
2016,4,21,11,30,831.0,170.0,0.9,19.0,917.0,910.79,665.07
2016,4,21,11,45,838.5,166.5,0.9,19.0,924.5,884.39,646.99
2016,4,21,12,0,846.0,163.0,0.9,19.0,932.0,854.39,627.73
2016,4,21,12,15,846.0,162.5,0.9,19.0,929.5,817.68,603.22
2016,4,21,12,30,846.0,162.0,0.9,19.0,927.0,778.08,575.99
2016,4,21,12,45,866.5,146.5,0.95,19.0,923.0,729.04,543.02
2016,4,21,13,0,887.0,131.0,1.0,19.0,919.0,687.03,513.48
2016,4,21,13,15,883.0,130.0,1.0,19.0,900.5,637.13,476.42
2016,4,21,13,30,879.0,129.0,1.0,19.0,882.0,585.41,436.92
2016,4,21,13,45,885.0,120.5,1.05,19.5,859.5,531.55,394.1
2016,4,21,14,0,891.0,112.0,1.1,20.0,837.0,475.28,347.89
2016,4,21,14,15,636.5,219.5,1.1,19.5,727.0,398.3,290.3
2016,4,21,14,30,382.0,327.0,1.1,19.0,617.0,345.63,253.72
2016,4,21,14,45,323.5,321.0,1.15,19.0,558.5,295.61,215.77
2016,4,21,15,0,265.0,315.0,1.2,19.0,500.0,252.46,184.19
2016,4,21,15,15,217.5,298.5,1.2,19.0,444.0,218.35,160.9
2016,4,21,15,30,170.0,282.0,1.2,19.0,388.0,184.96,140.51
2016,4,21,15,45,266.5,244.0,1.2,19.0,394.5,152.55,124.36
2016,4,21,16,0,363.0,206.0,1.2,19.0,401.0,135.42,110.5
2016,4,21,16,15,181.5,168.5,1.15,18.5,266.0,116.39,94.98
2016,4,21,16,30,0.0,131.0,1.1,18.0,131.0,96.33,78.34
2016,4,21,16,45,0.0,114.0,1.1,17.5,114.0,84.29,68.36
2016,4,21,17,0,0.0,97.0,1.1,17.0,97.0,72.15,58.1
2016,4,21,17,15,274.5,79.0,1.0,16.5,148.0,56.85,44.83
2016,4,21,17,30,549.0,61.0,0.9,16.0,199.0,49.37,38.25
2016,4,21,17,45,471.5,52.0,0.85,15.5,150.0,42.25,31.77
2016,4,21,18,0,394.0,43.0,0.8,15.0,101.0,35.14,25.06
2016,4,21,18,15,197.0,33.5,0.8,14.5,62.5,25.35,15.33
2016,4,21,18,30,0.0,24.0,0.8,14.0,24.0,17.44,0.0
2016,4,21,18,45,0.0,12.0,0.8,13.5,12.0,9.44,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,1.4,13.5,5.0,3.78,0.0
2016,4,22,6,0,0.0,10.0,1.5,14.0,10.0,7.58,0.54
2016,4,22,6,15,0.0,17.5,1.5,14.0,17.5,13.29,5.61
2016,4,22,6,30,0.0,25.0,1.5,14.0,25.0,19.03,10.67
2016,4,22,6,45,0.0,33.5,1.55,14.0,33.5,25.54,16.36
2016,4,22,7,0,0.0,42.0,1.6,14.0,42.0,32.08,22.0
2016,4,22,7,15,0.0,50.5,1.6,14.0,50.5,38.63,27.57
2016,4,22,7,30,0.0,59.0,1.6,14.0,59.0,45.2,33.09
2016,4,22,7,45,30.5,133.0,1.65,14.5,148.5,145.98,118.53
2016,4,22,8,0,61.0,207.0,1.7,15.0,238.0,251.76,204.58
2016,4,22,8,15,30.5,170.0,1.7,15.0,185.5,181.9,146.3
2016,4,22,8,30,0.0,133.0,1.7,15.0,133.0,105.71,82.56
2016,4,22,8,45,64.0,221.0,1.7,15.0,264.0,262.81,211.93
2016,4,22,9,0,128.0,309.0,1.7,15.0,395.0,437.8,347.73
2016,4,22,9,15,161.5,330.0,1.7,15.0,445.0,489.91,385.83
2016,4,22,9,30,195.0,351.0,1.7,15.0,495.0,541.51,423.65
2016,4,22,9,45,522.5,240.0,1.75,15.0,650.5,787.78,608.67
2016,4,22,10,0,850.0,129.0,1.8,15.0,806.0,988.88,745.23
2016,4,22,10,15,425.5,140.5,1.85,15.0,480.0,588.6,461.98
2016,4,22,10,30,1.0,152.0,1.9,15.0,154.0,120.8,92.68
2016,4,22,10,45,1.0,150.5,1.95,15.5,152.0,119.45,92.16
2016,4,22,11,0,1.0,149.0,2.0,16.0,150.0,118.11,90.82
2016,4,22,11,15,68.0,301.0,2.05,16.0,363.0,319.36,251.32
2016,4,22,11,30,135.0,453.0,2.1,16.0,576.0,527.59,407.23
2016,4,22,11,45,87.5,422.0,2.15,16.0,502.0,433.49,335.27
2016,4,22,12,0,40.0,391.0,2.2,16.0,428.0,360.03,279.22
2016,4,22,12,15,20.0,261.0,2.25,15.5,279.5,229.33,179.09
2016,4,22,12,30,0.0,131.0,2.3,15.0,131.0,101.98,77.84
2016,4,22,12,45,0.0,108.0,2.35,15.0,108.0,83.89,63.34
2016,4,22,13,0,0.0,85.0,2.4,15.0,85.0,65.95,48.75
2016,4,22,13,15,0.0,103.5,2.4,14.5,103.5,80.21,60.59
2016,4,22,13,30,0.0,122.0,2.4,14.0,122.0,94.33,72.31
2016,4,22,13,45,4.0,169.0,2.4,14.0,172.5,131.77,102.87
2016,4,22,14,0,8.0,216.0,2.4,14.0,223.0,167.68,131.85
2016,4,22,14,15,51.5,286.5,2.3,14.0,326.5,229.87,180.69
2016,4,22,14,30,95.0,357.0,2.2,14.0,430.0,281.52,219.65
2016,4,22,14,45,457.0,240.5,2.15,14.0,562.0,274.59,200.07
2016,4,22,15,0,819.0,124.0,2.1,14.0,694.0,235.59,151.43
2016,4,22,15,15,804.0,121.0,2.1,14.0,651.0,175.67,106.48
2016,4,22,15,30,789.0,118.0,2.1,14.0,608.0,117.28,76.15
2016,4,22,15,45,561.0,165.5,2.1,14.0,500.5,110.53,91.14
2016,4,22,16,0,333.0,213.0,2.1,14.0,393.0,138.48,115.58
2016,4,22,16,15,524.5,153.5,2.1,14.0,403.5,105.0,86.92
2016,4,22,16,30,716.0,94.0,2.1,14.0,414.0,72.74,58.98
2016,4,22,16,45,683.0,87.0,2.1,14.0,361.5,68.15,55.15
2016,4,22,17,0,650.0,80.0,2.1,14.0,309.0,63.41,51.08
2016,4,22,17,15,595.0,73.5,1.95,13.5,256.0,58.62,46.98
2016,4,22,17,30,540.0,67.0,1.8,13.0,203.0,53.84,42.71
2016,4,22,17,45,453.5,57.5,1.7,12.5,153.5,46.42,35.88
2016,4,22,18,0,367.0,48.0,1.6,12.0,104.0,39.02,28.82
2016,4,22,18,15,237.0,34.0,1.5,11.5,65.0,25.9,16.15
2016,4,22,18,30,107.0,20.0,1.4,11.0,26.0,15.15,0.0
2016,4,22,18,45,53.5,10.0,1.35,11.0,13.0,7.87,0.0
2016,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
