Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,132.5,20.0,1.05,10.5,35.0,104.97,53.37
2016,4,23,6,0,265.0,40.0,1.1,11.0,70.0,212.81,169.1
2016,4,23,6,15,362.5,52.0,1.15,11.0,116.5,298.92,246.1
2016,4,23,6,30,460.0,64.0,1.2,11.0,163.0,393.26,326.89
2016,4,23,6,45,520.5,73.0,1.3,11.5,214.5,467.66,388.43
2016,4,23,7,0,581.0,82.0,1.4,12.0,266.0,545.73,450.36
2016,4,23,7,15,625.0,88.5,1.35,12.5,319.0,611.48,498.98
2016,4,23,7,30,669.0,95.0,1.3,13.0,372.0,678.29,545.54
2016,4,23,7,45,703.0,99.5,1.3,13.5,425.0,734.94,583.39
2016,4,23,8,0,737.0,104.0,1.3,14.0,478.0,790.93,619.69
2016,4,23,8,15,760.5,108.0,1.3,14.5,527.5,830.38,643.49
2016,4,23,8,30,784.0,112.0,1.3,15.0,577.0,873.36,669.42
2016,4,23,8,45,806.0,113.5,1.3,15.5,624.0,909.67,690.31
2016,4,23,9,0,828.0,115.0,1.3,16.0,671.0,943.1,709.05
2016,4,23,9,15,841.0,117.5,1.25,16.0,711.5,965.81,721.09
2016,4,23,9,30,854.0,120.0,1.2,16.0,752.0,984.93,730.87
2016,4,23,9,45,875.0,115.5,1.2,16.5,789.5,986.92,729.16
2016,4,23,10,0,896.0,111.0,1.2,17.0,827.0,998.82,734.23
2016,4,23,10,15,902.5,112.5,1.2,17.0,855.0,998.91,733.06
2016,4,23,10,30,909.0,114.0,1.2,17.0,883.0,994.97,729.63
2016,4,23,10,45,914.0,114.5,1.25,17.0,904.0,984.57,723.13
2016,4,23,11,0,919.0,115.0,1.3,17.0,925.0,970.2,714.22
2016,4,23,11,15,572.0,283.0,1.3,17.0,790.0,810.93,604.92
2016,4,23,11,30,225.0,451.0,1.3,17.0,655.0,603.4,454.35
2016,4,23,11,45,574.5,284.0,1.3,17.5,808.0,767.64,577.33
2016,4,23,12,0,924.0,117.0,1.3,18.0,961.0,861.7,642.14
2016,4,23,12,15,923.0,117.0,1.3,18.0,958.5,823.81,615.69
2016,4,23,12,30,922.0,117.0,1.3,18.0,956.0,782.98,587.84
2016,4,23,12,45,550.0,282.5,1.3,18.0,781.5,628.46,474.08
2016,4,23,13,0,178.0,448.0,1.3,18.0,607.0,472.52,357.71
2016,4,23,13,15,540.5,282.5,1.3,18.0,751.0,554.08,420.62
2016,4,23,13,30,903.0,117.0,1.3,18.0,895.0,585.48,441.22
2016,4,23,13,45,887.0,121.0,1.35,18.0,867.0,528.94,395.73
2016,4,23,14,0,871.0,125.0,1.4,18.0,839.0,472.09,349.23
2016,4,23,14,15,861.5,123.5,1.45,17.5,806.0,413.89,300.75
2016,4,23,14,30,852.0,122.0,1.5,17.0,773.0,352.42,248.43
2016,4,23,14,45,834.0,122.0,1.6,17.0,733.0,291.6,196.13
2016,4,23,15,0,816.0,122.0,1.7,17.0,693.0,232.09,146.7
2016,4,23,15,15,799.0,119.0,1.7,16.5,649.0,172.25,102.96
2016,4,23,15,30,782.0,116.0,1.7,16.0,605.0,114.2,73.76
2016,4,23,15,45,753.5,114.5,1.75,16.0,555.5,90.73,73.39
2016,4,23,16,0,725.0,113.0,1.8,16.0,506.0,83.24,67.2
2016,4,23,16,15,696.0,108.5,1.8,15.5,455.0,80.91,65.55
2016,4,23,16,30,667.0,104.0,1.8,15.0,404.0,78.52,63.82
2016,4,23,16,45,626.5,97.5,1.8,15.0,351.5,74.47,60.48
2016,4,23,17,0,586.0,91.0,1.8,15.0,299.0,70.36,57.0
2016,4,23,17,15,530.5,83.0,1.75,14.5,247.5,64.85,52.3
2016,4,23,17,30,475.0,75.0,1.7,14.0,196.0,59.29,47.39
2016,4,23,17,45,388.0,64.5,1.65,13.5,148.0,48.62,37.7
2016,4,23,18,0,301.0,54.0,1.6,13.0,100.0,40.57,30.09
2016,4,23,18,15,190.5,37.0,1.55,12.5,62.5,27.84,17.84
2016,4,23,18,30,80.0,20.0,1.5,12.0,25.0,15.19,0.0
2016,4,23,18,45,40.0,10.0,1.45,12.0,12.5,7.87,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,45,63.5,24.5,1.7,11.5,32.0,69.79,37.92
2016,4,24,6,0,127.0,49.0,1.8,12.0,64.0,141.13,111.24
2016,4,24,6,15,208.5,68.5,1.8,12.0,108.0,215.13,177.14
2016,4,24,6,30,290.0,88.0,1.8,12.0,152.0,296.94,248.15
2016,4,24,6,45,353.0,103.0,1.85,12.0,202.0,382.36,319.88
2016,4,24,7,0,416.0,118.0,1.9,12.0,252.0,459.9,383.24
2016,4,24,7,15,466.0,129.5,1.85,12.0,304.0,527.66,436.44
2016,4,24,7,30,516.0,141.0,1.8,12.0,356.0,597.73,489.58
2016,4,24,7,45,570.5,144.0,1.8,12.5,411.0,663.62,537.48
2016,4,24,8,0,625.0,147.0,1.8,13.0,466.0,739.93,590.87
2016,4,24,8,15,416.5,206.0,1.8,13.0,427.5,625.35,500.09
2016,4,24,8,30,208.0,265.0,1.8,13.0,389.0,464.63,373.43
2016,4,24,8,45,493.5,204.5,1.8,13.5,529.0,710.98,563.4
2016,4,24,9,0,779.0,144.0,1.8,14.0,669.0,933.5,717.12
2016,4,24,9,15,794.5,147.0,1.75,14.5,710.5,950.51,722.34
2016,4,24,9,30,810.0,150.0,1.7,15.0,752.0,972.07,733.04
2016,4,24,9,45,843.0,140.5,1.7,15.5,792.5,994.17,744.67
2016,4,24,10,0,876.0,131.0,1.7,16.0,833.0,997.55,744.01
2016,4,24,10,15,883.0,132.5,1.65,16.0,862.0,997.79,742.34
2016,4,24,10,30,890.0,134.0,1.6,16.0,891.0,994.05,738.24
2016,4,24,10,45,897.0,134.0,1.6,16.5,912.5,984.9,730.19
2016,4,24,11,0,904.0,134.0,1.6,17.0,934.0,971.79,719.76
2016,4,24,11,15,906.5,135.0,1.65,17.0,947.0,951.56,706.88
2016,4,24,11,30,909.0,136.0,1.7,17.0,960.0,927.61,691.6
2016,4,24,11,45,906.0,138.5,1.8,17.5,964.0,896.66,670.96
2016,4,24,12,0,903.0,141.0,1.9,18.0,968.0,862.53,648.07
2016,4,24,12,15,902.5,141.0,1.95,17.5,965.5,825.34,624.8
2016,4,24,12,30,902.0,141.0,2.0,17.0,963.0,785.26,597.61
2016,4,24,12,45,891.0,145.5,2.15,17.0,950.0,738.61,564.35
2016,4,24,13,0,880.0,150.0,2.3,17.0,937.0,690.16,528.72
2016,4,24,13,15,875.5,149.0,2.35,17.0,919.0,640.17,490.32
2016,4,24,13,30,871.0,148.0,2.4,17.0,901.0,592.54,452.33
2016,4,24,13,45,694.5,224.5,2.45,17.0,813.5,511.54,388.95
2016,4,24,14,0,518.0,301.0,2.5,17.0,726.0,443.17,335.65
2016,4,24,14,15,563.5,269.0,2.55,16.5,715.0,400.01,299.31
2016,4,24,14,30,609.0,237.0,2.6,16.0,704.0,351.67,257.18
2016,4,24,14,45,670.0,207.0,2.65,15.5,696.5,302.59,212.78
2016,4,24,15,0,731.0,177.0,2.7,15.0,689.0,245.88,162.9
2016,4,24,15,15,611.5,195.0,2.7,14.5,605.0,191.45,127.27
2016,4,24,15,30,492.0,213.0,2.7,14.0,521.0,149.45,109.39
2016,4,24,15,45,543.5,194.0,2.75,14.0,509.5,126.06,104.52
2016,4,24,16,0,595.0,175.0,2.8,14.0,498.0,117.92,97.86
2016,4,24,16,15,562.0,166.0,2.75,13.5,447.5,113.12,94.21
2016,4,24,16,30,529.0,157.0,2.7,13.0,397.0,108.13,90.34
2016,4,24,16,45,492.0,144.5,2.7,13.0,345.5,100.72,84.12
2016,4,24,17,0,455.0,132.0,2.7,13.0,294.0,93.05,77.57
2016,4,24,17,15,397.5,118.0,2.65,12.5,243.0,83.9,69.68
2016,4,24,17,30,340.0,104.0,2.6,12.0,192.0,74.54,61.37
2016,4,24,17,45,280.0,84.5,2.6,11.5,145.5,61.11,49.15
2016,4,24,18,0,220.0,65.0,2.6,11.0,99.0,47.33,36.34
2016,4,24,18,15,131.0,43.0,2.55,10.5,61.5,31.65,21.37
2016,4,24,18,30,42.0,21.0,2.5,10.0,24.0,15.96,0.0
2016,4,24,18,45,21.0,10.5,2.5,10.0,12.0,8.26,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,26.0,5.0,1.5,8.0,5.5,0.0,0.0
2016,4,25,5,30,52.0,10.0,1.5,8.0,11.0,29.26,0.0
2016,4,25,5,45,209.5,23.5,1.55,8.5,46.5,151.4,96.15
2016,4,25,6,0,367.0,37.0,1.6,9.0,82.0,263.99,213.48
2016,4,25,6,15,460.5,46.5,1.65,9.5,131.0,348.82,289.7
2016,4,25,6,30,554.0,56.0,1.7,10.0,180.0,442.2,369.61
2016,4,25,6,45,620.5,61.0,1.75,10.5,234.5,519.51,433.52
2016,4,25,7,0,687.0,66.0,1.8,11.0,289.0,596.78,494.23
2016,4,25,7,15,726.5,71.0,1.8,11.0,344.0,661.35,542.16
2016,4,25,7,30,766.0,76.0,1.8,11.0,399.0,726.32,588.79
2016,4,25,7,45,794.5,80.0,1.85,11.5,452.5,780.85,625.68
2016,4,25,8,0,823.0,84.0,1.9,12.0,506.0,834.08,660.77
2016,4,25,8,15,844.0,87.0,1.9,12.5,557.0,877.73,687.78
2016,4,25,8,30,865.0,90.0,1.9,13.0,608.0,908.21,705.21
2016,4,25,8,45,880.0,93.0,1.9,13.5,655.0,940.53,723.82
2016,4,25,9,0,895.0,96.0,1.9,14.0,702.0,969.61,740.01
2016,4,25,9,15,907.5,98.0,1.9,14.0,744.0,991.7,752.8
2016,4,25,9,30,920.0,100.0,1.9,14.0,786.0,1010.07,763.23
2016,4,25,9,45,927.5,102.5,1.95,14.5,821.5,1020.2,767.58
2016,4,25,10,0,935.0,105.0,2.0,15.0,857.0,1026.25,769.44
2016,4,25,10,15,941.5,106.5,2.0,15.0,886.0,1026.14,768.2
2016,4,25,10,30,948.0,108.0,2.0,15.0,915.0,1021.84,764.44
2016,4,25,10,45,952.5,109.0,2.05,15.0,936.5,1010.96,757.18
2016,4,25,11,0,957.0,110.0,2.1,15.0,958.0,995.95,747.34
2016,4,25,11,15,959.5,110.5,2.1,15.0,971.5,974.59,732.8
2016,4,25,11,30,962.0,111.0,2.1,15.0,985.0,949.34,715.77
2016,4,25,11,45,961.0,112.0,2.15,15.5,990.0,917.79,693.77
2016,4,25,12,0,960.0,113.0,2.2,16.0,995.0,882.8,669.42
2016,4,25,12,15,959.0,113.0,2.2,16.0,992.0,843.69,642.94
2016,4,25,12,30,958.0,113.0,2.2,16.0,989.0,801.52,613.35
2016,4,25,12,45,944.0,119.5,2.2,16.0,974.5,752.75,577.18
2016,4,25,13,0,930.0,126.0,2.2,16.0,960.0,702.18,538.9
2016,4,25,13,15,925.5,125.0,2.2,16.0,940.5,650.15,498.66
2016,4,25,13,30,921.0,124.0,2.2,16.0,921.0,596.26,455.78
2016,4,25,13,45,915.0,122.5,2.2,16.0,895.0,539.63,409.47
2016,4,25,14,0,909.0,121.0,2.2,16.0,869.0,481.75,360.69
2016,4,25,14,15,900.0,119.0,2.15,16.0,835.5,421.4,308.52
2016,4,25,14,30,891.0,117.0,2.1,16.0,802.0,360.62,255.03
2016,4,25,14,45,880.0,114.5,2.1,16.0,762.5,298.85,200.93
2016,4,25,15,0,869.0,112.0,2.1,16.0,723.0,231.69,144.76
2016,4,25,15,15,853.0,109.0,2.1,15.5,678.0,168.93,99.0
2016,4,25,15,30,837.0,106.0,2.1,15.0,633.0,107.78,69.08
2016,4,25,15,45,817.0,102.5,2.1,15.0,583.5,84.16,68.01
2016,4,25,16,0,797.0,99.0,2.1,15.0,534.0,82.21,66.56
2016,4,25,16,15,770.0,95.0,2.05,14.5,481.5,79.66,64.7
2016,4,25,16,30,743.0,91.0,2.0,14.0,429.0,71.14,57.57
2016,4,25,16,45,705.5,85.5,2.0,14.0,375.0,67.39,54.45
2016,4,25,17,0,668.0,80.0,2.0,14.0,321.0,63.58,51.22
2016,4,25,17,15,615.0,73.5,1.95,13.5,267.5,58.77,47.11
2016,4,25,17,30,562.0,67.0,1.9,13.0,214.0,53.96,42.84
2016,4,25,17,45,479.0,58.0,1.85,12.5,163.0,46.9,36.37
2016,4,25,18,0,396.0,49.0,1.8,12.0,112.0,39.88,29.69
2016,4,25,18,15,271.0,35.5,1.7,11.5,71.5,28.89,19.07
2016,4,25,18,30,146.0,22.0,1.6,11.0,31.0,16.74,1.44
2016,4,25,18,45,73.0,11.0,1.55,10.5,15.5,8.65,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,10.0,10.0,7.87,0.0
2016,4,26,5,45,75.5,28.0,0.8,10.5,37.5,81.48,52.05
2016,4,26,6,0,151.0,46.0,0.8,11.0,65.0,146.38,116.63
2016,4,26,6,15,205.5,65.0,0.8,11.0,104.0,206.12,169.97
2016,4,26,6,30,260.0,84.0,0.8,11.0,143.0,270.61,225.87
2016,4,26,6,45,288.0,103.5,0.85,11.5,184.5,322.33,269.08
2016,4,26,7,0,316.0,123.0,0.9,12.0,226.0,375.59,311.96
2016,4,26,7,15,358.0,133.0,0.9,12.5,269.5,447.54,367.69
2016,4,26,7,30,400.0,143.0,0.9,13.0,313.0,505.23,410.68
2016,4,26,7,45,382.0,169.0,0.9,13.5,348.0,532.04,427.82
2016,4,26,8,0,364.0,195.0,0.9,14.0,383.0,535.28,427.68
2016,4,26,8,15,556.0,161.5,0.85,14.0,481.0,698.71,548.67
2016,4,26,8,30,748.0,128.0,0.8,14.0,579.0,859.73,656.22
2016,4,26,8,45,630.5,178.0,0.8,14.5,578.0,817.39,622.18
2016,4,26,9,0,513.0,228.0,0.8,15.0,577.0,757.18,576.51
2016,4,26,9,15,658.5,187.0,0.8,15.0,662.5,867.17,652.92
2016,4,26,9,30,804.0,146.0,0.8,15.0,748.0,958.43,709.83
2016,4,26,9,45,702.0,204.0,0.8,15.5,747.0,927.76,685.96
2016,4,26,10,0,600.0,262.0,0.8,16.0,746.0,879.41,650.28
2016,4,26,10,15,571.0,287.5,0.8,16.0,761.0,864.11,639.0
2016,4,26,10,30,542.0,313.0,0.8,16.0,776.0,850.52,628.34
2016,4,26,10,45,531.5,328.0,0.85,16.5,791.0,841.52,620.97
2016,4,26,11,0,521.0,343.0,0.9,17.0,806.0,829.62,611.67
2016,4,26,11,15,673.5,260.0,0.95,17.0,868.0,876.42,646.61
2016,4,26,11,30,826.0,177.0,1.0,17.0,930.0,901.56,665.06
2016,4,26,11,45,674.5,270.5,1.05,17.0,888.0,834.59,617.84
2016,4,26,12,0,523.0,364.0,1.1,17.0,846.0,759.64,564.67
2016,4,26,12,15,487.0,370.5,1.15,17.0,818.5,708.67,530.06
2016,4,26,12,30,451.0,377.0,1.2,17.0,791.0,658.29,494.91
2016,4,26,12,45,411.0,390.5,1.3,17.0,764.5,611.48,461.85
2016,4,26,13,0,371.0,404.0,1.4,17.0,738.0,563.29,427.13
2016,4,26,13,15,586.0,291.0,1.4,17.0,805.5,580.88,440.78
2016,4,26,13,30,801.0,178.0,1.4,17.0,873.0,573.8,433.7
2016,4,26,13,45,799.0,172.0,1.45,17.0,848.5,520.06,390.77
2016,4,26,14,0,797.0,166.0,1.5,17.0,824.0,465.06,345.75
2016,4,26,14,15,787.0,163.5,1.55,16.5,792.0,408.58,298.82
2016,4,26,14,30,777.0,161.0,1.6,16.0,760.0,352.12,250.72
2016,4,26,14,45,765.5,157.0,1.65,16.0,722.5,289.39,197.19
2016,4,26,15,0,754.0,153.0,1.7,16.0,685.0,231.45,149.21
2016,4,26,15,15,736.5,149.0,1.7,15.5,641.5,173.8,107.59
2016,4,26,15,30,719.0,145.0,1.7,15.0,598.0,118.11,80.14
2016,4,26,15,45,703.0,137.5,1.75,15.0,552.0,96.3,78.45
2016,4,26,16,0,687.0,130.0,1.8,15.0,506.0,92.97,75.86
2016,4,26,16,15,657.0,124.5,1.8,14.5,456.0,90.43,74.07
2016,4,26,16,30,627.0,119.0,1.8,14.0,406.0,87.81,72.18
2016,4,26,16,45,367.5,132.0,1.8,14.0,295.0,90.69,74.95
2016,4,26,17,0,108.0,145.0,1.8,14.0,184.0,99.18,82.61
2016,4,26,17,15,91.0,124.0,1.75,13.5,153.0,85.82,71.07
2016,4,26,17,30,74.0,103.0,1.7,13.0,122.0,73.04,59.81
2016,4,26,17,45,57.5,80.5,1.65,12.5,93.5,57.84,46.1
2016,4,26,18,0,41.0,58.0,1.6,12.0,65.0,42.42,31.96
2016,4,26,18,15,20.5,38.0,1.55,11.5,41.5,28.29,18.66
2016,4,26,18,30,0.0,18.0,1.5,11.0,18.0,13.74,1.24
2016,4,26,18,45,0.0,9.0,1.45,11.0,9.0,7.08,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,6.0,0.8,11.0,6.5,0.0,0.0
2016,4,27,5,30,37.0,12.0,0.8,11.0,13.0,24.6,0.0
2016,4,27,5,45,164.5,27.5,0.85,11.5,46.5,134.12,91.85
2016,4,27,6,0,292.0,43.0,0.9,12.0,80.0,227.28,182.1
2016,4,27,6,15,381.5,54.0,0.9,12.0,127.0,309.99,254.52
2016,4,27,6,30,471.0,65.0,0.9,12.0,174.0,398.62,329.27
2016,4,27,6,45,235.5,85.5,0.9,12.5,140.0,263.22,219.21
2016,4,27,7,0,0.0,106.0,0.9,13.0,106.0,88.81,70.08
2016,4,27,7,15,30.5,138.5,0.9,13.0,152.0,154.69,126.51
2016,4,27,7,30,61.0,171.0,0.9,13.0,198.0,212.99,174.75
2016,4,27,7,45,188.5,188.5,0.95,13.0,284.5,353.93,290.4
2016,4,27,8,0,316.0,206.0,1.0,13.0,371.0,505.38,407.91
2016,4,27,8,15,178.0,224.5,1.05,13.5,319.5,388.8,312.9
2016,4,27,8,30,40.0,243.0,1.1,14.0,268.0,263.63,210.44
2016,4,27,8,45,61.5,275.5,1.2,14.5,316.5,315.55,251.57
2016,4,27,9,0,83.0,308.0,1.3,15.0,365.0,367.57,291.01
2016,4,27,9,15,55.0,299.0,1.4,15.0,337.5,328.16,259.11
2016,4,27,9,30,27.0,290.0,1.5,15.0,310.0,289.16,227.76
2016,4,27,9,45,22.5,286.5,1.6,15.0,303.5,258.7,203.8
2016,4,27,10,0,18.0,283.0,1.7,15.0,297.0,249.7,196.46
2016,4,27,10,15,19.5,297.0,1.8,15.0,313.5,262.06,205.99
2016,4,27,10,30,21.0,311.0,1.9,15.0,330.0,274.2,215.24
2016,4,27,10,45,103.0,379.0,2.0,15.0,471.5,450.38,351.97
2016,4,27,11,0,185.0,447.0,2.1,15.0,613.0,582.42,449.89
2016,4,27,11,15,129.0,440.5,2.15,15.0,557.0,515.96,398.63
2016,4,27,11,30,73.0,434.0,2.2,15.0,501.0,435.71,337.84
2016,4,27,11,45,54.5,411.5,2.25,15.0,462.0,393.21,305.79
2016,4,27,12,0,36.0,389.0,2.3,15.0,423.0,352.55,274.62
2016,4,27,12,15,455.0,275.5,2.35,14.5,693.5,604.49,473.52
2016,4,27,12,30,874.0,162.0,2.4,14.0,964.0,785.13,607.9
2016,4,27,12,45,855.0,172.0,2.45,14.0,949.5,737.32,570.29
2016,4,27,13,0,836.0,182.0,2.5,14.0,935.0,688.22,532.92
2016,4,27,13,15,832.0,181.0,2.5,14.0,917.5,638.78,494.28
2016,4,27,13,30,828.0,180.0,2.5,14.0,900.0,587.7,453.28
2016,4,27,13,45,828.5,173.5,2.5,14.0,876.5,533.37,408.59
2016,4,27,14,0,829.0,167.0,2.5,14.0,853.0,477.45,361.24
2016,4,27,14,15,819.0,164.5,2.5,13.5,820.0,419.16,311.43
2016,4,27,14,30,809.0,162.0,2.5,13.0,787.0,360.85,260.53
2016,4,27,14,45,805.5,154.0,2.55,13.0,750.0,300.55,207.4
2016,4,27,15,0,802.0,146.0,2.6,13.0,713.0,240.0,156.13
2016,4,27,15,15,784.5,142.0,2.55,13.0,668.5,173.5,106.87
2016,4,27,15,30,767.0,138.0,2.5,13.0,624.0,114.94,78.01
2016,4,27,15,45,747.0,132.5,2.5,13.0,575.5,94.22,77.29
2016,4,27,16,0,727.0,127.0,2.5,13.0,527.0,91.9,75.55
2016,4,27,16,15,493.5,155.5,2.45,12.5,415.5,105.25,87.66
2016,4,27,16,30,260.0,184.0,2.4,12.0,304.0,121.67,102.52
2016,4,27,16,45,226.0,169.0,2.4,12.0,264.0,112.71,94.94
2016,4,27,17,0,192.0,154.0,2.4,12.0,224.0,105.43,88.78
2016,4,27,17,15,316.5,121.5,2.3,11.5,215.0,85.89,71.7
2016,4,27,17,30,441.0,89.0,2.2,11.0,206.0,65.7,53.72
2016,4,27,17,45,349.0,77.0,2.15,11.0,156.5,56.79,45.47
2016,4,27,18,0,257.0,65.0,2.1,11.0,107.0,47.89,36.97
2016,4,27,18,15,159.0,45.5,2.05,11.0,68.5,33.58,23.33
2016,4,27,18,30,61.0,26.0,2.0,11.0,30.0,19.39,5.3
2016,4,27,18,45,30.5,13.0,1.95,11.0,15.0,10.23,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,20.0,6.5,1.5,10.0,7.5,5.11,0.0
2016,4,28,5,30,40.0,13.0,1.5,10.0,15.0,26.58,0.0
2016,4,28,5,45,162.0,29.5,1.55,10.5,49.5,135.82,96.3
2016,4,28,6,0,284.0,46.0,1.6,11.0,84.0,226.29,182.98
2016,4,28,6,15,373.0,57.5,1.6,11.0,131.0,304.21,252.34
2016,4,28,6,30,462.0,69.0,1.6,11.0,178.0,396.34,331.03
2016,4,28,6,45,521.5,77.5,1.6,11.5,229.5,469.08,390.73
2016,4,28,7,0,581.0,86.0,1.6,12.0,281.0,545.3,450.65
2016,4,28,7,15,623.5,92.5,1.55,12.5,333.5,609.36,498.35
2016,4,28,7,30,666.0,99.0,1.5,13.0,386.0,674.34,543.79
2016,4,28,7,45,705.5,101.5,1.45,13.5,439.5,732.56,582.57
2016,4,28,8,0,745.0,104.0,1.4,14.0,493.0,790.39,619.79
2016,4,28,8,15,767.5,107.5,1.35,14.5,542.5,828.59,642.17
2016,4,28,8,30,790.0,111.0,1.3,15.0,592.0,869.71,666.24
2016,4,28,8,45,812.0,112.0,1.3,15.5,638.5,905.06,686.56
2016,4,28,9,0,834.0,113.0,1.3,16.0,685.0,937.53,704.75
2016,4,28,9,15,847.5,115.5,1.25,16.5,726.0,960.4,715.64
2016,4,28,9,30,861.0,118.0,1.2,17.0,767.0,966.41,715.6
2016,4,28,9,45,882.5,113.0,1.2,17.5,805.0,981.68,722.74
2016,4,28,10,0,904.0,108.0,1.2,18.0,843.0,993.23,727.43
2016,4,28,10,15,911.0,109.5,1.2,18.0,871.5,993.58,726.47
2016,4,28,10,30,918.0,111.0,1.2,18.0,900.0,989.87,723.23
2016,4,28,10,45,921.0,113.0,1.2,18.5,920.5,978.82,714.14
2016,4,28,11,0,924.0,115.0,1.2,19.0,941.0,963.79,702.75
2016,4,28,11,15,927.0,115.5,1.2,19.0,954.5,943.46,689.44
2016,4,28,11,30,930.0,116.0,1.2,19.0,968.0,919.36,673.81
2016,4,28,11,45,928.0,118.5,1.25,19.0,972.5,889.14,654.98
2016,4,28,12,0,926.0,121.0,1.3,19.0,977.0,855.61,633.86
2016,4,28,12,15,925.5,120.5,1.3,19.0,974.5,817.65,608.99
2016,4,28,12,30,925.0,120.0,1.3,19.0,972.0,776.75,580.63
2016,4,28,12,45,926.0,118.0,1.35,19.0,962.0,732.93,549.68
2016,4,28,13,0,927.0,116.0,1.4,19.0,952.0,686.41,515.87
2016,4,28,13,15,923.5,115.0,1.45,19.0,934.0,635.47,477.75
2016,4,28,13,30,920.0,114.0,1.5,19.0,916.0,582.59,436.86
2016,4,28,13,45,915.0,112.5,1.55,19.0,891.0,526.88,392.4
2016,4,28,14,0,910.0,111.0,1.6,19.0,866.0,469.82,345.29
2016,4,28,14,15,902.0,109.5,1.6,18.5,833.5,410.55,295.45
2016,4,28,14,30,894.0,108.0,1.6,18.0,801.0,350.73,243.96
2016,4,28,14,45,882.0,106.5,1.6,18.0,762.0,289.64,191.14
2016,4,28,15,0,870.0,105.0,1.6,18.0,723.0,228.98,141.04
2016,4,28,15,15,856.0,102.5,1.6,17.5,679.0,168.14,97.94
2016,4,28,15,30,842.0,100.0,1.6,17.0,635.0,100.39,64.28
2016,4,28,15,45,819.0,98.5,1.65,17.0,586.0,81.44,65.09
2016,4,28,16,0,796.0,97.0,1.7,17.0,537.0,80.69,64.68
2016,4,28,16,15,770.0,93.0,1.7,16.5,485.0,78.12,62.82
2016,4,28,16,30,744.0,89.0,1.7,16.0,433.0,75.48,60.86
2016,4,28,16,45,702.5,85.5,1.7,15.5,379.0,67.24,53.96
2016,4,28,17,0,661.0,82.0,1.7,15.0,325.0,64.79,52.07
2016,4,28,17,15,609.5,75.5,1.65,14.0,272.0,60.07,48.16
2016,4,28,17,30,558.0,69.0,1.6,13.0,219.0,55.32,44.09
2016,4,28,17,45,470.5,61.0,1.6,12.5,168.5,49.06,38.36
2016,4,28,18,0,383.0,53.0,1.6,12.0,118.0,42.91,32.48
2016,4,28,18,15,265.5,39.5,1.55,11.5,77.0,30.03,20.32
2016,4,28,18,30,148.0,26.0,1.5,11.0,36.0,19.67,6.49
2016,4,28,18,45,74.0,13.0,1.45,11.0,18.0,10.23,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.18,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.27,0.0
2016,4,29,5,45,0.0,12.0,0.9,11.0,12.0,9.11,1.4
2016,4,29,6,0,0.0,21.0,0.9,11.0,21.0,15.98,7.89
2016,4,29,6,15,0.0,33.5,0.9,11.0,33.5,25.56,16.41
2016,4,29,6,30,0.0,46.0,0.9,11.0,46.0,35.18,24.92
2016,4,29,6,45,0.0,60.0,0.9,11.0,60.0,45.98,34.36
2016,4,29,7,0,0.0,74.0,0.9,11.0,74.0,57.59,44.35
2016,4,29,7,15,0.0,90.0,0.9,11.0,90.0,71.0,55.73
2016,4,29,7,30,0.0,106.0,0.9,11.0,106.0,84.41,66.94
2016,4,29,7,45,0.0,119.0,0.95,11.5,119.0,95.09,75.56
2016,4,29,8,0,0.0,132.0,1.0,12.0,132.0,105.78,84.07
2016,4,29,8,15,0.0,144.0,1.0,12.0,144.0,115.59,91.91
2016,4,29,8,30,0.0,156.0,1.0,12.0,156.0,125.4,99.69
2016,4,29,8,45,3.0,177.5,1.0,12.5,180.0,146.4,116.51
2016,4,29,9,0,6.0,199.0,1.0,13.0,204.0,167.47,133.09
2016,4,29,9,15,11.5,230.5,1.0,13.5,239.5,199.86,158.59
2016,4,29,9,30,17.0,262.0,1.0,14.0,275.0,232.27,183.6
2016,4,29,9,45,25.5,297.0,1.0,14.5,317.5,291.11,228.72
2016,4,29,10,0,34.0,332.0,1.0,15.0,360.0,330.81,258.08
2016,4,29,10,15,42.5,356.5,1.0,15.0,392.5,359.43,279.27
2016,4,29,10,30,51.0,381.0,1.0,15.0,425.0,387.18,299.66
2016,4,29,10,45,59.0,399.5,1.0,15.0,451.5,407.67,314.51
2016,4,29,11,0,67.0,418.0,1.0,15.0,478.0,427.08,328.52
2016,4,29,11,15,171.0,433.5,1.05,15.5,589.5,544.99,416.05
2016,4,29,11,30,275.0,449.0,1.1,16.0,701.0,652.52,491.96
2016,4,29,11,45,573.5,300.0,1.15,16.5,830.0,768.24,576.73
2016,4,29,12,0,872.0,151.0,1.2,17.0,959.0,834.64,624.71
2016,4,29,12,15,871.5,151.0,1.2,17.0,956.5,798.53,598.97
2016,4,29,12,30,871.0,151.0,1.2,17.0,954.0,759.67,571.36
2016,4,29,12,45,872.5,148.0,1.3,17.0,944.5,717.39,541.84
2016,4,29,13,0,874.0,145.0,1.4,17.0,935.0,672.58,509.45
2016,4,29,13,15,870.5,144.0,1.4,17.0,917.5,623.87,472.29
2016,4,29,13,30,867.0,143.0,1.4,17.0,900.0,573.35,432.65
2016,4,29,13,45,860.0,142.0,1.45,17.0,875.0,521.44,390.91
2016,4,29,14,0,853.0,141.0,1.5,17.0,850.0,465.17,344.49
2016,4,29,14,15,844.5,139.0,1.5,16.5,818.0,406.91,295.57
2016,4,29,14,30,836.0,137.0,1.5,16.0,786.0,348.37,245.28
2016,4,29,14,45,824.0,134.0,1.55,16.0,747.5,288.27,193.5
2016,4,29,15,0,812.0,131.0,1.6,16.0,709.0,228.85,144.45
2016,4,29,15,15,796.0,128.0,1.6,15.5,665.5,169.91,102.63
2016,4,29,15,30,780.0,125.0,1.6,15.0,622.0,112.65,76.4
2016,4,29,15,45,751.0,123.5,1.65,15.0,572.5,88.66,71.82
2016,4,29,16,0,722.0,122.0,1.7,15.0,523.0,88.45,71.92
2016,4,29,16,15,575.5,139.0,1.7,14.5,439.0,98.08,80.69
2016,4,29,16,30,429.0,156.0,1.7,14.0,355.0,105.28,87.38
2016,4,29,16,45,500.0,129.5,1.7,14.0,334.5,91.37,75.47
2016,4,29,17,0,571.0,103.0,1.7,14.0,314.0,78.49,64.36
2016,4,29,17,15,517.5,94.5,1.7,13.5,262.5,72.96,59.7
2016,4,29,17,30,464.0,86.0,1.7,13.0,211.0,63.96,51.78
2016,4,29,17,45,378.0,75.0,1.7,12.5,162.0,55.7,44.27
2016,4,29,18,0,292.0,64.0,1.7,12.0,113.0,47.45,36.52
2016,4,29,18,15,189.5,46.0,1.7,11.5,73.5,34.23,24.02
2016,4,29,18,30,87.0,28.0,1.7,11.0,34.0,20.9,8.13
2016,4,29,18,45,43.5,14.0,1.7,11.0,17.0,11.02,0.0
2016,4,29,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,57.0,7.5,1.4,11.0,10.0,26.04,0.0
2016,4,30,5,30,114.0,15.0,1.4,11.0,20.0,75.56,0.0
2016,4,30,5,45,239.0,29.0,1.45,11.5,57.5,172.1,127.22
2016,4,30,6,0,364.0,43.0,1.5,12.0,95.0,265.78,214.8
2016,4,30,6,15,450.0,53.0,1.45,12.5,143.5,346.43,285.18
2016,4,30,6,30,536.0,63.0,1.4,13.0,192.0,434.65,358.83
2016,4,30,6,45,590.0,71.0,1.35,13.5,245.0,505.95,415.86
2016,4,30,7,0,644.0,79.0,1.3,14.0,298.0,580.21,472.43
2016,4,30,7,15,684.0,84.5,1.3,14.5,352.0,643.3,517.78
2016,4,30,7,30,724.0,90.0,1.3,15.0,406.0,707.01,561.33
2016,4,30,7,45,753.0,94.5,1.3,15.5,459.0,756.01,592.91
2016,4,30,8,0,782.0,99.0,1.3,16.0,512.0,808.56,626.22
2016,4,30,8,15,803.5,102.5,1.3,16.5,562.0,851.74,652.22
2016,4,30,8,30,825.0,106.0,1.3,17.0,612.0,892.56,676.18
2016,4,30,8,45,840.0,109.0,1.3,17.5,658.0,924.12,693.6
2016,4,30,9,0,855.0,112.0,1.3,18.0,704.0,952.49,708.83
2016,4,30,9,15,867.0,114.5,1.3,18.0,744.5,961.26,712.57
2016,4,30,9,30,879.0,117.0,1.3,18.0,785.0,978.76,722.37
2016,4,30,9,45,895.0,115.0,1.3,18.5,821.0,991.75,727.85
2016,4,30,10,0,911.0,113.0,1.3,19.0,857.0,1000.94,731.02
2016,4,30,10,15,917.0,114.5,1.3,19.0,885.0,1000.11,729.36
2016,4,30,10,30,923.0,116.0,1.3,19.0,913.0,995.22,725.38
2016,4,30,10,45,925.5,117.5,1.35,19.5,933.0,983.0,716.38
2016,4,30,11,0,928.0,119.0,1.4,20.0,953.0,966.82,705.03
2016,4,30,11,15,930.0,119.5,1.4,20.0,965.5,945.4,691.0
2016,4,30,11,30,932.0,120.0,1.4,20.0,978.0,920.26,674.66
2016,4,30,11,45,933.0,120.5,1.4,20.5,983.0,890.68,654.21
2016,4,30,12,0,934.0,121.0,1.4,21.0,988.0,857.69,631.58
2016,4,30,12,15,933.0,120.5,1.4,21.0,984.5,819.11,606.41
2016,4,30,12,30,932.0,120.0,1.4,21.0,981.0,777.63,577.63
2016,4,30,12,45,930.5,118.5,1.4,21.0,970.0,732.3,545.24
2016,4,30,13,0,929.0,117.0,1.4,21.0,959.0,684.48,510.26
2016,4,30,13,15,924.5,116.5,1.4,21.0,940.0,633.36,471.89
2016,4,30,13,30,920.0,116.0,1.4,21.0,921.0,580.38,430.94
2016,4,30,13,45,914.5,114.0,1.4,21.0,895.0,524.21,386.3
2016,4,30,14,0,909.0,112.0,1.4,21.0,869.0,466.76,339.2
2016,4,30,14,15,900.0,110.5,1.4,21.0,836.0,407.36,289.27
2016,4,30,14,30,891.0,109.0,1.4,21.0,803.0,347.53,238.02
2016,4,30,14,45,881.0,106.5,1.45,21.0,764.0,286.64,186.18
2016,4,30,15,0,871.0,104.0,1.5,21.0,725.0,225.96,136.86
2016,4,30,15,15,856.0,101.0,1.5,20.5,680.5,164.87,94.55
2016,4,30,15,30,841.0,98.0,1.5,20.0,636.0,96.8,61.84
2016,4,30,15,45,823.0,94.5,1.5,20.0,587.5,78.86,62.08
2016,4,30,16,0,805.0,91.0,1.5,20.0,539.0,76.77,60.53
2016,4,30,16,15,780.0,87.5,1.45,19.5,487.5,74.42,58.86
2016,4,30,16,30,755.0,84.0,1.4,19.0,436.0,72.01,57.11
2016,4,30,16,45,723.0,79.0,1.4,19.0,383.5,68.3,54.09
2016,4,30,17,0,691.0,74.0,1.4,19.0,331.0,59.57,46.66
2016,4,30,17,15,643.0,68.0,1.35,18.0,278.0,55.0,42.94
2016,4,30,17,30,595.0,62.0,1.3,17.0,225.0,50.4,39.05
2016,4,30,17,45,525.5,54.0,1.3,16.5,175.0,44.04,33.35
2016,4,30,18,0,456.0,46.0,1.3,16.0,125.0,37.68,27.44
2016,4,30,18,15,341.0,35.0,1.25,15.5,82.5,28.62,18.9
2016,4,30,18,30,226.0,24.0,1.2,15.0,40.0,19.61,7.76
2016,4,30,18,45,113.0,12.0,1.15,14.5,20.0,9.44,0.0
2016,4,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.0,0.9,11.5,11.0,30.95,0.0
2016,5,1,5,30,140.0,16.0,0.8,12.0,22.0,90.83,0.0
2016,5,1,5,45,272.5,28.0,0.7,12.5,60.0,186.09,138.6
2016,5,1,6,0,405.0,40.0,0.6,13.0,98.0,283.42,226.8
2016,5,1,6,15,487.0,48.5,0.6,13.5,147.0,361.8,293.85
2016,5,1,6,30,569.0,57.0,0.6,14.0,196.0,447.31,363.62
2016,5,1,6,45,622.5,63.0,0.6,15.0,249.0,517.05,417.26
2016,5,1,7,0,676.0,69.0,0.6,16.0,302.0,589.66,470.27
2016,5,1,7,15,713.0,73.5,0.6,16.5,355.5,646.9,509.18
2016,5,1,7,30,750.0,78.0,0.6,17.0,409.0,708.06,549.42
2016,5,1,7,45,777.0,82.0,0.6,18.0,461.0,760.15,580.85
2016,5,1,8,0,804.0,86.0,0.6,19.0,513.0,810.92,610.39
2016,5,1,8,15,824.0,89.0,0.65,19.5,562.5,852.6,635.15
2016,5,1,8,30,844.0,92.0,0.7,20.0,612.0,891.84,658.05
2016,5,1,8,45,858.5,94.5,0.75,20.5,657.5,911.69,668.21
2016,5,1,9,0,873.0,97.0,0.8,21.0,703.0,938.95,683.38
2016,5,1,9,15,884.5,99.0,0.8,21.0,743.5,959.42,694.43
2016,5,1,9,30,896.0,101.0,0.8,21.0,784.0,976.27,703.32
2016,5,1,9,45,900.5,105.0,0.85,21.5,817.5,984.7,706.76
2016,5,1,10,0,905.0,109.0,0.9,22.0,851.0,989.1,707.92
2016,5,1,10,15,911.0,110.5,0.95,22.0,878.5,988.36,707.41
2016,5,1,10,30,917.0,112.0,1.0,22.0,906.0,983.58,704.57
2016,5,1,10,45,919.0,114.5,1.05,22.5,926.0,972.01,696.27
2016,5,1,11,0,921.0,117.0,1.1,23.0,946.0,956.48,685.67
2016,5,1,11,15,923.5,117.5,1.1,23.0,959.0,935.7,672.33
2016,5,1,11,30,926.0,118.0,1.1,23.0,972.0,911.21,656.74
2016,5,1,11,45,924.0,120.0,1.15,23.0,976.0,880.66,638.06
2016,5,1,12,0,922.0,122.0,1.2,23.0,980.0,846.87,617.16
2016,5,1,12,15,921.5,122.0,1.2,22.5,977.5,809.54,594.26
2016,5,1,12,30,921.0,122.0,1.2,22.0,975.0,769.29,567.5
2016,5,1,12,45,916.0,123.5,1.2,22.0,963.5,724.42,535.63
2016,5,1,13,0,911.0,125.0,1.2,22.0,952.0,677.33,501.39
2016,5,1,13,15,907.0,124.0,1.2,22.0,934.0,626.95,463.89
2016,5,1,13,30,903.0,123.0,1.2,22.0,916.0,574.74,423.87
2016,5,1,13,45,893.5,124.0,1.2,22.0,889.5,519.69,380.45
2016,5,1,14,0,884.0,125.0,1.2,22.0,863.0,463.75,334.95
2016,5,1,14,15,875.5,123.0,1.15,22.0,830.5,405.54,286.27
2016,5,1,14,30,867.0,121.0,1.1,22.0,798.0,346.89,236.4
2016,5,1,14,45,851.5,121.0,1.1,22.0,758.5,283.04,183.14
2016,5,1,15,0,836.0,121.0,1.1,22.0,719.0,223.68,135.66
2016,5,1,15,15,820.5,118.0,1.05,21.5,675.0,163.6,94.47
2016,5,1,15,30,805.0,115.0,1.0,21.0,631.0,105.09,69.28
2016,5,1,15,45,780.5,113.0,1.0,21.0,582.0,89.87,71.06
2016,5,1,16,0,756.0,111.0,1.0,21.0,533.0,82.24,64.87
2016,5,1,16,15,728.5,106.5,0.95,20.5,481.5,79.85,63.21
2016,5,1,16,30,701.0,102.0,0.9,20.0,430.0,77.39,61.45
2016,5,1,16,45,659.5,97.0,0.9,19.5,377.0,74.26,59.1
2016,5,1,17,0,618.0,92.0,0.9,19.0,324.0,71.12,56.68
2016,5,1,17,15,566.0,84.5,0.85,18.0,271.5,65.98,52.53
2016,5,1,17,30,514.0,77.0,0.8,17.0,219.0,60.79,48.18
2016,5,1,17,45,436.0,67.0,0.8,16.5,169.5,53.32,41.52
2016,5,1,18,0,358.0,57.0,0.8,16.0,120.0,43.12,32.22
2016,5,1,18,15,250.5,42.5,0.85,15.5,79.5,32.1,21.95
2016,5,1,18,30,143.0,28.0,0.9,15.0,39.0,21.13,9.41
2016,5,1,18,45,71.5,14.0,0.95,15.0,19.5,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,9.0,0.6,11.5,10.5,18.67,0.0
2016,5,2,5,30,66.0,18.0,0.5,12.0,21.0,53.62,0.0
2016,5,2,5,45,174.0,34.5,0.4,12.5,57.0,144.89,108.47
2016,5,2,6,0,282.0,51.0,0.3,13.0,93.0,228.33,182.73
2016,5,2,6,15,363.5,63.5,0.25,13.0,139.5,302.86,246.32
2016,5,2,6,30,445.0,76.0,0.2,13.0,186.0,385.1,313.71
2016,5,2,6,45,222.5,95.0,0.2,13.5,150.0,262.58,215.18
2016,5,2,7,0,0.0,114.0,0.2,14.0,114.0,95.6,75.0
2016,5,2,7,15,5.0,133.0,0.2,14.5,135.0,115.4,91.93
2016,5,2,7,30,10.0,152.0,0.2,15.0,156.0,135.5,108.04
2016,5,2,7,45,16.5,174.5,0.2,15.5,183.0,160.56,127.87
2016,5,2,8,0,23.0,197.0,0.2,16.0,210.0,185.88,147.49
2016,5,2,8,15,65.5,237.0,0.2,16.5,277.0,279.79,221.22
2016,5,2,8,30,108.0,277.0,0.2,17.0,344.0,359.08,280.47
2016,5,2,8,45,257.5,277.0,0.25,18.0,452.5,537.13,411.32
2016,5,2,9,0,407.0,277.0,0.3,19.0,561.0,698.56,521.25
2016,5,2,9,15,606.0,209.0,0.3,19.5,658.5,829.07,607.66
2016,5,2,9,30,805.0,141.0,0.3,20.0,756.0,942.92,676.37
2016,5,2,9,45,828.0,136.0,0.35,21.0,793.0,959.17,681.81
2016,5,2,10,0,851.0,131.0,0.4,22.0,830.0,957.37,677.86
2016,5,2,10,15,858.0,132.5,0.45,22.0,857.5,957.42,678.09
2016,5,2,10,30,865.0,134.0,0.5,22.0,885.0,953.64,676.05
2016,5,2,10,45,868.0,136.5,0.55,22.5,905.0,943.18,668.76
2016,5,2,11,0,871.0,139.0,0.6,23.0,925.0,928.93,659.31
2016,5,2,11,15,567.5,296.5,0.65,23.0,812.0,800.17,574.36
2016,5,2,11,30,264.0,454.0,0.7,23.0,699.0,643.47,465.75
2016,5,2,11,45,248.0,460.5,0.75,23.5,691.0,619.22,450.06
2016,5,2,12,0,232.0,467.0,0.8,24.0,683.0,583.64,425.25
2016,5,2,12,15,247.5,462.0,0.8,23.5,692.0,583.69,426.24
2016,5,2,12,30,263.0,457.0,0.8,23.0,701.0,570.93,418.15
2016,5,2,12,45,170.5,445.5,0.85,23.0,603.5,473.39,349.41
2016,5,2,13,0,78.0,434.0,0.9,23.0,506.0,386.73,287.45
2016,5,2,13,15,77.0,424.5,0.95,23.0,494.0,369.29,275.51
2016,5,2,13,30,76.0,415.0,1.0,23.0,482.0,351.96,263.02
2016,5,2,13,45,64.5,392.5,1.05,23.0,448.5,320.8,240.32
2016,5,2,14,0,53.0,370.0,1.1,23.0,415.0,291.51,218.91
2016,5,2,14,15,61.0,362.5,1.1,22.5,412.0,280.75,211.15
2016,5,2,14,30,69.0,355.0,1.1,22.0,409.0,268.83,202.22
2016,5,2,14,45,68.0,336.5,1.1,22.0,387.5,247.1,185.73
2016,5,2,15,0,67.0,318.0,1.1,22.0,366.0,225.79,169.76
2016,5,2,15,15,50.0,285.5,1.05,21.5,320.0,195.65,148.3
2016,5,2,15,30,33.0,253.0,1.0,21.0,274.0,168.61,129.42
2016,5,2,15,45,20.5,218.5,1.0,20.5,231.5,155.48,125.78
2016,5,2,16,0,8.0,184.0,1.0,20.0,189.0,132.83,107.61
2016,5,2,16,15,17.5,180.0,0.95,19.5,189.0,129.39,105.34
2016,5,2,16,30,27.0,176.0,0.9,19.0,189.0,120.87,98.69
2016,5,2,16,45,102.5,163.0,0.85,18.5,203.0,110.55,90.42
2016,5,2,17,0,178.0,150.0,0.8,18.0,217.0,103.46,84.78
2016,5,2,17,15,153.0,130.5,0.75,17.5,182.0,90.77,74.13
2016,5,2,17,30,128.0,111.0,0.7,17.0,147.0,77.83,63.03
2016,5,2,17,45,102.0,89.0,0.7,16.5,113.5,63.23,50.18
2016,5,2,18,0,76.0,67.0,0.7,16.0,80.0,48.36,36.81
2016,5,2,18,15,40.5,46.0,0.65,15.5,53.0,33.89,23.55
2016,5,2,18,30,5.0,25.0,0.6,15.0,26.0,18.85,8.24
2016,5,2,18,45,2.5,12.5,0.55,14.5,13.0,9.83,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
