Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.5,11.0,5.5,4.33,0.0
2016,5,3,5,30,0.0,11.0,0.5,11.0,11.0,8.36,0.0
2016,5,3,5,45,0.0,29.5,0.5,11.5,29.5,23.81,13.66
2016,5,3,6,0,0.0,48.0,0.5,12.0,48.0,40.66,28.84
2016,5,3,6,15,10.0,69.5,0.45,12.5,72.0,65.88,50.9
2016,5,3,6,30,20.0,91.0,0.4,13.0,96.0,100.35,80.53
2016,5,3,6,45,31.5,112.0,0.4,13.5,122.0,128.68,104.45
2016,5,3,7,0,43.0,133.0,0.4,14.0,148.0,157.72,128.42
2016,5,3,7,15,34.5,149.5,0.35,14.0,163.0,167.24,135.5
2016,5,3,7,30,26.0,166.0,0.3,14.0,178.0,176.09,141.89
2016,5,3,7,45,19.5,176.0,0.25,14.5,186.0,164.21,131.23
2016,5,3,8,0,13.0,186.0,0.2,15.0,194.0,166.41,132.05
2016,5,3,8,15,148.0,226.5,0.2,15.5,318.5,359.74,286.07
2016,5,3,8,30,283.0,267.0,0.2,16.0,443.0,546.48,422.29
2016,5,3,8,45,223.5,297.0,0.25,17.0,442.5,504.85,386.5
2016,5,3,9,0,164.0,327.0,0.3,18.0,442.0,480.67,365.8
2016,5,3,9,15,118.0,337.5,0.35,18.5,422.5,445.91,338.64
2016,5,3,9,30,72.0,348.0,0.4,19.0,403.0,387.93,294.7
2016,5,3,9,45,51.5,338.5,0.45,19.5,379.0,355.25,269.92
2016,5,3,10,0,31.0,329.0,0.5,20.0,355.0,323.13,245.16
2016,5,3,10,15,109.0,380.5,0.5,20.0,475.0,464.44,349.65
2016,5,3,10,30,187.0,432.0,0.5,20.0,595.0,581.39,431.03
2016,5,3,10,45,493.5,305.5,0.55,20.5,749.0,773.62,565.75
2016,5,3,11,0,800.0,179.0,0.6,21.0,903.0,914.32,657.71
2016,5,3,11,15,643.5,278.0,0.6,20.5,865.5,851.43,613.41
2016,5,3,11,30,487.0,377.0,0.6,20.0,828.0,777.59,562.94
2016,5,3,11,45,432.0,397.5,0.65,20.0,799.5,725.82,528.88
2016,5,3,12,0,377.0,418.0,0.7,20.0,771.0,666.75,489.14
2016,5,3,12,15,415.5,401.5,0.7,20.0,789.5,666.88,489.91
2016,5,3,12,30,454.0,385.0,0.7,20.0,808.0,655.1,481.8
2016,5,3,12,45,451.0,379.5,0.75,20.0,795.5,619.37,457.15
2016,5,3,13,0,448.0,374.0,0.8,20.0,783.0,582.72,431.53
2016,5,3,13,15,456.5,362.5,0.85,19.5,772.0,547.71,407.23
2016,5,3,13,30,465.0,351.0,0.9,19.0,761.0,511.12,380.86
2016,5,3,13,45,473.5,335.5,0.95,19.0,742.5,470.33,349.79
2016,5,3,14,0,482.0,320.0,1.0,19.0,724.0,428.19,316.69
2016,5,3,14,15,491.5,301.5,1.0,18.5,700.0,383.22,280.77
2016,5,3,14,30,501.0,283.0,1.0,18.0,676.0,337.0,242.97
2016,5,3,14,45,548.5,249.5,1.0,18.0,660.5,289.28,201.87
2016,5,3,15,0,596.0,216.0,1.0,18.0,645.0,235.94,157.34
2016,5,3,15,15,645.5,184.5,0.95,17.5,623.5,178.04,114.26
2016,5,3,15,30,695.0,153.0,0.9,17.0,602.0,114.42,80.32
2016,5,3,15,45,565.0,176.5,0.9,17.0,523.5,116.08,94.45
2016,5,3,16,0,435.0,200.0,0.9,17.0,445.0,127.76,104.66
2016,5,3,16,15,411.5,184.0,0.85,16.5,398.5,119.8,98.38
2016,5,3,16,30,388.0,168.0,0.8,16.0,352.0,111.41,91.72
2016,5,3,16,45,340.0,153.5,0.8,16.0,301.0,105.94,87.33
2016,5,3,17,0,292.0,139.0,0.8,16.0,250.0,96.47,79.4
2016,5,3,17,15,247.0,125.5,0.75,15.5,209.5,87.47,71.86
2016,5,3,17,30,202.0,112.0,0.7,15.0,169.0,78.29,63.96
2016,5,3,17,45,236.5,89.5,0.7,15.0,142.5,64.24,51.4
2016,5,3,18,0,271.0,67.0,0.7,15.0,116.0,49.35,37.87
2016,5,3,18,15,184.5,48.5,0.65,14.5,77.0,35.99,25.52
2016,5,3,18,30,98.0,30.0,0.6,14.0,38.0,22.46,11.4
2016,5,3,18,45,49.0,15.0,0.55,13.5,19.0,11.8,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,0.7,12.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,0.7,12.0,13.0,9.89,0.0
2016,5,4,5,45,11.0,33.5,0.7,12.0,35.0,37.43,24.82
2016,5,4,6,0,22.0,54.0,0.7,12.0,57.0,64.69,49.28
2016,5,4,6,15,40.5,76.5,0.65,12.0,85.5,98.86,79.33
2016,5,4,6,30,59.0,99.0,0.6,12.0,114.0,134.02,109.89
2016,5,4,6,45,80.5,119.5,0.6,12.5,145.0,169.85,140.26
2016,5,4,7,0,102.0,140.0,0.6,13.0,176.0,221.61,182.77
2016,5,4,7,15,58.0,149.0,0.55,13.0,170.0,183.75,150.17
2016,5,4,7,30,14.0,158.0,0.5,13.0,164.0,144.06,115.97
2016,5,4,7,45,66.5,196.5,0.45,13.5,231.5,239.5,194.39
2016,5,4,8,0,119.0,235.0,0.4,14.0,299.0,343.43,275.05
2016,5,4,8,15,72.0,234.5,0.35,14.0,274.5,281.62,224.13
2016,5,4,8,30,25.0,234.0,0.3,14.0,250.0,218.8,173.11
2016,5,4,8,45,43.5,270.0,0.3,14.5,300.0,288.95,227.75
2016,5,4,9,0,62.0,306.0,0.3,15.0,350.0,340.96,266.11
2016,5,4,9,15,51.0,313.0,0.35,15.5,350.5,334.81,259.75
2016,5,4,9,30,40.0,320.0,0.4,16.0,351.0,328.44,253.82
2016,5,4,9,45,42.5,337.5,0.45,16.5,371.5,345.15,265.64
2016,5,4,10,0,45.0,355.0,0.5,17.0,392.0,361.38,276.82
2016,5,4,10,15,38.5,354.0,0.5,17.0,386.5,350.68,268.15
2016,5,4,10,30,32.0,353.0,0.5,17.0,381.0,340.1,259.84
2016,5,4,10,45,68.0,399.5,0.55,17.5,460.5,413.01,313.8
2016,5,4,11,0,104.0,446.0,0.6,18.0,540.0,483.36,363.72
2016,5,4,11,15,122.0,457.0,0.65,18.0,569.0,518.37,388.07
2016,5,4,11,30,140.0,468.0,0.7,18.0,598.0,533.5,398.8
2016,5,4,11,45,201.5,465.5,0.75,18.5,653.5,570.48,425.27
2016,5,4,12,0,263.0,463.0,0.8,19.0,709.0,613.07,454.64
2016,5,4,12,15,311.0,445.0,0.85,19.0,735.5,615.19,456.64
2016,5,4,12,30,359.0,427.0,0.9,19.0,762.0,613.1,455.86
2016,5,4,12,45,419.0,398.5,0.95,19.5,785.0,610.37,453.59
2016,5,4,13,0,479.0,370.0,1.0,20.0,808.0,597.67,443.83
2016,5,4,13,15,458.5,365.5,1.05,20.0,778.0,549.55,408.98
2016,5,4,13,30,438.0,361.0,1.1,20.0,748.0,502.53,374.42
2016,5,4,13,45,431.5,352.0,1.15,20.0,724.5,460.43,342.54
2016,5,4,14,0,425.0,343.0,1.2,20.0,701.0,418.51,309.92
2016,5,4,14,15,332.0,358.0,1.2,19.5,631.0,364.72,269.98
2016,5,4,14,30,239.0,373.0,1.2,19.0,561.0,323.55,240.36
2016,5,4,14,45,275.0,346.0,1.25,19.0,552.0,287.38,210.54
2016,5,4,15,0,311.0,319.0,1.3,19.0,543.0,252.65,182.07
2016,5,4,15,15,258.5,306.5,1.3,18.5,485.0,212.47,155.53
2016,5,4,15,30,206.0,294.0,1.3,18.0,427.0,187.57,144.19
2016,5,4,15,45,196.0,271.0,1.3,17.5,390.5,171.42,140.63
2016,5,4,16,0,186.0,248.0,1.3,17.0,354.0,159.29,131.22
2016,5,4,16,15,220.0,220.0,1.25,16.5,334.0,145.17,119.99
2016,5,4,16,30,254.0,192.0,1.2,16.0,314.0,125.89,104.18
2016,5,4,16,45,181.0,173.0,1.15,16.0,254.5,117.49,97.34
2016,5,4,17,0,108.0,154.0,1.1,16.0,195.0,104.63,86.5
2016,5,4,17,15,88.0,133.5,1.0,15.5,163.5,93.29,76.96
2016,5,4,17,30,68.0,113.0,0.9,15.0,132.0,79.47,65.0
2016,5,4,17,45,53.0,90.0,0.85,14.5,103.0,64.13,51.42
2016,5,4,18,0,38.0,67.0,0.8,14.0,74.0,48.56,37.36
2016,5,4,18,15,19.0,46.0,0.75,13.5,49.5,33.94,23.92
2016,5,4,18,30,0.0,25.0,0.7,13.0,25.0,18.93,9.09
2016,5,4,18,45,0.0,12.5,0.65,13.0,12.5,9.83,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,0.6,12.0,5.5,4.33,0.0
2016,5,5,5,30,0.0,11.0,0.6,12.0,11.0,8.36,0.0
2016,5,5,5,45,0.0,27.5,0.6,12.5,27.5,21.02,11.54
2016,5,5,6,0,0.0,44.0,0.6,13.0,44.0,35.52,24.46
2016,5,5,6,15,0.0,64.5,0.6,13.0,64.5,53.89,40.53
2016,5,5,6,30,0.0,85.0,0.6,13.0,85.0,71.86,56.08
2016,5,5,6,45,6.5,105.0,0.6,13.5,107.0,93.33,74.36
2016,5,5,7,0,13.0,125.0,0.6,14.0,129.0,115.22,92.6
2016,5,5,7,15,20.5,147.0,0.6,14.0,155.5,140.29,113.33
2016,5,5,7,30,28.0,169.0,0.6,14.0,182.0,180.08,145.69
2016,5,5,7,45,29.0,188.0,0.65,14.5,203.0,198.87,159.99
2016,5,5,8,0,30.0,207.0,0.7,15.0,224.0,217.54,174.07
2016,5,5,8,15,30.5,225.0,0.7,15.5,243.5,234.58,186.54
2016,5,5,8,30,31.0,243.0,0.7,16.0,263.0,251.43,198.71
2016,5,5,8,45,40.5,270.5,0.7,16.5,298.0,286.22,224.84
2016,5,5,9,0,50.0,298.0,0.7,17.0,333.0,320.84,250.24
2016,5,5,9,15,422.0,222.5,0.7,17.0,546.5,655.92,504.09
2016,5,5,9,30,794.0,147.0,0.7,17.0,760.0,933.0,688.6
2016,5,5,9,45,804.0,150.0,0.7,17.5,793.5,944.86,689.38
2016,5,5,10,0,814.0,153.0,0.7,18.0,827.0,952.99,692.0
2016,5,5,10,15,821.5,155.0,0.7,18.0,854.5,953.95,691.55
2016,5,5,10,30,829.0,157.0,0.7,18.0,882.0,951.04,688.89
2016,5,5,10,45,832.5,159.5,0.75,18.0,901.5,941.03,682.94
2016,5,5,11,0,836.0,162.0,0.8,18.0,921.0,927.21,674.72
2016,5,5,11,15,615.5,284.0,0.8,18.0,847.0,828.19,606.8
2016,5,5,11,30,395.0,406.0,0.8,18.0,773.0,708.87,522.85
2016,5,5,11,45,619.5,285.5,0.8,18.0,864.5,783.8,578.96
2016,5,5,12,0,844.0,165.0,0.8,18.0,956.0,824.55,608.81
2016,5,5,12,15,616.5,288.0,0.8,18.0,865.0,724.05,535.61
2016,5,5,12,30,389.0,411.0,0.8,18.0,774.0,620.41,460.97
2016,5,5,12,45,312.0,433.0,0.8,18.0,722.0,560.3,418.35
2016,5,5,13,0,235.0,455.0,0.8,18.0,670.0,501.94,376.09
2016,5,5,13,15,186.5,447.5,0.8,18.0,616.5,448.95,337.72
2016,5,5,13,30,138.0,440.0,0.8,18.0,563.0,400.54,302.33
2016,5,5,13,45,218.0,417.0,0.85,18.0,604.0,406.44,306.23
2016,5,5,14,0,298.0,394.0,0.9,18.0,645.0,400.81,299.93
2016,5,5,14,15,332.0,368.0,0.9,18.0,637.5,370.11,274.52
2016,5,5,14,30,366.0,342.0,0.9,18.0,630.0,335.85,245.72
2016,5,5,14,45,261.5,342.0,0.9,18.0,542.5,281.32,206.45
2016,5,5,15,0,157.0,342.0,0.9,18.0,455.0,246.06,183.68
2016,5,5,15,15,159.0,320.0,0.9,17.5,429.0,216.6,162.67
2016,5,5,15,30,161.0,298.0,0.9,17.0,403.0,187.35,144.8
2016,5,5,15,45,103.5,263.5,0.95,17.0,329.5,173.12,142.06
2016,5,5,16,0,46.0,229.0,1.0,17.0,256.0,152.7,125.51
2016,5,5,16,15,23.0,119.0,1.0,16.5,132.5,87.27,70.46
2016,5,5,16,30,0.0,9.0,1.0,16.0,9.0,6.86,0.43
2016,5,5,16,45,0.0,14.5,1.0,16.0,14.5,11.05,4.2
2016,5,5,17,0,0.0,20.0,1.0,16.0,20.0,15.23,7.97
2016,5,5,17,15,0.0,16.5,0.95,15.5,16.5,12.55,5.61
2016,5,5,17,30,0.0,13.0,0.9,15.0,13.0,9.87,3.23
2016,5,5,17,45,0.0,10.0,0.85,14.5,10.0,7.58,1.16
2016,5,5,18,0,0.0,7.0,0.8,14.0,7.0,5.3,0.0
2016,5,5,18,15,0.0,4.5,0.75,13.5,4.5,3.4,0.0
2016,5,5,18,30,0.0,2.0,0.7,13.0,2.0,1.51,0.0
2016,5,5,18,45,0.0,1.0,0.7,13.0,1.0,0.79,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,0.65,11.0,4.0,3.15,0.0
2016,5,6,5,30,0.0,8.0,0.6,11.0,8.0,6.06,0.0
2016,5,6,5,45,0.0,19.5,0.6,11.5,19.5,14.84,6.61
2016,5,6,6,0,0.0,31.0,0.6,12.0,31.0,23.66,14.54
2016,5,6,6,15,0.0,46.0,0.6,12.0,46.0,35.2,24.73
2016,5,6,6,30,0.0,61.0,0.6,12.0,61.0,47.59,35.57
2016,5,6,6,45,0.0,76.5,0.6,12.5,76.5,60.55,46.65
2016,5,6,7,0,0.0,92.0,0.6,13.0,92.0,73.47,57.45
2016,5,6,7,15,1.5,119.5,0.6,13.0,120.0,98.75,78.63
2016,5,6,7,30,3.0,147.0,0.6,13.0,148.0,124.19,99.54
2016,5,6,7,45,74.0,193.0,0.6,13.5,233.0,240.65,195.95
2016,5,6,8,0,145.0,239.0,0.6,14.0,318.0,368.39,295.76
2016,5,6,8,15,193.5,258.5,0.6,14.0,374.5,432.28,343.44
2016,5,6,8,30,242.0,278.0,0.6,14.0,431.0,518.34,406.37
2016,5,6,8,45,268.5,295.5,0.6,14.5,476.0,562.68,436.16
2016,5,6,9,0,295.0,313.0,0.6,15.0,521.0,606.41,465.31
2016,5,6,9,15,284.0,335.5,0.6,15.0,545.0,619.03,472.04
2016,5,6,9,30,273.0,358.0,0.6,15.0,569.0,629.58,477.71
2016,5,6,9,45,208.5,382.0,0.65,15.5,547.5,567.58,431.26
2016,5,6,10,0,144.0,406.0,0.7,16.0,526.0,525.54,398.96
2016,5,6,10,15,108.5,408.0,0.7,16.0,500.0,467.89,356.59
2016,5,6,10,30,73.0,410.0,0.7,16.0,474.0,431.48,329.11
2016,5,6,10,45,115.0,434.0,0.75,16.0,537.5,506.16,384.25
2016,5,6,11,0,157.0,458.0,0.8,16.0,601.0,558.11,421.32
2016,5,6,11,15,78.5,287.0,0.8,16.0,358.5,325.92,251.09
2016,5,6,11,30,0.0,116.0,0.8,16.0,116.0,90.61,67.81
2016,5,6,11,45,0.0,122.5,0.85,16.5,122.5,95.67,72.25
2016,5,6,12,0,0.0,129.0,0.9,17.0,129.0,100.68,76.1
2016,5,6,12,15,0.0,130.5,0.9,16.5,130.5,101.7,77.06
2016,5,6,12,30,0.0,132.0,0.9,16.0,132.0,102.7,78.03
2016,5,6,12,45,0.0,110.5,0.95,16.0,110.5,85.83,64.49
2016,5,6,13,0,0.0,89.0,1.0,16.0,89.0,69.08,51.0
2016,5,6,13,15,0.0,68.0,1.0,15.5,68.0,52.76,37.85
2016,5,6,13,30,0.0,47.0,1.0,15.0,47.0,36.39,24.52
2016,5,6,13,45,6.5,154.0,1.0,15.0,159.5,121.33,93.82
2016,5,6,14,0,13.0,261.0,1.0,15.0,272.0,201.73,157.46
2016,5,6,14,15,11.0,243.5,0.95,15.0,253.0,186.34,145.12
2016,5,6,14,30,9.0,226.0,0.9,15.0,234.0,171.4,133.53
2016,5,6,14,45,4.5,159.0,0.9,15.0,163.0,121.38,93.91
2016,5,6,15,0,0.0,92.0,0.9,15.0,92.0,71.06,53.4
2016,5,6,15,15,5.5,152.5,0.9,14.5,156.5,115.07,89.65
2016,5,6,15,30,11.0,213.0,0.9,14.0,221.0,153.55,121.33
2016,5,6,15,45,5.5,156.5,0.9,14.0,160.5,115.95,95.3
2016,5,6,16,0,0.0,100.0,0.9,14.0,100.0,76.52,61.65
2016,5,6,16,15,0.0,102.0,0.85,14.0,102.0,77.67,62.94
2016,5,6,16,30,0.0,104.0,0.8,14.0,104.0,78.69,64.05
2016,5,6,16,45,0.0,79.5,0.8,14.0,79.5,61.06,48.75
2016,5,6,17,0,0.0,55.0,0.8,14.0,55.0,42.11,32.1
2016,5,6,17,15,0.0,46.0,0.7,13.5,46.0,35.16,26.05
2016,5,6,17,30,0.0,37.0,0.6,13.0,37.0,28.23,19.89
2016,5,6,17,45,0.0,29.0,0.55,13.0,29.0,22.09,14.3
2016,5,6,18,0,0.0,21.0,0.5,13.0,21.0,15.97,8.66
2016,5,6,18,15,0.0,14.0,0.45,12.5,14.0,10.62,3.71
2016,5,6,18,30,0.0,7.0,0.4,12.0,7.0,5.3,0.0
2016,5,6,18,45,0.0,3.5,0.4,12.0,3.5,2.64,0.0
2016,5,6,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,0.6,11.0,1.5,1.18,0.0
2016,5,7,5,30,0.0,3.0,0.6,11.0,3.0,2.27,0.0
2016,5,7,5,45,0.0,7.0,0.6,11.5,7.0,5.3,0.0
2016,5,7,6,0,0.0,11.0,0.6,12.0,11.0,8.34,1.48
2016,5,7,6,15,0.0,16.0,0.6,12.0,16.0,12.15,4.88
2016,5,7,6,30,0.0,21.0,0.6,12.0,21.0,15.97,8.26
2016,5,7,6,45,0.0,26.5,0.6,12.5,26.5,20.18,11.91
2016,5,7,7,0,0.0,32.0,0.6,13.0,32.0,24.41,15.5
2016,5,7,7,15,121.0,108.0,0.6,13.0,163.0,198.61,165.47
2016,5,7,7,30,242.0,184.0,0.6,13.0,294.0,397.26,323.93
2016,5,7,7,45,188.5,212.0,0.65,13.5,304.0,372.29,300.37
2016,5,7,8,0,135.0,240.0,0.7,14.0,314.0,360.25,288.45
2016,5,7,8,15,72.5,223.0,0.7,14.0,263.5,268.21,214.73
2016,5,7,8,30,10.0,206.0,0.7,14.0,213.0,178.5,141.38
2016,5,7,8,45,32.5,255.0,0.7,14.5,278.5,261.95,207.83
2016,5,7,9,0,55.0,304.0,0.7,15.0,344.0,330.65,259.87
2016,5,7,9,15,61.0,326.5,0.7,15.5,372.5,356.43,277.86
2016,5,7,9,30,67.0,349.0,0.7,16.0,401.0,381.73,295.55
2016,5,7,9,45,61.0,359.0,0.7,16.5,408.0,382.55,294.59
2016,5,7,10,0,55.0,369.0,0.7,17.0,415.0,383.03,293.63
2016,5,7,10,15,36.0,333.0,0.7,17.0,364.0,326.99,251.15
2016,5,7,10,30,17.0,297.0,0.7,17.0,313.0,256.42,197.43
2016,5,7,10,45,12.5,247.5,0.7,17.5,259.0,209.36,161.16
2016,5,7,11,0,8.0,198.0,0.7,18.0,205.0,163.84,125.57
2016,5,7,11,15,13.0,258.0,0.7,18.0,270.5,216.62,166.63
2016,5,7,11,30,18.0,318.0,0.7,18.0,336.0,268.9,206.1
2016,5,7,11,45,19.5,330.0,0.7,18.5,349.5,278.06,212.2
2016,5,7,12,0,21.0,342.0,0.7,19.0,363.0,286.77,218.19
2016,5,7,12,15,57.5,400.5,0.7,19.0,455.5,368.14,278.92
2016,5,7,12,30,94.0,459.0,0.7,19.0,548.0,433.81,326.12
2016,5,7,12,45,78.5,442.5,0.75,19.0,516.5,400.51,301.46
2016,5,7,13,0,63.0,426.0,0.8,19.0,485.0,368.94,278.67
2016,5,7,13,15,38.0,347.5,0.8,19.0,383.5,288.03,218.94
2016,5,7,13,30,13.0,269.0,0.8,19.0,282.0,211.7,161.59
2016,5,7,13,45,11.0,247.5,0.85,19.0,258.5,192.96,147.67
2016,5,7,14,0,9.0,226.0,0.9,19.0,235.0,174.71,133.77
2016,5,7,14,15,61.5,302.0,0.9,18.5,352.0,240.03,183.54
2016,5,7,14,30,114.0,378.0,0.9,18.0,469.0,288.8,218.77
2016,5,7,14,45,112.0,358.5,0.9,18.0,444.0,268.7,202.83
2016,5,7,15,0,110.0,339.0,0.9,18.0,419.0,243.55,183.79
2016,5,7,15,15,142.5,319.0,0.85,17.5,416.0,213.85,161.09
2016,5,7,15,30,175.0,299.0,0.8,17.0,413.0,187.9,145.16
2016,5,7,15,45,215.0,271.0,0.8,17.0,401.0,172.02,140.97
2016,5,7,16,0,255.0,243.0,0.8,17.0,389.0,151.91,124.69
2016,5,7,16,15,155.5,218.5,0.75,16.5,305.0,143.11,117.96
2016,5,7,16,30,56.0,194.0,0.7,16.0,221.0,131.58,108.79
2016,5,7,16,45,28.0,136.0,0.7,16.0,149.5,96.96,79.45
2016,5,7,17,0,0.0,78.0,0.7,16.0,78.0,59.64,47.21
2016,5,7,17,15,0.0,66.0,0.65,15.5,66.0,50.61,39.51
2016,5,7,17,30,0.0,54.0,0.6,15.0,54.0,41.34,31.38
2016,5,7,17,45,0.0,42.5,0.6,15.0,42.5,32.48,23.41
2016,5,7,18,0,0.0,31.0,0.6,15.0,31.0,23.64,15.36
2016,5,7,18,15,0.0,21.0,0.6,14.5,21.0,15.98,8.33
2016,5,7,18,30,0.0,11.0,0.6,14.0,11.0,8.34,1.12
2016,5,7,18,45,0.0,5.5,0.6,13.5,5.5,4.16,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.6,12.0,5.5,4.33,0.0
2016,5,8,5,30,0.0,11.0,0.5,12.0,11.0,8.35,0.0
2016,5,8,5,45,0.0,23.5,0.45,12.5,23.5,17.92,9.21
2016,5,8,6,0,0.0,36.0,0.4,13.0,36.0,27.51,17.79
2016,5,8,6,15,0.0,52.0,0.4,13.5,52.0,40.54,29.18
2016,5,8,6,30,0.0,68.0,0.4,14.0,68.0,54.02,40.78
2016,5,8,6,45,0.0,85.0,0.4,14.5,85.0,68.36,52.88
2016,5,8,7,0,0.0,102.0,0.4,15.0,102.0,82.64,64.65
2016,5,8,7,15,2.5,126.5,0.4,15.0,128.0,105.87,83.86
2016,5,8,7,30,5.0,151.0,0.4,15.0,154.0,129.23,102.81
2016,5,8,7,45,10.0,171.5,0.4,15.5,177.5,150.85,119.91
2016,5,8,8,0,15.0,192.0,0.4,16.0,201.0,172.69,136.89
2016,5,8,8,15,40.5,232.5,0.4,16.5,258.0,249.94,197.71
2016,5,8,8,30,66.0,273.0,0.4,17.0,315.0,313.07,245.33
2016,5,8,8,45,231.5,280.0,0.45,17.5,441.5,510.37,394.15
2016,5,8,9,0,397.0,287.0,0.5,18.0,568.0,671.32,507.19
2016,5,8,9,15,598.0,213.0,0.5,18.0,664.0,815.95,605.64
2016,5,8,9,30,799.0,139.0,0.5,18.0,760.0,924.1,673.51
2016,5,8,9,45,547.0,264.0,0.55,18.0,697.5,810.32,595.07
2016,5,8,10,0,295.0,389.0,0.6,18.0,635.0,669.98,495.96
2016,5,8,10,15,574.0,262.0,0.65,18.5,760.0,827.22,608.9
2016,5,8,10,30,853.0,135.0,0.7,19.0,885.0,931.67,675.78
2016,5,8,10,45,857.0,136.5,0.75,19.5,905.0,921.31,666.7
2016,5,8,11,0,861.0,138.0,0.8,20.0,925.0,907.26,657.07
2016,5,8,11,15,864.5,138.5,0.85,20.0,937.5,888.26,645.61
2016,5,8,11,30,868.0,139.0,0.9,20.0,950.0,865.76,631.91
2016,5,8,11,45,867.5,140.5,0.95,20.0,954.5,837.41,614.35
2016,5,8,12,0,867.0,142.0,1.0,20.0,959.0,806.0,594.68
2016,5,8,12,15,866.5,141.5,1.0,20.0,956.5,770.21,570.21
2016,5,8,12,30,866.0,141.0,1.0,20.0,954.0,731.78,543.13
2016,5,8,12,45,867.5,138.5,1.05,20.0,944.5,690.73,514.18
2016,5,8,13,0,869.0,136.0,1.1,20.0,935.0,647.21,482.56
2016,5,8,13,15,864.5,135.0,1.1,19.5,917.0,598.98,446.96
2016,5,8,13,30,860.0,134.0,1.1,19.0,899.0,549.1,408.89
2016,5,8,13,45,853.0,133.0,1.1,19.0,874.0,496.59,366.78
2016,5,8,14,0,846.0,132.0,1.1,19.0,849.0,443.09,322.58
2016,5,8,14,15,837.0,130.0,1.1,19.0,817.0,387.47,275.61
2016,5,8,14,30,828.0,128.0,1.1,19.0,785.0,328.06,225.03
2016,5,8,14,45,818.0,125.0,1.1,19.0,748.0,269.93,175.74
2016,5,8,15,0,808.0,122.0,1.1,19.0,711.0,212.22,129.4
2016,5,8,15,15,793.0,119.0,1.05,18.5,668.5,154.66,90.68
2016,5,8,15,30,778.0,116.0,1.0,18.0,626.0,98.61,68.7
2016,5,8,15,45,762.0,111.0,1.0,18.0,580.0,87.65,69.98
2016,5,8,16,0,746.0,106.0,1.0,18.0,534.0,85.12,68.06
2016,5,8,16,15,721.0,102.0,1.0,17.5,484.5,76.48,61.01
2016,5,8,16,30,696.0,98.0,1.0,17.0,435.0,74.32,59.49
2016,5,8,16,45,665.5,92.0,1.0,17.0,384.5,70.63,56.49
2016,5,8,17,0,635.0,86.0,1.0,17.0,334.0,66.82,53.35
2016,5,8,17,15,589.0,79.5,0.95,16.5,283.0,62.31,49.62
2016,5,8,17,30,543.0,73.0,0.9,16.0,232.0,57.76,45.74
2016,5,8,17,45,479.0,64.0,0.9,16.0,183.5,51.04,39.69
2016,5,8,18,0,415.0,55.0,0.9,16.0,135.0,44.26,33.4
2016,5,8,18,15,317.5,43.5,0.85,15.5,93.5,35.15,24.93
2016,5,8,18,30,220.0,32.0,0.8,15.0,52.0,24.36,14.22
2016,5,8,18,45,110.0,16.0,0.8,14.5,26.0,12.22,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,76.0,12.5,0.8,11.0,18.0,35.96,0.0
2016,5,9,5,30,152.0,25.0,0.8,11.0,36.0,107.89,61.81
2016,5,9,5,45,260.0,38.5,0.8,11.5,75.5,184.03,144.07
2016,5,9,6,0,368.0,52.0,0.8,12.0,115.0,271.51,220.29
2016,5,9,6,15,442.0,62.0,0.8,12.0,162.5,344.72,283.28
2016,5,9,6,30,516.0,72.0,0.8,12.0,210.0,424.03,348.98
2016,5,9,6,45,258.0,74.5,0.85,12.5,143.5,272.99,226.96
2016,5,9,7,0,0.0,77.0,0.9,13.0,77.0,59.69,45.38
2016,5,9,7,15,0.0,98.5,0.9,13.0,98.5,77.9,61.03
2016,5,9,7,30,0.0,120.0,0.9,13.0,120.0,96.2,76.17
2016,5,9,7,45,12.0,162.0,0.9,13.5,168.5,143.26,115.14
2016,5,9,8,0,24.0,204.0,0.9,14.0,217.0,191.54,154.02
2016,5,9,8,15,20.0,212.5,0.9,14.0,224.0,194.46,155.52
2016,5,9,8,30,16.0,221.0,0.9,14.0,231.0,197.33,157.19
2016,5,9,8,45,36.5,264.0,0.95,14.5,289.0,274.02,217.69
2016,5,9,9,0,57.0,307.0,1.0,15.0,347.0,334.55,263.66
2016,5,9,9,15,103.5,340.5,1.0,15.5,419.0,409.42,320.13
2016,5,9,9,30,150.0,374.0,1.0,16.0,491.0,505.4,389.87
2016,5,9,9,45,156.5,392.0,1.0,16.5,518.5,525.67,402.2
2016,5,9,10,0,163.0,410.0,1.0,17.0,546.0,544.75,414.24
2016,5,9,10,15,239.0,411.0,1.0,17.0,618.0,630.77,475.88
2016,5,9,10,30,315.0,412.0,1.0,17.0,690.0,693.79,519.66
2016,5,9,10,45,204.0,428.5,1.05,17.5,610.5,579.67,436.2
2016,5,9,11,0,93.0,445.0,1.1,18.0,531.0,469.24,354.74
2016,5,9,11,15,181.5,452.0,1.1,18.0,621.5,561.52,423.36
2016,5,9,11,30,270.0,459.0,1.1,18.0,712.0,644.3,481.59
2016,5,9,11,45,260.5,464.0,1.15,18.5,709.0,623.99,465.52
2016,5,9,12,0,251.0,469.0,1.2,19.0,706.0,602.71,449.77
2016,5,9,12,15,243.5,469.0,1.2,19.0,698.5,570.43,426.9
2016,5,9,12,30,236.0,469.0,1.2,19.0,691.0,547.29,410.25
2016,5,9,12,45,340.0,424.5,1.2,19.5,740.5,567.79,425.06
2016,5,9,13,0,444.0,380.0,1.2,20.0,790.0,576.37,430.12
2016,5,9,13,15,676.0,247.5,1.2,20.0,857.0,580.22,432.76
2016,5,9,13,30,908.0,115.0,1.2,20.0,924.0,559.08,415.02
2016,5,9,13,45,659.0,234.0,1.25,20.0,813.0,477.94,353.52
2016,5,9,14,0,410.0,353.0,1.3,20.0,702.0,413.47,306.12
2016,5,9,14,15,357.0,358.0,1.25,19.5,653.0,369.28,272.51
2016,5,9,14,30,304.0,363.0,1.2,19.0,604.0,327.61,241.01
2016,5,9,14,45,230.0,354.0,1.2,19.0,531.5,285.5,210.49
2016,5,9,15,0,156.0,345.0,1.2,19.0,459.0,246.12,183.41
2016,5,9,15,15,166.0,323.0,1.2,18.5,438.0,217.69,163.03
2016,5,9,15,30,176.0,301.0,1.2,18.0,417.0,188.45,145.52
2016,5,9,15,45,155.0,277.5,1.2,18.0,374.5,173.57,141.98
2016,5,9,16,0,134.0,254.0,1.2,18.0,332.0,161.13,132.1
2016,5,9,16,15,141.0,230.5,1.15,17.5,305.5,148.89,122.51
2016,5,9,16,30,148.0,207.0,1.1,17.0,279.0,136.13,112.36
2016,5,9,16,45,109.5,181.5,1.1,17.0,231.5,120.96,99.81
2016,5,9,17,0,71.0,156.0,1.1,17.0,184.0,107.9,88.92
2016,5,9,17,15,63.0,134.5,1.1,16.5,156.5,93.97,77.23
2016,5,9,17,30,55.0,113.0,1.1,16.0,129.0,79.8,65.07
2016,5,9,17,45,261.5,83.0,1.1,15.5,137.0,60.66,48.24
2016,5,9,18,0,468.0,53.0,1.1,15.0,145.0,43.07,32.5
2016,5,9,18,15,366.5,42.5,1.05,14.0,101.0,34.59,24.64
2016,5,9,18,30,265.0,32.0,1.0,13.0,57.0,26.15,16.01
2016,5,9,18,45,132.5,16.0,1.0,12.5,28.5,12.27,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.0,14.0,0.5,11.0,18.5,32.6,0.0
2016,5,10,5,30,126.0,28.0,0.5,11.0,37.0,101.99,61.48
2016,5,10,5,45,237.5,42.5,0.5,11.5,77.0,178.32,139.64
2016,5,10,6,0,349.0,57.0,0.5,12.0,117.0,263.6,213.38
2016,5,10,6,15,174.5,51.5,0.5,12.0,81.5,174.62,143.42
2016,5,10,6,30,0.0,46.0,0.5,12.0,46.0,35.16,24.72
2016,5,10,6,45,0.0,57.5,0.5,12.5,57.5,44.04,32.5
2016,5,10,7,0,0.0,69.0,0.5,13.0,69.0,52.93,39.97
2016,5,10,7,15,0.0,103.5,0.45,13.0,103.5,82.34,64.77
2016,5,10,7,30,0.0,138.0,0.4,13.0,138.0,112.67,89.78
2016,5,10,7,45,5.0,162.0,0.4,13.5,165.0,137.41,109.71
2016,5,10,8,0,10.0,186.0,0.4,14.0,192.0,162.4,129.47
2016,5,10,8,15,11.0,199.5,0.4,14.5,206.5,174.28,138.25
2016,5,10,8,30,12.0,213.0,0.4,15.0,221.0,186.21,147.02
2016,5,10,8,45,14.0,230.0,0.4,16.0,240.0,202.24,158.67
2016,5,10,9,0,16.0,247.0,0.4,17.0,259.0,218.23,170.06
2016,5,10,9,15,19.0,266.0,0.4,17.5,280.5,236.89,183.7
2016,5,10,9,30,22.0,285.0,0.4,18.0,302.0,255.41,197.06
2016,5,10,9,45,25.0,306.0,0.4,19.0,327.0,295.21,225.76
2016,5,10,10,0,28.0,327.0,0.4,20.0,352.0,315.56,239.33
2016,5,10,10,15,35.5,353.0,0.4,20.5,384.5,344.3,259.58
2016,5,10,10,30,43.0,379.0,0.4,21.0,417.0,372.18,278.84
2016,5,10,10,45,51.5,400.0,0.45,21.5,446.5,395.28,294.77
2016,5,10,11,0,60.0,421.0,0.5,22.0,476.0,417.23,309.77
2016,5,10,11,15,58.0,424.5,0.55,22.0,478.5,413.02,306.55
2016,5,10,11,30,56.0,428.0,0.6,22.0,481.0,408.44,303.33
2016,5,10,11,45,97.0,453.0,0.7,22.5,545.0,456.88,338.36
2016,5,10,12,0,138.0,478.0,0.8,23.0,609.0,511.58,376.52
2016,5,10,12,15,173.5,476.0,0.85,23.0,640.0,523.2,384.83
2016,5,10,12,30,209.0,474.0,0.9,23.0,671.0,531.35,390.91
2016,5,10,12,45,189.5,469.5,0.95,23.5,646.5,497.67,366.3
2016,5,10,13,0,170.0,465.0,1.0,24.0,622.0,465.2,342.74
2016,5,10,13,15,193.0,453.5,1.05,23.5,628.5,453.15,334.99
2016,5,10,13,30,216.0,442.0,1.1,23.0,635.0,438.65,324.87
2016,5,10,13,45,218.5,428.0,1.15,23.0,618.5,410.52,303.94
2016,5,10,14,0,221.0,414.0,1.2,23.0,602.0,382.08,282.41
2016,5,10,14,15,134.0,378.0,1.2,22.5,491.0,309.15,230.09
2016,5,10,14,30,47.0,342.0,1.2,22.0,380.0,252.59,190.44
2016,5,10,14,45,39.0,314.5,1.25,22.0,345.0,225.94,170.81
2016,5,10,15,0,31.0,287.0,1.3,22.0,310.0,201.0,152.39
2016,5,10,15,15,42.5,282.5,1.3,21.5,312.0,192.45,146.3
2016,5,10,15,30,54.0,278.0,1.3,21.0,314.0,181.83,146.71
2016,5,10,15,45,42.5,250.0,1.3,21.0,277.0,165.03,133.38
2016,5,10,16,0,31.0,222.0,1.3,21.0,240.0,148.94,120.53
2016,5,10,16,15,46.0,210.0,1.3,20.5,234.0,141.63,115.11
2016,5,10,16,30,61.0,198.0,1.3,20.0,228.0,134.03,109.36
2016,5,10,16,45,49.5,173.5,1.3,19.5,196.0,118.96,97.18
2016,5,10,17,0,38.0,149.0,1.3,19.0,164.0,103.57,84.53
2016,5,10,17,15,30.0,128.5,1.25,18.0,139.5,90.19,73.52
2016,5,10,17,30,22.0,108.0,1.2,17.0,115.0,76.6,62.02
2016,5,10,17,45,13.0,87.5,1.2,16.5,91.0,63.69,50.72
2016,5,10,18,0,4.0,67.0,1.2,16.0,67.0,49.17,37.73
2016,5,10,18,15,2.0,46.5,1.15,15.5,46.5,34.62,24.53
2016,5,10,18,30,0.0,26.0,1.1,15.0,26.0,19.86,10.81
2016,5,10,18,45,0.0,13.0,1.05,14.5,13.0,9.9,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,13.0,0.7,11.5,20.0,40.97,0.0
2016,5,11,5,30,180.0,26.0,0.7,12.0,40.0,120.83,76.17
2016,5,11,5,45,291.5,38.5,0.7,12.5,80.5,200.11,156.72
2016,5,11,6,0,403.0,51.0,0.7,13.0,121.0,287.21,231.94
2016,5,11,6,15,201.5,51.5,0.65,13.0,86.5,189.15,155.21
2016,5,11,6,30,0.0,52.0,0.6,13.0,52.0,39.8,28.56
2016,5,11,6,45,0.0,64.5,0.6,13.5,64.5,49.45,36.98
2016,5,11,7,0,0.0,77.0,0.6,14.0,77.0,59.61,45.47
2016,5,11,7,15,0.0,106.0,0.55,14.5,106.0,84.52,66.19
2016,5,11,7,30,0.0,135.0,0.5,15.0,135.0,109.75,86.69
2016,5,11,7,45,43.5,186.5,0.45,16.0,211.0,206.55,165.65
2016,5,11,8,0,87.0,238.0,0.4,17.0,287.0,296.31,234.97
2016,5,11,8,15,101.5,263.5,0.4,17.5,325.0,334.58,262.53
2016,5,11,8,30,116.0,289.0,0.4,18.0,363.0,392.89,304.6
2016,5,11,8,45,70.5,279.5,0.4,18.5,325.5,319.97,247.36
2016,5,11,9,0,25.0,270.0,0.4,19.0,288.0,247.34,190.56
2016,5,11,9,15,27.0,288.0,0.4,19.0,309.0,283.97,218.33
2016,5,11,9,30,29.0,306.0,0.4,19.0,330.0,301.13,230.49
2016,5,11,9,45,46.0,343.0,0.45,19.5,381.0,350.57,266.73
2016,5,11,10,0,63.0,380.0,0.5,20.0,432.0,399.22,301.39
2016,5,11,10,15,67.0,396.5,0.55,20.5,454.0,414.8,311.47
2016,5,11,10,30,71.0,413.0,0.6,21.0,476.0,429.62,321.25
2016,5,11,10,45,78.5,428.0,0.65,21.5,499.0,445.34,331.75
2016,5,11,11,0,86.0,443.0,0.7,22.0,522.0,459.98,341.41
2016,5,11,11,15,112.0,458.0,0.75,22.0,562.5,504.94,373.31
2016,5,11,11,30,138.0,473.0,0.8,22.0,603.0,530.28,391.09
2016,5,11,11,45,133.0,475.0,0.85,22.5,600.5,516.54,380.52
2016,5,11,12,0,128.0,477.0,0.9,23.0,598.0,502.23,369.9
2016,5,11,12,15,204.0,468.5,0.95,23.0,661.0,538.99,397.12
2016,5,11,12,30,280.0,460.0,1.0,23.0,724.0,574.95,422.61
2016,5,11,12,45,291.5,444.5,1.05,23.0,717.0,548.88,404.22
2016,5,11,13,0,303.0,429.0,1.1,23.0,710.0,521.52,385.08
2016,5,11,13,15,270.0,434.0,1.15,23.0,681.0,482.38,356.79
2016,5,11,13,30,237.0,439.0,1.2,23.0,652.0,446.66,330.74
2016,5,11,13,45,221.0,428.0,1.25,23.0,622.0,411.05,304.55
2016,5,11,14,0,205.0,417.0,1.3,23.0,592.0,376.98,279.16
2016,5,11,14,15,209.0,397.5,1.3,22.5,570.0,346.3,255.99
2016,5,11,14,30,213.0,378.0,1.3,22.0,548.0,315.4,232.23
2016,5,11,14,45,146.5,355.0,1.3,22.0,469.5,266.61,197.22
2016,5,11,15,0,80.0,332.0,1.3,22.0,391.0,234.17,175.57
2016,5,11,15,15,91.0,315.0,1.25,21.5,378.5,214.4,161.38
2016,5,11,15,30,102.0,298.0,1.2,21.0,366.0,193.35,155.92
2016,5,11,15,45,123.0,277.0,1.15,21.0,353.0,172.55,139.41
2016,5,11,16,0,144.0,256.0,1.1,21.0,340.0,162.41,131.53
2016,5,11,16,15,128.5,232.0,1.05,20.5,301.5,149.43,121.45
2016,5,11,16,30,113.0,208.0,1.0,20.0,263.0,136.01,110.87
2016,5,11,16,45,91.0,182.5,1.0,20.0,224.0,124.66,101.71
2016,5,11,17,0,69.0,157.0,1.0,20.0,185.0,108.59,88.4
2016,5,11,17,15,60.5,135.5,1.0,19.0,157.0,94.67,77.03
2016,5,11,17,30,52.0,114.0,1.0,18.0,129.0,80.52,65.16
2016,5,11,17,45,244.0,85.0,1.0,17.5,136.0,61.79,48.85
2016,5,11,18,0,436.0,56.0,1.0,17.0,143.0,45.1,34.04
2016,5,11,18,15,339.5,44.5,0.95,16.0,100.5,35.97,25.69
2016,5,11,18,30,243.0,33.0,0.9,15.0,58.0,25.21,15.37
2016,5,11,18,45,121.5,16.5,0.85,14.5,29.0,12.63,0.0
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.0,0.9,11.0,19.5,34.68,0.0
2016,5,12,5,30,139.0,28.0,0.9,11.0,39.0,107.55,69.97
2016,5,12,5,45,234.0,43.5,0.95,11.5,78.0,176.5,139.09
2016,5,12,6,0,329.0,59.0,1.0,12.0,117.0,254.25,207.06
2016,5,12,6,15,164.5,52.5,1.0,12.0,81.5,155.35,128.09
2016,5,12,6,30,0.0,46.0,1.0,12.0,46.0,35.16,24.76
2016,5,12,6,45,0.0,56.5,1.05,12.5,56.5,43.26,31.8
2016,5,12,7,0,0.0,67.0,1.1,13.0,67.0,51.38,38.61
2016,5,12,7,15,0.0,78.5,1.1,13.5,78.5,60.34,46.02
2016,5,12,7,30,0.0,90.0,1.1,14.0,90.0,69.72,53.67
2016,5,12,7,45,0.0,126.0,1.1,14.5,126.0,100.35,78.91
2016,5,12,8,0,0.0,162.0,1.1,15.0,162.0,131.57,104.08
2016,5,12,8,15,0.5,166.5,1.05,15.5,167.0,134.92,106.19
2016,5,12,8,30,1.0,171.0,1.0,16.0,172.0,138.48,108.52
2016,5,12,8,45,3.0,182.5,0.95,16.5,185.0,149.62,117.01
2016,5,12,9,0,5.0,194.0,0.9,17.0,198.0,160.81,125.42
2016,5,12,9,15,7.0,209.0,0.85,17.5,215.0,175.04,136.13
2016,5,12,9,30,9.0,224.0,0.8,18.0,232.0,189.23,146.67
2016,5,12,9,45,11.5,245.5,0.75,18.5,255.5,209.4,161.72
2016,5,12,10,0,14.0,267.0,0.7,19.0,279.0,229.4,176.4
2016,5,12,10,15,20.0,303.0,0.7,19.5,320.5,264.93,202.81
2016,5,12,10,30,26.0,339.0,0.7,20.0,362.0,318.49,242.02
2016,5,12,10,45,26.5,348.5,0.7,20.5,372.5,324.5,245.34
2016,5,12,11,0,27.0,358.0,0.7,21.0,383.0,330.06,248.68
2016,5,12,11,15,34.5,382.5,0.75,21.0,414.5,354.44,266.59
2016,5,12,11,30,42.0,407.0,0.8,21.0,446.0,377.47,283.29
2016,5,12,11,45,38.5,401.5,0.85,21.5,438.0,364.45,273.12
2016,5,12,12,0,35.0,396.0,0.9,22.0,430.0,351.55,263.31
2016,5,12,12,15,52.0,420.5,0.9,22.0,470.0,378.39,283.08
2016,5,12,12,30,69.0,445.0,0.9,22.0,510.0,402.61,300.45
2016,5,12,12,45,56.5,424.5,0.95,22.5,478.0,369.89,276.09
2016,5,12,13,0,44.0,404.0,1.0,23.0,446.0,338.83,253.21
2016,5,12,13,15,95.5,425.0,1.0,23.0,512.5,375.68,280.39
2016,5,12,13,30,147.0,446.0,1.0,23.0,579.0,404.9,300.78
2016,5,12,13,45,151.0,433.0,1.05,23.0,566.0,381.81,283.45
2016,5,12,14,0,155.0,420.0,1.1,23.0,553.0,358.33,265.83
2016,5,12,14,15,333.0,353.0,1.1,22.5,624.0,355.79,259.74
2016,5,12,14,30,511.0,286.0,1.1,22.0,695.0,333.35,235.73
2016,5,12,14,45,657.0,209.5,1.1,22.0,709.0,279.8,186.95
2016,5,12,15,0,803.0,133.0,1.1,22.0,723.0,215.42,130.49
2016,5,12,15,15,788.0,129.5,1.1,21.5,680.5,158.11,93.01
2016,5,12,15,30,773.0,126.0,1.1,21.0,638.0,102.34,81.08
2016,5,12,15,45,757.0,121.0,1.1,20.5,592.0,93.82,74.44
2016,5,12,16,0,741.0,116.0,1.1,20.0,546.0,84.36,66.82
2016,5,12,16,15,715.5,111.5,1.1,19.5,496.5,82.18,65.35
2016,5,12,16,30,690.0,107.0,1.1,19.0,447.0,79.91,63.77
2016,5,12,16,45,656.5,101.0,1.15,18.5,395.5,76.39,61.09
2016,5,12,17,0,623.0,95.0,1.2,18.0,344.0,72.77,58.27
2016,5,12,17,15,577.0,88.0,1.2,17.0,292.5,68.14,54.6
2016,5,12,17,30,531.0,81.0,1.2,16.0,241.0,63.44,50.74
2016,5,12,17,45,461.5,72.0,1.25,15.5,192.0,56.88,44.96
2016,5,12,18,0,392.0,63.0,1.3,15.0,143.0,47.62,36.58
2016,5,12,18,15,298.5,50.0,1.25,14.5,100.5,37.75,27.44
2016,5,12,18,30,205.0,37.0,1.2,14.0,58.0,27.9,17.81
2016,5,12,18,45,102.5,18.5,1.2,13.5,29.0,14.06,0.0
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
