Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,0.95,11.0,3.5,2.75,0.0
2016,5,13,5,30,0.0,7.0,1.0,11.0,7.0,5.3,0.0
2016,5,13,5,45,0.0,15.0,1.05,11.5,15.0,11.39,3.93
2016,5,13,6,0,0.0,23.0,1.1,12.0,23.0,17.5,9.36
2016,5,13,6,15,0.0,31.5,1.1,12.0,31.5,24.01,15.14
2016,5,13,6,30,0.0,40.0,1.1,12.0,40.0,30.54,20.87
2016,5,13,6,45,0.0,50.0,1.15,12.5,50.0,38.24,27.47
2016,5,13,7,0,0.0,60.0,1.2,13.0,60.0,45.96,33.98
2016,5,13,7,15,0.0,80.5,1.15,13.5,80.5,62.02,47.45
2016,5,13,7,30,0.0,101.0,1.1,14.0,101.0,79.13,61.58
2016,5,13,7,45,4.5,142.5,1.1,14.5,145.0,118.67,94.22
2016,5,13,8,0,9.0,184.0,1.1,15.0,189.0,159.19,126.87
2016,5,13,8,15,7.0,187.5,1.05,15.0,192.0,159.35,126.36
2016,5,13,8,30,5.0,191.0,1.0,15.0,195.0,159.66,126.13
2016,5,13,8,45,8.0,210.0,1.0,15.5,216.0,178.33,140.59
2016,5,13,9,0,11.0,229.0,1.0,16.0,237.0,197.01,154.81
2016,5,13,9,15,8.0,207.5,0.95,16.5,213.5,174.59,136.27
2016,5,13,9,30,5.0,186.0,0.9,17.0,190.0,152.98,118.58
2016,5,13,9,45,7.0,201.5,0.9,17.5,207.0,167.55,129.78
2016,5,13,10,0,9.0,217.0,0.9,18.0,224.0,182.03,140.67
2016,5,13,10,15,9.5,223.0,0.95,18.0,231.5,187.01,144.36
2016,5,13,10,30,10.0,229.0,1.0,18.0,239.0,191.91,148.03
2016,5,13,10,45,10.5,233.5,1.05,18.5,243.5,195.46,150.38
2016,5,13,11,0,11.0,238.0,1.1,19.0,248.0,198.89,152.65
2016,5,13,11,15,15.5,286.0,1.1,19.0,301.0,241.25,185.13
2016,5,13,11,30,20.0,334.0,1.1,19.0,354.0,282.93,216.45
2016,5,13,11,45,38.0,384.5,1.15,19.0,421.5,349.24,266.15
2016,5,13,12,0,56.0,435.0,1.2,19.0,489.0,399.96,303.34
2016,5,13,12,15,97.0,456.0,1.2,19.0,548.5,440.09,332.86
2016,5,13,12,30,138.0,477.0,1.2,19.0,608.0,481.76,362.91
2016,5,13,12,45,151.5,472.0,1.3,19.0,614.5,472.46,356.26
2016,5,13,13,0,165.0,467.0,1.4,19.0,621.0,461.56,348.61
2016,5,13,13,15,536.5,293.0,1.4,19.0,777.0,531.19,400.72
2016,5,13,13,30,908.0,119.0,1.4,19.0,933.0,556.75,415.88
2016,5,13,13,45,903.0,117.5,1.45,19.0,908.0,502.91,371.84
2016,5,13,14,0,898.0,116.0,1.5,19.0,883.0,447.77,325.94
2016,5,13,14,15,890.0,114.0,1.5,18.5,851.0,390.19,277.31
2016,5,13,14,30,882.0,112.0,1.5,18.0,819.0,332.12,227.39
2016,5,13,14,45,873.5,109.5,1.55,18.0,781.5,273.37,177.0
2016,5,13,15,0,865.0,107.0,1.6,18.0,744.0,214.65,129.7
2016,5,13,15,15,851.5,104.5,1.6,17.5,701.5,155.71,90.63
2016,5,13,15,30,838.0,102.0,1.6,17.0,659.0,89.05,71.16
2016,5,13,15,45,824.5,98.0,1.6,17.0,612.5,80.69,64.31
2016,5,13,16,0,811.0,94.0,1.6,17.0,566.0,78.51,62.65
2016,5,13,16,15,788.5,90.5,1.55,16.5,515.5,76.31,61.09
2016,5,13,16,30,766.0,87.0,1.5,16.0,465.0,74.02,59.44
2016,5,13,16,45,742.0,81.0,1.5,15.5,414.0,69.8,56.08
2016,5,13,17,0,718.0,75.0,1.5,15.0,363.0,65.42,52.52
2016,5,13,17,15,676.5,70.0,1.5,14.5,310.5,56.69,45.02
2016,5,13,17,30,635.0,65.0,1.5,14.0,258.0,52.86,41.77
2016,5,13,17,45,581.0,57.5,1.5,14.0,208.0,47.02,36.48
2016,5,13,18,0,527.0,50.0,1.5,14.0,158.0,41.11,30.99
2016,5,13,18,15,431.5,41.0,1.45,13.5,113.0,33.68,24.02
2016,5,13,18,30,336.0,32.0,1.4,13.0,68.0,26.31,16.66
2016,5,13,18,45,168.0,16.0,1.35,12.5,34.0,12.9,0.0
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,22.0,14.0,0.6,12.0,15.5,18.45,0.0
2016,5,14,5,30,44.0,28.0,0.6,12.0,31.0,51.47,32.46
2016,5,14,5,45,85.0,46.5,0.65,12.5,59.5,91.9,70.69
2016,5,14,6,0,126.0,65.0,0.7,13.0,88.0,145.73,117.54
2016,5,14,6,15,148.5,86.0,0.7,13.5,121.5,175.83,144.09
2016,5,14,6,30,171.0,107.0,0.7,14.0,155.0,217.52,179.33
2016,5,14,6,45,188.5,127.0,0.7,14.5,190.0,269.98,221.88
2016,5,14,7,0,206.0,147.0,0.7,15.0,225.0,310.71,253.82
2016,5,14,7,15,472.0,116.0,0.7,15.5,329.5,495.42,399.93
2016,5,14,7,30,738.0,85.0,0.7,16.0,434.0,688.8,540.07
2016,5,14,7,45,765.0,88.0,0.7,16.5,485.0,738.21,569.44
2016,5,14,8,0,792.0,91.0,0.7,17.0,536.0,786.3,598.96
2016,5,14,8,15,811.5,94.0,0.7,17.0,584.5,826.26,623.49
2016,5,14,8,30,831.0,97.0,0.7,17.0,633.0,863.83,646.17
2016,5,14,8,45,592.0,200.5,0.7,17.5,596.0,777.32,583.71
2016,5,14,9,0,353.0,304.0,0.7,18.0,559.0,641.44,484.01
2016,5,14,9,15,619.5,204.5,0.7,18.5,680.5,818.75,610.13
2016,5,14,9,30,886.0,105.0,0.7,19.0,802.0,946.85,689.11
2016,5,14,9,45,762.0,181.5,0.75,19.5,799.0,929.04,674.37
2016,5,14,10,0,638.0,258.0,0.8,20.0,796.0,881.59,640.95
2016,5,14,10,15,768.5,189.0,0.8,20.0,857.5,919.95,667.33
2016,5,14,10,30,899.0,120.0,0.8,20.0,919.0,949.36,684.68
2016,5,14,10,45,905.5,119.5,0.85,20.5,939.5,939.15,676.83
2016,5,14,11,0,912.0,119.0,0.9,21.0,960.0,925.08,667.2
2016,5,14,11,15,914.5,119.5,0.95,21.0,972.5,904.61,654.83
2016,5,14,11,30,917.0,120.0,1.0,21.0,985.0,880.52,640.18
2016,5,14,11,45,916.0,121.5,1.05,21.5,989.0,850.95,620.73
2016,5,14,12,0,915.0,123.0,1.1,22.0,993.0,818.22,599.16
2016,5,14,12,15,914.5,123.0,1.1,21.5,990.5,781.71,575.73
2016,5,14,12,30,914.0,123.0,1.1,21.0,988.0,742.42,549.11
2016,5,14,12,45,903.0,128.0,1.15,21.0,974.5,697.34,517.16
2016,5,14,13,0,892.0,133.0,1.2,21.0,961.0,650.51,483.08
2016,5,14,13,15,887.5,132.0,1.2,21.0,943.0,601.69,446.18
2016,5,14,13,30,883.0,131.0,1.2,21.0,925.0,551.18,406.87
2016,5,14,13,45,877.0,130.0,1.25,21.0,899.5,498.47,364.94
2016,5,14,14,0,871.0,129.0,1.3,21.0,874.0,444.61,320.68
2016,5,14,14,15,862.0,127.0,1.3,20.5,842.5,388.16,273.65
2016,5,14,14,30,853.0,125.0,1.3,20.0,811.0,331.36,225.49
2016,5,14,14,45,841.0,123.5,1.35,20.0,773.0,268.95,173.21
2016,5,14,15,0,829.0,122.0,1.4,20.0,735.0,211.07,127.29
2016,5,14,15,15,814.5,119.0,1.4,19.5,691.5,152.82,88.95
2016,5,14,15,30,800.0,116.0,1.4,19.0,648.0,96.0,76.43
2016,5,14,15,45,783.0,112.0,1.45,19.0,601.5,88.53,70.43
2016,5,14,16,0,766.0,108.0,1.5,19.0,555.0,86.66,69.07
2016,5,14,16,15,741.0,104.0,1.5,18.5,505.0,84.47,67.58
2016,5,14,16,30,716.0,100.0,1.5,18.0,455.0,75.8,60.47
2016,5,14,16,45,682.0,95.0,1.5,18.0,403.5,72.73,58.04
2016,5,14,17,0,648.0,90.0,1.5,18.0,352.0,69.6,55.51
2016,5,14,17,15,603.0,84.0,1.45,17.5,300.5,65.54,52.22
2016,5,14,17,30,558.0,78.0,1.4,17.0,249.0,61.44,48.79
2016,5,14,17,45,490.5,70.0,1.35,16.5,199.5,55.54,43.61
2016,5,14,18,0,423.0,62.0,1.3,16.0,150.0,49.64,38.23
2016,5,14,18,15,329.0,50.0,1.2,15.5,107.0,37.98,27.58
2016,5,14,18,30,235.0,38.0,1.1,15.0,64.0,28.77,18.68
2016,5,14,18,45,117.5,19.0,1.05,14.5,32.0,14.47,1.16
2016,5,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,68.5,16.0,1.05,12.0,22.0,35.68,0.0
2016,5,15,5,30,137.0,32.0,1.1,12.0,44.0,111.72,77.26
2016,5,15,5,45,243.0,46.5,1.2,12.5,84.5,182.22,143.87
2016,5,15,6,0,349.0,61.0,1.3,13.0,125.0,264.38,215.11
2016,5,15,6,15,420.5,71.5,1.3,13.5,173.0,333.2,274.02
2016,5,15,6,30,492.0,82.0,1.3,14.0,221.0,414.22,340.47
2016,5,15,6,45,546.0,89.0,1.35,14.5,272.5,481.18,393.65
2016,5,15,7,0,600.0,96.0,1.4,15.0,324.0,550.88,447.0
2016,5,15,7,15,637.0,101.5,1.3,15.5,375.5,608.74,488.41
2016,5,15,7,30,674.0,107.0,1.2,16.0,427.0,666.97,528.32
2016,5,15,7,45,707.0,110.0,1.15,16.5,478.0,719.12,561.9
2016,5,15,8,0,740.0,113.0,1.1,17.0,529.0,770.48,593.91
2016,5,15,8,15,760.5,116.5,1.05,17.0,577.0,805.68,615.08
2016,5,15,8,30,781.0,120.0,1.0,17.0,625.0,843.52,637.85
2016,5,15,8,45,802.5,120.0,1.0,17.5,670.0,875.99,656.18
2016,5,15,9,0,824.0,120.0,1.0,18.0,715.0,905.61,672.48
2016,5,15,9,15,835.5,122.0,1.0,18.5,753.5,925.06,682.03
2016,5,15,9,30,847.0,124.0,1.0,19.0,792.0,928.02,681.08
2016,5,15,9,45,870.0,118.0,1.0,19.5,829.0,942.93,688.18
2016,5,15,10,0,893.0,112.0,1.0,20.0,866.0,954.26,692.87
2016,5,15,10,15,899.0,113.5,1.0,20.0,893.0,953.32,691.2
2016,5,15,10,30,905.0,115.0,1.0,20.0,920.0,948.46,687.35
2016,5,15,10,45,909.0,115.5,1.05,20.5,940.0,936.94,679.02
2016,5,15,11,0,913.0,116.0,1.1,21.0,960.0,921.59,668.41
2016,5,15,11,15,915.5,117.0,1.15,21.0,972.5,901.63,656.18
2016,5,15,11,30,918.0,118.0,1.2,21.0,985.0,878.03,641.61
2016,5,15,11,45,918.5,118.5,1.25,21.0,990.0,848.9,623.37
2016,5,15,12,0,919.0,119.0,1.3,21.0,995.0,816.55,602.91
2016,5,15,12,15,919.0,118.5,1.35,21.0,992.0,780.01,578.67
2016,5,15,12,30,919.0,118.0,1.4,21.0,989.0,740.66,551.13
2016,5,15,12,45,921.5,114.5,1.5,21.0,980.0,698.01,521.02
2016,5,15,13,0,924.0,111.0,1.6,21.0,971.0,652.67,487.92
2016,5,15,13,15,921.0,110.5,1.65,21.0,953.5,603.9,450.78
2016,5,15,13,30,918.0,110.0,1.7,21.0,936.0,553.18,410.93
2016,5,15,13,45,913.0,109.0,1.75,21.0,911.5,499.45,367.48
2016,5,15,14,0,908.0,108.0,1.8,21.0,887.0,444.4,321.56
2016,5,15,14,15,901.0,106.5,1.8,20.5,855.5,387.23,273.22
2016,5,15,14,30,894.0,105.0,1.8,20.0,824.0,329.41,223.51
2016,5,15,14,45,885.0,103.0,1.8,20.0,787.0,270.43,173.06
2016,5,15,15,0,876.0,101.0,1.8,20.0,750.0,211.54,125.91
2016,5,15,15,15,863.5,98.5,1.8,19.5,707.0,152.31,87.05
2016,5,15,15,30,851.0,96.0,1.8,19.0,664.0,94.07,74.84
2016,5,15,15,45,834.5,93.5,1.85,18.5,617.0,78.04,61.65
2016,5,15,16,0,818.0,91.0,1.9,18.0,570.0,76.65,60.8
2016,5,15,16,15,795.5,88.0,1.9,17.5,520.0,74.71,59.46
2016,5,15,16,30,773.0,85.0,1.9,17.0,470.0,72.71,58.05
2016,5,15,16,45,738.0,82.0,1.9,17.0,417.0,70.41,56.26
2016,5,15,17,0,703.0,79.0,1.9,17.0,364.0,62.93,49.9
2016,5,15,17,15,661.0,73.5,1.85,16.5,311.5,58.89,46.59
2016,5,15,17,30,619.0,68.0,1.8,16.0,259.0,54.81,43.14
2016,5,15,17,45,551.5,62.0,1.8,15.5,208.5,50.05,38.95
2016,5,15,18,0,484.0,56.0,1.8,15.0,158.0,45.38,34.65
2016,5,15,18,15,389.5,46.0,1.7,14.5,113.5,37.37,27.19
2016,5,15,18,30,295.0,36.0,1.6,14.0,69.0,29.38,19.36
2016,5,15,18,45,147.5,18.0,1.55,13.5,34.5,14.45,2.06
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,77.5,16.0,1.15,12.0,23.0,53.27,0.0
2016,5,16,5,30,155.0,32.0,1.1,12.0,46.0,118.1,82.89
2016,5,16,5,45,251.5,46.5,1.1,12.5,86.0,185.34,146.44
2016,5,16,6,0,348.0,61.0,1.1,13.0,126.0,263.09,213.84
2016,5,16,6,15,174.0,63.0,1.05,13.5,95.5,171.59,140.85
2016,5,16,6,30,0.0,65.0,1.0,14.0,65.0,50.56,37.66
2016,5,16,6,45,0.0,79.5,0.95,14.5,79.5,62.53,47.91
2016,5,16,7,0,0.0,94.0,0.9,15.0,94.0,74.49,57.79
2016,5,16,7,15,0.0,118.0,0.85,15.5,118.0,95.07,74.67
2016,5,16,7,30,0.0,142.0,0.8,16.0,142.0,115.7,91.23
2016,5,16,7,45,0.5,153.5,0.75,16.5,154.0,125.17,98.41
2016,5,16,8,0,1.0,165.0,0.7,17.0,166.0,134.74,105.6
2016,5,16,8,15,6.5,189.0,0.7,17.5,193.5,159.92,125.41
2016,5,16,8,30,12.0,213.0,0.7,18.0,221.0,185.3,144.98
2016,5,16,8,45,19.0,244.0,0.7,18.5,257.5,218.51,170.36
2016,5,16,9,0,26.0,275.0,0.7,19.0,294.0,251.77,195.26
2016,5,16,9,15,104.0,327.0,0.7,19.5,408.5,412.79,316.89
2016,5,16,9,30,182.0,379.0,0.7,20.0,523.0,534.61,403.25
2016,5,16,9,45,531.5,247.0,0.75,20.5,691.5,767.57,569.55
2016,5,16,10,0,881.0,115.0,0.8,21.0,860.0,944.35,682.73
2016,5,16,10,15,887.0,116.0,0.85,21.0,886.5,942.95,679.32
2016,5,16,10,30,893.0,117.0,0.9,21.0,913.0,937.69,676.2
2016,5,16,10,45,897.0,118.0,0.95,21.5,932.5,926.78,668.35
2016,5,16,11,0,901.0,119.0,1.0,22.0,952.0,912.06,658.23
2016,5,16,11,15,903.5,119.5,1.05,22.0,964.5,891.88,645.94
2016,5,16,11,30,906.0,120.0,1.1,22.0,977.0,868.14,631.39
2016,5,16,11,45,906.0,121.0,1.15,22.5,981.5,839.37,612.33
2016,5,16,12,0,906.0,122.0,1.2,23.0,986.0,807.45,591.16
2016,5,16,12,15,906.0,122.0,1.2,23.0,983.5,771.77,566.97
2016,5,16,12,30,906.0,122.0,1.2,23.0,981.0,733.31,539.84
2016,5,16,12,45,904.0,121.5,1.3,23.0,971.0,690.54,510.04
2016,5,16,13,0,902.0,121.0,1.4,23.0,961.0,645.48,477.57
2016,5,16,13,15,898.5,120.0,1.4,23.0,943.5,597.07,440.89
2016,5,16,13,30,895.0,119.0,1.4,23.0,926.0,546.84,401.73
2016,5,16,13,45,893.5,116.0,1.45,23.0,902.5,494.51,359.96
2016,5,16,14,0,892.0,113.0,1.5,23.0,879.0,440.56,315.52
2016,5,16,14,15,884.5,111.5,1.5,22.5,848.0,384.15,268.44
2016,5,16,14,30,877.0,110.0,1.5,22.0,817.0,327.19,220.08
2016,5,16,14,45,870.5,106.5,1.55,22.0,780.5,268.85,170.77
2016,5,16,15,0,864.0,103.0,1.6,22.0,744.0,210.35,124.4
2016,5,16,15,15,851.5,100.5,1.6,21.5,702.0,151.93,86.51
2016,5,16,15,30,839.0,98.0,1.6,21.0,660.0,94.49,74.56
2016,5,16,15,45,820.5,96.0,1.6,21.0,612.5,79.21,61.99
2016,5,16,16,0,802.0,94.0,1.6,21.0,565.0,78.19,61.35
2016,5,16,16,15,780.0,90.5,1.55,20.5,515.5,76.02,59.84
2016,5,16,16,30,758.0,87.0,1.5,20.0,466.0,73.77,58.24
2016,5,16,16,45,721.0,85.0,1.45,19.5,413.5,72.24,57.25
2016,5,16,17,0,684.0,83.0,1.4,19.0,361.0,65.32,51.55
2016,5,16,17,15,641.5,77.0,1.3,18.5,309.5,61.05,48.08
2016,5,16,17,30,599.0,71.0,1.2,18.0,258.0,56.72,44.46
2016,5,16,17,45,535.0,64.0,1.2,17.5,208.0,51.36,39.78
2016,5,16,18,0,471.0,57.0,1.2,17.0,158.0,46.01,34.93
2016,5,16,18,15,378.0,47.0,1.15,16.0,113.5,38.06,27.66
2016,5,16,18,30,285.0,37.0,1.1,15.0,69.0,30.13,20.0
2016,5,16,18,45,142.5,18.5,1.1,14.5,34.5,14.19,2.61
2016,5,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,116.0,15.0,0.65,11.5,25.5,64.87,0.0
2016,5,17,5,30,232.0,30.0,0.6,12.0,51.0,144.84,103.11
2016,5,17,5,45,339.5,40.5,0.6,13.0,93.0,220.48,173.46
2016,5,17,6,0,447.0,51.0,0.6,14.0,135.0,305.18,245.37
2016,5,17,6,15,515.0,59.0,0.55,14.5,184.5,375.61,303.98
2016,5,17,6,30,583.0,67.0,0.5,15.0,234.0,451.36,364.12
2016,5,17,6,45,305.5,104.0,0.5,15.5,193.0,332.96,270.08
2016,5,17,7,0,28.0,141.0,0.5,16.0,152.0,150.2,119.79
2016,5,17,7,15,45.5,167.0,0.5,17.0,187.5,188.85,151.51
2016,5,17,7,30,63.0,193.0,0.5,18.0,223.0,228.47,182.15
2016,5,17,7,45,173.5,214.0,0.55,19.0,309.5,355.01,281.18
2016,5,17,8,0,284.0,235.0,0.6,20.0,396.0,490.21,380.66
2016,5,17,8,15,566.5,165.5,0.65,20.5,522.0,694.07,527.81
2016,5,17,8,30,849.0,96.0,0.7,21.0,648.0,863.57,638.06
2016,5,17,8,45,578.0,207.5,0.75,22.0,595.0,759.39,562.35
2016,5,17,9,0,307.0,319.0,0.8,23.0,542.0,611.77,454.55
2016,5,17,9,15,254.0,349.0,0.8,23.5,540.0,593.31,439.97
2016,5,17,9,30,201.0,379.0,0.8,24.0,538.0,551.44,408.23
2016,5,17,9,45,240.0,389.0,0.8,24.5,587.0,614.16,450.62
2016,5,17,10,0,279.0,399.0,0.8,25.0,636.0,654.86,476.51
2016,5,17,10,15,604.0,254.5,0.8,25.0,787.5,834.9,601.37
2016,5,17,10,30,929.0,110.0,0.8,25.0,939.0,962.3,680.74
2016,5,17,10,45,933.0,111.0,0.85,25.5,959.0,951.05,670.99
2016,5,17,11,0,937.0,112.0,0.9,26.0,979.0,935.86,660.87
2016,5,17,11,15,939.0,112.5,0.9,26.0,991.0,914.65,647.49
2016,5,17,11,30,941.0,113.0,0.9,26.0,1003.0,889.78,631.93
2016,5,17,11,45,941.0,113.5,0.95,26.5,1007.5,859.76,612.73
2016,5,17,12,0,941.0,114.0,1.0,27.0,1012.0,826.5,591.4
2016,5,17,12,15,940.0,113.5,1.05,27.0,1009.0,788.63,567.39
2016,5,17,12,30,939.0,113.0,1.1,27.0,1006.0,747.97,540.05
2016,5,17,12,45,938.0,112.0,1.15,27.0,995.0,704.28,509.88
2016,5,17,13,0,937.0,111.0,1.2,27.0,984.0,658.12,477.04
2016,5,17,13,15,933.0,110.0,1.2,27.0,966.0,607.96,439.94
2016,5,17,13,30,929.0,109.0,1.2,27.0,948.0,555.95,400.33
2016,5,17,13,45,922.5,108.5,1.25,27.0,922.0,501.49,357.91
2016,5,17,14,0,916.0,108.0,1.3,27.0,896.0,445.85,313.12
2016,5,17,14,15,908.5,106.5,1.3,26.5,864.0,388.23,265.97
2016,5,17,14,30,901.0,105.0,1.3,26.0,832.0,330.02,217.49
2016,5,17,14,45,890.0,103.5,1.35,26.0,793.5,270.68,168.4
2016,5,17,15,0,879.0,102.0,1.4,26.0,755.0,211.65,122.65
2016,5,17,15,15,865.5,100.0,1.4,25.5,712.0,152.6,85.17
2016,5,17,15,30,852.0,98.0,1.4,25.0,669.0,94.64,73.44
2016,5,17,15,45,835.5,95.0,1.4,25.0,622.0,78.96,60.74
2016,5,17,16,0,819.0,92.0,1.4,25.0,575.0,77.28,59.56
2016,5,17,16,15,797.0,88.5,1.4,24.5,524.5,75.04,58.01
2016,5,17,16,30,775.0,85.0,1.4,24.0,474.0,72.7,56.37
2016,5,17,16,45,746.5,80.5,1.4,23.5,422.0,69.44,53.92
2016,5,17,17,0,718.0,76.0,1.4,23.0,370.0,66.09,51.35
2016,5,17,17,15,677.0,71.0,1.3,22.0,317.5,57.34,44.17
2016,5,17,17,30,636.0,66.0,1.2,21.0,265.0,53.54,41.14
2016,5,17,17,45,576.5,59.5,1.15,20.0,214.5,48.4,36.79
2016,5,17,18,0,517.0,53.0,1.1,19.0,164.0,43.27,32.27
2016,5,17,18,15,427.0,44.0,1.0,18.0,119.0,35.96,25.62
2016,5,17,18,30,337.0,35.0,0.9,17.0,74.0,28.68,18.67
2016,5,17,18,45,198.0,22.0,0.85,16.5,42.0,17.89,5.42
2016,5,17,19,0,59.0,9.0,0.8,16.0,10.0,7.08,0.0
2016,5,17,19,15,29.5,4.5,0.75,15.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,100.0,16.0,0.8,12.5,25.5,60.9,0.0
2016,5,18,5,30,200.0,32.0,0.8,13.0,51.0,134.36,96.1
2016,5,18,5,45,302.0,44.5,0.8,14.0,92.5,203.99,160.33
2016,5,18,6,0,404.0,57.0,0.8,15.0,134.0,288.85,232.22
2016,5,18,6,15,472.0,65.5,0.75,15.5,182.0,357.93,289.88
2016,5,18,6,30,540.0,74.0,0.7,16.0,230.0,432.26,349.26
2016,5,18,6,45,277.5,105.0,0.65,17.0,186.0,299.11,242.74
2016,5,18,7,0,15.0,136.0,0.6,18.0,142.0,124.52,97.95
2016,5,18,7,15,27.0,160.5,0.6,18.5,173.0,167.86,133.52
2016,5,18,7,30,39.0,185.0,0.6,19.0,204.0,200.95,159.33
2016,5,18,7,45,85.5,217.5,0.6,19.5,264.5,270.75,214.17
2016,5,18,8,0,132.0,250.0,0.6,20.0,325.0,361.04,282.27
2016,5,18,8,15,99.0,265.0,0.6,20.5,324.0,330.13,256.21
2016,5,18,8,30,66.0,280.0,0.6,21.0,323.0,315.45,243.16
2016,5,18,8,45,89.5,308.5,0.6,22.0,371.5,363.69,278.01
2016,5,18,9,0,113.0,337.0,0.6,23.0,420.0,432.39,325.97
2016,5,18,9,15,205.5,349.0,0.6,23.5,508.5,527.17,393.37
2016,5,18,9,30,298.0,361.0,0.6,24.0,597.0,642.94,471.68
2016,5,18,9,45,217.0,387.5,0.65,25.0,563.5,570.28,417.29
2016,5,18,10,0,136.0,414.0,0.7,26.0,530.0,516.41,376.98
2016,5,18,10,15,137.5,428.5,0.75,26.0,549.0,526.16,383.92
2016,5,18,10,30,139.0,443.0,0.8,26.0,568.0,534.72,389.48
2016,5,18,10,45,137.0,453.0,0.85,26.5,578.5,534.73,388.44
2016,5,18,11,0,135.0,463.0,0.9,27.0,589.0,533.67,386.77
2016,5,18,11,15,125.0,467.5,0.9,27.0,585.5,519.8,376.68
2016,5,18,11,30,115.0,472.0,0.9,27.0,582.0,505.42,366.38
2016,5,18,11,45,105.0,470.5,0.95,27.0,571.0,474.21,344.92
2016,5,18,12,0,95.0,469.0,1.0,27.0,560.0,456.2,332.48
2016,5,18,12,15,85.5,462.0,1.05,27.0,544.0,434.32,317.23
2016,5,18,12,30,76.0,455.0,1.1,27.0,528.0,413.0,302.29
2016,5,18,12,45,76.0,450.0,1.15,27.0,522.0,400.04,293.32
2016,5,18,13,0,76.0,445.0,1.2,27.0,516.0,386.89,284.09
2016,5,18,13,15,76.0,436.0,1.2,27.0,506.0,370.7,272.46
2016,5,18,13,30,76.0,427.0,1.2,27.0,496.0,354.5,260.75
2016,5,18,13,45,90.0,421.5,1.2,27.0,501.0,346.9,255.03
2016,5,18,14,0,104.0,416.0,1.2,27.0,506.0,337.5,247.68
2016,5,18,14,15,116.0,402.5,1.2,26.5,499.0,315.0,231.07
2016,5,18,14,30,128.0,389.0,1.2,26.0,492.0,295.45,216.32
2016,5,18,14,45,113.5,367.0,1.25,26.0,455.5,264.12,193.38
2016,5,18,15,0,99.0,345.0,1.3,26.0,419.0,243.49,178.91
2016,5,18,15,15,117.0,326.5,1.3,25.5,409.5,213.07,156.9
2016,5,18,15,30,135.0,308.0,1.3,25.0,400.0,189.14,150.06
2016,5,18,15,45,121.0,284.0,1.3,24.5,361.5,175.93,140.21
2016,5,18,16,0,107.0,260.0,1.3,24.0,323.0,170.77,136.76
2016,5,18,16,15,105.5,237.0,1.25,23.5,294.5,157.51,126.6
2016,5,18,16,30,104.0,214.0,1.2,23.0,266.0,143.9,116.05
2016,5,18,16,45,97.5,191.5,1.15,22.5,236.5,130.12,105.19
2016,5,18,17,0,91.0,169.0,1.1,22.0,207.0,116.05,93.92
2016,5,18,17,15,343.5,121.0,1.05,21.0,233.5,84.26,67.46
2016,5,18,17,30,596.0,73.0,1.0,20.0,260.0,58.09,45.24
2016,5,18,17,45,535.0,65.5,0.95,19.0,210.5,52.43,40.48
2016,5,18,18,0,474.0,58.0,0.9,18.0,161.0,46.75,35.47
2016,5,18,18,15,385.0,47.5,0.8,17.0,116.5,38.44,27.93
2016,5,18,18,30,296.0,37.0,0.7,16.0,72.0,30.1,20.03
2016,5,18,18,45,172.5,23.0,0.65,15.5,41.5,17.59,5.89
2016,5,18,19,0,49.0,9.0,0.6,15.0,11.0,7.08,0.0
2016,5,18,19,15,24.5,4.5,0.6,14.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,1.35,12.0,26.5,59.17,0.0
2016,5,19,5,30,173.0,36.0,1.4,12.0,53.0,128.46,93.06
2016,5,19,5,45,279.0,49.5,1.45,12.0,95.0,199.26,158.42
2016,5,19,6,0,385.0,63.0,1.5,12.0,137.0,281.6,230.26
2016,5,19,6,15,455.0,72.5,1.6,12.0,186.0,354.57,293.32
2016,5,19,6,30,525.0,82.0,1.7,12.0,235.0,430.52,357.08
2016,5,19,6,45,574.5,89.0,1.8,12.5,286.5,495.54,409.45
2016,5,19,7,0,624.0,96.0,1.9,13.0,338.0,562.86,461.8
2016,5,19,7,15,658.5,101.5,1.9,13.5,389.0,619.47,503.67
2016,5,19,7,30,693.0,107.0,1.9,14.0,440.0,676.22,544.25
2016,5,19,7,45,724.0,109.0,1.9,14.5,491.0,725.95,577.5
2016,5,19,8,0,755.0,111.0,1.9,15.0,542.0,770.21,606.06
2016,5,19,8,15,775.0,114.5,1.8,15.0,589.5,810.04,631.18
2016,5,19,8,30,795.0,118.0,1.7,15.0,637.0,847.55,654.17
2016,5,19,8,45,816.5,118.0,1.6,15.5,682.0,880.06,672.03
2016,5,19,9,0,838.0,118.0,1.5,16.0,727.0,909.71,687.58
2016,5,19,9,15,851.0,120.0,1.5,16.5,767.5,918.26,690.19
2016,5,19,9,30,864.0,122.0,1.5,17.0,808.0,935.31,698.8
2016,5,19,9,45,678.0,221.0,1.55,17.5,773.5,881.95,660.67
2016,5,19,10,0,492.0,320.0,1.6,18.0,739.0,792.6,594.41
2016,5,19,10,15,692.5,227.5,1.6,18.0,836.5,888.85,664.35
2016,5,19,10,30,893.0,135.0,1.6,18.0,934.0,949.34,703.24
2016,5,19,10,45,908.0,131.0,1.6,18.0,958.5,943.54,698.05
2016,5,19,11,0,923.0,127.0,1.6,18.0,983.0,933.72,691.14
2016,5,19,11,15,927.0,127.5,1.6,18.0,997.0,914.25,678.03
2016,5,19,11,30,931.0,128.0,1.6,18.0,1011.0,891.07,662.62
2016,5,19,11,45,934.0,128.0,1.6,18.5,1018.0,863.1,642.84
2016,5,19,12,0,937.0,128.0,1.6,19.0,1025.0,831.75,620.88
2016,5,19,12,15,936.5,128.0,1.65,19.0,1022.0,794.63,595.42
2016,5,19,12,30,936.0,128.0,1.7,19.0,1019.0,754.7,567.02
2016,5,19,12,45,935.5,126.5,1.75,19.0,1009.0,711.02,535.24
2016,5,19,13,0,935.0,125.0,1.8,19.0,999.0,664.86,500.72
2016,5,19,13,15,931.0,124.0,1.85,18.5,980.5,614.77,463.12
2016,5,19,13,30,927.0,123.0,1.9,18.0,962.0,562.83,422.71
2016,5,19,13,45,923.5,120.0,1.95,18.0,937.0,508.12,377.94
2016,5,19,14,0,920.0,117.0,2.0,18.0,912.0,451.94,330.56
2016,5,19,14,15,721.0,202.5,2.1,17.5,811.5,381.5,276.29
2016,5,19,14,30,522.0,288.0,2.2,17.0,711.0,333.18,241.13
2016,5,19,14,45,551.5,260.0,2.3,17.0,688.5,284.42,199.39
2016,5,19,15,0,581.0,232.0,2.4,17.0,666.0,232.42,156.73
2016,5,19,15,15,716.5,170.0,2.4,16.5,674.0,165.47,104.2
2016,5,19,15,30,852.0,108.0,2.4,16.0,682.0,91.15,73.23
2016,5,19,15,45,827.5,107.5,2.4,16.0,633.0,86.6,69.63
2016,5,19,16,0,803.0,107.0,2.4,16.0,584.0,86.69,69.93
2016,5,19,16,15,751.5,101.5,2.4,15.5,517.0,82.77,66.9
2016,5,19,16,30,700.0,96.0,2.4,15.0,450.0,72.69,58.47
2016,5,19,16,45,415.0,132.5,2.45,14.5,336.5,90.87,74.76
2016,5,19,17,0,130.0,169.0,2.5,14.0,223.0,113.98,95.38
2016,5,19,17,15,114.0,148.5,2.5,13.5,191.0,101.27,84.61
2016,5,19,17,30,98.0,128.0,2.5,13.0,159.0,88.25,73.39
2016,5,19,17,45,81.5,105.5,2.5,12.5,128.5,73.82,60.65
2016,5,19,18,0,65.0,83.0,2.5,12.0,98.0,59.6,47.82
2016,5,19,18,15,44.5,62.0,2.4,12.0,71.0,45.12,34.44
2016,5,19,18,30,24.0,41.0,2.3,12.0,44.0,30.47,20.75
2016,5,19,18,45,12.0,23.5,2.25,12.0,25.0,17.89,6.75
2016,5,19,19,0,0.0,6.0,2.2,12.0,6.0,4.72,0.0
2016,5,19,19,15,0.0,3.0,2.2,11.5,3.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,29.0,17.5,2.3,11.0,20.0,28.86,0.0
2016,5,20,5,30,58.0,35.0,2.3,11.0,40.0,64.4,45.01
2016,5,20,5,45,105.5,54.5,2.3,11.0,72.0,108.81,85.65
2016,5,20,6,0,153.0,74.0,2.3,11.0,104.0,167.27,137.18
2016,5,20,6,15,183.0,94.5,2.3,11.5,140.5,212.93,177.2
2016,5,20,6,30,213.0,115.0,2.3,12.0,177.0,260.88,218.17
2016,5,20,6,45,251.0,129.0,2.3,12.5,216.5,308.5,257.92
2016,5,20,7,0,289.0,143.0,2.3,13.0,256.0,358.89,298.81
2016,5,20,7,15,367.0,150.5,2.25,13.0,314.5,450.86,372.48
2016,5,20,7,30,445.0,158.0,2.2,13.0,373.0,531.6,435.26
2016,5,20,7,45,601.5,136.0,2.2,13.5,460.0,656.45,530.28
2016,5,20,8,0,758.0,114.0,2.2,14.0,547.0,779.16,617.77
2016,5,20,8,15,517.0,199.5,2.15,14.0,506.0,674.36,535.33
2016,5,20,8,30,276.0,285.0,2.1,14.0,465.0,542.42,430.82
2016,5,20,8,45,552.5,206.5,2.1,14.5,598.5,731.75,575.84
2016,5,20,9,0,829.0,128.0,2.1,15.0,732.0,910.62,699.41
2016,5,20,9,15,522.5,253.5,2.1,15.0,641.5,761.74,588.78
2016,5,20,9,30,216.0,379.0,2.1,15.0,551.0,562.98,437.66
2016,5,20,9,45,297.5,373.5,2.1,15.5,621.0,649.46,502.2
2016,5,20,10,0,379.0,368.0,2.1,16.0,691.0,714.37,547.92
2016,5,20,10,15,415.0,364.0,2.1,16.0,728.0,753.2,574.35
2016,5,20,10,30,451.0,360.0,2.1,16.0,765.0,772.98,587.79
2016,5,20,10,45,301.0,413.5,2.15,16.0,686.5,660.3,504.34
2016,5,20,11,0,151.0,467.0,2.2,16.0,608.0,549.99,421.41
2016,5,20,11,15,536.5,297.0,2.2,16.0,805.0,747.83,573.34
2016,5,20,11,30,922.0,127.0,2.2,16.0,1002.0,881.38,669.16
2016,5,20,11,45,924.5,126.0,2.2,16.0,1007.5,852.53,647.87
2016,5,20,12,0,927.0,125.0,2.2,16.0,1013.0,820.43,625.92
2016,5,20,12,15,926.5,125.0,2.2,16.0,1010.5,783.79,599.48
2016,5,20,12,30,926.0,125.0,2.2,16.0,1008.0,744.38,570.16
2016,5,20,12,45,924.5,124.0,2.2,16.0,997.5,700.97,537.32
2016,5,20,13,0,923.0,123.0,2.2,16.0,987.0,655.18,501.9
2016,5,20,13,15,707.0,241.0,2.15,16.0,896.0,579.87,442.55
2016,5,20,13,30,491.0,359.0,2.1,16.0,805.0,511.65,389.39
2016,5,20,13,45,700.0,237.5,2.1,16.0,853.5,487.7,367.94
2016,5,20,14,0,909.0,116.0,2.1,16.0,902.0,446.26,329.28
2016,5,20,14,15,901.0,114.5,2.1,15.5,870.0,389.03,279.78
2016,5,20,14,30,893.0,113.0,2.1,15.0,838.0,331.27,229.16
2016,5,20,14,45,880.5,112.0,2.1,15.0,799.5,272.53,178.17
2016,5,20,15,0,868.0,111.0,2.1,15.0,761.0,214.26,130.99
2016,5,20,15,15,515.5,211.0,2.1,15.0,591.0,171.82,117.02
2016,5,20,15,30,163.0,311.0,2.1,15.0,421.0,191.36,158.41
2016,5,20,15,45,478.0,208.5,2.1,15.0,499.0,130.14,107.05
2016,5,20,16,0,793.0,106.0,2.1,15.0,577.0,85.73,69.3
2016,5,20,16,15,769.5,102.0,2.05,14.5,527.0,83.49,67.78
2016,5,20,16,30,746.0,98.0,2.0,14.0,477.0,81.16,66.11
2016,5,20,16,45,707.5,95.5,2.0,14.0,423.5,73.34,59.48
2016,5,20,17,0,669.0,93.0,2.0,14.0,370.0,71.82,58.34
2016,5,20,17,15,625.0,86.5,1.95,13.5,318.0,67.44,54.73
2016,5,20,17,30,581.0,80.0,1.9,13.0,266.0,62.99,50.96
2016,5,20,17,45,509.5,73.5,1.85,12.5,215.0,58.18,46.73
2016,5,20,18,0,438.0,67.0,1.8,12.0,164.0,53.46,42.38
2016,5,20,18,15,346.0,55.5,1.7,11.5,120.0,41.98,31.77
2016,5,20,18,30,254.0,44.0,1.6,11.0,76.0,33.17,23.26
2016,5,20,18,45,138.5,28.0,1.55,11.0,44.5,21.11,9.56
2016,5,20,19,0,23.0,12.0,1.5,11.0,13.0,9.44,0.0
2016,5,20,19,15,11.5,6.0,1.45,11.0,6.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,17.5,16.5,0.85,11.0,18.5,19.86,0.0
2016,5,21,5,30,35.0,33.0,0.9,11.0,37.0,51.97,35.66
2016,5,21,5,45,67.0,53.0,0.95,11.5,64.5,89.13,69.22
2016,5,21,6,0,99.0,73.0,1.0,12.0,92.0,128.67,104.04
2016,5,21,6,15,119.5,94.5,1.0,12.0,124.5,166.44,137.11
2016,5,21,6,30,140.0,116.0,1.0,12.0,157.0,205.6,170.65
2016,5,21,6,45,160.0,135.5,1.05,12.5,191.0,243.43,202.0
2016,5,21,7,0,180.0,155.0,1.1,13.0,225.0,282.49,233.53
2016,5,21,7,15,268.5,166.0,1.1,13.5,287.5,378.47,310.38
2016,5,21,7,30,357.0,177.0,1.1,14.0,350.0,465.69,377.52
2016,5,21,7,45,544.0,147.0,1.1,14.5,442.5,611.61,487.71
2016,5,21,8,0,731.0,117.0,1.1,15.0,535.0,758.92,591.2
2016,5,21,8,15,751.0,121.0,1.1,15.0,582.5,798.55,615.22
2016,5,21,8,30,771.0,125.0,1.1,15.0,630.0,831.01,635.31
2016,5,21,8,45,425.0,226.5,1.15,15.5,508.5,637.62,493.39
2016,5,21,9,0,79.0,328.0,1.2,16.0,387.0,370.44,288.41
2016,5,21,9,15,159.0,351.5,1.2,16.0,476.0,484.99,377.12
2016,5,21,9,30,239.0,375.0,1.2,16.0,565.0,579.44,445.87
2016,5,21,9,45,369.5,347.0,1.25,16.0,655.0,689.05,525.34
2016,5,21,10,0,500.0,319.0,1.3,16.0,745.0,796.68,600.63
2016,5,21,10,15,341.0,382.0,1.3,16.0,677.0,685.03,517.94
2016,5,21,10,30,182.0,445.0,1.3,16.0,609.0,573.59,435.51
2016,5,21,10,45,190.0,455.5,1.3,16.5,629.5,582.37,441.52
2016,5,21,11,0,198.0,466.0,1.3,17.0,650.0,589.52,445.27
2016,5,21,11,15,208.0,471.5,1.3,17.0,667.0,592.21,446.84
2016,5,21,11,30,218.0,477.0,1.3,17.0,684.0,593.08,447.16
2016,5,21,11,45,198.0,481.5,1.35,17.0,670.5,567.27,428.34
2016,5,21,12,0,178.0,486.0,1.4,17.0,657.0,541.45,409.63
2016,5,21,12,15,130.0,473.0,1.4,17.0,598.0,481.76,365.75
2016,5,21,12,30,82.0,460.0,1.4,17.0,539.0,420.03,320.13
2016,5,21,12,45,264.5,423.5,1.45,17.0,672.5,507.41,386.85
2016,5,21,13,0,447.0,387.0,1.5,17.0,806.0,570.69,432.43
2016,5,21,13,15,648.5,268.5,1.5,16.5,863.5,565.98,428.81
2016,5,21,13,30,850.0,150.0,1.5,16.0,921.0,540.38,408.03
2016,5,21,13,45,846.5,147.0,1.55,16.0,897.0,490.97,367.22
2016,5,21,14,0,843.0,144.0,1.6,16.0,873.0,437.27,322.04
2016,5,21,14,15,560.5,260.5,1.6,16.0,738.5,363.93,267.29
2016,5,21,14,30,278.0,377.0,1.6,16.0,604.0,322.52,240.93
2016,5,21,14,45,175.0,356.5,1.6,16.0,497.0,271.32,204.4
2016,5,21,15,0,72.0,336.0,1.6,16.0,390.0,234.21,180.15
2016,5,21,15,15,202.0,310.0,1.55,15.5,449.5,212.82,160.18
2016,5,21,15,30,332.0,284.0,1.5,15.0,509.0,173.93,143.4
2016,5,21,15,45,541.5,199.0,1.5,15.0,535.5,126.61,103.93
2016,5,21,16,0,751.0,114.0,1.5,15.0,562.0,89.94,72.89
2016,5,21,16,15,727.0,110.0,1.45,15.0,513.0,81.07,65.51
2016,5,21,16,30,703.0,106.0,1.4,15.0,464.0,79.11,64.04
2016,5,21,16,45,578.5,116.5,1.4,15.0,390.5,84.93,69.35
2016,5,21,17,0,454.0,127.0,1.4,15.0,317.0,89.01,73.14
2016,5,21,17,15,510.5,103.5,1.35,14.5,289.5,75.67,61.74
2016,5,21,17,30,567.0,80.0,1.3,14.0,262.0,62.76,50.54
2016,5,21,17,45,515.5,70.5,1.3,13.5,213.5,55.91,44.53
2016,5,21,18,0,464.0,61.0,1.3,13.0,165.0,48.91,38.18
2016,5,21,18,15,378.5,51.0,1.2,12.5,121.0,41.11,30.91
2016,5,21,18,30,293.0,41.0,1.1,12.0,77.0,31.28,21.59
2016,5,21,18,45,176.0,26.5,1.05,11.5,45.5,20.16,9.28
2016,5,21,19,0,59.0,12.0,1.0,11.0,14.0,9.44,0.0
2016,5,21,19,15,29.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,18.0,0.7,11.0,28.5,65.49,3.07
2016,5,22,5,30,211.0,36.0,0.7,11.0,57.0,141.31,104.44
2016,5,22,5,45,306.5,49.0,0.75,11.5,99.0,208.78,165.94
2016,5,22,6,0,402.0,62.0,0.8,12.0,141.0,286.47,232.99
2016,5,22,6,15,468.0,71.5,0.8,12.0,189.5,358.45,294.09
2016,5,22,6,30,534.0,81.0,0.8,12.0,238.0,432.15,354.53
2016,5,22,6,45,394.5,114.5,0.8,12.5,243.0,397.81,326.31
2016,5,22,7,0,255.0,148.0,0.8,13.0,248.0,339.87,278.69
2016,5,22,7,15,296.0,164.5,0.75,13.5,296.5,395.94,322.59
2016,5,22,7,30,337.0,181.0,0.7,14.0,345.0,454.06,365.71
2016,5,22,7,45,542.5,147.5,0.7,14.5,444.0,609.86,482.77
2016,5,22,8,0,748.0,114.0,0.7,15.0,543.0,768.1,592.21
2016,5,22,8,15,767.5,117.5,0.7,15.0,590.5,802.55,611.81
2016,5,22,8,30,787.0,121.0,0.7,15.0,638.0,839.35,634.47
2016,5,22,8,45,805.0,122.5,0.7,15.5,682.0,870.12,651.62
2016,5,22,9,0,823.0,124.0,0.7,16.0,726.0,897.97,666.74
2016,5,22,9,15,834.5,126.5,0.7,16.5,764.0,917.79,676.55
2016,5,22,9,30,846.0,129.0,0.7,17.0,802.0,934.12,684.22
2016,5,22,9,45,872.0,120.5,0.75,17.5,839.5,936.19,683.88
2016,5,22,10,0,898.0,112.0,0.8,18.0,877.0,947.78,689.95
2016,5,22,10,15,904.0,113.0,0.85,18.0,903.5,946.4,689.0
2016,5,22,10,30,910.0,114.0,0.9,18.0,930.0,941.14,685.86
2016,5,22,10,45,913.5,115.0,0.95,18.0,949.5,929.75,678.92
2016,5,22,11,0,917.0,116.0,1.0,18.0,969.0,914.53,669.64
2016,5,22,11,15,919.5,116.5,1.05,17.5,981.5,894.27,658.38
2016,5,22,11,30,922.0,117.0,1.1,17.0,994.0,870.42,644.72
2016,5,22,11,45,921.5,117.5,1.15,17.0,998.0,840.71,625.89
2016,5,22,12,0,921.0,118.0,1.2,17.0,1002.0,807.88,604.86
2016,5,22,12,15,920.5,118.0,1.2,17.0,999.5,771.72,579.62
2016,5,22,12,30,920.0,118.0,1.2,17.0,997.0,732.82,551.5
2016,5,22,12,45,913.5,120.0,1.3,17.0,985.0,688.9,520.11
2016,5,22,13,0,907.0,122.0,1.4,17.0,973.0,642.98,486.2
2016,5,22,13,15,902.5,121.5,1.45,17.0,955.0,594.61,448.97
2016,5,22,13,30,898.0,121.0,1.5,17.0,937.0,544.5,409.16
2016,5,22,13,45,892.5,119.5,1.55,17.0,912.0,491.72,365.99
2016,5,22,14,0,887.0,118.0,1.6,17.0,887.0,437.73,320.46
2016,5,22,14,15,879.0,116.5,1.6,17.0,855.5,381.89,272.2
2016,5,22,14,30,871.0,115.0,1.6,17.0,824.0,325.56,222.97
2016,5,22,14,45,860.5,113.0,1.65,17.0,786.5,268.1,173.71
2016,5,22,15,0,850.0,111.0,1.7,17.0,749.0,210.91,127.91
2016,5,22,15,15,836.5,108.5,1.7,16.5,707.0,153.63,90.47
2016,5,22,15,30,823.0,106.0,1.7,16.0,665.0,88.5,70.91
2016,5,22,15,45,803.0,104.0,1.7,16.0,618.0,83.59,67.0
2016,5,22,16,0,783.0,102.0,1.7,16.0,571.0,82.76,66.5
2016,5,22,16,15,760.5,98.5,1.7,15.5,521.5,80.82,65.17
2016,5,22,16,30,738.0,95.0,1.7,15.0,472.0,78.79,63.76
2016,5,22,16,45,706.0,91.0,1.7,15.0,420.5,70.27,56.52
2016,5,22,17,0,674.0,87.0,1.7,15.0,369.0,67.71,54.48
2016,5,22,17,15,633.5,81.0,1.7,14.5,318.0,63.59,51.1
2016,5,22,17,30,593.0,75.0,1.7,14.0,267.0,59.4,47.57
2016,5,22,17,45,538.0,67.5,1.7,13.5,218.0,53.86,42.7
2016,5,22,18,0,483.0,60.0,1.7,13.0,169.0,48.27,37.62
2016,5,22,18,15,399.0,50.0,1.6,12.5,124.5,40.41,30.31
2016,5,22,18,30,315.0,40.0,1.5,12.0,80.0,32.54,22.72
2016,5,22,18,45,197.0,26.5,1.45,12.0,47.5,20.25,9.66
2016,5,22,19,0,79.0,13.0,1.4,12.0,15.0,10.23,0.0
2016,5,22,19,15,39.5,6.5,1.35,11.5,7.5,5.11,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
