Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,86.5,18.5,0.95,12.0,27.5,59.87,6.81
2016,5,23,5,30,173.0,37.0,1.0,12.0,55.0,127.29,93.99
2016,5,23,5,45,265.5,51.0,1.05,12.0,95.5,192.44,153.04
2016,5,23,6,0,358.0,65.0,1.1,12.0,136.0,267.47,218.34
2016,5,23,6,15,422.0,75.5,1.1,12.0,183.0,331.89,273.83
2016,5,23,6,30,486.0,86.0,1.1,12.0,230.0,407.67,336.54
2016,5,23,6,45,318.5,122.0,1.1,12.5,224.0,341.5,282.41
2016,5,23,7,0,151.0,158.0,1.1,13.0,218.0,265.01,218.18
2016,5,23,7,15,407.0,133.5,1.1,13.5,325.0,459.0,375.75
2016,5,23,7,30,663.0,109.0,1.1,14.0,432.0,650.56,520.1
2016,5,23,7,45,696.0,111.5,1.1,14.5,482.0,701.22,552.42
2016,5,23,8,0,729.0,114.0,1.1,15.0,532.0,751.14,584.51
2016,5,23,8,15,748.5,117.5,1.1,15.0,578.5,785.11,605.89
2016,5,23,8,30,768.0,121.0,1.1,15.0,625.0,821.45,628.84
2016,5,23,8,45,787.0,122.0,1.1,15.5,669.0,852.2,646.5
2016,5,23,9,0,806.0,123.0,1.1,16.0,713.0,880.14,662.15
2016,5,23,9,15,646.0,207.0,1.1,16.0,696.0,833.09,628.05
2016,5,23,9,30,486.0,291.0,1.1,16.0,679.0,761.86,574.95
2016,5,23,9,45,399.5,342.0,1.1,16.0,669.5,727.6,548.74
2016,5,23,10,0,313.0,393.0,1.1,16.0,660.0,674.88,509.48
2016,5,23,10,15,594.5,258.5,1.1,16.0,785.5,822.03,617.32
2016,5,23,10,30,876.0,124.0,1.1,16.0,911.0,918.27,681.39
2016,5,23,10,45,879.5,125.5,1.1,16.5,930.5,907.6,671.2
2016,5,23,11,0,883.0,127.0,1.1,17.0,950.0,893.21,660.18
2016,5,23,11,15,886.0,127.5,1.05,17.0,962.0,873.9,646.51
2016,5,23,11,30,889.0,128.0,1.0,17.0,974.0,851.1,630.68
2016,5,23,11,45,891.0,127.5,1.0,17.0,979.0,823.35,612.4
2016,5,23,12,0,893.0,127.0,1.0,17.0,984.0,792.48,592.03
2016,5,23,12,15,892.5,127.0,1.0,17.0,982.0,757.22,567.12
2016,5,23,12,30,892.0,127.0,1.0,17.0,980.0,719.31,539.82
2016,5,23,12,45,667.5,258.0,1.0,17.0,892.5,644.17,482.9
2016,5,23,13,0,443.0,389.0,1.0,17.0,805.0,568.18,425.97
2016,5,23,13,15,632.5,275.5,1.0,17.0,857.5,560.4,420.61
2016,5,23,13,30,822.0,162.0,1.0,17.0,910.0,536.6,400.67
2016,5,23,13,45,823.5,155.5,1.05,17.0,887.5,485.37,359.4
2016,5,23,14,0,825.0,149.0,1.1,17.0,865.0,432.53,315.64
2016,5,23,14,15,816.5,147.0,1.1,17.0,834.5,377.92,269.26
2016,5,23,14,30,808.0,145.0,1.1,17.0,804.0,323.08,222.1
2016,5,23,14,45,803.0,139.0,1.15,17.0,768.5,266.39,174.03
2016,5,23,15,0,798.0,133.0,1.2,17.0,733.0,209.59,128.74
2016,5,23,15,15,784.0,130.0,1.2,17.0,691.5,153.94,92.2
2016,5,23,15,30,770.0,127.0,1.2,17.0,650.0,99.65,80.03
2016,5,23,15,45,758.0,120.5,1.25,17.0,605.5,92.85,74.58
2016,5,23,16,0,746.0,114.0,1.3,17.0,561.0,89.71,72.14
2016,5,23,16,15,723.0,109.5,1.3,16.5,512.5,80.58,64.67
2016,5,23,16,30,700.0,105.0,1.3,16.0,464.0,78.32,63.08
2016,5,23,16,45,676.0,98.0,1.3,16.0,414.5,74.27,59.78
2016,5,23,17,0,652.0,91.0,1.3,16.0,365.0,70.03,56.27
2016,5,23,17,15,611.0,85.0,1.3,15.5,314.5,66.04,53.04
2016,5,23,17,30,570.0,79.0,1.3,15.0,264.0,61.98,49.66
2016,5,23,17,45,518.0,70.0,1.3,15.0,216.0,55.48,43.88
2016,5,23,18,0,466.0,61.0,1.3,15.0,168.0,48.85,37.84
2016,5,23,18,15,383.0,51.0,1.25,14.5,124.0,41.06,30.64
2016,5,23,18,30,300.0,41.0,1.2,14.0,80.0,31.34,21.53
2016,5,23,18,45,183.5,27.0,1.2,13.5,47.5,20.57,10.12
2016,5,23,19,0,67.0,13.0,1.2,13.0,15.0,10.23,0.0
2016,5,23,19,15,33.5,6.5,1.2,12.5,7.5,5.11,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,17.5,1.05,11.5,29.5,68.78,12.91
2016,5,24,5,30,236.0,35.0,1.1,12.0,59.0,148.39,110.18
2016,5,24,5,45,333.5,46.0,1.15,12.5,101.5,219.09,174.0
2016,5,24,6,0,431.0,57.0,1.2,13.0,144.0,298.15,242.27
2016,5,24,6,15,495.0,65.5,1.2,13.0,192.0,365.55,300.01
2016,5,24,6,30,559.0,74.0,1.2,13.0,240.0,437.82,359.69
2016,5,24,6,45,604.0,80.0,1.2,13.5,291.0,499.51,408.23
2016,5,24,7,0,649.0,86.0,1.2,14.0,342.0,563.16,456.35
2016,5,24,7,15,682.0,91.0,1.2,14.0,393.5,618.5,497.3
2016,5,24,7,30,715.0,96.0,1.2,14.0,445.0,673.9,536.72
2016,5,24,7,45,739.5,100.0,1.2,14.5,494.5,717.46,564.84
2016,5,24,8,0,764.0,104.0,1.2,15.0,544.0,763.34,594.05
2016,5,24,8,15,783.0,107.5,1.15,15.0,591.5,802.28,618.27
2016,5,24,8,30,802.0,111.0,1.1,15.0,639.0,838.9,640.52
2016,5,24,8,45,447.0,223.0,1.1,15.5,520.5,650.61,502.37
2016,5,24,9,0,92.0,335.0,1.1,16.0,402.0,388.03,301.43
2016,5,24,9,15,217.5,343.0,1.1,16.0,513.5,527.91,409.5
2016,5,24,9,30,343.0,351.0,1.1,16.0,625.0,668.88,510.47
2016,5,24,9,45,380.0,350.0,1.1,16.5,665.5,698.86,528.76
2016,5,24,10,0,417.0,349.0,1.1,17.0,706.0,744.5,558.31
2016,5,24,10,15,648.5,240.0,1.1,17.0,814.0,853.54,636.25
2016,5,24,10,30,880.0,131.0,1.1,17.0,922.0,926.88,684.01
2016,5,24,10,45,450.0,230.5,1.1,17.0,636.0,643.96,487.5
2016,5,24,11,0,20.0,330.0,1.1,17.0,350.0,281.93,215.41
2016,5,24,11,15,458.0,231.5,1.1,17.0,668.5,622.65,478.16
2016,5,24,11,30,896.0,133.0,1.1,17.0,987.0,859.76,641.19
2016,5,24,11,45,511.5,308.0,1.15,17.5,796.5,690.34,516.53
2016,5,24,12,0,127.0,483.0,1.2,18.0,606.0,498.63,374.38
2016,5,24,12,15,513.5,307.0,1.2,18.0,799.5,640.6,483.62
2016,5,24,12,30,900.0,131.0,1.2,18.0,993.0,726.8,546.31
2016,5,24,12,45,902.5,127.5,1.2,18.0,984.0,685.47,514.61
2016,5,24,13,0,905.0,124.0,1.2,18.0,975.0,641.57,481.61
2016,5,24,13,15,901.5,123.0,1.2,18.0,957.0,593.62,444.69
2016,5,24,13,30,898.0,122.0,1.2,18.0,939.0,543.87,405.27
2016,5,24,13,45,894.0,119.5,1.25,18.0,915.0,491.24,362.71
2016,5,24,14,0,890.0,117.0,1.3,18.0,891.0,437.27,317.66
2016,5,24,14,15,882.5,115.5,1.3,18.0,859.5,381.61,269.96
2016,5,24,14,30,875.0,114.0,1.3,18.0,828.0,325.39,221.21
2016,5,24,14,45,867.5,110.5,1.3,18.0,791.5,267.6,171.91
2016,5,24,15,0,860.0,107.0,1.3,18.0,755.0,209.76,125.81
2016,5,24,15,15,847.0,104.5,1.3,17.5,712.5,152.14,88.44
2016,5,24,15,30,834.0,102.0,1.3,17.0,670.0,86.37,68.76
2016,5,24,15,45,820.0,98.0,1.35,17.0,624.5,80.21,63.81
2016,5,24,16,0,806.0,94.0,1.4,17.0,579.0,78.06,62.17
2016,5,24,16,15,784.5,91.0,1.4,16.5,529.5,76.26,60.95
2016,5,24,16,30,763.0,88.0,1.4,16.0,480.0,74.38,59.65
2016,5,24,16,45,520.5,124.0,1.4,16.0,379.0,88.7,72.34
2016,5,24,17,0,278.0,160.0,1.4,16.0,278.0,108.54,89.78
2016,5,24,17,15,261.0,141.0,1.4,15.5,240.0,97.13,80.22
2016,5,24,17,30,244.0,122.0,1.4,15.0,202.0,85.31,70.18
2016,5,24,17,45,385.5,88.5,1.45,15.0,189.0,64.67,51.99
2016,5,24,18,0,527.0,55.0,1.5,15.0,176.0,44.77,34.22
2016,5,24,18,15,444.5,46.5,1.45,14.5,131.0,37.91,27.89
2016,5,24,18,30,362.0,38.0,1.4,14.0,86.0,31.08,21.35
2016,5,24,18,45,233.5,26.0,1.4,13.5,52.0,21.16,10.84
2016,5,24,19,0,105.0,14.0,1.4,13.0,18.0,11.02,0.0
2016,5,24,19,15,52.5,7.0,1.35,12.5,9.0,5.51,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.0,1.0,11.0,10.0,7.59,0.0
2016,5,25,5,30,0.0,20.0,1.0,11.0,20.0,15.23,6.78
2016,5,25,5,45,0.0,34.5,1.05,11.5,34.5,26.37,16.78
2016,5,25,6,0,0.0,49.0,1.1,12.0,49.0,38.13,27.15
2016,5,25,6,15,0.0,65.5,1.1,12.5,65.5,51.99,39.21
2016,5,25,6,30,0.0,82.0,1.1,13.0,82.0,65.77,50.98
2016,5,25,6,45,0.0,99.0,1.1,13.5,99.0,79.96,62.87
2016,5,25,7,0,0.0,116.0,1.1,14.0,116.0,94.1,74.48
2016,5,25,7,15,8.5,144.5,1.1,14.0,148.5,125.09,100.32
2016,5,25,7,30,17.0,173.0,1.1,14.0,181.0,156.7,126.21
2016,5,25,7,45,22.5,195.0,1.1,14.5,207.5,180.2,144.76
2016,5,25,8,0,28.0,217.0,1.1,15.0,234.0,219.68,175.78
2016,5,25,8,15,24.5,228.5,1.1,15.5,244.0,210.32,167.19
2016,5,25,8,30,21.0,240.0,1.1,16.0,254.0,216.58,171.25
2016,5,25,8,45,60.5,288.5,1.1,16.5,332.5,314.61,247.92
2016,5,25,9,0,100.0,337.0,1.1,17.0,411.0,396.85,309.49
2016,5,25,9,15,148.0,359.5,1.1,17.0,475.0,480.66,371.29
2016,5,25,9,30,196.0,382.0,1.1,17.0,539.0,544.17,416.94
2016,5,25,9,45,268.0,383.5,1.15,17.5,607.5,627.85,476.08
2016,5,25,10,0,340.0,385.0,1.2,18.0,676.0,690.27,519.0
2016,5,25,10,15,622.5,247.5,1.2,18.0,800.5,835.48,623.35
2016,5,25,10,30,905.0,110.0,1.2,18.0,925.0,928.91,684.58
2016,5,25,10,45,909.5,111.0,1.3,18.5,945.0,918.66,676.3
2016,5,25,11,0,914.0,112.0,1.4,19.0,965.0,904.59,666.89
2016,5,25,11,15,916.5,112.5,1.4,19.0,977.5,884.61,653.54
2016,5,25,11,30,919.0,113.0,1.4,19.0,990.0,861.06,637.94
2016,5,25,11,45,921.0,112.5,1.45,19.0,995.5,832.85,619.85
2016,5,25,12,0,923.0,112.0,1.5,19.0,1001.0,801.41,599.51
2016,5,25,12,15,922.5,112.0,1.5,19.0,998.0,765.49,574.31
2016,5,25,12,30,922.0,112.0,1.5,19.0,995.0,726.82,546.21
2016,5,25,12,45,913.5,116.0,1.5,19.0,983.0,683.36,514.0
2016,5,25,13,0,905.0,120.0,1.5,19.0,971.0,637.99,479.64
2016,5,25,13,15,901.0,119.0,1.55,19.0,953.5,589.9,442.72
2016,5,25,13,30,897.0,118.0,1.6,19.0,936.0,540.06,403.23
2016,5,25,13,45,894.0,115.5,1.65,19.0,912.0,488.06,360.78
2016,5,25,14,0,891.0,113.0,1.7,19.0,888.0,434.6,315.79
2016,5,25,14,15,883.5,111.5,1.7,19.0,857.0,379.03,267.95
2016,5,25,14,30,876.0,110.0,1.7,19.0,826.0,322.89,219.11
2016,5,25,14,45,868.0,107.0,1.75,19.0,789.5,265.37,169.99
2016,5,25,15,0,860.0,104.0,1.8,19.0,753.0,207.85,124.12
2016,5,25,15,15,847.5,102.0,1.8,18.5,711.0,150.7,87.07
2016,5,25,15,30,835.0,100.0,1.8,18.0,669.0,94.5,75.42
2016,5,25,15,45,819.5,96.5,1.8,18.0,623.5,79.23,62.71
2016,5,25,16,0,804.0,93.0,1.8,18.0,578.0,77.34,61.31
2016,5,25,16,15,783.0,90.0,1.8,17.5,529.0,75.52,60.08
2016,5,25,16,30,762.0,87.0,1.8,17.0,480.0,73.63,58.77
2016,5,25,16,45,735.0,83.0,1.85,16.5,429.5,70.84,56.67
2016,5,25,17,0,708.0,79.0,1.9,16.0,379.0,67.98,54.48
2016,5,25,17,15,670.0,74.0,1.9,15.5,328.0,59.19,47.0
2016,5,25,17,30,632.0,69.0,1.9,15.0,277.0,55.52,43.93
2016,5,25,17,45,574.5,63.0,1.9,14.5,227.0,50.84,39.86
2016,5,25,18,0,517.0,57.0,1.9,14.0,177.0,46.19,35.64
2016,5,25,18,15,434.5,48.5,1.8,13.5,132.5,39.39,29.34
2016,5,25,18,30,352.0,40.0,1.7,13.0,88.0,32.64,22.83
2016,5,25,18,45,218.0,28.0,1.65,13.0,53.5,21.44,11.31
2016,5,25,19,0,84.0,16.0,1.6,13.0,19.0,12.15,0.0
2016,5,25,19,15,42.0,8.0,1.6,12.5,9.5,6.29,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.5,19.5,1.1,12.0,29.5,63.77,17.82
2016,5,26,5,30,189.0,39.0,1.1,12.0,59.0,134.3,100.18
2016,5,26,5,45,280.5,52.5,1.1,12.0,100.5,198.96,158.39
2016,5,26,6,0,372.0,66.0,1.1,12.0,142.0,273.33,223.04
2016,5,26,6,15,190.5,85.0,1.05,12.0,124.5,202.14,166.77
2016,5,26,6,30,9.0,104.0,1.0,12.0,107.0,92.55,73.87
2016,5,26,6,45,15.5,123.5,1.0,12.5,129.5,113.47,91.76
2016,5,26,7,0,22.0,143.0,1.0,13.0,152.0,134.84,109.39
2016,5,26,7,15,23.0,161.5,1.0,13.5,172.0,151.7,122.81
2016,5,26,7,30,24.0,180.0,1.0,14.0,192.0,168.54,135.97
2016,5,26,7,45,47.5,212.0,1.0,14.5,238.5,231.83,186.93
2016,5,26,8,0,71.0,244.0,1.0,15.0,285.0,282.74,226.57
2016,5,26,8,15,50.0,248.5,0.95,15.5,279.0,268.23,213.11
2016,5,26,8,30,29.0,253.0,0.9,16.0,273.0,252.97,199.48
2016,5,26,8,45,28.5,267.5,0.9,16.5,288.0,265.03,207.98
2016,5,26,9,0,28.0,282.0,0.9,17.0,303.0,276.87,216.09
2016,5,26,9,15,39.5,314.0,0.9,17.5,345.5,316.43,245.56
2016,5,26,9,30,51.0,346.0,0.9,18.0,388.0,355.6,273.99
2016,5,26,9,45,82.0,379.5,0.9,18.5,449.0,413.47,316.26
2016,5,26,10,0,113.0,413.0,0.9,19.0,510.0,489.71,370.31
2016,5,26,10,15,79.0,401.5,0.9,19.0,470.5,424.1,321.16
2016,5,26,10,30,45.0,390.0,0.9,19.0,431.0,378.6,287.09
2016,5,26,10,45,56.5,413.0,0.95,19.5,465.5,405.64,306.73
2016,5,26,11,0,68.0,436.0,1.0,20.0,500.0,431.37,324.68
2016,5,26,11,15,234.0,423.5,1.0,20.0,647.0,582.57,435.37
2016,5,26,11,30,400.0,411.0,1.0,20.0,794.0,694.71,513.52
2016,5,26,11,45,418.0,396.0,1.05,20.5,798.0,685.87,505.57
2016,5,26,12,0,436.0,381.0,1.1,21.0,802.0,665.15,490.94
2016,5,26,12,15,424.5,395.0,1.1,21.0,803.5,642.38,474.48
2016,5,26,12,30,413.0,409.0,1.1,21.0,805.0,618.25,456.93
2016,5,26,12,45,643.5,275.5,1.15,21.5,885.0,639.08,473.13
2016,5,26,13,0,874.0,142.0,1.2,22.0,965.0,634.11,469.26
2016,5,26,13,15,870.5,141.0,1.2,22.0,948.0,587.56,433.55
2016,5,26,13,30,867.0,140.0,1.2,22.0,931.0,539.27,395.85
2016,5,26,13,45,864.0,137.0,1.25,22.0,907.5,488.37,355.28
2016,5,26,14,0,861.0,134.0,1.3,22.0,884.0,436.07,312.28
2016,5,26,14,15,853.5,132.0,1.3,21.5,853.5,381.66,266.97
2016,5,26,14,30,846.0,130.0,1.3,21.0,823.0,326.74,220.53
2016,5,26,14,45,836.5,127.5,1.35,21.0,786.5,265.55,169.59
2016,5,26,15,0,827.0,125.0,1.4,21.0,750.0,208.63,124.89
2016,5,26,15,15,813.5,122.5,1.4,20.5,708.5,151.85,88.3
2016,5,26,15,30,800.0,120.0,1.4,20.0,667.0,96.33,76.31
2016,5,26,15,45,782.5,116.5,1.45,20.0,621.5,90.8,71.96
2016,5,26,16,0,765.0,113.0,1.5,20.0,576.0,89.39,71.0
2016,5,26,16,15,742.0,109.0,1.5,19.5,527.0,80.6,63.89
2016,5,26,16,30,719.0,105.0,1.5,19.0,478.0,78.62,62.56
2016,5,26,16,45,689.5,100.0,1.55,18.5,427.0,75.76,60.45
2016,5,26,17,0,660.0,95.0,1.6,18.0,376.0,72.82,58.22
2016,5,26,17,15,619.0,89.0,1.6,17.5,325.0,68.9,55.1
2016,5,26,17,30,578.0,83.0,1.6,17.0,274.0,64.93,51.83
2016,5,26,17,45,519.0,75.5,1.6,16.5,224.5,59.56,47.21
2016,5,26,18,0,460.0,68.0,1.6,16.0,175.0,54.17,42.39
2016,5,26,18,15,376.0,57.0,1.55,15.0,130.5,43.3,32.6
2016,5,26,18,30,292.0,46.0,1.5,14.0,86.0,34.85,24.68
2016,5,26,18,45,173.0,31.0,1.5,13.5,52.0,23.43,13.07
2016,5,26,19,0,54.0,16.0,1.5,13.0,18.0,12.2,0.0
2016,5,26,19,15,27.0,8.0,1.45,12.5,9.0,6.29,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,99.5,20.0,0.8,11.5,30.5,66.03,21.17
2016,5,27,5,30,199.0,40.0,0.8,12.0,61.0,138.82,103.76
2016,5,27,5,45,297.5,52.5,0.85,12.5,103.5,205.77,163.29
2016,5,27,6,0,396.0,65.0,0.9,13.0,146.0,283.2,229.71
2016,5,27,6,15,198.0,70.5,0.85,13.5,111.0,188.49,154.53
2016,5,27,6,30,0.0,76.0,0.8,14.0,76.0,60.08,45.72
2016,5,27,6,45,0.0,92.0,0.8,14.5,92.0,73.35,57.03
2016,5,27,7,0,0.0,108.0,0.8,15.0,108.0,86.6,67.88
2016,5,27,7,15,0.0,127.5,0.75,15.5,127.5,103.02,81.14
2016,5,27,7,30,0.0,147.0,0.7,16.0,147.0,119.41,94.12
2016,5,27,7,45,3.5,164.5,0.65,16.5,166.5,136.69,107.72
2016,5,27,8,0,7.0,182.0,0.6,17.0,186.0,154.15,121.22
2016,5,27,8,15,33.0,231.5,0.55,17.5,253.0,236.32,186.13
2016,5,27,8,30,59.0,281.0,0.5,18.0,320.0,307.11,239.54
2016,5,27,8,45,116.0,313.0,0.5,19.0,396.5,407.38,313.47
2016,5,27,9,0,173.0,345.0,0.5,20.0,473.0,489.4,370.97
2016,5,27,9,15,514.5,235.0,0.45,20.5,642.0,728.43,541.21
2016,5,27,9,30,856.0,125.0,0.4,21.0,811.0,919.55,661.5
2016,5,27,9,45,869.5,124.0,0.4,22.0,845.5,930.52,661.64
2016,5,27,10,0,883.0,123.0,0.4,23.0,880.0,937.87,662.49
2016,5,27,10,15,889.5,124.0,0.4,23.5,906.5,936.95,659.68
2016,5,27,10,30,896.0,125.0,0.4,24.0,933.0,932.19,654.78
2016,5,27,10,45,902.5,124.5,0.45,24.5,953.5,922.24,647.93
2016,5,27,11,0,909.0,124.0,0.5,25.0,974.0,908.5,638.9
2016,5,27,11,15,911.0,124.5,0.55,25.0,986.5,888.02,627.03
2016,5,27,11,30,913.0,125.0,0.6,25.0,999.0,864.01,613.0
2016,5,27,11,45,915.0,125.0,0.65,25.5,1004.0,836.22,595.36
2016,5,27,12,0,917.0,125.0,0.7,26.0,1009.0,805.23,575.63
2016,5,27,12,15,916.0,125.0,0.75,26.0,1006.0,769.03,552.03
2016,5,27,12,30,915.0,125.0,0.8,26.0,1003.0,730.16,526.01
2016,5,27,12,45,911.5,125.5,0.9,26.0,992.0,687.54,497.22
2016,5,27,13,0,908.0,126.0,1.0,26.0,981.0,642.72,465.84
2016,5,27,13,15,903.5,125.0,1.05,26.0,963.0,594.3,430.34
2016,5,27,13,30,899.0,124.0,1.1,26.0,945.0,544.15,392.35
2016,5,27,13,45,891.0,124.0,1.15,26.0,919.5,491.57,351.25
2016,5,27,14,0,883.0,124.0,1.2,26.0,894.0,438.0,308.05
2016,5,27,14,15,875.0,122.5,1.2,25.5,862.5,382.71,262.76
2016,5,27,14,30,867.0,121.0,1.2,25.0,831.0,326.92,216.34
2016,5,27,14,45,855.0,119.5,1.25,25.0,793.5,269.98,169.4
2016,5,27,15,0,843.0,118.0,1.3,25.0,756.0,213.45,125.86
2016,5,27,15,15,829.5,115.5,1.3,24.5,714.0,149.03,84.07
2016,5,27,15,30,816.0,113.0,1.3,24.0,672.0,92.67,72.03
2016,5,27,15,45,799.0,109.5,1.35,23.5,626.0,86.76,67.57
2016,5,27,16,0,782.0,106.0,1.4,23.0,580.0,85.17,66.6
2016,5,27,16,15,759.5,102.0,1.35,22.5,530.5,82.99,65.12
2016,5,27,16,30,737.0,98.0,1.3,22.0,481.0,80.71,63.54
2016,5,27,16,45,708.5,93.5,1.3,22.0,430.5,71.82,56.2
2016,5,27,17,0,680.0,89.0,1.3,22.0,380.0,69.04,54.03
2016,5,27,17,15,640.5,83.0,1.25,21.0,329.0,64.97,50.91
2016,5,27,17,30,601.0,77.0,1.2,20.0,278.0,60.83,47.63
2016,5,27,17,45,547.0,70.0,1.15,19.5,228.5,55.7,43.27
2016,5,27,18,0,493.0,63.0,1.1,19.0,179.0,50.54,38.72
2016,5,27,18,15,412.0,53.0,1.0,18.0,134.0,42.75,31.73
2016,5,27,18,30,331.0,43.0,0.9,17.0,89.0,34.92,24.47
2016,5,27,18,45,214.0,29.5,0.85,16.0,54.5,22.52,12.38
2016,5,27,19,0,97.0,16.0,0.8,15.0,20.0,12.18,0.0
2016,5,27,19,15,48.5,8.0,0.75,14.5,10.0,6.29,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,105.5,19.5,0.5,12.5,31.0,67.2,23.61
2016,5,28,5,30,211.0,39.0,0.4,13.0,62.0,141.62,105.44
2016,5,28,5,45,308.0,51.0,0.35,14.0,104.0,207.94,163.37
2016,5,28,6,0,405.0,63.0,0.3,15.0,146.0,284.53,227.34
2016,5,28,6,15,469.0,71.5,0.25,15.5,194.0,354.34,284.3
2016,5,28,6,30,533.0,80.0,0.2,16.0,242.0,425.13,339.71
2016,5,28,6,45,584.0,86.0,0.2,17.0,293.0,489.35,387.42
2016,5,28,7,0,635.0,92.0,0.2,18.0,344.0,556.01,434.76
2016,5,28,7,15,668.0,97.0,0.2,18.5,395.5,610.67,472.26
2016,5,28,7,30,701.0,102.0,0.2,19.0,447.0,665.4,508.56
2016,5,28,7,45,727.5,106.0,0.25,20.0,497.0,713.55,538.01
2016,5,28,8,0,754.0,110.0,0.3,21.0,547.0,756.52,563.2
2016,5,28,8,15,773.5,113.5,0.3,21.5,594.0,795.56,585.58
2016,5,28,8,30,793.0,117.0,0.3,22.0,641.0,832.31,606.09
2016,5,28,8,45,807.5,119.5,0.35,23.0,684.5,861.03,620.94
2016,5,28,9,0,822.0,122.0,0.4,24.0,728.0,886.77,633.86
2016,5,28,9,15,833.5,124.5,0.45,24.5,766.5,906.59,644.29
2016,5,28,9,30,845.0,127.0,0.5,25.0,805.0,910.23,644.8
2016,5,28,9,45,852.5,129.5,0.55,25.5,837.5,919.0,648.87
2016,5,28,10,0,860.0,132.0,0.6,26.0,870.0,924.1,650.67
2016,5,28,10,15,866.5,133.5,0.65,26.0,896.5,923.62,650.46
2016,5,28,10,30,873.0,135.0,0.7,26.0,923.0,919.36,648.1
2016,5,28,10,45,875.5,137.5,0.8,26.5,942.5,908.64,641.51
2016,5,28,11,0,878.0,140.0,0.9,27.0,962.0,894.19,632.66
2016,5,28,11,15,881.0,140.5,0.95,27.0,974.5,874.91,621.19
2016,5,28,11,30,884.0,141.0,1.0,27.0,987.0,852.16,607.54
2016,5,28,11,45,883.0,143.0,1.05,27.0,991.0,824.07,590.44
2016,5,28,12,0,882.0,145.0,1.1,27.0,995.0,793.01,570.74
2016,5,28,12,15,881.0,144.5,1.1,27.0,992.5,757.37,546.41
2016,5,28,12,30,880.0,144.0,1.1,27.0,990.0,719.23,519.93
2016,5,28,12,45,874.0,146.0,1.15,27.0,978.5,677.24,490.64
2016,5,28,13,0,868.0,148.0,1.2,27.0,967.0,633.36,459.17
2016,5,28,13,15,863.5,147.0,1.2,26.5,949.5,586.62,425.24
2016,5,28,13,30,859.0,146.0,1.2,26.0,932.0,538.26,388.93
2016,5,28,13,45,850.5,146.0,1.3,26.0,906.5,487.29,349.26
2016,5,28,14,0,842.0,146.0,1.4,26.0,881.0,435.18,307.35
2016,5,28,14,15,833.5,144.0,1.4,25.5,850.0,380.03,262.31
2016,5,28,14,30,825.0,142.0,1.4,25.0,819.0,324.62,216.35
2016,5,28,14,45,812.5,140.0,1.4,25.0,782.0,268.3,169.97
2016,5,28,15,0,800.0,138.0,1.4,25.0,745.0,212.66,127.09
2016,5,28,15,15,786.0,135.0,1.35,24.5,703.5,157.17,91.87
2016,5,28,15,30,772.0,132.0,1.3,24.0,662.0,103.05,80.58
2016,5,28,15,45,754.0,128.0,1.3,24.0,616.5,97.29,76.14
2016,5,28,16,0,736.0,124.0,1.3,24.0,571.0,88.23,68.84
2016,5,28,16,15,712.5,119.5,1.25,23.5,522.0,86.33,67.63
2016,5,28,16,30,689.0,115.0,1.2,23.0,473.0,84.31,66.3
2016,5,28,16,45,660.0,108.5,1.2,22.5,423.0,80.75,63.66
2016,5,28,17,0,631.0,102.0,1.2,22.0,373.0,77.04,60.84
2016,5,28,17,15,589.0,95.5,1.1,21.0,322.5,72.98,57.79
2016,5,28,17,30,547.0,89.0,1.0,20.0,272.0,68.84,54.57
2016,5,28,17,45,492.5,79.5,0.95,19.5,223.5,62.21,48.92
2016,5,28,18,0,438.0,70.0,0.9,19.0,175.0,55.44,42.98
2016,5,28,18,15,357.5,59.0,0.8,18.0,131.0,44.54,33.31
2016,5,28,18,30,277.0,48.0,0.7,17.0,87.0,36.18,25.59
2016,5,28,18,45,173.0,32.5,0.65,16.0,53.5,24.52,14.15
2016,5,28,19,0,69.0,17.0,0.6,15.0,20.0,12.98,0.0
2016,5,28,19,15,34.5,8.5,0.55,14.5,10.0,6.69,0.0
2016,5,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,19.0,0.65,11.5,31.5,69.78,26.65
2016,5,29,5,30,232.0,38.0,0.6,12.0,63.0,147.81,110.73
2016,5,29,5,45,328.0,49.5,0.55,13.0,105.5,214.19,169.2
2016,5,29,6,0,424.0,61.0,0.5,14.0,148.0,295.09,237.12
2016,5,29,6,15,212.0,49.5,0.45,14.5,93.0,182.93,148.91
2016,5,29,6,30,0.0,38.0,0.4,15.0,38.0,29.0,19.15
2016,5,29,6,45,0.0,46.0,0.4,15.5,46.0,35.16,24.51
2016,5,29,7,0,0.0,54.0,0.4,16.0,54.0,41.34,29.63
2016,5,29,7,15,0.0,64.5,0.4,16.5,64.5,49.46,36.29
2016,5,29,7,30,0.0,75.0,0.4,17.0,75.0,57.61,42.87
2016,5,29,7,45,0.0,94.5,0.45,17.5,94.5,73.05,55.37
2016,5,29,8,0,0.0,114.0,0.5,18.0,114.0,89.09,68.15
2016,5,29,8,15,0.0,123.0,0.55,18.5,123.0,96.38,73.67
2016,5,29,8,30,0.0,132.0,0.6,19.0,132.0,103.68,79.18
2016,5,29,8,45,2.0,156.0,0.65,19.5,157.5,125.3,96.14
2016,5,29,9,0,4.0,180.0,0.7,20.0,183.0,147.04,112.9
2016,5,29,9,15,17.5,248.5,0.7,20.5,263.0,217.57,167.53
2016,5,29,9,30,31.0,317.0,0.7,21.0,343.0,308.56,235.45
2016,5,29,9,45,32.0,332.0,0.75,21.5,359.5,321.33,243.57
2016,5,29,10,0,33.0,347.0,0.8,22.0,376.0,333.71,251.87
2016,5,29,10,15,41.0,372.0,0.85,22.0,409.0,361.24,271.91
2016,5,29,10,30,49.0,397.0,0.9,22.0,442.0,387.89,291.05
2016,5,29,10,45,50.5,408.0,0.95,22.5,455.0,395.05,295.34
2016,5,29,11,0,52.0,419.0,1.0,23.0,468.0,401.56,299.3
2016,5,29,11,15,72.5,443.5,1.0,23.0,512.5,435.18,323.47
2016,5,29,11,30,93.0,468.0,1.0,23.0,557.0,466.59,345.58
2016,5,29,11,45,110.5,476.5,1.05,23.0,583.0,479.62,354.87
2016,5,29,12,0,128.0,485.0,1.1,23.0,609.0,499.06,368.65
2016,5,29,12,15,309.0,441.5,1.1,23.0,739.5,588.49,433.57
2016,5,29,12,30,490.0,398.0,1.1,23.0,870.0,661.1,483.81
2016,5,29,12,45,461.0,396.0,1.15,23.0,836.0,610.72,447.82
2016,5,29,13,0,432.0,394.0,1.2,23.0,802.0,561.61,413.23
2016,5,29,13,15,446.5,373.0,1.2,23.0,788.0,525.33,386.85
2016,5,29,13,30,461.0,352.0,1.2,23.0,774.0,487.26,358.28
2016,5,29,13,45,508.0,332.5,1.2,23.0,786.5,462.84,338.19
2016,5,29,14,0,555.0,313.0,1.2,23.0,799.0,433.06,312.93
2016,5,29,14,15,698.0,225.0,1.2,23.0,813.5,384.27,270.49
2016,5,29,14,30,841.0,137.0,1.2,23.0,828.0,325.65,217.87
2016,5,29,14,45,830.0,135.0,1.2,23.0,791.5,268.84,170.76
2016,5,29,15,0,819.0,133.0,1.2,23.0,755.0,212.5,127.02
2016,5,29,15,15,805.5,130.0,1.15,22.5,713.5,156.01,90.9
2016,5,29,15,30,792.0,127.0,1.1,22.0,672.0,100.79,79.32
2016,5,29,15,45,775.0,123.5,1.1,22.0,626.5,94.92,74.76
2016,5,29,16,0,758.0,120.0,1.1,22.0,581.0,93.7,73.98
2016,5,29,16,15,735.0,115.5,1.1,21.5,532.0,84.33,66.47
2016,5,29,16,30,712.0,111.0,1.1,21.0,483.0,82.2,65.04
2016,5,29,16,45,684.0,105.5,1.1,21.0,432.5,79.19,62.71
2016,5,29,17,0,656.0,100.0,1.1,21.0,382.0,76.08,60.26
2016,5,29,17,15,615.0,93.5,1.05,20.0,331.0,71.93,57.12
2016,5,29,17,30,574.0,87.0,1.0,19.0,280.0,67.71,53.81
2016,5,29,17,45,520.0,78.5,0.95,18.5,231.0,61.74,48.72
2016,5,29,18,0,466.0,70.0,0.9,18.0,182.0,55.68,43.39
2016,5,29,18,15,383.5,59.0,0.85,17.0,136.5,44.76,33.66
2016,5,29,18,30,301.0,48.0,0.8,16.0,91.0,36.33,25.87
2016,5,29,18,45,189.5,33.0,0.75,15.5,56.5,24.95,14.68
2016,5,29,19,0,78.0,18.0,0.7,15.0,22.0,13.72,0.0
2016,5,29,19,15,39.0,9.0,0.7,14.5,11.0,7.08,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.65,11.5,33.0,73.85,30.11
2016,5,30,5,30,258.0,38.0,0.6,12.0,66.0,157.11,117.86
2016,5,30,5,45,357.0,48.0,0.6,12.5,109.5,227.84,180.29
2016,5,30,6,0,456.0,58.0,0.6,13.0,153.0,307.07,247.68
2016,5,30,6,15,228.0,68.0,0.55,13.5,115.5,213.8,174.64
2016,5,30,6,30,0.0,78.0,0.5,14.0,78.0,61.8,47.08
2016,5,30,6,45,0.0,94.5,0.5,15.0,94.5,75.52,58.73
2016,5,30,7,0,0.0,111.0,0.5,16.0,111.0,89.21,69.73
2016,5,30,7,15,0.5,131.5,0.5,16.5,132.0,106.89,83.95
2016,5,30,7,30,1.0,152.0,0.5,17.0,153.0,124.57,97.88
2016,5,30,7,45,11.0,181.0,0.5,17.5,188.0,157.49,124.14
2016,5,30,8,0,21.0,210.0,0.5,18.0,223.0,190.98,150.23
2016,5,30,8,15,27.0,234.5,0.5,18.5,252.5,233.75,182.83
2016,5,30,8,30,33.0,259.0,0.5,19.0,282.0,261.61,203.24
2016,5,30,8,45,52.5,293.5,0.55,20.0,331.5,311.24,239.91
2016,5,30,9,0,72.0,328.0,0.6,21.0,381.0,360.95,275.52
2016,5,30,9,15,129.5,356.5,0.6,21.5,458.5,458.53,345.99
2016,5,30,9,30,187.0,385.0,0.6,22.0,536.0,536.17,399.61
2016,5,30,9,45,296.0,370.5,0.65,22.5,620.0,637.38,469.75
2016,5,30,10,0,405.0,356.0,0.7,23.0,704.0,734.64,534.5
2016,5,30,10,15,315.5,399.5,0.75,23.5,676.0,671.36,488.14
2016,5,30,10,30,226.0,443.0,0.8,24.0,648.0,606.09,441.71
2016,5,30,10,45,225.0,454.0,0.85,24.5,661.5,606.87,441.84
2016,5,30,11,0,224.0,465.0,0.9,25.0,675.0,606.15,440.3
2016,5,30,11,15,231.5,470.5,0.9,25.0,690.0,606.27,440.04
2016,5,30,11,30,239.0,476.0,0.9,25.0,705.0,604.61,438.57
2016,5,30,11,45,166.5,475.0,0.95,25.5,635.0,532.66,387.45
2016,5,30,12,0,94.0,474.0,1.0,26.0,565.0,455.64,332.69
2016,5,30,12,15,104.5,477.0,1.0,26.0,577.5,456.44,333.79
2016,5,30,12,30,115.0,480.0,1.0,26.0,590.0,460.33,336.39
2016,5,30,12,45,121.5,476.0,1.05,26.0,592.0,448.42,328.1
2016,5,30,13,0,128.0,472.0,1.1,26.0,594.0,435.62,319.17
2016,5,30,13,15,253.5,436.5,1.1,26.0,671.0,463.85,339.25
2016,5,30,13,30,379.0,401.0,1.1,26.0,748.0,480.67,349.43
2016,5,30,13,45,332.5,406.5,1.15,26.0,705.5,435.28,315.94
2016,5,30,14,0,286.0,412.0,1.2,26.0,663.0,393.74,285.5
2016,5,30,14,15,311.5,389.0,1.2,26.0,653.5,363.5,261.49
2016,5,30,14,30,337.0,366.0,1.2,26.0,644.0,330.67,234.91
2016,5,30,14,45,338.0,347.5,1.2,26.0,615.5,292.38,205.12
2016,5,30,15,0,339.0,329.0,1.2,26.0,587.0,254.17,176.54
2016,5,30,15,15,579.5,222.0,1.2,25.5,634.0,183.39,118.37
2016,5,30,15,30,820.0,115.0,1.2,25.0,681.0,94.58,73.21
2016,5,30,15,45,611.0,172.0,1.2,25.0,577.5,111.6,87.6
2016,5,30,16,0,402.0,229.0,1.2,25.0,474.0,140.77,111.77
2016,5,30,16,15,371.0,214.5,1.15,24.0,426.0,139.83,111.71
2016,5,30,16,30,340.0,200.0,1.1,23.0,378.0,131.76,105.83
2016,5,30,16,45,254.0,188.5,1.1,22.5,314.0,123.95,99.9
2016,5,30,17,0,168.0,177.0,1.1,22.0,250.0,119.47,96.69
2016,5,30,17,15,154.0,156.5,1.05,21.0,217.0,106.86,86.66
2016,5,30,17,30,140.0,136.0,1.0,20.0,184.0,93.94,76.13
2016,5,30,17,45,322.5,100.0,0.95,19.5,185.0,71.4,56.87
2016,5,30,18,0,505.0,64.0,0.9,19.0,186.0,51.35,39.43
2016,5,30,18,15,423.5,54.5,0.8,18.0,140.5,43.95,32.83
2016,5,30,18,30,342.0,45.0,0.7,17.0,95.0,36.53,25.96
2016,5,30,18,45,225.0,32.0,0.6,16.5,59.5,24.39,14.29
2016,5,30,19,0,108.0,19.0,0.5,16.0,24.0,14.42,0.0
2016,5,30,19,15,54.0,9.5,0.5,15.5,12.0,7.47,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,146.5,18.0,0.55,12.5,34.5,77.87,33.24
2016,5,31,5,30,293.0,36.0,0.5,13.0,69.0,169.59,126.8
2016,5,31,5,45,388.0,46.0,0.45,13.5,112.5,238.77,187.72
2016,5,31,6,0,483.0,56.0,0.4,14.0,156.0,317.42,253.99
2016,5,31,6,15,544.5,63.0,0.4,14.5,205.5,383.64,308.7
2016,5,31,6,30,606.0,70.0,0.4,15.0,255.0,454.34,364.63
2016,5,31,6,45,308.0,103.5,0.4,16.0,198.0,324.51,261.85
2016,5,31,7,0,10.0,137.0,0.4,17.0,141.0,120.31,94.36
2016,5,31,7,15,13.0,155.0,0.4,17.5,161.0,137.71,108.93
2016,5,31,7,30,16.0,173.0,0.4,18.0,181.0,155.27,122.51
2016,5,31,7,45,21.0,194.5,0.45,19.0,206.5,177.81,139.66
2016,5,31,8,0,26.0,216.0,0.5,20.0,232.0,200.52,156.58
2016,5,31,8,15,32.5,241.0,0.5,20.5,262.5,244.75,189.97
2016,5,31,8,30,39.0,266.0,0.5,21.0,293.0,273.63,210.87
2016,5,31,8,45,74.5,304.0,0.55,22.0,358.5,340.89,260.61
2016,5,31,9,0,110.0,342.0,0.6,23.0,424.0,408.64,308.83
2016,5,31,9,15,157.0,363.0,0.65,23.5,486.0,489.38,365.67
2016,5,31,9,30,204.0,384.0,0.7,24.0,548.0,550.14,407.15
2016,5,31,9,45,190.5,402.5,0.75,25.0,560.5,552.45,405.72
2016,5,31,10,0,177.0,421.0,0.8,26.0,573.0,553.39,403.99
2016,5,31,10,15,164.5,435.0,0.85,26.0,580.0,549.74,400.84
2016,5,31,10,30,152.0,449.0,0.9,26.0,587.0,545.02,397.06
2016,5,31,10,45,228.0,447.5,0.95,26.5,659.0,603.19,437.55
2016,5,31,11,0,304.0,446.0,1.0,27.0,731.0,672.22,483.46
2016,5,31,11,15,310.0,450.5,1.0,27.0,745.0,667.32,479.06
2016,5,31,11,30,316.0,455.0,1.0,27.0,759.0,660.32,474.02
2016,5,31,11,45,250.0,472.5,1.05,27.5,713.5,605.12,435.04
2016,5,31,12,0,184.0,490.0,1.1,28.0,668.0,544.76,392.69
2016,5,31,12,15,192.0,488.0,1.1,28.0,673.0,534.32,385.86
2016,5,31,12,30,200.0,486.0,1.1,28.0,678.0,522.5,377.58
2016,5,31,12,45,208.0,473.5,1.1,28.5,671.5,501.66,362.34
2016,5,31,13,0,216.0,461.0,1.1,29.0,665.0,479.94,346.38
2016,5,31,13,15,234.0,454.0,1.1,29.0,672.0,466.58,336.62
2016,5,31,13,30,252.0,447.0,1.1,29.0,679.0,447.89,322.72
2016,5,31,13,45,281.5,426.5,1.15,29.0,679.0,425.23,305.75
2016,5,31,14,0,311.0,406.0,1.2,29.0,679.0,399.65,285.95
2016,5,31,14,15,335.0,383.0,1.2,29.0,667.5,367.66,260.76
2016,5,31,14,30,359.0,360.0,1.2,29.0,656.0,333.23,233.23
2016,5,31,14,45,335.5,349.0,1.2,29.0,615.5,292.66,202.95
2016,5,31,15,0,312.0,338.0,1.2,29.0,575.0,254.73,175.91
2016,5,31,15,15,227.0,328.0,1.2,28.5,496.0,224.24,159.38
2016,5,31,15,30,142.0,318.0,1.2,28.0,417.0,194.27,152.01
2016,5,31,15,45,124.5,294.0,1.2,28.0,376.5,180.87,141.91
2016,5,31,16,0,107.0,270.0,1.2,28.0,336.0,176.47,138.86
2016,5,31,16,15,68.5,234.0,1.15,27.0,275.0,155.89,123.26
2016,5,31,16,30,30.0,198.0,1.1,26.0,214.0,134.57,106.8
2016,5,31,16,45,16.5,169.0,1.1,25.5,177.5,121.5,96.65
2016,5,31,17,0,3.0,140.0,1.1,25.0,141.0,101.88,80.84
2016,5,31,17,15,1.5,122.0,1.05,24.0,122.5,89.24,70.78
2016,5,31,17,30,0.0,104.0,1.0,23.0,104.0,76.51,60.4
2016,5,31,17,45,269.0,82.5,0.95,22.5,148.0,59.18,45.7
2016,5,31,18,0,538.0,61.0,0.9,22.0,192.0,49.35,37.22
2016,5,31,18,15,457.5,52.5,0.8,20.5,145.5,42.61,31.33
2016,5,31,18,30,377.0,44.0,0.7,19.0,99.0,35.89,25.21
2016,5,31,18,45,253.5,31.5,0.65,18.0,62.5,25.65,15.31
2016,5,31,19,0,130.0,19.0,0.6,17.0,26.0,14.48,0.0
2016,5,31,19,15,65.0,9.5,0.65,16.5,13.0,7.47,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,0.9,12.0,10.0,14.69,0.0
2016,6,1,5,15,157.5,23.5,0.9,12.5,40.0,88.88,40.2
2016,6,1,5,30,286.0,38.0,0.9,13.0,70.0,166.55,124.81
2016,6,1,5,45,380.0,48.5,0.95,14.0,114.0,237.08,186.93
2016,6,1,6,0,474.0,59.0,1.0,15.0,158.0,315.33,253.28
2016,6,1,6,15,237.0,61.0,0.95,15.5,110.5,209.28,170.43
2016,6,1,6,30,0.0,63.0,0.9,16.0,63.0,48.35,35.44
2016,6,1,6,45,0.0,76.0,0.85,16.5,76.0,58.94,44.46
2016,6,1,7,0,0.0,89.0,0.8,17.0,89.0,69.53,53.12
2016,6,1,7,15,0.0,97.0,0.8,17.5,97.0,75.81,58.04
2016,6,1,7,30,0.0,105.0,0.8,18.0,105.0,82.15,62.94
2016,6,1,7,45,0.0,126.0,0.85,19.0,126.0,99.64,76.73
2016,6,1,8,0,0.0,147.0,0.9,20.0,147.0,117.19,90.28
2016,6,1,8,15,1.5,162.0,0.9,20.5,163.0,130.79,100.68
2016,6,1,8,30,3.0,177.0,0.9,21.0,179.0,144.44,111.01
2016,6,1,8,45,8.0,208.0,0.9,21.5,214.0,175.07,134.61
2016,6,1,9,0,13.0,239.0,0.9,22.0,249.0,205.86,157.85
2016,6,1,9,15,15.0,256.5,0.9,22.5,268.5,222.1,169.53
2016,6,1,9,30,17.0,274.0,0.9,23.0,288.0,238.23,181.05
2016,6,1,9,45,21.5,301.5,0.9,23.5,319.5,265.16,200.61
2016,6,1,10,0,26.0,329.0,0.9,24.0,351.0,310.03,233.02
2016,6,1,10,15,36.5,361.5,0.9,24.5,394.0,346.87,259.08
2016,6,1,10,30,47.0,394.0,0.9,25.0,437.0,382.72,284.0
2016,6,1,10,45,55.0,414.0,0.95,25.5,465.0,403.81,298.25
2016,6,1,11,0,63.0,434.0,1.0,26.0,493.0,423.77,311.67
2016,6,1,11,15,143.5,456.5,1.0,26.0,594.0,519.4,379.77
2016,6,1,11,30,224.0,479.0,1.0,26.0,695.0,594.14,431.09
2016,6,1,11,45,290.0,460.0,1.05,26.5,740.5,625.95,452.2
2016,6,1,12,0,356.0,441.0,1.1,27.0,786.0,642.23,463.01
2016,6,1,12,15,252.0,464.0,1.1,27.0,708.0,563.75,407.7
2016,6,1,12,30,148.0,487.0,1.1,27.0,630.0,487.6,354.07
2016,6,1,12,45,148.5,479.0,1.15,27.0,621.5,467.43,340.6
2016,6,1,13,0,149.0,471.0,1.2,27.0,613.0,447.0,326.32
2016,6,1,13,15,134.5,462.0,1.2,26.5,588.5,417.46,305.77
2016,6,1,13,30,120.0,453.0,1.2,26.0,564.0,389.24,286.01
2016,6,1,13,45,185.5,437.5,1.2,26.0,603.5,393.89,288.47
2016,6,1,14,0,251.0,422.0,1.2,26.0,643.0,385.95,280.67
2016,6,1,14,15,250.5,407.0,1.15,26.0,621.0,353.6,255.65
2016,6,1,14,30,250.0,392.0,1.1,26.0,599.0,321.38,230.69
2016,6,1,14,45,369.0,335.0,1.1,26.0,625.0,292.15,203.61
2016,6,1,15,0,488.0,278.0,1.1,26.0,651.0,242.19,161.29
2016,6,1,15,15,496.0,254.5,1.05,25.5,615.5,193.31,128.6
2016,6,1,15,30,504.0,231.0,1.0,25.0,580.0,143.9,113.34
2016,6,1,15,45,363.0,250.0,0.95,25.0,492.5,156.38,123.89
2016,6,1,16,0,222.0,269.0,0.9,25.0,405.0,171.24,136.19
2016,6,1,16,15,133.0,238.5,0.85,24.5,318.0,153.43,122.33
2016,6,1,16,30,44.0,208.0,0.8,24.0,231.0,140.3,112.24
2016,6,1,16,45,246.0,172.0,0.8,23.5,281.0,114.54,91.51
2016,6,1,17,0,448.0,136.0,0.8,23.0,331.0,94.13,74.93
2016,6,1,17,15,399.5,130.0,0.75,22.0,287.5,90.41,72.34
2016,6,1,17,30,351.0,124.0,0.7,21.0,244.0,86.66,69.58
2016,6,1,17,45,322.0,106.5,0.65,20.5,202.0,75.62,60.26
2016,6,1,18,0,293.0,89.0,0.6,20.0,160.0,64.17,50.37
2016,6,1,18,15,242.0,71.5,0.6,19.0,121.5,52.42,40.04
2016,6,1,18,30,191.0,54.0,0.6,18.0,83.0,39.93,28.81
2016,6,1,18,45,117.0,37.0,0.65,17.0,52.5,27.53,17.04
2016,6,1,19,0,43.0,20.0,0.7,16.0,22.0,15.23,0.0
2016,6,1,19,15,21.5,10.0,0.7,15.5,11.0,7.87,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
