Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,0.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,0.7,11.0,10.0,14.92,0.0
2016,6,2,5,15,155.5,24.0,0.65,11.5,40.5,88.73,41.55
2016,6,2,5,30,281.0,39.0,0.6,12.0,71.0,165.38,124.32
2016,6,2,5,45,376.5,49.5,0.55,13.0,115.0,235.9,186.06
2016,6,2,6,0,472.0,60.0,0.5,14.0,159.0,314.62,252.11
2016,6,2,6,15,236.0,63.0,0.45,14.5,112.5,210.72,171.25
2016,6,2,6,30,0.0,66.0,0.4,15.0,66.0,50.96,37.73
2016,6,2,6,45,0.0,80.0,0.4,15.5,80.0,62.42,47.6
2016,6,2,7,0,0.0,94.0,0.4,16.0,94.0,73.88,56.97
2016,6,2,7,15,0.0,114.0,0.35,16.5,114.0,90.64,70.53
2016,6,2,7,30,0.0,134.0,0.3,17.0,134.0,107.42,83.83
2016,6,2,7,45,7.5,168.0,0.3,18.0,172.5,142.64,111.78
2016,6,2,8,0,15.0,202.0,0.3,19.0,211.0,178.46,139.37
2016,6,2,8,15,17.5,220.5,0.3,19.5,232.0,196.2,152.38
2016,6,2,8,30,20.0,239.0,0.3,20.0,253.0,213.96,165.32
2016,6,2,8,45,68.0,291.0,0.35,21.0,341.0,321.61,246.84
2016,6,2,9,0,116.0,343.0,0.4,22.0,429.0,433.92,327.16
2016,6,2,9,15,112.0,361.5,0.45,22.5,448.0,446.63,333.86
2016,6,2,9,30,108.0,380.0,0.5,23.0,467.0,438.76,327.16
2016,6,2,9,45,502.5,254.0,0.55,24.0,683.0,730.57,534.86
2016,6,2,10,0,897.0,128.0,0.6,25.0,899.0,948.81,671.23
2016,6,2,10,15,713.0,235.5,0.65,25.5,860.0,898.73,634.9
2016,6,2,10,30,529.0,343.0,0.7,26.0,821.0,816.24,578.07
2016,6,2,10,45,478.5,366.5,0.75,26.5,806.5,779.52,553.53
2016,6,2,11,0,428.0,390.0,0.8,27.0,792.0,740.96,527.02
2016,6,2,11,15,674.5,262.0,0.8,27.0,904.5,824.54,585.94
2016,6,2,11,30,921.0,134.0,0.8,27.0,1017.0,872.92,618.06
2016,6,2,11,45,920.5,135.0,0.85,27.5,1022.0,843.83,598.57
2016,6,2,12,0,920.0,136.0,0.9,28.0,1027.0,811.65,577.7
2016,6,2,12,15,693.0,261.0,0.9,28.0,931.5,726.96,518.06
2016,6,2,12,30,466.0,386.0,0.9,28.0,836.0,634.28,453.33
2016,6,2,12,45,460.5,389.5,0.9,28.5,830.0,604.23,432.14
2016,6,2,13,0,455.0,393.0,0.9,29.0,824.0,573.2,409.36
2016,6,2,13,15,467.5,373.5,0.9,29.0,809.5,535.95,382.98
2016,6,2,13,30,480.0,354.0,0.9,29.0,795.0,497.02,354.72
2016,6,2,13,45,335.0,392.5,0.95,29.0,696.5,426.88,305.36
2016,6,2,14,0,190.0,431.0,1.0,29.0,598.0,373.28,268.46
2016,6,2,14,15,214.5,411.5,1.0,29.0,594.0,350.98,251.23
2016,6,2,14,30,239.0,392.0,1.0,29.0,590.0,326.14,231.48
2016,6,2,14,45,263.5,368.0,1.0,29.0,577.5,287.46,201.55
2016,6,2,15,0,288.0,344.0,1.0,29.0,565.0,254.21,176.21
2016,6,2,15,15,318.5,316.0,1.0,28.5,547.5,217.08,150.67
2016,6,2,15,30,349.0,288.0,1.0,28.0,530.0,176.94,138.16
2016,6,2,15,45,272.5,280.0,1.0,27.5,461.0,168.82,132.48
2016,6,2,16,0,196.0,272.0,1.0,27.0,392.0,172.01,135.73
2016,6,2,16,15,155.5,249.0,1.0,26.5,339.5,159.17,126.06
2016,6,2,16,30,115.0,226.0,1.0,26.0,287.0,145.98,116.05
2016,6,2,16,45,79.5,197.0,1.0,25.5,237.5,133.68,106.61
2016,6,2,17,0,44.0,168.0,1.0,25.0,188.0,115.67,92.28
2016,6,2,17,15,38.0,148.0,0.95,24.0,163.5,102.85,82.2
2016,6,2,17,30,32.0,128.0,0.9,23.0,139.0,89.8,71.67
2016,6,2,17,45,288.5,95.0,0.85,22.0,168.0,67.64,53.05
2016,6,2,18,0,545.0,62.0,0.8,21.0,197.0,50.15,38.08
2016,6,2,18,15,466.5,53.5,0.75,20.0,150.0,43.43,32.14
2016,6,2,18,30,388.0,45.0,0.7,19.0,103.0,36.73,25.98
2016,6,2,18,45,270.0,32.5,0.65,18.0,66.0,26.5,16.21
2016,6,2,19,0,152.0,20.0,0.6,17.0,29.0,15.28,0.0
2016,6,2,19,15,76.0,10.0,0.55,16.5,14.5,7.87,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.1,14.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.1,15.0,11.0,21.39,0.0
2016,6,3,5,15,188.5,23.0,0.1,15.0,42.0,99.72,47.46
2016,6,3,5,30,325.0,36.0,0.1,15.0,73.0,180.16,133.24
2016,6,3,5,45,415.5,45.5,0.1,15.5,117.5,248.25,192.47
2016,6,3,6,0,506.0,55.0,0.1,16.0,162.0,325.24,256.56
2016,6,3,6,15,566.0,62.0,0.1,16.5,211.5,391.49,310.35
2016,6,3,6,30,626.0,69.0,0.1,17.0,261.0,462.06,365.17
2016,6,3,6,45,667.5,74.5,0.1,17.5,313.0,523.14,410.53
2016,6,3,7,0,709.0,80.0,0.1,18.0,365.0,585.77,455.1
2016,6,3,7,15,739.5,84.0,0.1,19.0,417.0,637.26,489.13
2016,6,3,7,30,770.0,88.0,0.1,20.0,469.0,691.3,522.92
2016,6,3,7,45,724.0,106.5,0.1,21.5,494.5,704.73,526.54
2016,6,3,8,0,678.0,125.0,0.1,23.0,520.0,709.29,524.73
2016,6,3,8,15,544.5,190.5,0.15,24.0,525.0,674.16,496.08
2016,6,3,8,30,411.0,256.0,0.2,25.0,530.0,636.82,465.91
2016,6,3,8,45,477.5,247.5,0.25,26.0,585.5,693.18,502.75
2016,6,3,9,0,544.0,239.0,0.3,27.0,641.0,749.2,537.19
2016,6,3,9,15,719.5,173.5,0.3,28.0,734.5,854.22,602.27
2016,6,3,9,30,895.0,108.0,0.3,29.0,828.0,930.48,643.71
2016,6,3,9,45,909.5,105.5,0.35,30.0,863.0,941.35,646.42
2016,6,3,10,0,924.0,103.0,0.4,31.0,898.0,948.53,648.04
2016,6,3,10,15,929.0,104.0,0.45,31.5,924.5,946.69,645.76
2016,6,3,10,30,934.0,105.0,0.5,32.0,951.0,940.93,641.4
2016,6,3,10,45,936.5,106.5,0.55,32.5,970.0,929.49,633.81
2016,6,3,11,0,939.0,108.0,0.6,33.0,989.0,914.18,624.06
2016,6,3,11,15,941.0,108.5,0.65,33.0,1001.5,893.8,612.58
2016,6,3,11,30,943.0,109.0,0.7,33.0,1014.0,869.78,598.92
2016,6,3,11,45,942.0,110.0,0.75,33.0,1018.5,840.33,581.86
2016,6,3,12,0,941.0,111.0,0.8,33.0,1023.0,807.73,562.72
2016,6,3,12,15,940.5,111.5,0.85,33.0,1020.5,772.14,540.24
2016,6,3,12,30,940.0,112.0,0.9,33.0,1018.0,733.76,515.05
2016,6,3,12,45,926.5,118.5,0.95,33.0,1004.5,688.8,484.71
2016,6,3,13,0,913.0,125.0,1.0,33.0,991.0,642.21,452.4
2016,6,3,13,15,909.0,124.5,1.0,32.5,973.5,594.7,418.94
2016,6,3,13,30,905.0,124.0,1.0,32.0,956.0,545.39,382.97
2016,6,3,13,45,899.5,122.5,1.05,32.0,931.0,493.13,343.18
2016,6,3,14,0,894.0,121.0,1.1,32.0,906.0,439.63,301.14
2016,6,3,14,15,771.5,181.0,1.1,32.0,841.5,383.63,258.53
2016,6,3,14,30,649.0,241.0,1.1,32.0,777.0,334.49,222.1
2016,6,3,14,45,752.5,177.5,1.1,32.0,773.5,273.87,171.07
2016,6,3,15,0,856.0,114.0,1.1,32.0,770.0,214.31,122.13
2016,6,3,15,15,843.0,111.5,1.1,31.5,728.0,157.46,87.05
2016,6,3,15,30,830.0,109.0,1.1,31.0,686.0,92.57,69.76
2016,6,3,15,45,811.5,107.0,1.1,30.5,639.5,85.29,64.33
2016,6,3,16,0,793.0,105.0,1.1,30.0,593.0,84.57,64.09
2016,6,3,16,15,771.0,101.5,1.05,29.5,544.0,82.71,62.91
2016,6,3,16,30,749.0,98.0,1.0,29.0,495.0,80.76,61.66
2016,6,3,16,45,468.0,138.0,1.0,28.5,378.0,94.76,73.59
2016,6,3,17,0,187.0,178.0,1.0,28.0,261.0,120.53,95.22
2016,6,3,17,15,173.0,158.0,0.95,27.0,227.0,108.18,85.59
2016,6,3,17,30,159.0,138.0,0.9,26.0,193.0,95.53,75.58
2016,6,3,17,45,330.0,101.5,0.85,25.5,191.5,72.41,56.3
2016,6,3,18,0,501.0,65.0,0.8,25.0,190.0,51.97,38.96
2016,6,3,18,15,424.0,56.0,0.75,23.5,144.5,45.02,33.02
2016,6,3,18,30,347.0,47.0,0.7,22.0,99.0,38.07,26.78
2016,6,3,18,45,235.0,33.5,0.65,21.0,63.0,25.54,15.26
2016,6,3,19,0,123.0,20.0,0.6,20.0,27.0,15.21,0.0
2016,6,3,19,15,61.5,10.0,0.6,19.5,13.5,7.87,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.55,18.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.6,18.0,5.0,3.93,0.0
2016,6,4,5,15,7.5,21.0,0.55,18.0,22.0,20.71,6.03
2016,6,4,5,30,15.0,37.0,0.5,18.0,39.0,39.8,26.28
2016,6,4,5,45,34.0,57.0,0.5,18.5,63.5,68.13,50.6
2016,6,4,6,0,53.0,77.0,0.5,19.0,88.0,97.75,75.84
2016,6,4,6,15,66.0,98.5,0.5,19.0,116.0,127.44,100.99
2016,6,4,6,30,79.0,120.0,0.5,19.0,144.0,157.96,126.35
2016,6,4,6,45,90.0,141.0,0.55,19.5,173.5,187.49,150.12
2016,6,4,7,0,101.0,162.0,0.6,20.0,203.0,231.12,184.39
2016,6,4,7,15,64.0,173.0,0.6,20.0,200.5,203.61,161.34
2016,6,4,7,30,27.0,184.0,0.6,20.0,198.0,186.91,146.85
2016,6,4,7,45,113.5,219.0,0.6,20.5,284.5,304.83,239.87
2016,6,4,8,0,200.0,254.0,0.6,21.0,371.0,412.0,319.92
2016,6,4,8,15,278.5,262.0,0.6,21.0,439.0,506.47,388.18
2016,6,4,8,30,357.0,270.0,0.6,21.0,507.0,585.69,443.79
2016,6,4,8,45,185.0,255.0,0.6,21.5,378.5,406.06,310.17
2016,6,4,9,0,13.0,240.0,0.6,22.0,250.0,206.57,156.86
2016,6,4,9,15,14.5,255.0,0.6,22.0,267.0,220.16,167.9
2016,6,4,9,30,16.0,270.0,0.6,22.0,284.0,233.66,177.76
2016,6,4,9,45,29.5,318.0,0.65,22.5,343.5,304.9,230.63
2016,6,4,10,0,43.0,366.0,0.7,23.0,403.0,359.57,269.71
2016,6,4,10,15,160.0,399.5,0.7,23.0,543.5,511.12,379.77
2016,6,4,10,30,277.0,433.0,0.7,23.0,684.0,656.95,479.41
2016,6,4,10,45,178.0,440.5,0.75,23.5,603.0,551.54,403.47
2016,6,4,11,0,79.0,448.0,0.8,24.0,522.0,449.46,330.44
2016,6,4,11,15,152.0,463.5,0.85,24.5,609.0,531.77,389.46
2016,6,4,11,30,225.0,479.0,0.9,25.0,696.0,594.05,431.78
2016,6,4,11,45,202.0,484.5,0.95,25.5,680.0,566.98,411.49
2016,6,4,12,0,179.0,490.0,1.0,26.0,664.0,539.97,392.04
2016,6,4,12,15,194.0,487.5,1.0,26.5,675.5,534.42,387.61
2016,6,4,12,30,209.0,485.0,1.0,27.0,687.0,527.0,381.61
2016,6,4,12,45,234.5,475.0,1.0,27.5,699.5,518.9,375.18
2016,6,4,13,0,260.0,465.0,1.0,28.0,712.0,507.9,366.5
2016,6,4,13,15,173.0,453.0,1.0,28.0,616.0,432.0,313.04
2016,6,4,13,30,86.0,441.0,1.0,28.0,520.0,366.49,266.94
2016,6,4,13,45,206.0,422.0,1.05,28.5,605.0,392.94,284.45
2016,6,4,14,0,326.0,403.0,1.1,29.0,690.0,403.36,288.15
2016,6,4,14,15,280.0,398.5,1.1,29.0,639.0,358.35,255.06
2016,6,4,14,30,234.0,394.0,1.1,29.0,588.0,325.97,231.72
2016,6,4,14,45,187.5,378.5,1.1,29.0,529.5,285.4,203.14
2016,6,4,15,0,141.0,363.0,1.1,29.0,471.0,250.39,179.53
2016,6,4,15,15,479.0,237.0,1.1,28.5,575.5,182.64,119.4
2016,6,4,15,30,817.0,111.0,1.1,28.0,680.0,93.71,71.54
2016,6,4,15,45,801.5,108.0,1.1,28.0,635.0,85.6,65.27
2016,6,4,16,0,786.0,105.0,1.1,28.0,590.0,84.35,64.46
2016,6,4,16,15,599.0,146.0,1.05,27.0,498.0,99.89,77.76
2016,6,4,16,30,412.0,187.0,1.0,26.0,406.0,121.11,95.82
2016,6,4,16,45,550.5,138.0,1.0,25.5,399.5,96.45,75.83
2016,6,4,17,0,689.0,89.0,1.0,25.0,393.0,69.01,53.23
2016,6,4,17,15,652.0,83.5,0.95,24.0,342.0,65.31,50.52
2016,6,4,17,30,615.0,78.0,0.9,23.0,291.0,61.55,47.63
2016,6,4,17,45,563.0,71.0,0.85,22.5,241.5,56.43,43.36
2016,6,4,18,0,511.0,64.0,0.8,22.0,192.0,51.28,38.91
2016,6,4,18,15,437.0,55.0,0.7,21.0,147.0,44.31,32.79
2016,6,4,18,30,363.0,46.0,0.6,20.0,102.0,37.32,26.42
2016,6,4,18,45,252.5,33.0,0.55,19.0,65.5,26.78,16.52
2016,6,4,19,0,142.0,20.0,0.5,18.0,29.0,15.27,0.35
2016,6,4,19,15,71.0,10.0,0.45,17.5,14.5,7.87,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.65,12.5,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.6,13.0,11.0,23.58,0.0
2016,6,5,5,15,192.0,22.5,0.55,13.5,42.0,100.04,49.63
2016,6,5,5,30,320.0,36.0,0.5,14.0,73.0,177.34,132.21
2016,6,5,5,45,409.0,45.5,0.45,14.5,116.5,244.27,191.04
2016,6,5,6,0,498.0,55.0,0.4,15.0,160.0,319.97,254.72
2016,6,5,6,15,249.0,70.5,0.4,15.5,123.0,225.18,181.94
2016,6,5,6,30,0.0,86.0,0.4,16.0,86.0,69.05,52.7
2016,6,5,6,45,0.0,103.0,0.4,16.5,103.0,83.19,64.74
2016,6,5,7,0,0.0,120.0,0.4,17.0,120.0,97.29,76.08
2016,6,5,7,15,0.0,125.5,0.4,17.5,125.5,100.87,78.58
2016,6,5,7,30,0.0,131.0,0.4,18.0,131.0,104.69,81.26
2016,6,5,7,45,7.0,165.0,0.45,19.0,169.0,139.41,108.86
2016,6,5,8,0,14.0,199.0,0.5,20.0,207.0,174.71,136.13
2016,6,5,8,15,15.5,215.5,0.5,20.5,225.5,189.78,147.09
2016,6,5,8,30,17.0,232.0,0.5,21.0,244.0,204.85,158.0
2016,6,5,8,45,31.5,270.5,0.55,22.0,293.5,268.91,206.09
2016,6,5,9,0,46.0,309.0,0.6,23.0,343.0,317.62,241.1
2016,6,5,9,15,103.0,348.0,0.6,23.5,429.5,404.69,304.68
2016,6,5,9,30,160.0,387.0,0.6,24.0,516.0,511.29,379.03
2016,6,5,9,45,147.0,403.5,0.65,24.5,525.5,512.06,377.01
2016,6,5,10,0,134.0,420.0,0.7,25.0,535.0,511.7,375.31
2016,6,5,10,15,224.0,421.0,0.75,25.0,621.5,588.41,429.97
2016,6,5,10,30,314.0,422.0,0.8,25.0,708.0,679.41,491.74
2016,6,5,10,45,368.0,407.5,0.85,25.5,748.5,703.54,506.92
2016,6,5,11,0,422.0,393.0,0.9,26.0,789.0,736.85,528.37
2016,6,5,11,15,678.5,253.0,0.95,26.0,900.0,818.69,586.91
2016,6,5,11,30,935.0,113.0,1.0,26.0,1011.0,865.58,619.06
2016,6,5,11,45,935.0,114.0,1.05,26.0,1016.0,837.16,600.89
2016,6,5,12,0,935.0,115.0,1.1,26.0,1021.0,805.56,581.44
2016,6,5,12,15,935.0,115.0,1.1,26.0,1019.0,770.2,557.34
2016,6,5,12,30,935.0,115.0,1.1,26.0,1017.0,732.06,530.72
2016,6,5,12,45,928.0,117.5,1.15,26.5,1006.0,688.62,499.34
2016,6,5,13,0,921.0,120.0,1.2,27.0,995.0,643.18,465.8
2016,6,5,13,15,657.5,253.0,1.2,26.5,872.0,553.26,401.14
2016,6,5,13,30,394.0,386.0,1.2,26.0,749.0,474.7,345.05
2016,6,5,13,45,382.0,386.0,1.2,26.0,730.5,443.41,321.47
2016,6,5,14,0,370.0,386.0,1.2,26.0,712.0,410.02,295.71
2016,6,5,14,15,328.5,384.5,1.2,26.0,667.0,366.3,262.97
2016,6,5,14,30,287.0,383.0,1.2,26.0,622.0,326.59,233.47
2016,6,5,14,45,263.0,369.5,1.2,26.0,581.0,288.36,205.02
2016,6,5,15,0,239.0,356.0,1.2,26.0,540.0,262.59,186.87
2016,6,5,15,15,157.5,332.0,1.2,25.5,450.5,219.98,160.27
2016,6,5,15,30,76.0,308.0,1.2,25.0,361.0,198.41,157.12
2016,6,5,15,45,51.0,269.0,1.2,25.0,303.5,176.0,139.65
2016,6,5,16,0,26.0,230.0,1.2,25.0,246.0,162.95,129.57
2016,6,5,16,15,16.5,201.0,1.15,24.5,211.0,143.92,114.71
2016,6,5,16,30,7.0,172.0,1.1,24.0,176.0,124.57,99.38
2016,6,5,16,45,3.5,145.5,1.1,23.5,147.5,106.62,84.99
2016,6,5,17,0,0.0,119.0,1.1,23.0,119.0,88.36,70.08
2016,6,5,17,15,0.0,104.0,1.05,22.0,104.0,77.59,61.43
2016,6,5,17,30,0.0,89.0,1.0,21.0,89.0,66.74,52.5
2016,6,5,17,45,0.0,74.0,0.95,20.5,74.0,55.83,43.21
2016,6,5,18,0,0.0,59.0,0.9,20.0,59.0,44.84,33.66
2016,6,5,18,15,0.0,45.0,0.8,19.0,45.0,34.44,24.51
2016,6,5,18,30,0.0,31.0,0.7,18.0,31.0,23.66,14.89
2016,6,5,18,45,0.0,20.0,0.65,17.0,20.0,15.23,7.11
2016,6,5,19,0,0.0,9.0,0.6,16.0,9.0,6.83,0.0
2016,6,5,19,15,0.0,4.5,0.6,15.5,4.5,3.54,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,29.5,5.0,0.8,11.5,5.5,0.0,0.0
2016,6,6,5,0,59.0,10.0,0.8,12.0,11.0,23.01,0.0
2016,6,6,5,15,186.0,22.5,0.8,12.5,41.5,97.96,49.36
2016,6,6,5,30,313.0,35.0,0.8,13.0,72.0,173.37,129.95
2016,6,6,5,45,402.0,44.5,0.85,14.0,115.5,239.71,188.58
2016,6,6,6,0,491.0,54.0,0.9,15.0,159.0,314.89,252.43
2016,6,6,6,15,245.5,75.5,0.85,15.5,128.0,228.68,185.71
2016,6,6,6,30,0.0,97.0,0.8,16.0,97.0,79.52,61.57
2016,6,6,6,45,2.5,115.5,0.8,16.5,116.5,96.55,75.95
2016,6,6,7,0,5.0,134.0,0.8,17.0,136.0,113.73,89.85
2016,6,6,7,15,11.5,155.0,0.75,17.5,160.5,136.24,107.91
2016,6,6,7,30,18.0,176.0,0.7,18.0,185.0,159.14,125.92
2016,6,6,7,45,12.5,180.5,0.7,18.5,187.0,157.76,123.91
2016,6,6,8,0,7.0,185.0,0.7,19.0,189.0,156.32,121.95
2016,6,6,8,15,7.5,194.5,0.7,19.5,199.5,164.2,127.59
2016,6,6,8,30,8.0,204.0,0.7,20.0,210.0,172.14,133.21
2016,6,6,8,45,11.0,223.0,0.75,20.5,231.5,190.64,147.12
2016,6,6,9,0,14.0,242.0,0.8,21.0,253.0,209.12,160.82
2016,6,6,9,15,16.5,263.0,0.8,21.5,276.5,228.86,175.23
2016,6,6,9,30,19.0,284.0,0.8,22.0,300.0,248.46,189.35
2016,6,6,9,45,71.5,351.0,0.85,22.5,412.5,373.84,283.07
2016,6,6,10,0,124.0,418.0,0.9,23.0,525.0,500.51,372.78
2016,6,6,10,15,126.5,432.5,0.95,23.5,544.5,511.26,378.19
2016,6,6,10,30,129.0,447.0,1.0,24.0,564.0,520.85,383.82
2016,6,6,10,45,126.5,457.0,1.05,24.5,574.0,520.75,382.66
2016,6,6,11,0,124.0,467.0,1.1,25.0,584.0,519.63,380.9
2016,6,6,11,15,248.5,447.0,1.1,25.0,685.0,610.43,445.73
2016,6,6,11,30,373.0,427.0,1.1,25.0,786.0,680.87,494.26
2016,6,6,11,45,408.0,419.5,1.1,25.0,814.0,690.6,499.93
2016,6,6,12,0,443.0,412.0,1.1,25.0,842.0,688.73,498.47
2016,6,6,12,15,440.0,410.5,1.1,25.0,836.5,660.06,478.55
2016,6,6,12,30,437.0,409.0,1.1,25.0,831.0,630.08,457.73
2016,6,6,12,45,340.0,439.5,1.15,25.0,766.0,561.4,409.47
2016,6,6,13,0,243.0,470.0,1.2,25.0,701.0,501.06,366.72
2016,6,6,13,15,287.0,450.5,1.2,25.0,718.5,490.54,359.16
2016,6,6,13,30,331.0,431.0,1.2,25.0,736.0,475.87,347.6
2016,6,6,13,45,295.0,427.0,1.2,25.0,693.5,431.04,314.58
2016,6,6,14,0,259.0,423.0,1.2,25.0,651.0,389.47,283.92
2016,6,6,14,15,297.5,396.5,1.2,24.5,650.0,363.11,263.05
2016,6,6,14,30,336.0,370.0,1.2,24.0,649.0,332.87,238.38
2016,6,6,14,45,383.0,334.0,1.2,24.0,638.5,295.17,207.04
2016,6,6,15,0,430.0,298.0,1.2,24.0,628.0,244.79,166.97
2016,6,6,15,15,285.5,310.0,1.15,23.5,524.5,211.37,150.52
2016,6,6,15,30,141.0,322.0,1.1,23.0,421.0,196.86,157.05
2016,6,6,15,45,239.5,286.0,1.1,23.0,440.0,170.67,136.36
2016,6,6,16,0,338.0,250.0,1.1,23.0,459.0,156.6,125.37
2016,6,6,16,15,225.5,239.5,1.1,22.5,374.0,156.31,125.82
2016,6,6,16,30,113.0,229.0,1.1,22.0,289.0,147.54,119.23
2016,6,6,16,45,85.5,202.0,1.1,21.5,245.0,136.65,110.81
2016,6,6,17,0,58.0,175.0,1.1,21.0,201.0,119.95,97.38
2016,6,6,17,15,52.0,154.0,1.1,20.0,175.0,106.62,86.76
2016,6,6,17,30,46.0,133.0,1.1,19.0,149.0,93.05,75.66
2016,6,6,17,45,278.0,98.5,1.1,18.5,171.0,71.2,56.94
2016,6,6,18,0,510.0,64.0,1.1,18.0,193.0,51.22,39.53
2016,6,6,18,15,435.5,55.0,1.1,17.5,148.0,44.25,33.26
2016,6,6,18,30,361.0,46.0,1.1,17.0,103.0,37.25,26.75
2016,6,6,18,45,254.5,34.0,1.1,16.5,67.0,26.01,16.2
2016,6,6,19,0,148.0,22.0,1.1,16.0,31.0,16.75,2.52
2016,6,6,19,15,74.0,11.0,1.1,15.5,15.5,8.65,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,0.7,13.0,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,0.7,13.0,11.0,19.63,0.0
2016,6,7,5,15,163.0,23.5,0.7,13.5,40.0,89.41,44.96
2016,6,7,5,30,280.0,37.0,0.7,14.0,69.0,162.54,121.37
2016,6,7,5,45,371.5,46.5,0.7,14.5,111.5,228.24,179.11
2016,6,7,6,0,463.0,56.0,0.7,15.0,154.0,302.99,242.56
2016,6,7,6,15,522.0,63.0,0.65,15.5,202.0,366.29,295.12
2016,6,7,6,30,581.0,70.0,0.6,16.0,250.0,433.91,348.83
2016,6,7,6,45,295.0,103.5,0.6,16.5,195.5,312.74,252.91
2016,6,7,7,0,9.0,137.0,0.6,17.0,141.0,119.21,93.66
2016,6,7,7,15,21.0,162.5,0.6,17.5,172.5,150.01,119.24
2016,6,7,7,30,33.0,188.0,0.6,18.0,204.0,195.18,155.0
2016,6,7,7,45,30.5,203.5,0.6,18.5,220.0,207.52,163.65
2016,6,7,8,0,28.0,219.0,0.6,19.0,236.0,219.6,172.11
2016,6,7,8,15,35.0,244.0,0.6,19.5,266.5,248.85,194.0
2016,6,7,8,30,42.0,269.0,0.6,20.0,297.0,278.09,215.39
2016,6,7,8,45,38.5,282.0,0.65,21.0,309.0,286.13,219.88
2016,6,7,9,0,35.0,295.0,0.7,22.0,321.0,293.86,224.22
2016,6,7,9,15,37.5,314.0,0.7,22.0,343.5,312.44,237.54
2016,6,7,9,30,40.0,333.0,0.7,22.0,366.0,330.66,250.42
2016,6,7,9,45,56.0,365.0,0.75,22.5,412.5,373.03,280.87
2016,6,7,10,0,72.0,397.0,0.8,23.0,459.0,414.62,310.04
2016,6,7,10,15,148.5,420.5,0.85,23.0,554.0,519.59,385.61
2016,6,7,10,30,225.0,444.0,0.9,23.0,649.0,603.17,443.78
2016,6,7,10,45,253.5,448.5,0.95,23.5,684.0,639.44,466.94
2016,6,7,11,0,282.0,453.0,1.0,24.0,719.0,656.7,477.75
2016,6,7,11,15,596.0,285.5,1.0,24.0,856.0,775.61,563.49
2016,6,7,11,30,910.0,118.0,1.0,24.0,993.0,848.6,613.53
2016,6,7,11,45,911.5,118.5,1.05,24.5,999.0,821.66,594.58
2016,6,7,12,0,913.0,119.0,1.1,25.0,1005.0,791.56,574.7
2016,6,7,12,15,913.0,119.0,1.1,24.5,1003.0,757.01,551.87
2016,6,7,12,30,913.0,119.0,1.1,24.0,1001.0,719.76,526.65
2016,6,7,12,45,905.0,123.0,1.15,24.0,990.0,677.71,496.85
2016,6,7,13,0,897.0,127.0,1.2,24.0,979.0,633.75,464.85
2016,6,7,13,15,893.5,126.0,1.2,24.0,962.5,587.16,429.68
2016,6,7,13,30,890.0,125.0,1.2,24.0,946.0,538.77,392.12
2016,6,7,13,45,882.5,125.5,1.2,24.0,922.0,487.94,351.62
2016,6,7,14,0,875.0,126.0,1.2,24.0,898.0,436.05,309.12
2016,6,7,14,15,867.5,124.5,1.2,23.5,868.0,382.07,264.54
2016,6,7,14,30,860.0,123.0,1.2,23.0,838.0,327.52,218.79
2016,6,7,14,45,848.0,122.5,1.2,23.0,801.5,272.21,172.69
2016,6,7,15,0,836.0,122.0,1.2,23.0,765.0,210.56,124.66
2016,6,7,15,15,823.5,119.5,1.2,22.5,724.0,154.0,87.91
2016,6,7,15,30,811.0,117.0,1.2,22.0,683.0,98.52,67.29
2016,6,7,15,45,611.0,174.0,1.2,21.5,584.5,112.11,89.22
2016,6,7,16,0,411.0,231.0,1.2,21.0,486.0,141.52,114.12
2016,6,7,16,15,571.5,167.5,1.2,20.5,491.0,112.05,89.98
2016,6,7,16,30,732.0,104.0,1.2,20.0,496.0,77.89,61.53
2016,6,7,16,45,582.5,123.0,1.2,19.5,415.5,88.4,70.94
2016,6,7,17,0,433.0,142.0,1.2,19.0,335.0,97.36,78.99
2016,6,7,17,15,398.0,132.0,1.2,18.5,292.0,91.48,74.31
2016,6,7,17,30,363.0,122.0,1.2,18.0,249.0,85.42,69.39
2016,6,7,17,45,422.0,97.0,1.2,17.5,221.5,70.6,56.67
2016,6,7,18,0,481.0,72.0,1.2,17.0,194.0,57.06,44.83
2016,6,7,18,15,405.0,62.0,1.15,16.5,149.0,49.53,38.04
2016,6,7,18,30,329.0,52.0,1.1,16.0,104.0,39.37,28.72
2016,6,7,18,45,220.0,38.0,1.05,15.5,67.5,28.7,18.6
2016,6,7,19,0,111.0,24.0,1.0,15.0,31.0,18.1,3.87
2016,6,7,19,15,55.5,12.0,1.0,14.5,15.5,9.44,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,35.5,5.5,1.1,13.0,6.0,0.0,0.0
2016,6,8,5,0,71.0,11.0,1.1,13.0,12.0,26.72,0.0
2016,6,8,5,15,201.5,23.5,1.1,13.0,43.5,103.29,52.96
2016,6,8,5,30,332.0,36.0,1.1,13.0,75.0,180.38,135.34
2016,6,8,5,45,422.5,44.5,1.15,13.5,119.0,247.25,195.07
2016,6,8,6,0,513.0,53.0,1.2,14.0,163.0,322.94,260.25
2016,6,8,6,15,322.5,87.0,1.2,14.5,162.5,281.08,229.4
2016,6,8,6,30,132.0,121.0,1.2,15.0,162.0,199.83,163.26
2016,6,8,6,45,144.0,141.5,1.2,15.5,194.0,232.92,190.7
2016,6,8,7,0,156.0,162.0,1.2,16.0,226.0,266.53,217.37
2016,6,8,7,15,101.5,178.5,1.2,16.0,222.5,249.59,202.17
2016,6,8,7,30,47.0,195.0,1.2,16.0,219.0,212.76,170.9
2016,6,8,7,45,85.0,225.5,1.25,16.5,273.5,272.36,218.62
2016,6,8,8,0,123.0,256.0,1.3,17.0,328.0,351.1,279.38
2016,6,8,8,15,169.0,277.5,1.3,17.5,385.0,411.87,324.94
2016,6,8,8,30,215.0,299.0,1.3,18.0,442.0,473.96,370.39
2016,6,8,8,45,230.0,318.5,1.3,18.5,481.0,507.86,393.4
2016,6,8,9,0,245.0,338.0,1.3,19.0,520.0,560.49,429.39
2016,6,8,9,15,302.0,343.0,1.3,19.0,578.5,615.89,468.75
2016,6,8,9,30,359.0,348.0,1.3,19.0,637.0,670.83,506.99
2016,6,8,9,45,415.5,339.0,1.3,19.5,687.0,727.95,544.9
2016,6,8,10,0,472.0,330.0,1.3,20.0,737.0,766.72,569.87
2016,6,8,10,15,685.5,225.0,1.35,20.0,836.0,860.45,637.1
2016,6,8,10,30,899.0,120.0,1.4,20.0,935.0,920.41,676.33
2016,6,8,10,45,899.5,123.5,1.45,20.0,953.5,909.35,668.45
2016,6,8,11,0,900.0,127.0,1.5,20.0,972.0,894.52,659.01
2016,6,8,11,15,747.0,235.0,1.55,20.0,943.5,859.52,634.46
2016,6,8,11,30,594.0,343.0,1.6,20.0,915.0,800.42,591.21
2016,6,8,11,45,747.5,237.5,1.65,20.0,961.0,809.82,601.48
2016,6,8,12,0,901.0,132.0,1.7,20.0,1007.0,792.27,592.7
2016,6,8,12,15,900.5,132.0,1.7,20.0,1004.5,757.59,567.65
2016,6,8,12,30,900.0,132.0,1.7,20.0,1002.0,720.3,540.44
2016,6,8,12,45,873.0,148.0,1.75,20.0,985.0,674.62,506.76
2016,6,8,13,0,846.0,164.0,1.8,20.0,968.0,635.37,476.73
2016,6,8,13,15,842.0,162.5,1.8,20.0,951.0,588.43,440.46
2016,6,8,13,30,838.0,161.0,1.8,20.0,934.0,539.9,402.01
2016,6,8,13,45,834.0,158.0,1.85,20.0,911.0,488.95,360.8
2016,6,8,14,0,830.0,155.0,1.9,20.0,888.0,436.83,317.43
2016,6,8,14,15,821.5,153.0,1.85,20.0,858.0,382.9,271.46
2016,6,8,14,30,813.0,151.0,1.8,20.0,828.0,328.7,224.83
2016,6,8,14,45,803.0,148.0,1.8,20.0,792.5,273.48,178.18
2016,6,8,15,0,793.0,145.0,1.8,20.0,757.0,218.65,134.65
2016,6,8,15,15,779.5,142.0,1.8,19.5,716.0,164.09,98.6
2016,6,8,15,30,766.0,139.0,1.8,19.0,675.0,110.8,78.1
2016,6,8,15,45,751.5,134.0,1.8,18.5,631.0,92.44,73.71
2016,6,8,16,0,737.0,129.0,1.8,18.0,587.0,90.75,72.66
2016,6,8,16,15,575.0,159.0,1.75,17.5,498.5,107.37,87.25
2016,6,8,16,30,413.0,189.0,1.7,17.0,410.0,122.1,100.27
2016,6,8,16,45,553.5,134.0,1.7,17.0,399.0,95.21,77.48
2016,6,8,17,0,694.0,79.0,1.7,17.0,388.0,67.46,53.69
2016,6,8,17,15,620.5,87.5,1.65,16.5,338.5,67.47,54.01
2016,6,8,17,30,547.0,96.0,1.6,16.0,289.0,73.55,59.6
2016,6,8,17,45,507.5,85.0,1.6,16.0,241.5,66.13,53.11
2016,6,8,18,0,468.0,74.0,1.6,16.0,194.0,58.45,46.25
2016,6,8,18,15,394.5,63.5,1.55,15.5,149.0,48.0,36.86
2016,6,8,18,30,321.0,53.0,1.5,15.0,104.0,40.02,29.42
2016,6,8,18,45,225.5,38.5,1.45,14.5,68.5,29.09,19.06
2016,6,8,19,0,130.0,24.0,1.4,14.0,33.0,18.16,4.5
2016,6,8,19,15,65.0,12.0,1.3,14.0,16.5,9.44,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,1.45,13.0,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,1.5,13.0,12.0,18.29,0.0
2016,6,9,5,15,149.5,25.5,1.5,13.0,41.5,87.37,44.59
2016,6,9,5,30,261.0,40.0,1.5,13.0,71.0,155.98,117.18
2016,6,9,5,45,354.5,50.5,1.55,13.5,114.0,223.78,177.14
2016,6,9,6,0,448.0,61.0,1.6,14.0,157.0,299.61,242.49
2016,6,9,6,15,224.0,65.0,1.55,14.0,113.0,204.07,167.48
2016,6,9,6,30,0.0,69.0,1.5,14.0,69.0,53.55,40.21
2016,6,9,6,45,0.0,83.0,1.5,14.5,83.0,65.0,49.96
2016,6,9,7,0,0.0,97.0,1.5,15.0,97.0,76.45,59.38
2016,6,9,7,15,2.0,127.5,1.45,15.0,128.5,104.01,82.27
2016,6,9,7,30,4.0,158.0,1.4,15.0,160.0,131.93,105.08
2016,6,9,7,45,3.5,164.5,1.4,15.5,166.5,136.15,107.9
2016,6,9,8,0,3.0,171.0,1.4,16.0,173.0,140.51,110.85
2016,6,9,8,15,91.5,236.5,1.3,16.5,297.5,287.72,230.19
2016,6,9,8,30,180.0,302.0,1.2,17.0,422.0,447.07,351.36
2016,6,9,8,45,176.5,324.0,1.2,17.5,448.5,466.78,362.94
2016,6,9,9,0,173.0,346.0,1.2,18.0,475.0,485.29,374.56
2016,6,9,9,15,209.5,361.5,1.2,18.5,525.0,531.82,407.45
2016,6,9,9,30,246.0,377.0,1.2,19.0,575.0,597.07,452.36
2016,6,9,9,45,282.5,385.0,1.2,19.5,621.5,634.47,477.04
2016,6,9,10,0,319.0,393.0,1.2,20.0,668.0,670.33,500.48
2016,6,9,10,15,610.0,255.0,1.2,20.0,801.0,819.36,607.47
2016,6,9,10,30,901.0,117.0,1.2,20.0,934.0,919.0,673.04
2016,6,9,10,45,909.5,115.0,1.2,20.5,955.0,910.16,664.14
2016,6,9,11,0,918.0,113.0,1.2,21.0,976.0,897.53,654.32
2016,6,9,11,15,920.5,113.5,1.2,21.0,989.0,878.22,641.56
2016,6,9,11,30,923.0,114.0,1.2,21.0,1002.0,855.33,626.59
2016,6,9,11,45,925.0,113.5,1.3,21.5,1007.5,827.82,608.72
2016,6,9,12,0,927.0,113.0,1.4,22.0,1013.0,797.1,588.58
2016,6,9,12,15,926.5,113.0,1.45,22.0,1011.0,761.94,564.4
2016,6,9,12,30,926.0,113.0,1.5,22.0,1009.0,724.06,537.62
2016,6,9,12,45,924.0,112.5,1.55,22.0,999.0,682.28,507.39
2016,6,9,13,0,922.0,112.0,1.6,22.0,989.0,638.19,474.63
2016,6,9,13,15,918.5,111.5,1.65,21.5,972.5,591.09,439.51
2016,6,9,13,30,915.0,111.0,1.7,21.0,956.0,542.11,401.66
2016,6,9,13,45,909.5,110.5,1.75,21.0,932.0,490.53,359.75
2016,6,9,14,0,904.0,110.0,1.8,21.0,908.0,437.65,315.52
2016,6,9,14,15,897.0,108.5,1.8,20.5,878.0,382.54,268.89
2016,6,9,14,30,890.0,107.0,1.8,20.0,848.0,326.76,220.98
2016,6,9,14,45,880.5,105.5,1.85,20.0,812.0,269.98,172.55
2016,6,9,15,0,871.0,104.0,1.9,20.0,776.0,213.27,127.21
2016,6,9,15,15,859.5,102.0,1.9,19.5,735.0,156.38,89.54
2016,6,9,15,30,848.0,100.0,1.9,19.0,694.0,100.26,68.56
2016,6,9,15,45,832.0,97.5,1.95,18.5,648.5,88.95,70.76
2016,6,9,16,0,816.0,95.0,2.0,18.0,603.0,78.6,62.29
2016,6,9,16,15,796.5,92.0,2.0,17.5,555.0,76.87,61.14
2016,6,9,16,30,777.0,89.0,2.0,17.0,507.0,75.05,59.91
2016,6,9,16,45,619.0,113.0,2.0,17.0,425.5,82.39,66.49
2016,6,9,17,0,461.0,137.0,2.0,17.0,344.0,94.78,77.46
2016,6,9,17,15,432.0,126.0,1.95,16.5,300.5,88.27,72.15
2016,6,9,17,30,403.0,115.0,1.9,16.0,257.0,81.51,66.56
2016,6,9,17,45,477.5,88.5,1.9,15.5,230.5,65.73,52.86
2016,6,9,18,0,552.0,62.0,1.9,15.0,204.0,50.09,39.04
2016,6,9,18,15,480.0,54.0,1.8,14.5,158.0,43.79,33.3
2016,6,9,18,30,408.0,46.0,1.7,14.0,112.0,37.51,27.37
2016,6,9,18,45,295.5,35.0,1.65,14.0,74.0,28.53,18.67
2016,6,9,19,0,183.0,24.0,1.6,14.0,36.0,18.33,5.09
2016,6,9,19,15,91.5,12.0,1.55,13.5,18.0,9.44,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,1.1,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,1.1,13.0,13.0,29.85,0.0
2016,6,10,5,15,216.5,22.5,1.15,13.0,44.0,106.5,54.96
2016,6,10,5,30,349.0,34.0,1.2,13.0,75.0,183.81,137.77
2016,6,10,5,45,439.5,42.0,1.3,13.5,119.0,250.66,197.71
2016,6,10,6,0,530.0,50.0,1.4,14.0,163.0,326.37,263.23
2016,6,10,6,15,585.5,56.0,1.4,14.5,212.0,389.61,317.03
2016,6,10,6,30,641.0,62.0,1.4,15.0,261.0,456.77,371.83
2016,6,10,6,45,682.0,66.0,1.45,15.5,312.0,514.01,417.1
2016,6,10,7,0,723.0,70.0,1.5,16.0,363.0,574.96,463.46
2016,6,10,7,15,599.0,112.5,1.5,16.5,377.0,566.9,454.07
2016,6,10,7,30,475.0,155.0,1.5,17.0,391.0,533.96,426.13
2016,6,10,7,45,450.0,182.0,1.5,17.5,424.0,558.36,442.15
2016,6,10,8,0,425.0,209.0,1.5,18.0,457.0,578.87,454.38
2016,6,10,8,15,638.5,149.0,1.5,18.5,556.0,713.76,553.59
2016,6,10,8,30,852.0,89.0,1.5,19.0,655.0,829.67,630.61
2016,6,10,8,45,862.5,91.5,1.5,19.5,697.5,855.94,644.29
2016,6,10,9,0,873.0,94.0,1.5,20.0,740.0,879.06,656.76
2016,6,10,9,15,882.5,95.5,1.5,20.0,778.0,896.93,666.99
2016,6,10,9,30,892.0,97.0,1.5,20.0,816.0,911.31,675.02
2016,6,10,9,45,902.0,97.0,1.5,20.5,849.0,921.01,678.8
2016,6,10,10,0,912.0,97.0,1.5,21.0,882.0,927.02,680.3
2016,6,10,10,15,917.0,98.0,1.55,21.0,908.5,925.71,679.18
2016,6,10,10,30,922.0,99.0,1.6,21.0,935.0,920.55,675.73
2016,6,10,10,45,924.5,100.5,1.65,21.5,954.0,909.79,667.47
2016,6,10,11,0,927.0,102.0,1.7,22.0,973.0,895.22,656.87
2016,6,10,11,15,929.5,102.5,1.7,22.0,986.0,876.04,644.03
2016,6,10,11,30,932.0,103.0,1.7,22.0,999.0,853.26,628.9
2016,6,10,11,45,932.0,103.5,1.75,22.0,1004.5,825.04,610.69
2016,6,10,12,0,932.0,104.0,1.8,22.0,1010.0,793.66,590.27
2016,6,10,12,15,932.0,104.0,1.85,22.0,1008.0,758.93,566.19
2016,6,10,12,30,932.0,104.0,1.9,22.0,1006.0,721.4,539.21
2016,6,10,12,45,912.0,116.0,1.95,22.0,991.5,677.27,506.65
2016,6,10,13,0,892.0,128.0,2.0,22.0,977.0,631.76,472.33
2016,6,10,13,15,889.0,127.5,2.0,21.5,961.0,586.17,437.75
2016,6,10,13,30,886.0,127.0,2.0,21.0,945.0,538.73,400.59
2016,6,10,13,45,880.5,126.0,2.0,21.0,922.0,488.16,359.15
2016,6,10,14,0,875.0,125.0,2.0,21.0,899.0,436.35,315.58
2016,6,10,14,15,868.5,124.0,2.0,20.5,870.0,383.18,270.47
2016,6,10,14,30,862.0,123.0,2.0,20.0,841.0,329.3,224.11
2016,6,10,14,45,852.0,121.5,2.05,20.0,805.5,273.85,176.84
2016,6,10,15,0,842.0,120.0,2.1,20.0,770.0,218.54,132.62
2016,6,10,15,15,830.0,117.5,2.1,19.5,729.5,154.98,89.37
2016,6,10,15,30,818.0,115.0,2.1,19.0,689.0,99.23,67.58
2016,6,10,15,45,801.5,112.5,2.1,19.0,644.0,88.22,70.01
2016,6,10,16,0,785.0,110.0,2.1,19.0,599.0,87.38,69.52
2016,6,10,16,15,764.5,106.5,2.05,18.5,551.0,85.7,68.44
2016,6,10,16,30,744.0,103.0,2.0,18.0,503.0,83.93,67.29
2016,6,10,16,45,716.5,98.5,2.0,17.5,453.0,74.89,59.85
2016,6,10,17,0,689.0,94.0,2.0,17.0,403.0,72.24,57.88
2016,6,10,17,15,652.0,88.5,1.95,16.5,352.0,68.67,55.05
2016,6,10,17,30,615.0,83.0,1.9,16.0,301.0,65.02,52.09
2016,6,10,17,45,563.0,76.0,1.9,15.5,251.0,60.02,47.83
2016,6,10,18,0,511.0,69.0,1.9,15.0,201.0,54.98,43.39
2016,6,10,18,15,437.0,60.0,1.8,14.5,155.5,48.13,37.14
2016,6,10,18,30,363.0,51.0,1.7,14.0,110.0,41.26,30.67
2016,6,10,18,45,256.0,38.0,1.65,14.0,72.5,28.9,19.02
2016,6,10,19,0,149.0,25.0,1.6,14.0,35.0,18.95,5.9
2016,6,10,19,15,74.5,12.5,1.55,13.5,17.5,9.83,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,12.0,5.0,0.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,24.0,10.0,0.9,12.0,11.0,13.9,0.0
2016,6,11,5,15,130.5,26.0,0.8,12.5,40.5,81.69,41.71
2016,6,11,5,30,237.0,42.0,0.7,13.0,70.0,148.89,111.55
2016,6,11,5,45,332.0,53.5,0.65,13.5,113.0,213.73,168.25
2016,6,11,6,0,427.0,65.0,0.6,14.0,156.0,292.25,234.52
2016,6,11,6,15,490.0,73.5,0.55,14.5,204.5,357.72,288.7
2016,6,11,6,30,553.0,82.0,0.5,15.0,253.0,427.84,344.33
2016,6,11,6,45,604.0,87.0,0.45,15.5,305.0,491.08,392.31
2016,6,11,7,0,655.0,92.0,0.4,16.0,357.0,556.69,439.94
2016,6,11,7,15,687.5,97.5,0.35,17.0,408.5,611.88,476.96
2016,6,11,7,30,720.0,103.0,0.3,18.0,460.0,667.1,512.41
2016,6,11,7,45,747.5,106.0,0.25,19.0,510.5,715.29,541.08
2016,6,11,8,0,775.0,109.0,0.2,20.0,561.0,758.71,565.1
2016,6,11,8,15,794.0,112.0,0.2,20.5,608.5,797.32,587.16
2016,6,11,8,30,813.0,115.0,0.2,21.0,656.0,833.61,607.38
2016,6,11,8,45,829.5,117.0,0.2,22.0,700.0,864.09,622.39
2016,6,11,9,0,846.0,119.0,0.2,23.0,744.0,891.63,635.38
2016,6,11,9,15,856.5,121.0,0.3,23.5,783.0,898.91,638.78
2016,6,11,9,30,867.0,123.0,0.4,24.0,822.0,914.11,647.69
2016,6,11,9,45,680.5,223.5,0.5,25.0,786.0,864.4,613.95
2016,6,11,10,0,494.0,324.0,0.6,26.0,750.0,780.02,555.17
2016,6,11,10,15,694.0,227.0,0.65,26.0,845.5,868.7,617.18
2016,6,11,10,30,894.0,130.0,0.7,26.0,941.0,923.73,651.46
2016,6,11,10,45,898.0,131.0,0.75,26.5,961.0,913.53,643.45
2016,6,11,11,0,902.0,132.0,0.8,27.0,981.0,899.59,634.1
2016,6,11,11,15,904.5,132.5,0.85,27.0,993.5,880.28,622.72
2016,6,11,11,30,907.0,133.0,0.9,27.0,1006.0,857.45,609.15
2016,6,11,11,45,906.0,134.5,1.0,27.0,1010.5,829.27,592.84
2016,6,11,12,0,905.0,136.0,1.1,27.0,1015.0,798.06,573.89
2016,6,11,12,15,903.5,136.0,1.1,27.0,1012.0,762.6,549.67
2016,6,11,12,30,902.0,136.0,1.1,27.0,1009.0,724.61,523.28
2016,6,11,12,45,902.0,133.5,1.1,27.0,1000.0,683.46,494.18
2016,6,11,13,0,902.0,131.0,1.1,27.0,991.0,639.97,462.68
2016,6,11,13,15,897.5,130.5,1.15,26.5,973.0,593.1,429.12
2016,6,11,13,30,893.0,130.0,1.2,26.0,955.0,544.5,392.99
2016,6,11,13,45,881.5,131.5,1.25,25.5,929.0,492.5,353.04
2016,6,11,14,0,870.0,133.0,1.3,25.0,903.0,439.82,311.15
2016,6,11,14,15,862.0,131.5,1.35,24.5,872.5,386.04,267.1
2016,6,11,14,30,854.0,130.0,1.4,24.0,842.0,331.74,221.8
2016,6,11,14,45,703.0,191.5,1.45,24.0,761.0,274.21,179.52
2016,6,11,15,0,552.0,253.0,1.5,24.0,680.0,240.9,159.29
2016,6,11,15,15,546.0,237.5,1.45,23.5,640.5,191.87,126.3
2016,6,11,15,30,540.0,222.0,1.4,23.0,601.0,143.72,103.72
2016,6,11,15,45,648.5,171.0,1.4,22.5,596.5,111.08,87.92
2016,6,11,16,0,757.0,120.0,1.4,22.0,592.0,93.12,73.41
2016,6,11,16,15,673.5,128.5,1.35,21.5,523.5,90.34,71.48
2016,6,11,16,30,590.0,137.0,1.3,21.0,455.0,95.67,76.38
2016,6,11,16,45,498.5,143.5,1.3,20.5,394.0,98.49,79.19
2016,6,11,17,0,407.0,150.0,1.3,20.0,333.0,101.63,82.29
2016,6,11,17,15,374.0,138.5,1.25,19.5,290.5,95.03,77.03
2016,6,11,17,30,341.0,127.0,1.2,19.0,248.0,88.19,71.48
2016,6,11,17,45,410.0,100.0,1.15,18.5,223.0,72.37,57.98
2016,6,11,18,0,479.0,73.0,1.1,18.0,198.0,57.7,45.22
2016,6,11,18,15,408.0,62.5,1.05,17.5,153.0,49.83,38.18
2016,6,11,18,30,337.0,52.0,1.0,17.0,108.0,39.45,28.73
2016,6,11,18,45,240.0,38.5,0.95,16.5,71.5,29.18,19.09
2016,6,11,19,0,143.0,25.0,0.9,16.0,35.0,18.94,6.19
2016,6,11,19,15,71.5,12.5,0.9,15.5,17.5,9.83,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
