Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,2.5,0.9,12.5,2.5,0.0,0.0
2016,6,12,5,0,0.0,5.0,0.9,13.0,5.0,3.93,0.0
2016,6,12,5,15,0.0,19.0,0.95,13.5,19.0,14.5,3.16
2016,6,12,5,30,0.0,33.0,1.0,14.0,33.0,26.25,15.89
2016,6,12,5,45,4.0,52.5,1.05,14.5,53.5,45.17,32.4
2016,6,12,6,0,8.0,72.0,1.1,15.0,74.0,64.08,48.79
2016,6,12,6,15,16.5,92.0,1.1,15.0,97.0,85.97,67.67
2016,6,12,6,30,25.0,112.0,1.1,15.0,120.0,117.02,94.0
2016,6,12,6,45,33.5,132.5,1.1,15.5,145.0,142.06,114.67
2016,6,12,7,0,42.0,153.0,1.1,16.0,170.0,167.64,135.38
2016,6,12,7,15,30.5,165.0,1.1,16.5,178.5,170.76,136.97
2016,6,12,7,30,19.0,177.0,1.1,17.0,187.0,160.57,127.72
2016,6,12,7,45,19.5,193.0,1.1,17.5,204.0,174.5,138.32
2016,6,12,8,0,20.0,209.0,1.1,18.0,221.0,188.42,148.67
2016,6,12,8,15,14.0,205.5,1.05,18.5,214.0,179.25,140.41
2016,6,12,8,30,8.0,202.0,1.0,19.0,207.0,170.25,132.42
2016,6,12,8,45,8.0,207.5,1.0,19.5,213.5,174.32,135.05
2016,6,12,9,0,8.0,213.0,1.0,20.0,220.0,178.45,137.68
2016,6,12,9,15,9.5,226.0,1.0,20.5,234.0,190.36,146.4
2016,6,12,9,30,11.0,239.0,1.0,21.0,248.0,202.22,154.97
2016,6,12,9,45,17.0,278.5,1.05,21.5,293.0,240.69,183.96
2016,6,12,10,0,23.0,318.0,1.1,22.0,338.0,279.0,212.2
2016,6,12,10,15,37.5,360.0,1.1,22.0,394.0,345.27,261.22
2016,6,12,10,30,52.0,402.0,1.1,22.0,450.0,393.22,295.76
2016,6,12,10,45,80.0,432.0,1.15,22.5,507.0,440.62,329.5
2016,6,12,11,0,108.0,462.0,1.2,23.0,564.0,485.96,361.14
2016,6,12,11,15,125.5,473.0,1.2,23.0,592.5,516.69,382.29
2016,6,12,11,30,143.0,484.0,1.2,23.0,621.0,530.55,391.71
2016,6,12,11,45,133.0,485.0,1.3,23.5,613.5,512.38,378.17
2016,6,12,12,0,123.0,486.0,1.4,24.0,606.0,493.91,364.61
2016,6,12,12,15,256.0,454.0,1.4,24.0,702.5,557.27,411.2
2016,6,12,12,30,389.0,422.0,1.4,24.0,799.0,604.49,444.57
2016,6,12,12,45,646.5,273.5,1.45,24.0,892.5,635.03,467.91
2016,6,12,13,0,904.0,125.0,1.5,24.0,986.0,637.27,469.93
2016,6,12,13,15,900.0,124.0,1.5,23.5,969.0,590.38,434.73
2016,6,12,13,30,896.0,123.0,1.5,23.0,952.0,541.71,397.43
2016,6,12,13,45,891.5,121.5,1.5,23.0,928.5,490.89,356.51
2016,6,12,14,0,887.0,120.0,1.5,23.0,905.0,438.72,313.34
2016,6,12,14,15,879.5,118.5,1.5,23.0,875.0,384.38,267.53
2016,6,12,14,30,872.0,117.0,1.5,23.0,845.0,329.44,220.66
2016,6,12,14,45,864.0,114.5,1.5,23.0,809.5,273.4,173.53
2016,6,12,15,0,856.0,112.0,1.5,23.0,774.0,217.29,129.15
2016,6,12,15,15,843.5,110.0,1.45,22.5,733.0,161.15,92.23
2016,6,12,15,30,831.0,108.0,1.4,22.0,692.0,96.77,63.76
2016,6,12,15,45,816.0,105.0,1.35,22.0,647.5,83.93,65.51
2016,6,12,16,0,801.0,102.0,1.3,22.0,603.0,82.61,64.62
2016,6,12,16,15,781.0,98.5,1.25,21.5,554.5,80.73,63.37
2016,6,12,16,30,761.0,95.0,1.2,21.0,506.0,78.74,62.03
2016,6,12,16,45,734.5,91.0,1.2,21.0,456.0,76.17,60.06
2016,6,12,17,0,708.0,87.0,1.2,21.0,406.0,67.89,53.17
2016,6,12,17,15,672.5,82.0,1.15,20.5,355.0,64.48,50.53
2016,6,12,17,30,637.0,77.0,1.1,20.0,304.0,61.02,47.76
2016,6,12,17,45,586.5,71.0,1.05,19.5,254.5,56.59,44.06
2016,6,12,18,0,536.0,65.0,1.0,19.0,205.0,52.15,40.22
2016,6,12,18,15,465.0,56.5,0.9,18.0,159.0,45.57,34.4
2016,6,12,18,30,394.0,48.0,0.8,17.0,113.0,38.97,28.35
2016,6,12,18,45,285.0,36.5,0.75,16.5,75.0,29.67,19.55
2016,6,12,19,0,176.0,25.0,0.7,16.0,37.0,19.05,6.6
2016,6,12,19,15,88.0,12.5,0.7,15.5,18.5,9.83,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,13.0,11.0,19.34,0.0
2016,6,13,5,15,157.5,24.5,1.0,13.0,40.5,87.63,44.42
2016,6,13,5,30,269.0,39.0,1.0,13.0,70.0,156.27,116.92
2016,6,13,5,45,361.5,49.0,1.0,13.5,112.5,223.55,176.17
2016,6,13,6,0,454.0,59.0,1.0,14.0,155.0,298.32,240.15
2016,6,13,6,15,227.0,51.0,0.9,14.5,99.0,187.46,152.94
2016,6,13,6,30,0.0,43.0,0.8,15.0,43.0,32.85,22.44
2016,6,13,6,45,0.0,52.5,0.7,15.5,52.5,40.17,28.75
2016,6,13,7,0,0.0,62.0,0.6,16.0,62.0,47.51,34.82
2016,6,13,7,15,0.0,83.5,0.6,16.5,83.5,64.34,48.73
2016,6,13,7,30,0.0,105.0,0.6,17.0,105.0,82.09,63.15
2016,6,13,7,45,0.0,122.5,0.6,17.5,122.5,96.55,74.61
2016,6,13,8,0,0.0,140.0,0.6,18.0,140.0,111.02,85.93
2016,6,13,8,15,10.5,189.5,0.65,18.5,197.0,162.08,126.68
2016,6,13,8,30,21.0,239.0,0.7,19.0,254.0,214.26,167.14
2016,6,13,8,45,15.5,230.5,0.8,19.5,242.0,200.97,155.77
2016,6,13,9,0,10.0,222.0,0.9,20.0,230.0,187.98,144.99
2016,6,13,9,15,10.5,229.5,0.95,20.0,238.0,194.25,149.65
2016,6,13,9,30,11.0,237.0,1.0,20.0,246.0,200.5,154.24
2016,6,13,9,45,23.0,293.5,1.1,20.5,313.0,259.01,198.9
2016,6,13,10,0,35.0,350.0,1.2,21.0,380.0,336.6,256.48
2016,6,13,10,15,77.5,397.0,1.2,21.0,467.0,415.23,314.56
2016,6,13,10,30,120.0,444.0,1.2,21.0,554.0,509.15,381.75
2016,6,13,10,45,115.5,453.5,1.3,21.0,561.0,507.13,379.45
2016,6,13,11,0,111.0,463.0,1.4,21.0,568.0,489.39,366.87
2016,6,13,11,15,141.0,474.0,1.45,21.0,608.5,530.49,396.63
2016,6,13,11,30,171.0,485.0,1.5,21.0,649.0,554.12,413.47
2016,6,13,11,45,275.0,456.5,1.55,21.0,723.0,609.12,453.93
2016,6,13,12,0,379.0,428.0,1.6,21.0,797.0,647.16,481.62
2016,6,13,12,15,410.5,417.5,1.65,20.5,816.5,643.68,479.84
2016,6,13,12,30,442.0,407.0,1.7,20.0,836.0,631.97,472.46
2016,6,13,12,45,682.0,261.5,1.8,20.0,915.5,649.3,487.49
2016,6,13,13,0,922.0,116.0,1.9,20.0,995.0,641.97,483.05
2016,6,13,13,15,918.5,115.5,1.9,19.5,978.5,595.03,447.0
2016,6,13,13,30,915.0,115.0,1.9,19.0,962.0,546.2,408.61
2016,6,13,13,45,911.5,113.0,1.9,19.0,938.5,494.65,366.14
2016,6,13,14,0,908.0,111.0,1.9,19.0,915.0,441.62,321.25
2016,6,13,14,15,900.5,110.0,1.9,18.5,885.0,386.6,274.32
2016,6,13,14,30,893.0,109.0,1.9,18.0,855.0,330.93,226.12
2016,6,13,14,45,887.0,105.5,1.9,18.0,819.5,273.63,176.65
2016,6,13,15,0,881.0,102.0,1.9,18.0,784.0,216.03,129.87
2016,6,13,15,15,869.0,100.0,1.9,18.0,743.0,158.62,90.93
2016,6,13,15,30,857.0,98.0,1.9,18.0,702.0,102.03,68.42
2016,6,13,15,45,838.5,97.0,1.95,18.0,655.5,88.83,70.78
2016,6,13,16,0,820.0,96.0,2.0,18.0,609.0,79.27,62.85
2016,6,13,16,15,800.0,93.0,2.0,17.5,560.5,77.55,61.71
2016,6,13,16,30,780.0,90.0,2.0,17.0,512.0,75.75,60.49
2016,6,13,16,45,752.5,86.5,2.0,16.5,461.0,73.35,58.74
2016,6,13,17,0,725.0,83.0,2.0,16.0,410.0,70.91,56.93
2016,6,13,17,15,691.0,78.5,1.95,15.5,359.5,62.39,49.73
2016,6,13,17,30,657.0,74.0,1.9,15.0,309.0,59.18,47.14
2016,6,13,17,45,613.5,67.0,1.9,15.0,259.5,54.0,42.59
2016,6,13,18,0,570.0,60.0,1.9,15.0,210.0,48.73,37.86
2016,6,13,18,15,500.5,53.0,1.85,14.5,163.5,43.14,32.76
2016,6,13,18,30,431.0,46.0,1.8,14.0,117.0,37.6,27.51
2016,6,13,18,45,317.0,35.5,1.75,13.5,78.5,28.98,19.24
2016,6,13,19,0,203.0,25.0,1.7,13.0,40.0,20.42,7.93
2016,6,13,19,15,101.5,12.5,1.65,13.0,20.0,9.83,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,1.3,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,1.3,12.0,12.0,9.44,0.0
2016,6,14,5,15,133.0,26.0,1.35,12.0,41.5,81.8,41.29
2016,6,14,5,30,266.0,40.0,1.4,12.0,71.0,156.09,117.34
2016,6,14,5,45,360.5,49.5,1.45,12.5,113.5,223.17,176.88
2016,6,14,6,0,455.0,59.0,1.5,13.0,156.0,298.28,241.85
2016,6,14,6,15,515.0,66.5,1.5,13.5,204.0,362.03,296.27
2016,6,14,6,30,575.0,74.0,1.5,14.0,252.0,430.18,352.3
2016,6,14,6,45,625.5,77.5,1.5,14.5,303.0,491.98,401.33
2016,6,14,7,0,676.0,81.0,1.5,15.0,354.0,556.12,450.32
2016,6,14,7,15,706.5,85.5,1.5,15.5,404.5,609.42,489.26
2016,6,14,7,30,737.0,90.0,1.5,16.0,455.0,659.98,525.01
2016,6,14,7,45,765.5,91.5,1.5,16.5,505.5,707.85,556.57
2016,6,14,8,0,794.0,93.0,1.5,17.0,556.0,754.57,586.55
2016,6,14,8,15,811.0,96.0,1.5,17.0,602.5,792.04,610.58
2016,6,14,8,30,828.0,99.0,1.5,17.0,649.0,827.11,632.74
2016,6,14,8,45,844.5,99.5,1.5,17.5,693.0,846.56,642.85
2016,6,14,9,0,861.0,100.0,1.5,18.0,737.0,872.63,657.57
2016,6,14,9,15,871.0,102.0,1.5,18.0,775.0,891.39,668.46
2016,6,14,9,30,881.0,104.0,1.5,18.0,813.0,906.7,677.18
2016,6,14,9,45,893.5,102.5,1.55,18.5,847.0,917.22,682.2
2016,6,14,10,0,906.0,101.0,1.6,19.0,881.0,924.12,684.98
2016,6,14,10,15,911.5,102.5,1.6,19.0,908.0,923.89,683.87
2016,6,14,10,30,917.0,104.0,1.6,19.0,935.0,919.8,680.42
2016,6,14,10,45,922.0,104.0,1.65,19.5,955.5,910.02,672.75
2016,6,14,11,0,927.0,104.0,1.7,20.0,976.0,896.44,662.72
2016,6,14,11,15,929.5,104.5,1.7,20.0,989.0,877.44,649.88
2016,6,14,11,30,932.0,105.0,1.7,20.0,1002.0,854.83,634.75
2016,6,14,11,45,933.0,105.0,1.75,20.0,1007.5,827.15,616.76
2016,6,14,12,0,934.0,105.0,1.8,20.0,1013.0,796.28,596.53
2016,6,14,12,15,933.5,105.0,1.85,19.5,1011.5,761.31,573.22
2016,6,14,12,30,933.0,105.0,1.9,19.0,1010.0,723.58,546.91
2016,6,14,12,45,930.0,106.0,1.95,19.0,1000.0,682.38,516.3
2016,6,14,13,0,927.0,107.0,2.0,19.0,990.0,638.87,483.16
2016,6,14,13,15,924.0,106.0,2.05,19.0,974.0,591.78,446.43
2016,6,14,13,30,921.0,105.0,2.1,19.0,958.0,542.76,407.07
2016,6,14,13,45,916.5,104.0,2.15,19.0,934.5,491.29,364.59
2016,6,14,14,0,912.0,103.0,2.2,19.0,911.0,438.41,319.7
2016,6,14,14,15,905.5,101.5,2.2,18.5,881.5,383.32,272.43
2016,6,14,14,30,899.0,100.0,2.2,18.0,852.0,327.48,223.79
2016,6,14,14,45,891.5,98.0,2.25,18.0,816.5,270.57,174.47
2016,6,14,15,0,884.0,96.0,2.3,18.0,781.0,213.51,127.94
2016,6,14,15,15,873.0,94.0,2.3,17.5,740.5,156.14,88.91
2016,6,14,15,30,862.0,92.0,2.3,17.0,700.0,99.48,66.12
2016,6,14,15,45,848.5,89.0,2.35,17.0,655.0,84.43,67.32
2016,6,14,16,0,835.0,86.0,2.4,17.0,610.0,82.21,65.63
2016,6,14,16,15,816.5,83.5,2.4,16.5,562.0,80.0,64.07
2016,6,14,16,30,798.0,81.0,2.4,16.0,514.0,70.05,55.78
2016,6,14,16,45,772.5,78.0,2.4,16.0,463.5,67.81,54.03
2016,6,14,17,0,747.0,75.0,2.4,16.0,413.0,65.51,52.21
2016,6,14,17,15,714.0,71.0,2.4,15.5,362.5,62.32,49.67
2016,6,14,17,30,681.0,67.0,2.4,15.0,312.0,59.08,47.04
2016,6,14,17,45,627.0,63.0,2.4,14.5,261.0,51.26,40.24
2016,6,14,18,0,573.0,59.0,2.4,14.0,210.0,48.0,37.36
2016,6,14,18,15,504.0,52.0,2.3,13.5,164.0,42.38,32.23
2016,6,14,18,30,435.0,45.0,2.2,13.0,118.0,36.81,26.94
2016,6,14,18,45,310.5,35.5,2.15,12.5,79.0,28.93,19.31
2016,6,14,19,0,186.0,26.0,2.1,12.0,40.0,19.81,7.83
2016,6,14,19,15,93.0,13.0,2.05,12.0,20.0,10.23,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,16.5,5.5,1.3,11.5,6.0,0.0,0.0
2016,6,15,5,0,33.0,11.0,1.3,12.0,12.0,16.82,0.0
2016,6,15,5,15,149.0,25.5,1.35,12.0,41.5,85.83,43.01
2016,6,15,5,30,265.0,40.0,1.4,12.0,71.0,155.44,116.74
2016,6,15,5,45,368.5,48.5,1.45,12.5,114.5,225.17,178.36
2016,6,15,6,0,472.0,57.0,1.5,13.0,158.0,303.77,246.15
2016,6,15,6,15,531.5,64.0,1.5,13.5,206.0,367.42,300.52
2016,6,15,6,30,591.0,71.0,1.5,14.0,254.0,435.42,356.43
2016,6,15,6,45,640.0,74.5,1.55,14.5,305.0,496.87,405.39
2016,6,15,7,0,689.0,78.0,1.6,15.0,356.0,560.54,454.32
2016,6,15,7,15,718.5,82.5,1.6,15.0,406.5,611.22,492.35
2016,6,15,7,30,748.0,87.0,1.6,15.0,457.0,664.17,530.82
2016,6,15,7,45,772.5,89.5,1.6,15.5,506.5,710.41,561.33
2016,6,15,8,0,797.0,92.0,1.6,16.0,556.0,755.28,590.19
2016,6,15,8,15,814.0,94.5,1.6,16.0,602.5,792.29,614.09
2016,6,15,8,30,831.0,97.0,1.6,16.0,649.0,817.6,629.64
2016,6,15,8,45,846.5,98.0,1.65,16.5,692.5,846.27,646.91
2016,6,15,9,0,862.0,99.0,1.7,17.0,736.0,872.06,662.05
2016,6,15,9,15,872.0,101.0,1.75,17.0,774.0,890.9,673.71
2016,6,15,9,30,882.0,103.0,1.8,17.0,812.0,906.28,683.18
2016,6,15,9,45,894.0,101.5,1.85,17.5,846.0,916.41,687.95
2016,6,15,10,0,906.0,100.0,1.9,18.0,880.0,922.92,690.44
2016,6,15,10,15,911.5,101.0,1.9,18.0,906.5,922.29,689.06
2016,6,15,10,30,917.0,102.0,1.9,18.0,933.0,917.82,685.33
2016,6,15,10,45,923.5,101.5,1.95,18.0,954.0,909.0,679.39
2016,6,15,11,0,930.0,101.0,2.0,18.0,975.0,896.34,671.01
2016,6,15,11,15,933.0,101.5,2.0,18.0,988.5,877.82,658.27
2016,6,15,11,30,936.0,102.0,2.0,18.0,1002.0,855.66,643.18
2016,6,15,11,45,938.5,101.0,2.0,18.0,1008.5,828.35,624.63
2016,6,15,12,0,941.0,100.0,2.0,18.0,1015.0,797.77,603.83
2016,6,15,12,15,941.0,100.0,2.0,18.0,1014.0,763.06,579.03
2016,6,15,12,30,941.0,100.0,2.0,18.0,1013.0,725.53,551.18
2016,6,15,12,45,933.0,105.0,2.0,18.0,1002.5,683.92,519.68
2016,6,15,13,0,925.0,110.0,2.0,18.0,992.0,640.25,485.94
2016,6,15,13,15,922.0,109.0,2.0,18.0,976.0,593.26,448.94
2016,6,15,13,30,919.0,108.0,2.0,18.0,960.0,544.34,409.38
2016,6,15,13,45,917.5,105.5,2.0,18.0,938.0,493.3,367.0
2016,6,15,14,0,916.0,103.0,2.0,18.0,916.0,440.57,322.02
2016,6,15,14,15,910.0,102.0,1.95,18.0,886.5,385.79,274.3
2016,6,15,14,30,904.0,101.0,1.9,18.0,857.0,330.18,225.36
2016,6,15,14,45,897.5,98.5,1.9,18.0,822.0,272.91,175.79
2016,6,15,15,0,891.0,96.0,1.9,18.0,787.0,215.36,128.89
2016,6,15,15,15,880.0,94.0,1.85,17.5,746.5,157.58,89.54
2016,6,15,15,30,869.0,92.0,1.8,17.0,706.0,100.51,66.33
2016,6,15,15,45,856.5,89.0,1.8,17.0,661.0,84.66,67.49
2016,6,15,16,0,844.0,86.0,1.8,17.0,616.0,82.45,65.82
2016,6,15,16,15,825.5,83.5,1.75,16.5,568.0,80.23,64.25
2016,6,15,16,30,807.0,81.0,1.7,16.0,520.0,70.25,55.94
2016,6,15,16,45,784.5,77.5,1.7,16.0,469.5,67.71,53.93
2016,6,15,17,0,762.0,74.0,1.7,16.0,419.0,65.08,51.83
2016,6,15,17,15,729.0,70.0,1.65,15.5,367.5,61.83,49.24
2016,6,15,17,30,696.0,66.0,1.6,15.0,316.0,58.53,46.56
2016,6,15,17,45,653.5,60.5,1.55,15.0,266.0,53.9,42.51
2016,6,15,18,0,611.0,55.0,1.5,15.0,216.0,45.43,34.94
2016,6,15,18,15,543.5,48.5,1.4,14.5,169.0,40.04,30.03
2016,6,15,18,30,476.0,42.0,1.3,14.0,122.0,34.7,24.99
2016,6,15,18,45,375.5,32.5,1.2,13.5,82.5,26.79,17.43
2016,6,15,19,0,275.0,23.0,1.1,13.0,43.0,18.93,7.42
2016,6,15,19,15,137.5,11.5,1.05,12.5,21.5,9.05,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,34.5,5.0,0.4,12.0,6.0,0.0,0.0
2016,6,16,5,0,69.0,10.0,0.4,12.0,12.0,24.88,0.0
2016,6,16,5,15,196.5,22.0,0.35,12.5,42.0,98.03,48.7
2016,6,16,5,30,324.0,34.0,0.3,13.0,72.0,172.35,127.96
2016,6,16,5,45,416.0,42.0,0.25,14.0,115.0,237.97,185.22
2016,6,16,6,0,508.0,50.0,0.2,15.0,158.0,312.67,247.5
2016,6,16,6,15,564.5,56.0,0.15,15.5,206.0,375.07,298.66
2016,6,16,6,30,621.0,62.0,0.1,16.0,254.0,441.56,350.76
2016,6,16,6,45,662.0,66.5,0.1,17.0,304.0,498.35,392.95
2016,6,16,7,0,703.0,71.0,0.1,18.0,354.0,558.93,435.92
2016,6,16,7,15,731.5,74.5,0.15,18.0,404.5,610.78,472.96
2016,6,16,7,30,760.0,78.0,0.2,18.0,455.0,662.26,508.34
2016,6,16,7,45,782.5,81.0,0.25,18.5,504.0,707.87,537.15
2016,6,16,8,0,805.0,84.0,0.3,19.0,553.0,752.01,564.47
2016,6,16,8,15,821.0,86.5,0.35,19.5,599.0,780.03,580.6
2016,6,16,8,30,837.0,89.0,0.4,20.0,645.0,813.62,600.51
2016,6,16,8,45,850.0,91.0,0.5,20.5,687.5,841.45,617.31
2016,6,16,9,0,863.0,93.0,0.6,21.0,730.0,866.3,632.22
2016,6,16,9,15,872.5,95.0,0.65,21.0,768.0,884.84,643.39
2016,6,16,9,30,882.0,97.0,0.7,21.0,806.0,899.94,652.51
2016,6,16,9,45,896.0,94.5,0.75,21.0,840.5,910.98,659.18
2016,6,16,10,0,910.0,92.0,0.8,21.0,875.0,918.45,663.73
2016,6,16,10,15,915.0,93.0,0.85,21.0,901.5,917.58,663.14
2016,6,16,10,30,920.0,94.0,0.9,21.0,928.0,912.87,660.32
2016,6,16,10,45,924.0,94.5,1.0,21.5,947.5,902.98,653.9
2016,6,16,11,0,928.0,95.0,1.1,22.0,967.0,889.29,645.09
2016,6,16,11,15,930.0,95.5,1.15,22.0,980.0,870.17,633.27
2016,6,16,11,30,932.0,96.0,1.2,22.0,993.0,847.47,619.15
2016,6,16,11,45,933.0,96.0,1.3,22.0,998.5,820.11,602.53
2016,6,16,12,0,934.0,96.0,1.4,22.0,1004.0,789.53,583.58
2016,6,16,12,15,934.0,96.0,1.4,22.0,1002.5,755.2,559.88
2016,6,16,12,30,934.0,96.0,1.4,22.0,1001.0,718.06,533.13
2016,6,16,12,45,933.0,95.0,1.45,22.0,992.0,676.84,503.36
2016,6,16,13,0,932.0,94.0,1.5,22.0,983.0,633.18,470.96
2016,6,16,13,15,929.5,93.5,1.5,22.0,967.0,586.76,435.22
2016,6,16,13,30,927.0,93.0,1.5,22.0,951.0,538.31,396.9
2016,6,16,13,45,923.5,91.5,1.5,22.0,928.5,486.86,355.15
2016,6,16,14,0,920.0,90.0,1.5,22.0,906.0,433.89,310.97
2016,6,16,14,15,914.5,89.0,1.5,22.0,877.0,379.26,264.4
2016,6,16,14,30,909.0,88.0,1.5,22.0,848.0,323.74,216.47
2016,6,16,14,45,902.0,86.0,1.5,22.0,813.0,266.58,167.8
2016,6,16,15,0,895.0,84.0,1.5,22.0,778.0,209.19,121.74
2016,6,16,15,15,885.0,82.0,1.45,21.5,738.0,151.48,82.89
2016,6,16,15,30,875.0,80.0,1.4,21.0,698.0,94.38,59.75
2016,6,16,15,45,863.0,77.5,1.4,21.0,654.0,77.91,60.71
2016,6,16,16,0,851.0,75.0,1.4,21.0,610.0,75.82,59.15
2016,6,16,16,15,834.0,73.0,1.4,20.5,562.5,73.79,57.73
2016,6,16,16,30,817.0,71.0,1.4,20.0,515.0,71.63,56.21
2016,6,16,16,45,795.0,68.0,1.4,20.0,465.5,68.58,53.8
2016,6,16,17,0,773.0,65.0,1.4,20.0,416.0,58.86,45.6
2016,6,16,17,15,742.5,61.5,1.3,19.5,365.5,55.78,43.19
2016,6,16,17,30,712.0,58.0,1.2,19.0,315.0,52.67,40.69
2016,6,16,17,45,670.5,53.5,1.2,18.5,265.5,48.61,37.27
2016,6,16,18,0,629.0,49.0,1.2,18.0,216.0,44.55,33.74
2016,6,16,18,15,565.5,43.5,1.05,17.5,169.5,39.46,29.15
2016,6,16,18,30,502.0,38.0,0.9,17.0,123.0,31.72,22.09
2016,6,16,18,45,399.5,30.0,0.8,16.5,83.5,24.88,15.59
2016,6,16,19,0,297.0,22.0,0.7,16.0,44.0,18.16,6.94
2016,6,16,19,15,148.5,11.0,0.65,15.5,22.0,8.65,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,50.5,5.0,0.5,14.0,6.5,0.0,0.0
2016,6,17,5,0,101.0,10.0,0.5,14.0,13.0,32.68,0.0
2016,6,17,5,15,230.5,20.5,0.45,14.5,43.0,106.48,51.8
2016,6,17,5,30,360.0,31.0,0.4,15.0,73.0,181.86,133.76
2016,6,17,5,45,443.5,38.5,0.4,15.5,115.0,245.05,189.72
2016,6,17,6,0,527.0,46.0,0.4,16.0,157.0,316.47,250.22
2016,6,17,6,15,580.5,51.5,0.4,16.5,204.5,377.5,300.86
2016,6,17,6,30,634.0,57.0,0.4,17.0,252.0,440.65,351.07
2016,6,17,6,45,413.5,108.0,0.45,17.5,244.0,386.42,308.71
2016,6,17,7,0,193.0,159.0,0.5,18.0,236.0,285.77,228.76
2016,6,17,7,15,479.5,115.0,0.5,18.5,342.5,473.73,376.52
2016,6,17,7,30,766.0,71.0,0.5,19.0,449.0,657.95,509.31
2016,6,17,7,45,788.0,73.0,0.55,19.5,497.5,695.06,530.78
2016,6,17,8,0,810.0,75.0,0.6,20.0,546.0,737.42,557.39
2016,6,17,8,15,825.5,77.0,0.65,20.5,592.0,772.7,578.7
2016,6,17,8,30,841.0,79.0,0.7,21.0,638.0,805.6,598.24
2016,6,17,8,45,854.5,80.5,0.75,21.5,680.5,833.58,614.37
2016,6,17,9,0,868.0,82.0,0.8,22.0,723.0,858.61,628.54
2016,6,17,9,15,877.5,83.5,0.85,22.0,760.5,876.93,639.57
2016,6,17,9,30,887.0,85.0,0.9,22.0,798.0,891.82,648.56
2016,6,17,9,45,601.5,238.5,0.95,22.5,731.5,805.58,588.64
2016,6,17,10,0,316.0,392.0,1.0,23.0,665.0,665.49,487.79
2016,6,17,10,15,253.5,419.5,1.05,23.0,643.0,629.04,462.57
2016,6,17,10,30,191.0,447.0,1.1,23.0,621.0,574.76,423.94
2016,6,17,10,45,128.0,441.0,1.2,23.5,558.5,506.86,375.06
2016,6,17,11,0,65.0,435.0,1.3,24.0,496.0,425.15,315.6
2016,6,17,11,15,152.5,455.5,1.3,24.0,601.5,524.34,388.0
2016,6,17,11,30,240.0,476.0,1.3,24.0,707.0,602.86,442.8
2016,6,17,11,45,168.5,476.5,1.35,24.0,639.0,533.56,392.74
2016,6,17,12,0,97.0,477.0,1.4,24.0,571.0,459.26,339.6
2016,6,17,12,15,148.5,482.0,1.45,24.0,626.0,497.35,367.86
2016,6,17,12,30,200.0,487.0,1.5,24.0,681.0,522.55,385.86
2016,6,17,12,45,115.5,434.5,1.55,24.0,546.5,413.43,307.31
2016,6,17,13,0,31.0,382.0,1.6,24.0,412.0,310.66,232.26
2016,6,17,13,15,105.0,421.5,1.6,24.0,519.5,373.62,279.13
2016,6,17,13,30,179.0,461.0,1.6,24.0,627.0,424.56,314.96
2016,6,17,13,45,176.5,449.0,1.6,24.0,609.0,398.22,294.84
2016,6,17,14,0,174.0,437.0,1.6,24.0,591.0,372.09,275.08
2016,6,17,14,15,514.5,274.0,1.55,23.5,709.0,359.71,257.96
2016,6,17,14,30,855.0,111.0,1.5,23.0,827.0,323.94,217.62
2016,6,17,14,45,848.5,108.0,1.5,23.0,793.0,269.12,171.19
2016,6,17,15,0,842.0,105.0,1.5,23.0,759.0,214.08,127.24
2016,6,17,15,15,489.5,215.5,1.45,22.5,591.0,176.58,116.51
2016,6,17,15,30,137.0,326.0,1.4,22.0,423.0,200.73,152.13
2016,6,17,15,45,108.5,299.0,1.4,22.0,373.0,192.69,154.89
2016,6,17,16,0,80.0,272.0,1.4,22.0,323.0,177.4,142.9
2016,6,17,16,15,58.5,241.5,1.4,21.5,277.0,160.11,129.43
2016,6,17,16,30,37.0,211.0,1.4,21.0,231.0,142.29,115.34
2016,6,17,16,45,189.0,188.0,1.4,20.5,275.5,127.36,103.47
2016,6,17,17,0,341.0,165.0,1.4,20.0,320.0,112.58,91.53
2016,6,17,17,15,490.5,117.5,1.35,19.5,311.0,83.85,67.39
2016,6,17,17,30,640.0,70.0,1.3,19.0,302.0,56.07,43.61
2016,6,17,17,45,596.0,64.0,1.3,18.5,253.5,51.55,39.84
2016,6,17,18,0,552.0,58.0,1.3,18.0,205.0,46.98,35.87
2016,6,17,18,15,485.5,51.0,1.3,17.5,160.5,41.41,30.86
2016,6,17,18,30,419.0,44.0,1.3,17.0,116.0,35.86,25.69
2016,6,17,18,45,318.5,34.0,1.3,16.5,78.5,27.7,17.99
2016,6,17,19,0,218.0,24.0,1.3,16.0,41.0,19.56,8.06
2016,6,17,19,15,109.0,12.0,1.3,15.5,20.5,9.44,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,45,47.0,5.0,0.85,11.5,6.0,0.0,0.0
2016,6,18,5,0,94.0,10.0,0.9,12.0,12.0,30.88,0.0
2016,6,18,5,15,226.0,20.5,0.95,12.5,42.5,104.77,50.52
2016,6,18,5,30,358.0,31.0,1.0,13.0,73.0,180.81,134.35
2016,6,18,5,45,444.0,38.5,1.05,13.5,115.5,244.86,192.11
2016,6,18,6,0,530.0,46.0,1.1,14.0,158.0,317.42,254.94
2016,6,18,6,15,585.5,51.5,1.05,14.5,206.0,379.61,307.67
2016,6,18,6,30,641.0,57.0,1.0,15.0,254.0,444.09,360.03
2016,6,18,6,45,680.0,61.5,1.0,16.0,304.5,502.7,405.1
2016,6,18,7,0,719.0,66.0,1.0,17.0,355.0,562.65,449.12
2016,6,18,7,15,748.0,69.5,0.95,17.5,405.5,615.42,486.4
2016,6,18,7,30,777.0,73.0,0.9,18.0,456.0,667.87,521.27
2016,6,18,7,45,798.0,76.0,0.9,18.5,505.5,712.93,549.79
2016,6,18,8,0,819.0,79.0,0.9,19.0,555.0,748.7,571.28
2016,6,18,8,15,836.0,81.0,0.9,19.5,602.0,785.44,593.13
2016,6,18,8,30,853.0,83.0,0.9,20.0,649.0,819.82,613.0
2016,6,18,8,45,866.0,85.5,0.9,20.5,692.5,848.67,628.94
2016,6,18,9,0,879.0,88.0,0.9,21.0,736.0,874.48,642.78
2016,6,18,9,15,739.5,168.5,0.9,21.5,733.5,858.96,629.77
2016,6,18,9,30,600.0,249.0,0.9,22.0,731.0,813.95,595.61
2016,6,18,9,45,501.0,302.0,0.95,22.5,716.0,768.9,562.68
2016,6,18,10,0,402.0,355.0,1.0,23.0,701.0,724.06,529.5
2016,6,18,10,15,275.5,401.0,1.0,23.5,642.0,631.57,463.15
2016,6,18,10,30,149.0,447.0,1.0,24.0,583.0,537.61,394.91
2016,6,18,10,45,270.0,425.5,1.0,24.5,677.5,632.35,462.15
2016,6,18,11,0,391.0,404.0,1.0,25.0,772.0,706.29,511.75
2016,6,18,11,15,418.5,402.5,1.0,25.0,801.5,724.19,522.42
2016,6,18,11,30,446.0,401.0,1.0,25.0,831.0,727.23,524.04
2016,6,18,11,45,694.0,251.0,1.05,25.5,924.0,779.55,562.6
2016,6,18,12,0,942.0,101.0,1.1,26.0,1017.0,800.33,578.64
2016,6,18,12,15,942.0,100.5,1.15,26.0,1015.5,765.31,555.13
2016,6,18,12,30,942.0,100.0,1.2,26.0,1014.0,727.49,529.17
2016,6,18,12,45,942.0,99.0,1.25,26.0,1005.5,686.61,500.41
2016,6,18,13,0,942.0,98.0,1.3,26.0,997.0,643.19,468.99
2016,6,18,13,15,939.5,97.0,1.35,26.0,981.0,595.96,433.86
2016,6,18,13,30,937.0,96.0,1.4,26.0,965.0,546.69,396.05
2016,6,18,13,45,931.0,96.5,1.45,26.0,941.5,495.03,355.18
2016,6,18,14,0,925.0,97.0,1.5,26.0,918.0,442.03,311.97
2016,6,18,14,15,919.0,96.0,1.5,25.5,889.0,386.91,266.37
2016,6,18,14,30,913.0,95.0,1.5,25.0,860.0,330.95,219.27
2016,6,18,14,45,904.0,94.0,1.5,25.0,824.5,273.68,171.18
2016,6,18,15,0,895.0,93.0,1.5,25.0,789.0,216.37,125.74
2016,6,18,15,15,884.5,91.0,1.5,24.5,748.5,158.49,87.04
2016,6,18,15,30,874.0,89.0,1.5,24.0,708.0,101.24,63.43
2016,6,18,15,45,859.5,87.5,1.5,24.0,663.5,83.85,64.89
2016,6,18,16,0,845.0,86.0,1.5,24.0,619.0,82.49,63.97
2016,6,18,16,15,827.5,83.5,1.45,23.5,571.0,80.29,62.47
2016,6,18,16,30,810.0,81.0,1.4,23.0,523.0,70.3,54.38
2016,6,18,16,45,785.5,78.0,1.4,23.0,472.5,68.06,52.68
2016,6,18,17,0,761.0,75.0,1.4,23.0,422.0,65.76,50.91
2016,6,18,17,15,729.0,71.0,1.4,22.5,370.5,62.55,48.44
2016,6,18,17,30,697.0,67.0,1.4,22.0,319.0,59.3,45.87
2016,6,18,17,45,653.5,61.5,1.4,21.5,269.0,54.68,42.04
2016,6,18,18,0,610.0,56.0,1.4,21.0,219.0,46.15,34.68
2016,6,18,18,15,543.5,49.5,1.3,20.0,172.0,40.79,29.99
2016,6,18,18,30,477.0,43.0,1.2,19.0,125.0,35.48,25.14
2016,6,18,18,45,375.5,33.5,1.2,18.0,85.0,27.58,17.78
2016,6,18,19,0,274.0,24.0,1.2,17.0,45.0,19.74,8.29
2016,6,18,19,15,137.0,12.0,1.15,16.5,22.5,9.44,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,0.6,14.0,12.0,32.03,0.0
2016,6,19,5,15,236.5,21.0,0.6,14.5,43.5,108.09,50.68
2016,6,19,5,30,374.0,32.0,0.6,15.0,75.0,187.26,137.61
2016,6,19,5,45,460.0,40.0,0.65,16.0,119.0,252.76,195.57
2016,6,19,6,0,546.0,48.0,0.7,17.0,163.0,326.73,258.02
2016,6,19,6,15,601.5,54.0,0.7,17.5,212.0,390.38,310.9
2016,6,19,6,30,657.0,60.0,0.7,18.0,261.0,455.91,363.1
2016,6,19,6,45,695.5,64.5,0.7,19.0,312.0,515.04,407.45
2016,6,19,7,0,734.0,69.0,0.7,20.0,363.0,575.39,450.62
2016,6,19,7,15,762.0,72.5,0.7,20.5,414.0,628.14,487.31
2016,6,19,7,30,790.0,76.0,0.7,21.0,465.0,680.42,521.73
2016,6,19,7,45,810.5,79.0,0.7,22.0,515.0,725.58,548.51
2016,6,19,8,0,831.0,82.0,0.7,23.0,565.0,761.22,568.18
2016,6,19,8,15,847.0,84.5,0.7,23.5,612.0,798.02,589.38
2016,6,19,8,30,863.0,87.0,0.7,24.0,659.0,832.35,608.57
2016,6,19,8,45,876.0,88.5,0.7,24.5,702.5,860.3,623.38
2016,6,19,9,0,889.0,90.0,0.7,25.0,746.0,885.19,636.18
2016,6,19,9,15,898.5,92.0,0.7,25.5,784.5,904.23,645.24
2016,6,19,9,30,908.0,94.0,0.7,26.0,823.0,919.74,652.17
2016,6,19,9,45,921.5,91.5,0.7,26.5,858.0,930.61,656.3
2016,6,19,10,0,935.0,89.0,0.7,27.0,893.0,937.81,658.31
2016,6,19,10,15,940.5,90.0,0.75,27.0,920.0,937.5,658.14
2016,6,19,10,30,946.0,91.0,0.8,27.0,947.0,933.26,655.74
2016,6,19,10,45,948.5,92.5,0.85,27.5,967.5,922.9,648.43
2016,6,19,11,0,951.0,94.0,0.9,28.0,988.0,908.64,638.85
2016,6,19,11,15,953.5,94.5,0.95,28.0,1001.5,889.67,627.66
2016,6,19,11,30,956.0,95.0,1.0,28.0,1015.0,866.99,614.18
2016,6,19,11,45,953.0,97.5,1.05,28.5,1019.5,838.09,595.52
2016,6,19,12,0,950.0,100.0,1.1,29.0,1024.0,806.0,574.81
2016,6,19,12,15,950.0,100.0,1.15,29.0,1023.0,771.17,552.39
2016,6,19,12,30,950.0,100.0,1.2,29.0,1022.0,733.48,526.86
2016,6,19,12,45,942.5,104.0,1.3,29.0,1011.5,691.24,497.92
2016,6,19,13,0,935.0,108.0,1.4,29.0,1001.0,646.91,466.55
2016,6,19,13,15,932.0,107.0,1.45,29.0,984.5,599.63,431.78
2016,6,19,13,30,929.0,106.0,1.5,29.0,968.0,550.38,394.41
2016,6,19,13,45,607.0,262.5,1.55,29.0,820.0,461.12,329.82
2016,6,19,14,0,285.0,419.0,1.6,29.0,672.0,399.78,287.51
2016,6,19,14,15,597.5,259.5,1.6,28.5,767.5,377.27,263.74
2016,6,19,14,30,910.0,100.0,1.6,28.0,863.0,334.1,219.36
2016,6,19,14,45,902.5,98.0,1.65,28.0,827.5,276.66,171.62
2016,6,19,15,0,895.0,96.0,1.7,28.0,792.0,219.02,126.33
2016,6,19,15,15,884.5,94.0,1.7,27.5,751.5,161.09,87.87
2016,6,19,15,30,874.0,92.0,1.7,27.0,711.0,103.79,64.18
2016,6,19,15,45,858.5,90.0,1.75,26.5,665.5,85.31,65.43
2016,6,19,16,0,843.0,88.0,1.8,26.0,620.0,83.65,64.41
2016,6,19,16,15,824.5,85.5,1.8,25.5,571.5,73.2,56.04
2016,6,19,16,30,806.0,83.0,1.8,25.0,523.0,71.55,54.98
2016,6,19,16,45,779.0,80.5,1.8,25.0,472.0,69.65,53.58
2016,6,19,17,0,752.0,78.0,1.8,25.0,421.0,67.74,52.16
2016,6,19,17,15,719.5,74.0,1.75,24.0,370.0,64.62,49.89
2016,6,19,17,30,687.0,70.0,1.7,23.0,319.0,61.45,47.52
2016,6,19,17,45,640.5,64.5,1.7,22.5,268.5,52.5,39.97
2016,6,19,18,0,594.0,59.0,1.7,22.0,218.0,48.2,36.3
2016,6,19,18,15,527.0,52.0,1.65,21.0,171.0,42.56,31.38
2016,6,19,18,30,460.0,45.0,1.6,20.0,124.0,36.94,26.28
2016,6,19,18,45,356.0,35.0,1.55,19.5,84.5,28.7,18.6
2016,6,19,19,0,252.0,25.0,1.5,19.0,45.0,20.5,8.84
2016,6,19,19,15,126.0,12.5,1.45,18.5,22.5,9.83,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,1.2,13.0,13.0,32.74,0.0
2016,6,20,5,15,242.5,22.0,1.15,13.5,45.0,110.5,50.9
2016,6,20,5,30,386.0,33.0,1.1,14.0,77.0,192.23,142.0
2016,6,20,5,45,479.0,40.0,1.1,14.5,122.0,260.21,203.02
2016,6,20,6,0,572.0,47.0,1.1,15.0,167.0,337.22,269.13
2016,6,20,6,15,627.0,52.5,1.05,15.5,217.0,399.15,321.46
2016,6,20,6,30,682.0,58.0,1.0,16.0,267.0,467.34,376.31
2016,6,20,6,45,723.0,61.5,1.0,17.0,319.0,527.94,422.46
2016,6,20,7,0,764.0,65.0,1.0,18.0,371.0,589.9,467.47
2016,6,20,7,15,790.5,68.0,1.0,18.5,422.5,642.17,504.37
2016,6,20,7,30,817.0,71.0,1.0,19.0,474.0,693.82,538.57
2016,6,20,7,45,838.0,73.5,1.05,20.0,524.0,732.56,561.89
2016,6,20,8,0,859.0,76.0,1.1,21.0,574.0,776.31,588.22
2016,6,20,8,15,873.5,78.0,1.1,21.5,621.0,812.18,609.1
2016,6,20,8,30,888.0,80.0,1.1,22.0,668.0,845.45,627.97
2016,6,20,8,45,899.5,81.5,1.15,22.5,711.0,872.73,643.42
2016,6,20,9,0,911.0,83.0,1.2,23.0,754.0,896.82,656.77
2016,6,20,9,15,919.5,84.5,1.2,23.5,792.0,914.88,665.47
2016,6,20,9,30,928.0,86.0,1.2,24.0,830.0,929.33,671.94
2016,6,20,9,45,915.5,97.5,1.25,24.5,858.0,931.3,671.34
2016,6,20,10,0,903.0,109.0,1.3,25.0,886.0,928.8,668.17
2016,6,20,10,15,908.0,110.5,1.35,25.5,912.5,928.3,666.44
2016,6,20,10,30,913.0,112.0,1.4,26.0,939.0,923.95,662.33
2016,6,20,10,45,917.0,112.5,1.45,26.5,959.0,913.96,654.79
2016,6,20,11,0,921.0,113.0,1.5,27.0,979.0,900.18,644.99
2016,6,20,11,15,923.5,113.5,1.5,27.0,992.0,881.4,632.74
2016,6,20,11,30,926.0,114.0,1.5,27.0,1005.0,859.03,618.27
2016,6,20,11,45,929.5,113.0,1.55,27.0,1011.5,832.78,601.87
2016,6,20,12,0,933.0,112.0,1.6,27.0,1018.0,803.23,583.24
2016,6,20,12,15,668.0,263.5,1.65,27.0,912.5,711.55,517.12
2016,6,20,12,30,403.0,415.0,1.7,27.0,807.0,613.03,446.01
2016,6,20,12,45,436.5,405.0,1.75,27.5,825.5,601.15,437.39
2016,6,20,13,0,470.0,395.0,1.8,28.0,844.0,585.58,425.1
2016,6,20,13,15,411.0,407.0,1.8,27.5,795.0,529.51,385.39
2016,6,20,13,30,352.0,419.0,1.8,27.0,746.0,481.19,350.89
2016,6,20,13,45,408.0,383.5,1.85,27.0,753.0,453.12,329.3
2016,6,20,14,0,464.0,348.0,1.9,27.0,760.0,422.95,304.76
2016,6,20,14,15,689.5,224.0,1.9,26.5,813.5,386.93,271.42
2016,6,20,14,30,915.0,100.0,1.9,26.0,867.0,336.33,223.12
2016,6,20,14,45,907.0,98.5,1.9,26.0,832.0,278.8,174.75
2016,6,20,15,0,899.0,97.0,1.9,26.0,797.0,221.12,128.9
2016,6,20,15,15,888.0,95.0,1.9,25.5,756.0,162.88,89.75
2016,6,20,15,30,877.0,93.0,1.9,25.0,715.0,105.32,65.45
2016,6,20,15,45,863.5,90.5,1.9,25.0,670.0,85.74,66.2
2016,6,20,16,0,850.0,88.0,1.9,25.0,625.0,83.84,64.84
2016,6,20,16,15,832.0,85.5,1.85,24.5,576.5,81.65,63.36
2016,6,20,16,30,814.0,83.0,1.8,24.0,528.0,71.73,55.35
2016,6,20,16,45,789.5,79.5,1.8,23.5,477.5,69.18,53.52
2016,6,20,17,0,765.0,76.0,1.8,23.0,427.0,66.55,51.58
2016,6,20,17,15,732.5,72.0,1.75,22.0,375.0,63.35,49.22
2016,6,20,17,30,700.0,68.0,1.7,21.0,323.0,60.11,46.76
2016,6,20,17,45,653.5,63.0,1.65,20.5,272.5,51.59,39.53
2016,6,20,18,0,607.0,58.0,1.6,20.0,222.0,47.6,36.1
2016,6,20,18,15,540.5,51.5,1.5,19.0,174.5,42.29,31.43
2016,6,20,18,30,474.0,45.0,1.4,18.0,127.0,37.04,26.61
2016,6,20,18,45,368.5,35.0,1.3,17.5,86.5,28.76,18.85
2016,6,20,19,0,263.0,25.0,1.2,17.0,46.0,20.53,9.09
2016,6,20,19,15,131.5,12.5,1.2,16.5,23.0,9.83,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,6,21,5,0,94.0,10.0,0.6,14.0,12.0,30.66,0.0
2016,6,21,5,15,232.0,21.0,0.6,14.5,43.0,106.0,46.99
2016,6,21,5,30,370.0,32.0,0.6,15.0,74.0,185.23,135.73
2016,6,21,5,45,463.5,39.5,0.6,15.5,118.5,252.94,195.75
2016,6,21,6,0,557.0,47.0,0.6,16.0,163.0,329.88,260.88
2016,6,21,6,15,613.0,52.5,0.6,16.5,212.5,393.69,313.97
2016,6,21,6,30,669.0,58.0,0.6,17.0,262.0,459.61,366.54
2016,6,21,6,45,712.0,61.0,0.65,18.0,314.0,520.27,412.53
2016,6,21,7,0,755.0,64.0,0.7,19.0,366.0,582.47,457.64
2016,6,21,7,15,782.0,67.5,0.75,19.5,417.5,635.33,495.04
2016,6,21,7,30,809.0,71.0,0.8,20.0,469.0,687.65,529.99
2016,6,21,7,45,830.5,73.5,0.85,21.0,519.0,726.55,553.24
2016,6,21,8,0,852.0,76.0,0.9,22.0,569.0,770.5,579.53
2016,6,21,8,15,866.5,78.0,0.9,22.5,616.0,806.22,600.09
2016,6,21,8,30,881.0,80.0,0.9,23.0,663.0,839.38,618.7
2016,6,21,8,45,892.5,82.0,0.95,23.5,706.0,867.12,634.36
2016,6,21,9,0,904.0,84.0,1.0,24.0,749.0,891.69,647.94
2016,6,21,9,15,912.5,85.5,1.0,24.5,787.5,909.7,656.5
2016,6,21,9,30,921.0,87.0,1.0,25.0,826.0,924.13,662.88
2016,6,21,9,45,920.5,92.0,1.05,25.5,856.5,930.33,665.02
2016,6,21,10,0,920.0,97.0,1.1,26.0,887.0,932.52,664.85
2016,6,21,10,15,924.5,98.0,1.15,26.5,913.5,931.32,662.7
2016,6,21,10,30,929.0,99.0,1.2,27.0,940.0,926.26,658.27
2016,6,21,10,45,930.5,101.0,1.25,27.5,959.0,915.61,650.48
2016,6,21,11,0,932.0,103.0,1.3,28.0,978.0,901.13,640.41
2016,6,21,11,15,934.0,103.0,1.3,28.0,991.0,881.56,627.81
2016,6,21,11,30,936.0,103.0,1.3,28.0,1004.0,858.42,613.02
2016,6,21,11,45,935.0,104.5,1.35,28.5,1009.0,830.69,594.74
2016,6,21,12,0,934.0,106.0,1.4,29.0,1014.0,799.78,574.39
2016,6,21,12,15,934.0,105.5,1.4,29.0,1012.5,765.07,551.04
2016,6,21,12,30,934.0,105.0,1.4,29.0,1011.0,727.57,524.9
2016,6,21,12,45,930.5,106.0,1.45,29.5,1001.5,686.29,494.98
2016,6,21,13,0,927.0,107.0,1.5,30.0,992.0,642.73,462.77
2016,6,21,13,15,924.0,106.5,1.55,30.0,976.5,596.25,428.55
2016,6,21,13,30,921.0,106.0,1.6,30.0,961.0,547.8,391.78
2016,6,21,13,45,916.5,105.0,1.65,30.0,938.0,496.54,351.76
2016,6,21,14,0,912.0,104.0,1.7,30.0,915.0,443.84,309.38
2016,6,21,14,15,906.0,103.0,1.7,29.5,886.0,389.39,264.98
2016,6,21,14,30,900.0,102.0,1.7,29.0,857.0,334.11,219.1
2016,6,21,14,45,892.0,100.5,1.75,28.5,822.0,277.43,172.49
2016,6,21,15,0,884.0,99.0,1.8,28.0,787.0,220.61,128.04
2016,6,21,15,15,873.5,97.0,1.8,27.5,747.0,163.3,89.68
2016,6,21,15,30,863.0,95.0,1.8,27.0,707.0,106.6,65.64
2016,6,21,15,45,850.0,92.5,1.8,26.5,663.0,86.53,66.43
2016,6,21,16,0,837.0,90.0,1.8,26.0,619.0,84.69,65.27
2016,6,21,16,15,819.5,87.0,1.8,25.5,571.5,74.04,56.74
2016,6,21,16,30,802.0,84.0,1.8,25.0,524.0,72.12,55.45
2016,6,21,16,45,780.5,80.0,1.8,24.5,474.0,69.33,53.41
2016,6,21,17,0,759.0,76.0,1.8,24.0,424.0,66.43,51.26
2016,6,21,17,15,727.5,72.0,1.75,23.0,373.5,63.26,48.94
2016,6,21,17,30,696.0,68.0,1.7,22.0,323.0,60.04,46.51
2016,6,21,17,45,654.5,62.5,1.65,21.0,273.0,51.24,39.14
2016,6,21,18,0,613.0,57.0,1.6,20.0,223.0,46.92,35.51
2016,6,21,18,15,547.5,50.5,1.5,19.0,175.5,41.58,30.82
