Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,482.0,44.0,1.4,18.0,128.0,36.3,25.98
2016,6,21,18,45,380.0,34.5,1.3,17.5,87.5,28.41,18.57
2016,6,21,19,0,278.0,25.0,1.2,17.0,47.0,20.57,9.21
2016,6,21,19,15,139.0,12.5,1.1,16.5,23.5,9.83,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,22,5,0,104.0,11.0,1.2,13.0,13.0,33.8,0.0
2016,6,22,5,15,251.5,21.5,1.2,13.0,45.0,111.94,48.45
2016,6,22,5,30,399.0,32.0,1.2,13.0,77.0,195.25,144.32
2016,6,22,5,45,487.0,39.5,1.3,13.5,122.0,262.25,205.36
2016,6,22,6,0,575.0,47.0,1.4,14.0,167.0,337.85,271.12
2016,6,22,6,15,630.5,52.0,1.4,14.5,216.5,399.59,324.09
2016,6,22,6,30,686.0,57.0,1.4,15.0,266.0,467.66,379.84
2016,6,22,6,45,346.5,95.5,1.4,15.5,201.5,330.73,270.8
2016,6,22,7,0,7.0,134.0,1.4,16.0,137.0,115.06,90.99
2016,6,22,7,15,46.0,168.5,1.35,16.5,191.0,185.2,149.45
2016,6,22,7,30,85.0,203.0,1.3,17.0,245.0,248.5,200.17
2016,6,22,7,45,72.5,221.0,1.3,17.5,259.5,257.35,205.58
2016,6,22,8,0,60.0,239.0,1.3,18.0,274.0,265.13,210.25
2016,6,22,8,15,106.0,269.5,1.3,18.5,337.5,332.64,262.64
2016,6,22,8,30,152.0,300.0,1.3,19.0,401.0,420.13,328.03
2016,6,22,8,45,256.5,303.0,1.35,19.5,486.5,532.24,410.99
2016,6,22,9,0,361.0,306.0,1.4,20.0,572.0,628.23,479.51
2016,6,22,9,15,275.5,344.0,1.4,20.0,553.5,591.4,449.21
2016,6,22,9,30,190.0,382.0,1.4,20.0,535.0,531.54,403.75
2016,6,22,9,45,195.0,399.0,1.4,20.5,561.5,549.45,415.47
2016,6,22,10,0,200.0,416.0,1.4,21.0,588.0,566.06,425.57
2016,6,22,10,15,304.5,396.0,1.4,21.0,667.0,653.36,488.23
2016,6,22,10,30,409.0,376.0,1.4,21.0,746.0,734.66,544.46
2016,6,22,10,45,688.5,233.5,1.4,21.5,873.0,846.26,623.3
2016,6,22,11,0,968.0,91.0,1.4,22.0,1000.0,921.58,671.01
2016,6,22,11,15,970.5,91.0,1.4,22.0,1013.5,902.05,657.06
2016,6,22,11,30,973.0,91.0,1.4,22.0,1027.0,878.77,641.86
2016,6,22,11,45,974.0,91.5,1.45,22.5,1033.5,851.12,623.24
2016,6,22,12,0,975.0,92.0,1.5,23.0,1040.0,820.06,602.36
2016,6,22,12,15,975.0,92.0,1.5,22.5,1038.5,784.66,579.62
2016,6,22,12,30,975.0,92.0,1.5,22.0,1037.0,746.29,553.25
2016,6,22,12,45,964.5,97.5,1.55,22.0,1025.5,702.53,521.7
2016,6,22,13,0,954.0,103.0,1.6,22.0,1014.0,656.76,487.87
2016,6,22,13,15,951.0,102.5,1.6,21.5,998.0,609.11,452.29
2016,6,22,13,30,948.0,102.0,1.6,21.0,982.0,559.42,413.94
2016,6,22,13,45,943.5,101.5,1.6,21.0,958.5,507.19,371.59
2016,6,22,14,0,939.0,101.0,1.6,21.0,935.0,453.46,326.79
2016,6,22,14,15,933.0,99.5,1.6,20.5,905.5,397.25,279.51
2016,6,22,14,30,927.0,98.0,1.6,20.0,876.0,340.17,230.6
2016,6,22,14,45,918.5,96.5,1.6,20.0,840.5,281.86,180.63
2016,6,22,15,0,910.0,95.0,1.6,20.0,805.0,223.45,133.16
2016,6,22,15,15,899.5,93.5,1.55,19.5,764.0,164.93,92.7
2016,6,22,15,30,889.0,92.0,1.5,19.0,723.0,107.0,67.24
2016,6,22,15,45,875.0,90.0,1.5,19.0,677.5,85.78,67.85
2016,6,22,16,0,861.0,88.0,1.5,19.0,632.0,84.13,66.69
2016,6,22,16,15,843.0,85.0,1.5,18.5,583.0,81.63,64.89
2016,6,22,16,30,825.0,82.0,1.5,18.0,534.0,71.31,56.37
2016,6,22,16,45,801.0,79.0,1.55,18.0,483.0,69.07,54.65
2016,6,22,17,0,777.0,76.0,1.6,18.0,432.0,66.78,52.86
2016,6,22,17,15,745.0,72.0,1.6,17.5,380.5,63.56,50.34
2016,6,22,17,30,713.0,68.0,1.6,17.0,329.0,60.3,47.72
2016,6,22,17,45,667.5,63.0,1.6,16.5,277.5,56.04,44.14
2016,6,22,18,0,622.0,58.0,1.6,16.0,226.0,47.77,36.87
2016,6,22,18,15,555.0,51.5,1.55,15.5,178.0,42.42,32.04
2016,6,22,18,30,488.0,45.0,1.5,15.0,130.0,37.13,27.06
2016,6,22,18,45,377.5,35.5,1.45,14.5,88.5,29.21,19.53
2016,6,22,19,0,267.0,26.0,1.4,14.0,47.0,21.38,10.05
2016,6,22,19,15,133.5,13.0,1.35,13.5,23.5,10.23,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,1.2,12.0,12.0,32.47,0.0
2016,6,23,5,15,247.5,20.5,1.2,12.5,43.5,109.39,45.39
2016,6,23,5,30,393.0,31.0,1.2,13.0,75.0,191.83,141.51
2016,6,23,5,45,484.5,38.0,1.3,13.5,120.0,259.23,202.89
2016,6,23,6,0,576.0,45.0,1.4,14.0,165.0,333.26,267.47
2016,6,23,6,15,631.5,50.5,1.4,14.5,214.5,398.13,322.95
2016,6,23,6,30,687.0,56.0,1.4,15.0,264.0,466.75,379.13
2016,6,23,6,45,475.5,102.5,1.4,15.5,259.0,416.57,339.25
2016,6,23,7,0,264.0,149.0,1.4,16.0,254.0,334.37,272.36
2016,6,23,7,15,261.0,172.5,1.35,16.5,288.0,366.79,297.24
2016,6,23,7,30,258.0,196.0,1.3,17.0,322.0,397.85,319.62
2016,6,23,7,45,345.0,199.5,1.3,17.5,387.5,474.77,378.23
2016,6,23,8,0,432.0,203.0,1.3,18.0,453.0,574.94,451.33
2016,6,23,8,15,392.0,235.0,1.3,18.5,476.5,566.78,441.8
2016,6,23,8,30,352.0,267.0,1.3,19.0,500.0,573.29,443.46
2016,6,23,8,45,365.5,283.5,1.3,20.0,539.5,606.36,464.38
2016,6,23,9,0,379.0,300.0,1.3,21.0,579.0,638.08,483.65
2016,6,23,9,15,422.5,298.0,1.3,21.5,624.5,695.31,521.62
2016,6,23,9,30,466.0,296.0,1.3,22.0,670.0,733.39,545.87
2016,6,23,9,45,706.0,193.5,1.3,22.5,786.5,857.59,631.82
2016,6,23,10,0,946.0,91.0,1.3,23.0,903.0,950.39,688.16
2016,6,23,10,15,693.5,227.0,1.3,23.0,832.5,868.28,632.21
2016,6,23,10,30,441.0,363.0,1.3,23.0,762.0,752.13,549.56
2016,6,23,10,45,702.0,228.5,1.35,23.5,880.0,853.97,623.04
2016,6,23,11,0,963.0,94.0,1.4,24.0,998.0,920.51,665.08
2016,6,23,11,15,964.0,94.5,1.45,24.0,1011.0,900.24,651.53
2016,6,23,11,30,965.0,95.0,1.5,24.0,1024.0,876.3,636.6
2016,6,23,11,45,965.0,95.5,1.55,24.0,1029.0,848.02,618.81
2016,6,23,12,0,965.0,96.0,1.6,24.0,1034.0,816.43,598.73
2016,6,23,12,15,963.5,96.0,1.65,24.0,1031.0,780.24,574.72
2016,6,23,12,30,962.0,96.0,1.7,24.0,1028.0,741.24,547.32
2016,6,23,12,45,957.5,96.5,1.75,24.5,1017.5,698.02,515.26
2016,6,23,13,0,953.0,97.0,1.8,25.0,1007.0,652.53,480.85
2016,6,23,13,15,949.0,96.5,1.8,24.5,990.0,604.48,445.2
2016,6,23,13,30,945.0,96.0,1.8,24.0,973.0,554.48,406.88
2016,6,23,13,45,940.5,94.5,1.85,24.0,949.5,501.8,364.68
2016,6,23,14,0,936.0,93.0,1.9,24.0,926.0,447.64,320.0
2016,6,23,14,15,929.5,92.0,1.9,23.5,896.0,391.87,273.3
2016,6,23,14,30,923.0,91.0,1.9,23.0,866.0,335.28,225.06
2016,6,23,14,45,916.0,89.0,1.95,23.0,831.0,277.33,175.67
2016,6,23,15,0,909.0,87.0,2.0,23.0,796.0,219.11,128.55
2016,6,23,15,15,899.5,85.0,2.0,22.5,755.5,160.58,88.16
2016,6,23,15,30,890.0,83.0,2.0,22.0,715.0,102.55,62.44
2016,6,23,15,45,881.0,79.5,2.0,22.0,671.5,79.66,61.93
2016,6,23,16,0,872.0,76.0,2.0,22.0,628.0,77.04,59.93
2016,6,23,16,15,855.5,74.0,1.95,21.5,580.0,75.01,58.53
2016,6,23,16,30,839.0,72.0,1.9,21.0,532.0,72.85,57.01
2016,6,23,16,45,820.5,68.0,1.9,20.5,482.0,69.19,54.19
2016,6,23,17,0,802.0,64.0,1.9,20.0,432.0,65.36,51.2
2016,6,23,17,15,772.0,60.5,1.85,19.5,380.5,55.57,42.99
2016,6,23,17,30,742.0,57.0,1.8,19.0,329.0,52.39,40.42
2016,6,23,17,45,700.0,53.0,1.75,18.5,278.0,48.63,37.27
2016,6,23,18,0,658.0,49.0,1.7,18.0,227.0,44.88,34.03
2016,6,23,18,15,595.5,43.5,1.6,17.0,179.0,39.73,29.47
2016,6,23,18,30,533.0,38.0,1.5,16.0,131.0,34.64,24.77
2016,6,23,18,45,424.0,31.0,1.45,15.5,90.0,25.8,16.52
2016,6,23,19,0,315.0,24.0,1.4,15.0,49.0,19.85,8.94
2016,6,23,19,15,157.5,12.0,1.3,14.5,24.5,9.44,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,4.5,1.05,12.5,5.5,0.0,0.0
2016,6,24,5,0,108.0,9.0,1.1,13.0,11.0,33.06,0.0
2016,6,24,5,15,256.5,19.5,1.15,13.5,43.0,110.66,43.42
2016,6,24,5,30,405.0,30.0,1.2,14.0,75.0,194.77,142.8
2016,6,24,5,45,490.5,37.5,1.3,14.5,119.5,260.83,203.21
2016,6,24,6,0,576.0,45.0,1.4,15.0,164.0,332.92,266.1
2016,6,24,6,15,632.5,50.0,1.4,15.5,214.0,397.77,321.41
2016,6,24,6,30,689.0,55.0,1.4,16.0,264.0,466.43,377.47
2016,6,24,6,45,726.0,59.5,1.4,16.5,316.0,526.03,424.24
2016,6,24,7,0,763.0,64.0,1.4,17.0,368.0,586.73,469.88
2016,6,24,7,15,440.5,134.5,1.35,17.0,315.5,466.48,374.61
2016,6,24,7,30,118.0,205.0,1.3,17.0,263.0,289.97,232.31
2016,6,24,7,45,175.0,225.5,1.3,17.5,321.5,356.34,285.12
2016,6,24,8,0,232.0,246.0,1.3,18.0,380.0,425.6,337.39
2016,6,24,8,15,236.5,268.5,1.3,18.5,415.0,456.23,358.25
2016,6,24,8,30,241.0,291.0,1.3,19.0,450.0,504.6,391.74
2016,6,24,8,45,228.5,314.5,1.35,19.5,473.5,500.89,386.96
2016,6,24,9,0,216.0,338.0,1.4,20.0,497.0,514.13,394.69
2016,6,24,9,15,577.5,214.5,1.4,20.5,669.5,760.35,574.84
2016,6,24,9,30,939.0,91.0,1.4,21.0,842.0,944.86,694.85
2016,6,24,9,45,945.5,92.5,1.4,21.5,876.5,953.94,695.88
2016,6,24,10,0,952.0,94.0,1.4,22.0,911.0,959.1,696.7
2016,6,24,10,15,957.5,95.0,1.4,22.0,938.5,958.9,695.59
2016,6,24,10,30,963.0,96.0,1.4,22.0,966.0,954.68,692.11
2016,6,24,10,45,966.5,97.0,1.45,22.5,987.0,944.68,684.5
2016,6,24,11,0,970.0,98.0,1.5,23.0,1008.0,930.69,674.49
2016,6,24,11,15,972.0,98.5,1.5,23.0,1022.0,911.08,661.6
2016,6,24,11,30,974.0,99.0,1.5,23.0,1036.0,887.71,646.38
2016,6,24,11,45,974.5,99.5,1.55,23.5,1041.5,859.53,627.43
2016,6,24,12,0,975.0,100.0,1.6,24.0,1047.0,827.98,606.25
2016,6,24,12,15,974.5,100.0,1.6,24.0,1045.5,792.12,582.03
2016,6,24,12,30,974.0,100.0,1.6,24.0,1044.0,753.35,554.48
2016,6,24,12,45,966.0,103.5,1.65,24.5,1033.0,709.58,522.19
2016,6,24,13,0,958.0,107.0,1.7,25.0,1022.0,663.71,487.67
2016,6,24,13,15,954.5,106.5,1.7,25.0,1005.5,615.58,451.3
2016,6,24,13,30,951.0,106.0,1.7,25.0,989.0,565.45,412.36
2016,6,24,13,45,946.0,105.0,1.75,25.0,965.0,512.47,370.33
2016,6,24,14,0,941.0,104.0,1.8,25.0,941.0,458.04,325.83
2016,6,24,14,15,934.5,103.0,1.8,25.0,911.0,401.85,278.66
2016,6,24,14,30,928.0,102.0,1.8,25.0,881.0,344.82,230.1
2016,6,24,14,45,918.5,100.5,1.8,25.0,844.5,286.17,180.73
2016,6,24,15,0,909.0,99.0,1.8,25.0,808.0,227.51,133.81
2016,6,24,15,15,898.0,97.0,1.8,24.5,767.0,168.6,93.52
2016,6,24,15,30,887.0,95.0,1.8,24.0,726.0,110.35,67.65
2016,6,24,15,45,871.5,93.5,1.8,24.0,680.0,87.73,68.11
2016,6,24,16,0,856.0,92.0,1.8,24.0,634.0,86.4,67.23
2016,6,24,16,15,838.0,89.0,1.75,23.5,585.5,75.79,58.68
2016,6,24,16,30,820.0,86.0,1.7,23.0,537.0,73.87,57.39
2016,6,24,16,45,794.0,83.0,1.7,22.5,485.5,71.7,55.87
2016,6,24,17,0,768.0,80.0,1.7,22.0,434.0,69.48,54.29
2016,6,24,17,15,735.5,76.0,1.65,21.0,382.0,66.37,52.02
2016,6,24,17,30,703.0,72.0,1.6,20.0,330.0,63.23,49.66
2016,6,24,17,45,655.5,67.0,1.55,19.5,278.5,54.5,42.23
2016,6,24,18,0,608.0,62.0,1.5,19.0,227.0,50.59,38.88
2016,6,24,18,15,539.5,54.5,1.4,18.0,178.5,44.59,33.59
2016,6,24,18,30,471.0,47.0,1.3,17.0,130.0,38.6,28.11
2016,6,24,18,45,362.5,37.0,1.2,16.5,89.0,30.35,20.34
2016,6,24,19,0,254.0,27.0,1.1,16.0,48.0,22.17,10.64
2016,6,24,19,15,127.0,13.5,1.05,15.5,24.0,10.62,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,167.0,17.5,0.55,12.5,35.5,81.48,29.22
2016,6,25,5,30,334.0,35.0,0.5,13.0,71.0,174.28,127.9
2016,6,25,5,45,435.5,43.0,0.5,14.0,116.0,244.1,189.53
2016,6,25,6,0,537.0,51.0,0.5,15.0,161.0,323.87,256.54
2016,6,25,6,15,596.0,57.0,0.5,15.5,211.0,388.97,310.71
2016,6,25,6,30,655.0,63.0,0.5,16.0,261.0,458.33,365.95
2016,6,25,6,45,701.0,66.5,0.55,17.0,313.5,518.48,411.65
2016,6,25,7,0,747.0,70.0,0.6,18.0,366.0,582.99,458.54
2016,6,25,7,15,776.0,73.5,0.65,19.0,418.5,637.14,495.94
2016,6,25,7,30,805.0,77.0,0.7,20.0,471.0,690.88,531.11
2016,6,25,7,45,828.5,79.5,0.8,21.0,522.0,738.49,560.9
2016,6,25,8,0,852.0,82.0,0.9,22.0,573.0,776.73,583.73
2016,6,25,8,15,868.5,84.5,0.9,22.5,621.5,814.77,605.83
2016,6,25,8,30,885.0,87.0,0.9,23.0,670.0,850.31,625.88
2016,6,25,8,45,898.5,88.5,0.95,23.5,714.5,879.42,642.3
2016,6,25,9,0,912.0,90.0,1.0,24.0,759.0,905.41,656.69
2016,6,25,9,15,921.5,92.0,1.05,24.5,799.0,925.05,667.01
2016,6,25,9,30,931.0,94.0,1.1,25.0,839.0,941.07,675.14
2016,6,25,9,45,933.0,98.0,1.15,26.0,871.5,948.58,676.69
2016,6,25,10,0,935.0,102.0,1.2,27.0,904.0,952.1,675.93
2016,6,25,10,15,940.5,103.5,1.2,27.5,932.0,952.33,673.81
2016,6,25,10,30,946.0,105.0,1.2,28.0,960.0,948.59,669.39
2016,6,25,10,45,950.0,105.5,1.25,28.5,981.0,938.61,662.04
2016,6,25,11,0,954.0,106.0,1.3,29.0,1002.0,924.72,652.42
2016,6,25,11,15,956.5,107.0,1.3,29.0,1015.5,906.14,640.54
2016,6,25,11,30,959.0,108.0,1.3,29.0,1029.0,883.8,626.41
2016,6,25,11,45,959.5,108.5,1.35,29.5,1035.5,855.86,608.18
2016,6,25,12,0,960.0,109.0,1.4,30.0,1042.0,824.6,587.81
2016,6,25,12,15,959.5,109.0,1.4,30.0,1040.5,789.1,564.32
2016,6,25,12,30,959.0,109.0,1.4,30.0,1039.0,750.75,537.88
2016,6,25,12,45,958.0,108.0,1.45,30.0,1030.0,708.62,508.74
2016,6,25,13,0,957.0,107.0,1.5,30.0,1021.0,663.98,477.02
2016,6,25,13,15,953.5,106.5,1.55,29.5,1005.0,615.92,442.78
2016,6,25,13,30,950.0,106.0,1.6,29.0,989.0,565.85,405.79
2016,6,25,13,45,945.5,105.0,1.65,29.0,965.0,513.16,364.73
2016,6,25,14,0,941.0,104.0,1.7,29.0,941.0,458.96,321.18
2016,6,25,14,15,934.0,103.0,1.7,28.5,911.0,402.6,275.27
2016,6,25,14,30,927.0,102.0,1.7,28.0,881.0,345.45,227.82
2016,6,25,14,45,919.0,100.5,1.7,28.0,845.0,287.2,179.3
2016,6,25,15,0,911.0,99.0,1.7,28.0,809.0,228.76,133.0
2016,6,25,15,15,899.5,97.0,1.7,27.5,767.5,169.66,92.95
2016,6,25,15,30,888.0,95.0,1.7,27.0,726.0,111.27,67.03
2016,6,25,15,45,874.5,92.0,1.7,26.5,680.5,86.94,66.74
2016,6,25,16,0,861.0,89.0,1.7,26.0,635.0,84.74,65.3
2016,6,25,16,15,843.0,86.5,1.65,25.5,586.0,82.56,63.83
2016,6,25,16,30,825.0,84.0,1.6,25.0,537.0,72.64,55.87
2016,6,25,16,45,802.0,80.5,1.6,24.5,486.0,70.12,54.07
2016,6,25,17,0,779.0,77.0,1.6,24.0,435.0,67.53,52.18
2016,6,25,17,15,747.0,73.0,1.5,23.0,383.0,64.33,49.85
2016,6,25,17,30,715.0,69.0,1.4,22.0,331.0,61.1,47.41
2016,6,25,17,45,671.5,63.5,1.35,21.5,279.5,56.49,43.6
2016,6,25,18,0,628.0,58.0,1.3,21.0,228.0,47.83,36.15
2016,6,25,18,15,561.5,51.5,1.2,20.0,179.5,42.48,31.47
2016,6,25,18,30,495.0,45.0,1.1,19.0,131.0,37.18,26.64
2016,6,25,18,45,391.5,35.5,1.0,18.0,90.0,29.28,19.3
2016,6,25,19,0,288.0,26.0,0.9,17.0,49.0,21.44,10.08
2016,6,25,19,15,144.0,13.0,0.85,16.5,24.5,10.23,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,19.0,18.0,0.5,13.5,20.0,24.39,4.55
2016,6,26,5,30,38.0,36.0,0.5,14.0,40.0,53.13,36.7
2016,6,26,5,45,56.5,55.5,0.5,14.5,65.0,82.64,62.96
2016,6,26,6,0,75.0,75.0,0.5,15.0,90.0,113.39,89.71
2016,6,26,6,15,86.0,95.5,0.5,15.5,118.0,142.94,115.0
2016,6,26,6,30,97.0,116.0,0.5,16.0,146.0,173.14,140.19
2016,6,26,6,45,107.0,137.0,0.55,17.0,175.5,203.94,164.89
2016,6,26,7,0,117.0,158.0,0.6,18.0,205.0,235.17,189.2
2016,6,26,7,15,126.5,181.5,0.6,18.5,238.5,269.14,215.2
2016,6,26,7,30,136.0,205.0,0.6,19.0,272.0,303.22,240.61
2016,6,26,7,45,123.5,227.5,0.65,20.0,293.0,319.51,251.05
2016,6,26,8,0,111.0,250.0,0.7,21.0,314.0,334.32,260.22
2016,6,26,8,15,127.5,274.0,0.7,21.5,353.5,373.04,288.08
2016,6,26,8,30,144.0,298.0,0.7,22.0,393.0,411.77,315.17
2016,6,26,8,45,155.5,320.0,0.75,23.0,429.0,443.93,336.52
2016,6,26,9,0,167.0,342.0,0.8,24.0,465.0,475.52,357.1
2016,6,26,9,15,191.5,360.0,0.8,24.5,508.0,513.9,382.83
2016,6,26,9,30,216.0,378.0,0.8,25.0,551.0,551.59,407.55
2016,6,26,9,45,240.0,391.0,0.85,25.5,590.5,601.86,440.59
2016,6,26,10,0,264.0,404.0,0.9,26.0,630.0,631.46,459.32
2016,6,26,10,15,351.5,383.5,0.95,26.5,695.0,684.86,495.69
2016,6,26,10,30,439.0,363.0,1.0,27.0,760.0,751.46,539.33
2016,6,26,10,45,694.5,230.0,1.05,27.5,874.0,850.25,607.08
2016,6,26,11,0,950.0,97.0,1.1,28.0,988.0,913.84,646.33
2016,6,26,11,15,951.5,97.5,1.15,28.0,1001.5,894.33,633.66
2016,6,26,11,30,953.0,98.0,1.2,28.0,1015.0,871.15,619.67
2016,6,26,11,45,953.5,98.5,1.25,28.5,1020.5,843.64,601.7
2016,6,26,12,0,954.0,99.0,1.3,29.0,1026.0,812.83,581.59
2016,6,26,12,15,953.0,99.0,1.35,29.0,1024.0,777.41,558.84
2016,6,26,12,30,952.0,99.0,1.4,29.0,1022.0,739.17,532.8
2016,6,26,12,45,937.5,107.0,1.45,29.5,1009.0,695.51,501.25
2016,6,26,13,0,923.0,115.0,1.5,30.0,996.0,650.13,467.83
2016,6,26,13,15,919.0,114.0,1.55,30.0,979.5,602.91,433.29
2016,6,26,13,30,915.0,113.0,1.6,30.0,963.0,553.83,396.26
2016,6,26,13,45,909.0,112.5,1.65,30.0,939.0,502.5,356.38
2016,6,26,14,0,903.0,112.0,1.7,30.0,915.0,449.87,314.24
2016,6,26,14,15,895.5,110.5,1.7,29.5,885.0,394.99,269.75
2016,6,26,14,30,888.0,109.0,1.7,29.0,855.0,339.44,223.86
2016,6,26,14,45,878.0,107.5,1.75,29.0,819.0,282.87,177.06
2016,6,26,15,0,868.0,106.0,1.8,29.0,783.0,226.39,132.54
2016,6,26,15,15,856.0,104.0,1.8,28.5,742.5,169.68,94.1
2016,6,26,15,30,844.0,102.0,1.8,28.0,702.0,113.77,69.03
2016,6,26,15,45,828.5,99.5,1.8,28.0,657.5,89.95,68.79
2016,6,26,16,0,813.0,97.0,1.8,28.0,613.0,79.58,60.5
2016,6,26,16,15,794.0,94.0,1.75,27.5,565.0,77.93,59.47
2016,6,26,16,30,775.0,91.0,1.7,27.0,517.0,76.19,58.35
2016,6,26,16,45,751.0,87.0,1.7,26.5,467.5,73.56,56.49
2016,6,26,17,0,727.0,83.0,1.7,26.0,418.0,70.84,54.52
2016,6,26,17,15,694.0,78.5,1.65,25.0,367.5,62.36,47.74
2016,6,26,17,30,661.0,74.0,1.6,24.0,317.0,59.16,45.35
2016,6,26,17,45,616.5,68.0,1.55,23.0,267.5,54.69,41.77
2016,6,26,18,0,572.0,62.0,1.5,22.0,218.0,50.17,38.01
2016,6,26,18,15,506.0,54.5,1.4,21.0,171.5,44.26,32.87
2016,6,26,18,30,440.0,47.0,1.3,20.0,125.0,38.36,27.54
2016,6,26,18,45,340.5,36.5,1.2,19.5,85.5,29.81,19.61
2016,6,26,19,0,241.0,26.0,1.1,19.0,46.0,21.27,9.86
2016,6,26,19,15,120.5,13.0,1.05,18.0,23.0,10.23,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,184.5,15.5,0.45,13.5,35.0,83.64,24.95
2016,6,27,5,30,369.0,31.0,0.4,14.0,70.0,182.54,132.49
2016,6,27,5,45,458.0,38.5,0.4,14.5,114.0,248.09,191.57
2016,6,27,6,0,547.0,46.0,0.4,15.0,158.0,322.46,254.85
2016,6,27,6,15,603.5,52.0,0.4,15.5,206.5,386.58,308.29
2016,6,27,6,30,660.0,58.0,0.4,16.0,255.0,452.81,361.17
2016,6,27,6,45,467.5,102.0,0.4,17.0,254.5,410.71,327.74
2016,6,27,7,0,275.0,146.0,0.4,18.0,254.0,338.23,269.94
2016,6,27,7,15,231.0,174.0,0.45,19.0,274.0,347.88,276.1
2016,6,27,7,30,187.0,202.0,0.5,20.0,294.0,337.12,265.71
2016,6,27,7,45,171.0,226.5,0.6,21.0,317.5,354.67,277.32
2016,6,27,8,0,155.0,251.0,0.7,22.0,341.0,370.31,286.97
2016,6,27,8,15,155.0,274.0,0.75,23.0,370.5,395.67,303.74
2016,6,27,8,30,155.0,297.0,0.8,24.0,400.0,420.15,319.46
2016,6,27,8,45,184.5,317.0,0.9,25.0,447.0,466.02,351.26
2016,6,27,9,0,214.0,337.0,1.0,26.0,494.0,511.89,382.2
2016,6,27,9,15,259.5,348.0,1.0,26.5,548.0,582.04,429.56
2016,6,27,9,30,305.0,359.0,1.0,27.0,602.0,632.34,462.27
2016,6,27,9,45,320.0,371.0,1.0,27.5,636.5,654.97,475.39
2016,6,27,10,0,335.0,383.0,1.0,28.0,671.0,675.82,487.44
2016,6,27,10,15,362.0,383.5,1.05,28.5,703.5,694.65,498.99
2016,6,27,10,30,389.0,384.0,1.1,29.0,736.0,711.35,509.07
2016,6,27,10,45,650.5,250.5,1.15,29.5,854.0,830.46,590.59
2016,6,27,11,0,912.0,117.0,1.2,30.0,972.0,899.63,634.08
2016,6,27,11,15,914.5,117.5,1.2,30.5,985.5,881.28,620.13
2016,6,27,11,30,917.0,118.0,1.2,31.0,999.0,859.34,605.07
2016,6,27,11,45,916.5,119.5,1.25,31.5,1004.5,832.39,587.56
2016,6,27,12,0,916.0,121.0,1.3,32.0,1010.0,802.28,568.04
2016,6,27,12,15,916.0,121.0,1.35,32.0,1009.0,768.46,545.95
2016,6,27,12,30,916.0,121.0,1.4,32.0,1008.0,731.9,521.31
2016,6,27,12,45,915.5,119.5,1.45,32.0,1000.0,691.33,493.36
2016,6,27,13,0,915.0,118.0,1.5,32.0,992.0,648.35,462.97
2016,6,27,13,15,912.5,117.5,1.55,32.0,977.0,602.66,429.71
2016,6,27,13,30,910.0,117.0,1.6,32.0,962.0,554.97,393.94
2016,6,27,13,45,905.5,116.0,1.65,32.0,939.5,504.19,354.78
2016,6,27,14,0,901.0,115.0,1.7,32.0,917.0,451.97,313.3
2016,6,27,14,15,894.5,113.5,1.75,31.5,888.0,397.51,269.6
2016,6,27,14,30,888.0,112.0,1.8,31.0,859.0,342.27,224.35
2016,6,27,14,45,881.0,110.0,1.85,31.0,824.5,286.04,178.01
2016,6,27,15,0,874.0,108.0,1.9,31.0,790.0,229.54,133.62
2016,6,27,15,15,863.0,105.5,1.9,30.5,750.0,172.25,94.89
2016,6,27,15,30,852.0,103.0,1.9,30.0,710.0,115.62,69.31
2016,6,27,15,45,840.0,99.5,1.9,29.5,666.0,90.28,68.63
2016,6,27,16,0,828.0,96.0,1.9,29.0,622.0,79.35,60.06
2016,6,27,16,15,809.5,93.0,1.85,28.5,573.5,77.66,59.0
2016,6,27,16,30,791.0,90.0,1.8,28.0,525.0,75.88,57.86
2016,6,27,16,45,769.0,85.5,1.8,27.5,475.5,72.9,55.7
2016,6,27,17,0,747.0,81.0,1.8,27.0,426.0,69.78,53.4
2016,6,27,17,15,714.0,76.5,1.7,26.0,374.5,66.36,50.92
2016,6,27,17,30,681.0,72.0,1.6,25.0,323.0,58.07,44.22
2016,6,27,17,45,638.5,66.0,1.55,24.5,272.5,53.53,40.51
2016,6,27,18,0,596.0,60.0,1.5,24.0,222.0,48.95,36.63
2016,6,27,18,15,529.5,53.0,1.35,23.0,174.5,43.33,31.78
2016,6,27,18,30,463.0,46.0,1.2,22.0,127.0,37.73,26.75
2016,6,27,18,45,363.5,36.0,1.1,21.0,87.0,29.53,19.23
2016,6,27,19,0,264.0,26.0,1.0,20.0,47.0,21.35,9.87
2016,6,27,19,15,132.0,13.0,0.95,19.5,23.5,10.23,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,138.5,17.0,0.5,14.5,32.0,68.57,17.06
2016,6,28,5,30,277.0,34.0,0.5,15.0,64.0,152.81,110.46
2016,6,28,5,45,370.0,44.0,0.5,15.5,106.0,217.88,168.26
2016,6,28,6,0,463.0,54.0,0.5,16.0,148.0,292.4,231.31
2016,6,28,6,15,523.0,61.5,0.5,16.5,195.5,356.12,284.37
2016,6,28,6,30,583.0,69.0,0.5,17.0,243.0,424.38,338.9
2016,6,28,6,45,629.0,73.5,0.55,18.0,293.5,484.81,384.98
2016,6,28,7,0,675.0,78.0,0.6,19.0,344.0,547.35,430.7
2016,6,28,7,15,705.5,82.5,0.6,19.5,394.5,600.88,468.32
2016,6,28,7,30,736.0,87.0,0.6,20.0,445.0,651.89,502.92
2016,6,28,7,45,760.5,90.0,0.6,21.0,494.5,698.75,531.42
2016,6,28,8,0,785.0,93.0,0.6,22.0,544.0,744.31,558.11
2016,6,28,8,15,802.5,96.0,0.6,22.5,591.0,782.53,580.29
2016,6,28,8,30,820.0,99.0,0.6,23.0,638.0,818.46,600.63
2016,6,28,8,45,834.0,101.5,0.65,24.0,681.5,838.37,610.03
2016,6,28,9,0,848.0,104.0,0.7,25.0,725.0,864.81,623.76
2016,6,28,9,15,858.5,106.0,0.75,25.5,763.5,884.5,634.23
2016,6,28,9,30,869.0,108.0,0.8,26.0,802.0,900.83,642.67
2016,6,28,9,45,880.5,108.0,0.85,26.5,836.5,912.56,648.33
2016,6,28,10,0,892.0,108.0,0.9,27.0,871.0,920.7,651.86
2016,6,28,10,15,898.0,109.0,0.95,27.5,898.0,921.11,650.73
2016,6,28,10,30,904.0,110.0,1.0,28.0,925.0,917.72,647.43
2016,6,28,10,45,908.0,111.0,1.1,28.5,946.0,908.75,641.57
2016,6,28,11,0,912.0,112.0,1.2,29.0,967.0,895.99,633.41
2016,6,28,11,15,914.5,112.5,1.2,29.0,980.5,877.79,621.72
2016,6,28,11,30,917.0,113.0,1.2,29.0,994.0,856.02,607.87
2016,6,28,11,45,917.5,113.5,1.25,29.0,1000.0,829.21,591.48
2016,6,28,12,0,918.0,114.0,1.3,29.0,1006.0,799.22,572.97
2016,6,28,12,15,918.0,114.0,1.35,29.0,1005.0,765.49,550.86
2016,6,28,12,30,918.0,114.0,1.4,29.0,1004.0,729.01,525.95
2016,6,28,12,45,908.0,119.5,1.45,29.0,993.5,687.41,496.81
2016,6,28,13,0,898.0,125.0,1.5,29.0,983.0,643.95,465.6
2016,6,28,13,15,895.0,124.0,1.5,29.0,967.5,598.32,431.75
2016,6,28,13,30,892.0,123.0,1.5,29.0,952.0,550.81,395.52
2016,6,28,13,45,887.5,122.0,1.55,29.0,929.5,500.87,356.65
2016,6,28,14,0,883.0,121.0,1.6,29.0,907.0,449.53,315.46
2016,6,28,14,15,876.5,119.5,1.6,28.5,878.0,395.97,271.94
2016,6,28,14,30,870.0,118.0,1.6,28.0,849.0,341.65,226.95
2016,6,28,14,45,862.0,115.5,1.6,28.0,814.5,285.83,180.55
2016,6,28,15,0,854.0,113.0,1.6,28.0,780.0,229.89,136.18
2016,6,28,15,15,842.5,110.5,1.6,27.5,740.0,173.63,97.68
2016,6,28,15,30,831.0,108.0,1.6,27.0,700.0,109.18,65.06
2016,6,28,15,45,818.0,104.5,1.6,27.0,656.0,83.47,63.74
2016,6,28,16,0,805.0,101.0,1.6,27.0,612.0,81.89,62.66
2016,6,28,16,15,785.5,98.0,1.55,26.5,564.0,80.33,61.71
2016,6,28,16,30,766.0,95.0,1.5,26.0,516.0,78.69,60.68
2016,6,28,16,45,743.5,90.0,1.45,25.5,467.0,75.5,58.34
2016,6,28,17,0,721.0,85.0,1.4,25.0,418.0,72.17,55.86
2016,6,28,17,15,687.5,80.5,1.3,24.0,367.0,63.6,49.0
2016,6,28,17,30,654.0,76.0,1.2,23.0,316.0,60.46,46.66
2016,6,28,17,45,611.0,69.5,1.2,22.0,267.0,55.7,42.82
2016,6,28,18,0,568.0,63.0,1.2,21.0,218.0,50.87,38.79
2016,6,28,18,15,501.5,55.5,1.15,20.0,171.0,44.99,33.66
2016,6,28,18,30,435.0,48.0,1.1,19.0,124.0,39.12,28.33
2016,6,28,18,45,337.0,37.5,1.05,18.5,85.0,30.62,20.39
2016,6,28,19,0,239.0,27.0,1.0,18.0,46.0,22.11,10.54
2016,6,28,19,15,119.5,13.5,0.95,17.5,23.0,10.62,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,185.5,15.0,0.8,12.5,34.5,82.76,18.36
2016,6,29,5,30,371.0,30.0,0.8,13.0,69.0,181.97,132.11
2016,6,29,5,45,463.0,38.0,0.8,13.5,113.0,249.28,193.76
2016,6,29,6,0,555.0,46.0,0.8,14.0,157.0,325.84,259.68
2016,6,29,6,15,612.5,51.5,0.8,14.5,206.5,388.04,312.57
2016,6,29,6,30,670.0,57.0,0.8,15.0,256.0,457.02,368.5
2016,6,29,6,45,335.0,82.0,0.85,15.5,181.5,308.04,251.4
2016,6,29,7,0,0.0,107.0,0.9,16.0,107.0,85.69,66.4
2016,6,29,7,15,0.0,119.0,0.9,16.5,119.0,95.28,74.48
2016,6,29,7,30,0.0,131.0,0.9,17.0,131.0,104.9,81.99
2016,6,29,7,45,2.5,154.0,0.95,17.5,155.5,126.25,99.02
2016,6,29,8,0,5.0,177.0,1.0,18.0,180.0,147.73,115.87
2016,6,29,8,15,17.0,213.0,1.0,18.5,224.0,188.86,148.34
2016,6,29,8,30,29.0,249.0,1.0,19.0,268.0,247.32,193.48
2016,6,29,8,45,22.0,247.5,1.05,19.5,263.0,222.09,172.66
2016,6,29,9,0,15.0,246.0,1.1,20.0,258.0,213.65,165.29
2016,6,29,9,15,28.5,288.5,1.1,20.0,311.0,280.14,216.35
2016,6,29,9,30,42.0,331.0,1.1,20.0,364.0,330.97,254.18
2016,6,29,9,45,125.5,372.0,1.15,20.5,478.0,462.26,351.82
2016,6,29,10,0,209.0,413.0,1.2,21.0,592.0,572.99,430.36
2016,6,29,10,15,149.0,421.0,1.2,21.0,550.5,521.54,390.9
2016,6,29,10,30,89.0,429.0,1.2,21.0,509.0,452.32,339.85
2016,6,29,10,45,82.5,435.5,1.25,21.5,511.5,447.58,335.9
2016,6,29,11,0,76.0,442.0,1.3,22.0,514.0,442.44,331.23
2016,6,29,11,15,134.5,461.5,1.3,22.0,590.5,517.02,385.31
2016,6,29,11,30,193.0,481.0,1.3,22.0,667.0,572.07,424.04
2016,6,29,11,45,578.5,291.0,1.35,22.0,852.0,726.56,538.1
2016,6,29,12,0,964.0,101.0,1.4,22.0,1037.0,824.79,608.13
2016,6,29,12,15,964.5,101.0,1.45,22.0,1036.5,790.16,583.92
2016,6,29,12,30,965.0,101.0,1.5,22.0,1036.0,752.55,557.58
2016,6,29,12,45,956.0,106.0,1.55,22.0,1025.5,709.67,526.78
2016,6,29,13,0,947.0,111.0,1.6,22.0,1015.0,664.71,493.68
2016,6,29,13,15,944.5,110.5,1.6,21.5,999.5,617.65,458.7
2016,6,29,13,30,942.0,110.0,1.6,21.0,984.0,568.5,420.94
2016,6,29,13,45,938.0,108.5,1.6,21.0,961.5,516.06,378.68
2016,6,29,14,0,934.0,107.0,1.6,21.0,939.0,462.08,333.92
2016,6,29,14,15,928.0,106.0,1.6,20.5,909.5,406.39,287.22
2016,6,29,14,30,922.0,105.0,1.6,20.0,880.0,349.79,238.79
2016,6,29,14,45,915.0,103.0,1.6,20.0,845.0,291.64,188.83
2016,6,29,15,0,908.0,101.0,1.6,20.0,810.0,233.2,140.86
2016,6,29,15,15,897.0,99.0,1.55,19.5,769.0,174.2,99.03
2016,6,29,15,30,886.0,97.0,1.5,19.0,728.0,115.85,71.11
2016,6,29,15,45,873.0,94.5,1.5,19.0,683.0,88.35,70.01
2016,6,29,16,0,860.0,92.0,1.5,19.0,638.0,86.51,68.69
2016,6,29,16,15,842.0,89.0,1.45,18.5,589.0,75.87,59.96
2016,6,29,16,30,824.0,86.0,1.4,18.0,540.0,73.95,58.65
2016,6,29,16,45,801.0,82.5,1.4,17.5,489.0,71.49,56.84
2016,6,29,17,0,778.0,79.0,1.4,17.0,438.0,68.94,54.95
2016,6,29,17,15,746.0,75.0,1.3,16.5,385.5,65.8,52.49
2016,6,29,17,30,714.0,71.0,1.2,16.0,333.0,62.62,49.95
2016,6,29,17,45,669.5,65.5,1.2,15.5,281.5,53.6,42.15
2016,6,29,18,0,625.0,60.0,1.2,15.0,230.0,49.29,38.39
2016,6,29,18,15,557.5,53.0,1.15,14.5,181.5,43.59,33.23
2016,6,29,18,30,490.0,46.0,1.1,14.0,133.0,37.94,27.92
2016,6,29,18,45,381.5,36.5,1.05,13.5,91.0,30.04,20.38
2016,6,29,19,0,273.0,27.0,1.0,13.0,49.0,22.23,10.92
2016,6,29,19,15,136.5,13.5,0.95,12.5,24.5,10.62,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,161.5,16.5,0.9,12.5,33.5,77.26,13.18
2016,6,30,5,30,323.0,33.0,0.9,13.0,67.0,167.85,121.65
2016,6,30,5,45,419.5,42.0,0.95,13.5,110.5,235.76,183.6
2016,6,30,6,0,516.0,51.0,1.0,14.0,154.0,313.37,250.51
2016,6,30,6,15,577.5,57.5,1.0,14.5,203.5,379.34,306.51
2016,6,30,6,30,639.0,64.0,1.0,15.0,253.0,449.9,363.94
2016,6,30,6,45,319.5,73.5,1.0,15.5,168.0,288.75,236.59
2016,6,30,7,0,0.0,83.0,1.0,16.0,83.0,64.48,48.78
2016,6,30,7,15,0.0,92.5,0.95,16.5,92.5,72.06,55.21
2016,6,30,7,30,0.0,102.0,0.9,17.0,102.0,79.68,61.22
2016,6,30,7,45,0.0,123.0,0.9,17.5,123.0,97.15,75.23
2016,6,30,8,0,0.0,144.0,0.9,18.0,144.0,114.67,89.05
2016,6,30,8,15,0.0,149.0,0.9,18.5,149.0,118.39,91.54
2016,6,30,8,30,0.0,154.0,0.9,19.0,154.0,122.18,94.12
2016,6,30,8,45,1.5,166.0,0.9,20.0,167.5,133.25,102.33
2016,6,30,9,0,3.0,178.0,0.9,21.0,181.0,144.35,110.44
2016,6,30,9,15,8.0,213.5,0.9,21.5,220.0,178.55,136.77
2016,6,30,9,30,13.0,249.0,0.9,22.0,259.0,212.87,162.62
2016,6,30,9,45,22.0,294.0,0.9,22.5,312.5,259.0,197.03
2016,6,30,10,0,31.0,339.0,0.9,23.0,366.0,323.79,244.34
2016,6,30,10,15,44.0,372.0,0.9,23.5,411.0,363.35,272.25
2016,6,30,10,30,57.0,405.0,0.9,24.0,456.0,401.88,299.06
2016,6,30,10,45,161.5,429.0,0.95,24.5,579.5,528.0,389.43
2016,6,30,11,0,266.0,453.0,1.0,25.0,703.0,646.27,469.88
2016,6,30,11,15,221.5,468.0,1.0,25.0,677.5,596.4,433.67
2016,6,30,11,30,177.0,483.0,1.0,25.0,652.0,561.06,408.56
2016,6,30,11,45,182.0,481.0,1.05,25.5,656.5,551.54,401.7
2016,6,30,12,0,187.0,479.0,1.1,26.0,661.0,540.79,393.72
2016,6,30,12,15,229.0,476.0,1.1,26.0,698.5,555.0,403.86
2016,6,30,12,30,271.0,473.0,1.1,26.0,736.0,568.88,413.24
2016,6,30,12,45,262.0,471.0,1.15,26.0,723.0,540.76,393.47
2016,6,30,13,0,253.0,469.0,1.2,26.0,710.0,512.65,373.79
2016,6,30,13,15,202.5,465.5,1.2,26.0,657.0,461.99,337.66
2016,6,30,13,30,152.0,462.0,1.2,26.0,604.0,415.58,304.51
2016,6,30,13,45,238.5,435.0,1.25,26.0,651.0,417.64,305.31
2016,6,30,14,0,325.0,408.0,1.3,26.0,698.0,414.31,300.59
2016,6,30,14,15,234.5,407.5,1.3,26.0,613.5,355.36,258.02
2016,6,30,14,30,144.0,407.0,1.3,26.0,529.0,313.61,229.04
2016,6,30,14,45,166.0,388.5,1.35,26.0,523.0,291.99,211.94
2016,6,30,15,0,188.0,370.0,1.4,26.0,517.0,268.03,193.13
2016,6,30,15,15,156.5,349.0,1.4,25.5,467.0,234.05,170.33
2016,6,30,15,30,125.0,328.0,1.4,25.0,417.0,204.27,152.12
2016,6,30,15,45,115.5,304.5,1.4,24.5,383.0,185.6,147.61
2016,6,30,16,0,106.0,281.0,1.4,24.0,349.0,182.66,146.0
2016,6,30,16,15,435.0,192.5,1.35,23.5,437.0,122.26,97.2
2016,6,30,16,30,764.0,104.0,1.3,23.0,525.0,84.81,66.52
2016,6,30,16,45,408.5,142.5,1.3,23.0,365.5,95.73,76.02
2016,6,30,17,0,53.0,181.0,1.3,23.0,206.0,123.71,99.78
2016,6,30,17,15,27.5,150.5,1.25,22.0,163.5,104.82,84.47
2016,6,30,17,30,2.0,120.0,1.2,21.0,121.0,87.43,70.2
2016,6,30,17,45,268.5,96.0,1.2,20.5,169.5,69.64,55.15
2016,6,30,18,0,535.0,72.0,1.2,20.0,218.0,57.33,44.56
2016,6,30,18,15,463.5,63.0,1.1,19.0,170.5,50.51,38.61
2016,6,30,18,30,392.0,54.0,1.0,18.0,123.0,43.67,32.39
2016,6,30,18,45,285.5,41.5,0.95,17.0,83.5,31.59,21.36
2016,6,30,19,0,179.0,29.0,0.9,16.0,44.0,21.98,10.52
2016,6,30,19,15,89.5,14.5,0.85,15.5,22.0,11.41,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,126.0,17.5,0.8,12.5,30.5,65.08,6.68
2016,7,1,5,30,252.0,35.0,0.8,13.0,61.0,143.27,103.39
2016,7,1,5,45,350.0,45.5,0.8,13.5,103.0,210.81,164.2
2016,7,1,6,0,448.0,56.0,0.8,14.0,145.0,287.17,229.6
2016,7,1,6,15,512.0,64.0,0.8,14.5,193.5,352.91,285.14
2016,7,1,6,30,576.0,72.0,0.8,15.0,242.0,423.59,342.52
2016,7,1,6,45,288.0,79.5,0.8,15.5,164.5,276.86,226.28
2016,7,1,7,0,0.0,87.0,0.8,16.0,87.0,67.96,51.68
2016,7,1,7,15,0.0,115.5,0.8,16.5,115.5,92.22,71.99
2016,7,1,7,30,0.0,144.0,0.8,17.0,144.0,116.69,91.67
2016,7,1,7,45,5.5,166.5,0.85,17.5,169.5,139.93,110.16
2016,7,1,8,0,11.0,189.0,0.9,18.0,195.0,163.46,128.61
2016,7,1,8,15,11.5,201.5,0.9,18.5,208.5,174.05,136.31
2016,7,1,8,30,12.0,214.0,0.9,19.0,222.0,184.66,143.98
2016,7,1,8,45,13.5,228.5,0.9,20.0,238.0,197.9,153.38
2016,7,1,9,0,15.0,243.0,0.9,21.0,254.0,211.12,162.6
2016,7,1,9,15,28.5,287.0,0.9,21.5,309.0,278.95,213.88
2016,7,1,9,30,42.0,331.0,0.9,22.0,364.0,331.3,251.97
2016,7,1,9,45,74.5,369.5,0.9,22.5,432.0,395.0,298.15
2016,7,1,10,0,107.0,408.0,0.9,23.0,500.0,457.91,342.4
2016,7,1,10,15,289.5,381.0,0.9,23.5,640.0,628.93,464.03
2016,7,1,10,30,472.0,354.0,0.9,24.0,780.0,775.68,561.82
2016,7,1,10,45,516.0,350.0,0.95,24.5,825.0,799.93,575.38
2016,7,1,11,0,560.0,346.0,1.0,25.0,870.0,820.39,587.81
2016,7,1,11,15,740.0,234.5,1.05,25.0,937.5,860.8,617.83
2016,7,1,11,30,920.0,123.0,1.1,25.0,1005.0,869.52,625.02
2016,7,1,11,45,921.0,123.5,1.15,25.0,1012.0,842.89,608.29
2016,7,1,12,0,922.0,124.0,1.2,25.0,1019.0,813.02,589.77
2016,7,1,12,15,922.0,124.0,1.2,25.0,1018.0,779.02,566.68
2016,7,1,12,30,922.0,124.0,1.2,25.0,1017.0,742.24,540.97
2016,7,1,12,45,917.5,125.0,1.25,25.0,1007.5,700.62,511.83
2016,7,1,13,0,913.0,126.0,1.3,25.0,998.0,656.83,480.36
2016,7,1,13,15,909.5,125.5,1.3,25.0,982.0,610.56,445.82
2016,7,1,13,30,906.0,125.0,1.3,25.0,966.0,562.39,408.86
2016,7,1,13,45,901.0,123.5,1.35,25.0,943.0,511.12,368.77
2016,7,1,14,0,896.0,122.0,1.4,25.0,920.0,458.49,326.3
2016,7,1,14,15,889.0,120.5,1.4,24.5,890.5,403.97,281.62
2016,7,1,14,30,882.0,119.0,1.4,24.0,861.0,348.73,235.39
2016,7,1,14,45,873.5,117.0,1.45,24.0,825.5,292.31,187.95
2016,7,1,15,0,865.0,115.0,1.5,24.0,790.0,235.79,142.39
