Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,15,852.5,113.0,1.45,23.5,749.5,178.91,102.52
2016,7,1,15,30,840.0,111.0,1.4,23.0,709.0,114.13,68.61
2016,7,1,15,45,825.5,107.5,1.4,22.5,664.0,85.52,66.64
2016,7,1,16,0,811.0,104.0,1.4,22.0,619.0,83.95,65.71
2016,7,1,16,15,791.0,101.0,1.35,21.5,570.5,82.44,64.78
2016,7,1,16,30,771.0,98.0,1.3,21.0,522.0,80.85,63.78
2016,7,1,16,45,745.0,93.5,1.3,20.5,471.5,78.0,61.7
2016,7,1,17,0,719.0,89.0,1.3,20.0,421.0,69.3,54.57
2016,7,1,17,15,684.0,84.5,1.25,19.5,369.5,66.27,52.25
2016,7,1,17,30,649.0,80.0,1.2,19.0,318.0,63.21,49.85
2016,7,1,17,45,601.0,73.5,1.15,18.5,267.5,58.49,45.9
2016,7,1,18,0,553.0,67.0,1.1,18.0,217.0,53.73,41.79
2016,7,1,18,15,483.5,59.0,1.0,17.0,170.0,47.56,36.35
2016,7,1,18,30,414.0,51.0,0.9,16.0,123.0,41.4,30.69
2016,7,1,18,45,309.0,39.5,0.85,15.5,83.5,32.13,21.98
2016,7,1,19,0,204.0,28.0,0.8,15.0,44.0,21.35,10.08
2016,7,1,19,15,102.0,14.0,0.75,14.5,22.0,11.02,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,113.0,17.0,0.7,13.5,28.5,60.43,1.83
2016,7,2,5,30,226.0,34.0,0.7,14.0,57.0,133.04,95.09
2016,7,2,5,45,315.0,46.0,0.75,14.5,97.5,194.15,150.53
2016,7,2,6,0,404.0,58.0,0.8,15.0,138.0,268.83,214.4
2016,7,2,6,15,466.0,67.5,0.8,15.5,185.0,332.99,268.5
2016,7,2,6,30,528.0,77.0,0.8,16.0,232.0,402.04,324.56
2016,7,2,6,45,264.0,97.5,0.85,16.5,175.0,267.83,218.16
2016,7,2,7,0,0.0,118.0,0.9,17.0,118.0,96.0,74.76
2016,7,2,7,15,5.0,140.0,0.9,17.5,142.5,118.16,93.16
2016,7,2,7,30,10.0,162.0,0.9,18.0,167.0,140.63,111.05
2016,7,2,7,45,12.5,179.5,0.9,18.5,186.5,157.28,123.87
2016,7,2,8,0,15.0,197.0,0.9,19.0,206.0,174.03,136.6
2016,7,2,8,15,27.5,229.0,0.9,19.5,246.5,228.2,178.75
2016,7,2,8,30,40.0,261.0,0.9,20.0,287.0,269.06,209.47
2016,7,2,8,45,23.5,233.0,0.95,20.5,249.0,225.77,174.72
2016,7,2,9,0,7.0,205.0,1.0,21.0,211.0,170.98,131.21
2016,7,2,9,15,14.0,246.0,1.0,21.5,258.0,212.05,162.84
2016,7,2,9,30,21.0,287.0,1.0,22.0,305.0,253.26,193.59
2016,7,2,9,45,19.5,289.5,1.05,22.5,306.5,252.98,192.47
2016,7,2,10,0,18.0,292.0,1.1,23.0,308.0,252.71,191.6
2016,7,2,10,15,38.0,348.5,1.1,23.0,382.5,336.55,254.16
2016,7,2,10,30,58.0,405.0,1.1,23.0,457.0,403.2,302.19
2016,7,2,10,45,66.0,422.5,1.15,23.5,483.5,421.96,314.59
2016,7,2,11,0,74.0,440.0,1.2,24.0,510.0,439.67,326.47
2016,7,2,11,15,60.5,431.0,1.2,24.0,489.0,414.71,307.95
2016,7,2,11,30,47.0,422.0,1.2,24.0,468.0,390.28,290.05
2016,7,2,11,45,64.0,444.0,1.25,24.5,506.5,416.79,308.92
2016,7,2,12,0,81.0,466.0,1.3,25.0,545.0,441.08,325.66
2016,7,2,12,15,92.5,471.5,1.35,24.5,562.0,445.64,329.56
2016,7,2,12,30,104.0,477.0,1.4,24.0,579.0,448.62,332.43
2016,7,2,12,45,123.5,477.5,1.45,24.0,597.0,454.45,336.73
2016,7,2,13,0,143.0,478.0,1.5,24.0,615.0,453.05,335.73
2016,7,2,13,15,125.5,466.0,1.5,24.0,585.0,419.86,311.53
2016,7,2,13,30,108.0,454.0,1.5,24.0,555.0,390.47,290.13
2016,7,2,13,45,152.5,445.0,1.5,24.0,583.5,389.51,288.94
2016,7,2,14,0,197.0,436.0,1.5,24.0,612.0,385.83,284.9
2016,7,2,14,15,240.5,412.5,1.5,23.5,620.0,361.48,265.61
2016,7,2,14,30,284.0,389.0,1.5,23.0,628.0,338.22,246.24
2016,7,2,14,45,215.0,379.5,1.5,23.0,556.5,299.6,218.5
2016,7,2,15,0,146.0,370.0,1.5,23.0,485.0,261.11,192.06
2016,7,2,15,15,198.5,344.5,1.45,22.5,491.5,237.54,173.42
2016,7,2,15,30,251.0,319.0,1.4,22.0,498.0,197.44,145.89
2016,7,2,15,45,257.5,296.0,1.4,21.5,469.0,175.49,141.16
2016,7,2,16,0,264.0,273.0,1.4,21.0,440.0,165.81,133.95
2016,7,2,16,15,305.0,242.0,1.3,20.5,420.5,152.24,123.37
2016,7,2,16,30,346.0,211.0,1.2,20.0,401.0,137.59,111.78
2016,7,2,16,45,322.0,193.0,1.2,20.0,356.5,127.69,103.87
2016,7,2,17,0,298.0,175.0,1.2,20.0,312.0,117.4,95.54
2016,7,2,17,15,474.0,127.0,1.15,19.5,315.0,89.43,72.13
2016,7,2,17,30,650.0,79.0,1.1,19.0,318.0,62.52,49.21
2016,7,2,17,45,604.0,72.5,1.1,18.5,268.0,57.8,45.3
2016,7,2,18,0,558.0,66.0,1.1,18.0,218.0,53.03,41.18
2016,7,2,18,15,490.5,57.5,1.0,17.5,171.0,46.45,35.31
2016,7,2,18,30,423.0,49.0,0.9,17.0,124.0,39.85,29.21
2016,7,2,18,45,321.5,38.0,0.8,16.5,84.5,30.96,20.87
2016,7,2,19,0,220.0,27.0,0.7,16.0,45.0,22.06,10.48
2016,7,2,19,15,110.0,13.5,0.65,15.5,22.5,10.62,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,121.0,16.5,0.6,12.5,29.0,61.96,0.0
2016,7,3,5,30,242.0,33.0,0.6,13.0,58.0,137.51,98.16
2016,7,3,5,45,334.0,44.5,0.65,14.0,99.0,203.3,157.67
2016,7,3,6,0,426.0,56.0,0.7,15.0,140.0,277.01,220.44
2016,7,3,6,15,213.0,73.0,0.7,15.5,115.0,192.39,155.48
2016,7,3,6,30,0.0,90.0,0.7,16.0,90.0,73.63,56.69
2016,7,3,6,45,1.5,108.5,0.75,16.5,109.0,90.05,70.57
2016,7,3,7,0,3.0,127.0,0.8,17.0,128.0,106.53,83.96
2016,7,3,7,15,4.5,141.5,0.8,17.5,143.5,119.3,94.03
2016,7,3,7,30,6.0,156.0,0.8,18.0,159.0,132.21,104.06
2016,7,3,7,45,19.0,186.5,0.8,18.5,197.0,168.85,133.32
2016,7,3,8,0,32.0,217.0,0.8,19.0,235.0,221.58,174.51
2016,7,3,8,15,59.0,251.5,0.8,19.5,288.5,277.12,217.14
2016,7,3,8,30,86.0,286.0,0.8,20.0,342.0,333.57,259.29
2016,7,3,8,45,190.5,302.5,0.85,20.5,437.5,457.97,352.56
2016,7,3,9,0,295.0,319.0,0.9,21.0,533.0,586.22,443.78
2016,7,3,9,15,303.0,336.5,0.9,21.5,567.0,611.51,458.24
2016,7,3,9,30,311.0,354.0,0.9,22.0,601.0,635.2,472.45
2016,7,3,9,45,349.0,356.5,0.95,22.5,645.0,669.71,495.25
2016,7,3,10,0,387.0,359.0,1.0,23.0,689.0,702.69,516.59
2016,7,3,10,15,652.5,232.0,1.05,23.5,810.0,841.8,613.12
2016,7,3,10,30,918.0,105.0,1.1,24.0,931.0,929.56,667.92
2016,7,3,10,45,921.5,106.5,1.15,24.5,952.0,920.77,660.07
2016,7,3,11,0,925.0,108.0,1.2,25.0,973.0,908.14,651.12
2016,7,3,11,15,927.5,108.5,1.2,25.0,987.0,889.97,639.29
2016,7,3,11,30,930.0,109.0,1.2,25.0,1001.0,868.17,625.24
2016,7,3,11,45,682.5,258.5,1.25,25.0,915.5,787.0,569.5
2016,7,3,12,0,435.0,408.0,1.3,25.0,830.0,688.94,499.76
2016,7,3,12,15,426.5,409.0,1.3,25.0,822.0,659.04,479.78
2016,7,3,12,30,418.0,410.0,1.3,25.0,814.0,628.07,458.15
2016,7,3,12,45,355.5,433.5,1.35,25.0,775.5,576.14,421.48
2016,7,3,13,0,293.0,457.0,1.4,25.0,737.0,530.39,388.85
2016,7,3,13,15,241.5,459.0,1.4,25.0,687.5,479.59,352.41
2016,7,3,13,30,190.0,461.0,1.4,25.0,638.0,435.77,320.75
2016,7,3,13,45,163.5,448.5,1.45,25.0,598.5,397.29,292.96
2016,7,3,14,0,137.0,436.0,1.5,25.0,559.0,361.55,266.98
2016,7,3,14,15,201.0,415.0,1.5,24.5,587.5,355.98,261.55
2016,7,3,14,30,265.0,394.0,1.5,24.0,616.0,335.94,244.23
2016,7,3,14,45,275.0,373.5,1.5,24.0,596.0,302.67,217.75
2016,7,3,15,0,285.0,353.0,1.5,24.0,576.0,268.54,191.12
2016,7,3,15,15,296.5,330.0,1.45,23.5,551.0,232.46,164.99
2016,7,3,15,30,308.0,307.0,1.4,23.0,526.0,195.48,142.51
2016,7,3,15,45,239.0,295.5,1.4,23.0,459.0,174.72,139.71
2016,7,3,16,0,170.0,284.0,1.4,23.0,392.0,177.26,142.23
2016,7,3,16,15,145.0,260.5,1.35,22.5,348.0,164.83,132.73
2016,7,3,16,30,120.0,237.0,1.3,22.0,304.0,151.98,122.83
2016,7,3,16,45,96.0,211.5,1.3,22.0,261.5,142.46,115.36
2016,7,3,17,0,72.0,186.0,1.3,22.0,219.0,126.75,102.63
2016,7,3,17,15,38.0,154.0,1.25,21.0,171.5,106.96,86.63
2016,7,3,17,30,4.0,122.0,1.2,20.0,124.0,88.71,71.59
2016,7,3,17,45,278.5,94.0,1.2,19.5,170.0,66.59,52.72
2016,7,3,18,0,553.0,66.0,1.2,19.0,216.0,52.98,40.95
2016,7,3,18,15,485.5,57.5,1.1,18.0,169.0,46.41,35.19
2016,7,3,18,30,418.0,49.0,1.0,17.0,122.0,39.82,29.17
2016,7,3,18,45,318.5,38.0,0.95,16.5,83.0,30.95,20.85
2016,7,3,19,0,219.0,27.0,0.9,16.0,44.0,22.06,10.39
2016,7,3,19,15,109.5,13.5,0.85,15.5,22.0,10.62,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,15.5,0.7,13.5,29.5,68.99,0.0
2016,7,4,5,30,282.0,31.0,0.7,14.0,59.0,151.51,107.27
2016,7,4,5,45,378.0,40.5,0.75,14.5,100.5,217.29,167.97
2016,7,4,6,0,474.0,50.0,0.8,15.0,142.0,292.99,233.0
2016,7,4,6,15,535.5,57.0,0.75,15.5,189.5,357.47,287.38
2016,7,4,6,30,597.0,64.0,0.7,16.0,237.0,426.69,343.24
2016,7,4,6,45,298.5,90.5,0.7,16.5,177.0,296.28,240.42
2016,7,4,7,0,0.0,117.0,0.7,17.0,117.0,95.2,73.96
2016,7,4,7,15,36.5,156.0,0.7,17.5,173.5,166.78,133.56
2016,7,4,7,30,73.0,195.0,0.7,18.0,230.0,232.89,186.23
2016,7,4,7,45,88.5,220.0,0.75,18.5,267.0,270.21,214.62
2016,7,4,8,0,104.0,245.0,0.8,19.0,304.0,308.04,242.99
2016,7,4,8,15,72.5,253.0,0.8,19.5,296.0,289.95,226.88
2016,7,4,8,30,41.0,261.0,0.8,20.0,288.0,270.27,209.9
2016,7,4,8,45,28.0,251.5,0.85,20.5,270.5,247.93,191.72
2016,7,4,9,0,15.0,242.0,0.9,21.0,253.0,210.44,161.89
2016,7,4,9,15,28.5,285.5,0.95,21.5,308.0,277.96,213.27
2016,7,4,9,30,42.0,329.0,1.0,22.0,363.0,329.93,251.29
2016,7,4,9,45,38.0,336.5,1.05,22.5,368.0,331.01,250.8
2016,7,4,10,0,34.0,344.0,1.1,23.0,373.0,331.86,250.49
2016,7,4,10,15,65.0,387.0,1.15,23.0,445.0,397.08,298.72
2016,7,4,10,30,96.0,430.0,1.2,23.0,517.0,460.86,344.52
2016,7,4,10,45,248.0,413.0,1.25,23.5,643.5,607.39,449.5
2016,7,4,11,0,400.0,396.0,1.3,24.0,770.0,726.46,530.76
2016,7,4,11,15,655.0,259.5,1.3,24.0,882.5,813.18,592.42
2016,7,4,11,30,910.0,123.0,1.3,24.0,995.0,864.48,627.56
2016,7,4,11,45,910.5,124.0,1.35,24.0,1001.0,838.19,610.28
2016,7,4,12,0,911.0,125.0,1.4,24.0,1007.0,808.7,591.68
2016,7,4,12,15,910.5,125.0,1.4,24.0,1006.5,774.73,568.4
2016,7,4,12,30,910.0,125.0,1.4,24.0,1006.0,738.03,542.47
2016,7,4,12,45,503.0,294.5,1.45,24.0,781.0,573.61,424.0
2016,7,4,13,0,96.0,464.0,1.5,24.0,556.0,413.59,306.46
2016,7,4,13,15,85.0,449.5,1.45,23.5,530.0,386.33,287.9
2016,7,4,13,30,74.0,435.0,1.4,23.0,504.0,360.33,269.34
2016,7,4,13,45,84.0,429.5,1.4,23.0,506.0,351.5,262.74
2016,7,4,14,0,94.0,424.0,1.4,23.0,508.0,341.39,254.91
2016,7,4,14,15,120.5,415.0,1.35,23.0,519.0,327.59,243.71
2016,7,4,14,30,147.0,406.0,1.3,23.0,530.0,315.34,233.18
2016,7,4,14,45,119.5,383.0,1.3,23.0,481.0,279.11,206.55
2016,7,4,15,0,92.0,360.0,1.3,23.0,432.0,255.58,190.02
2016,7,4,15,15,99.0,342.0,1.25,22.5,416.0,234.48,174.78
2016,7,4,15,30,106.0,324.0,1.2,22.0,400.0,212.7,160.47
2016,7,4,15,45,82.0,294.5,1.2,22.0,351.0,189.91,152.41
2016,7,4,16,0,58.0,265.0,1.2,22.0,302.0,173.47,139.53
2016,7,4,16,15,65.5,247.5,1.15,21.5,286.0,163.49,132.06
2016,7,4,16,30,73.0,230.0,1.1,21.0,270.0,153.2,124.24
2016,7,4,16,45,54.0,202.0,1.1,20.5,230.0,136.57,111.05
2016,7,4,17,0,35.0,174.0,1.1,20.0,190.0,119.52,97.3
2016,7,4,17,15,17.5,141.5,1.05,19.5,149.5,102.48,83.3
2016,7,4,17,30,0.0,109.0,1.0,19.0,109.0,80.32,64.63
2016,7,4,17,45,297.5,84.5,1.0,18.5,165.0,60.63,47.75
2016,7,4,18,0,595.0,60.0,1.0,18.0,221.0,48.95,37.6
2016,7,4,18,15,528.5,53.0,0.9,17.0,173.5,43.33,32.64
2016,7,4,18,30,462.0,46.0,0.8,16.0,126.0,37.74,27.5
2016,7,4,18,45,356.5,36.0,0.75,15.5,86.0,29.51,19.71
2016,7,4,19,0,251.0,26.0,0.7,15.0,46.0,21.33,9.83
2016,7,4,19,15,125.5,13.0,0.7,14.5,23.0,10.23,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,132.5,15.5,0.8,13.0,28.5,66.24,0.0
2016,7,5,5,30,265.0,31.0,0.8,13.0,57.0,145.57,102.87
2016,7,5,5,45,364.5,41.0,0.85,13.5,98.5,212.35,164.81
2016,7,5,6,0,464.0,51.0,0.9,14.0,140.0,289.52,231.32
2016,7,5,6,15,526.5,58.0,0.85,14.5,188.0,354.1,286.16
2016,7,5,6,30,589.0,65.0,0.8,15.0,236.0,423.52,342.61
2016,7,5,6,45,302.0,99.5,0.8,15.5,188.0,308.67,251.39
2016,7,5,7,0,15.0,134.0,0.8,16.0,140.0,121.28,96.14
2016,7,5,7,15,24.5,157.5,0.8,16.5,168.5,148.6,118.92
2016,7,5,7,30,34.0,181.0,0.8,17.0,197.0,189.8,151.77
2016,7,5,7,45,100.5,213.5,0.8,17.5,269.0,272.65,218.14
2016,7,5,8,0,167.0,246.0,0.8,18.0,341.0,376.39,297.64
2016,7,5,8,15,164.5,269.5,0.8,18.5,369.5,400.73,313.5
2016,7,5,8,30,162.0,293.0,0.8,19.0,398.0,424.02,328.91
2016,7,5,8,45,181.0,314.0,0.85,19.5,439.0,462.23,355.85
2016,7,5,9,0,200.0,335.0,0.9,20.0,480.0,500.08,381.96
2016,7,5,9,15,273.5,338.5,0.9,20.5,549.0,588.14,443.96
2016,7,5,9,30,347.0,342.0,0.9,21.0,618.0,656.89,490.45
2016,7,5,9,45,631.0,219.0,0.95,21.5,746.0,820.72,605.18
2016,7,5,10,0,915.0,96.0,1.0,22.0,874.0,934.99,676.94
2016,7,5,10,15,921.0,97.0,1.05,22.0,902.0,935.91,675.9
2016,7,5,10,30,927.0,98.0,1.1,22.0,930.0,932.93,674.05
2016,7,5,10,45,570.0,280.0,1.15,22.5,795.5,790.94,577.09
2016,7,5,11,0,213.0,462.0,1.2,23.0,661.0,596.51,437.81
2016,7,5,11,15,282.5,448.5,1.2,23.0,716.5,646.91,475.01
2016,7,5,11,30,352.0,435.0,1.2,23.0,772.0,678.56,496.91
2016,7,5,11,45,347.5,441.0,1.25,23.0,775.5,662.62,485.54
2016,7,5,12,0,343.0,447.0,1.3,23.0,779.0,645.01,473.4
2016,7,5,12,15,379.0,428.5,1.3,23.0,795.5,636.3,467.72
2016,7,5,12,30,415.0,410.0,1.3,23.0,812.0,627.73,461.73
2016,7,5,12,45,671.0,261.0,1.35,23.0,904.0,657.39,485.27
2016,7,5,13,0,927.0,112.0,1.4,23.0,996.0,659.96,488.05
2016,7,5,13,15,924.0,111.5,1.4,22.5,980.5,613.49,453.44
2016,7,5,13,30,921.0,111.0,1.4,22.0,965.0,565.0,416.6
2016,7,5,13,45,702.5,227.5,1.45,22.0,870.0,494.75,363.27
2016,7,5,14,0,484.0,344.0,1.5,22.0,775.0,438.95,321.72
2016,7,5,14,15,692.0,225.0,1.5,21.5,818.5,401.17,287.7
2016,7,5,14,30,900.0,106.0,1.5,21.0,862.0,349.96,239.35
2016,7,5,14,45,892.0,103.5,1.55,21.0,827.0,292.34,190.08
2016,7,5,15,0,884.0,101.0,1.6,21.0,792.0,234.56,142.54
2016,7,5,15,15,873.0,99.5,1.6,20.5,751.5,177.07,101.08
2016,7,5,15,30,862.0,98.0,1.6,20.0,711.0,120.21,72.3
2016,7,5,15,45,848.0,95.0,1.6,20.0,666.0,87.92,69.37
2016,7,5,16,0,834.0,92.0,1.6,20.0,621.0,85.81,67.83
2016,7,5,16,15,549.0,159.0,1.55,19.5,496.5,105.93,85.25
2016,7,5,16,30,264.0,226.0,1.5,19.0,372.0,143.66,117.55
2016,7,5,16,45,176.5,207.0,1.5,18.5,300.5,137.17,112.58
2016,7,5,17,0,89.0,188.0,1.5,18.0,229.0,128.12,105.5
2016,7,5,17,15,147.0,164.0,1.5,17.5,222.5,111.56,91.85
2016,7,5,17,30,205.0,140.0,1.5,17.0,216.0,95.61,78.47
2016,7,5,17,45,404.0,99.5,1.5,16.5,219.0,71.89,58.03
2016,7,5,18,0,603.0,59.0,1.5,16.0,222.0,48.29,37.32
2016,7,5,18,15,537.0,52.0,1.45,15.5,174.5,42.64,32.23
2016,7,5,18,30,471.0,45.0,1.4,15.0,127.0,37.01,26.95
2016,7,5,18,45,364.0,35.5,1.4,14.5,86.5,29.15,19.46
2016,7,5,19,0,257.0,26.0,1.4,14.0,46.0,21.36,9.78
2016,7,5,19,15,128.5,13.0,1.35,13.5,23.0,10.23,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.0,16.5,1.2,13.0,28.0,61.25,0.0
2016,7,6,5,30,240.0,33.0,1.2,13.0,56.0,137.47,96.57
2016,7,6,5,45,335.0,44.0,1.25,13.5,96.5,203.22,158.03
2016,7,6,6,0,430.0,55.0,1.3,14.0,137.0,277.97,222.9
2016,7,6,6,15,215.0,75.0,1.25,14.5,116.0,196.31,159.82
2016,7,6,6,30,0.0,95.0,1.2,15.0,95.0,78.89,61.41
2016,7,6,6,45,5.5,113.5,1.2,15.5,115.5,97.67,77.35
2016,7,6,7,0,11.0,132.0,1.2,16.0,136.0,116.86,93.13
2016,7,6,7,15,21.5,155.5,1.15,16.0,165.0,144.72,116.08
2016,7,6,7,30,32.0,179.0,1.1,16.0,194.0,186.42,149.86
2016,7,6,7,45,29.0,194.5,1.1,16.5,209.5,198.43,158.51
2016,7,6,8,0,26.0,210.0,1.1,17.0,225.0,195.25,155.03
2016,7,6,8,15,41.5,241.0,1.1,17.5,267.0,252.59,199.92
2016,7,6,8,30,57.0,272.0,1.1,18.0,309.0,295.42,232.27
2016,7,6,8,45,74.5,300.0,1.1,18.5,352.0,337.08,263.19
2016,7,6,9,0,92.0,328.0,1.1,19.0,395.0,378.77,293.5
2016,7,6,9,15,96.0,348.5,1.1,19.0,422.0,400.63,308.8
2016,7,6,9,30,100.0,369.0,1.1,19.0,449.0,421.9,323.69
2016,7,6,9,45,285.0,345.5,1.15,19.5,585.0,602.71,457.3
2016,7,6,10,0,470.0,322.0,1.2,20.0,721.0,762.9,568.22
2016,7,6,10,15,683.5,217.5,1.2,20.0,819.0,858.95,634.87
2016,7,6,10,30,897.0,113.0,1.2,20.0,917.0,921.27,674.34
2016,7,6,10,45,904.5,111.5,1.25,20.5,939.0,913.47,667.31
2016,7,6,11,0,912.0,110.0,1.3,21.0,961.0,901.89,658.82
2016,7,6,11,15,914.5,110.5,1.35,21.0,974.5,884.02,647.59
2016,7,6,11,30,917.0,111.0,1.4,21.0,988.0,862.55,634.07
2016,7,6,11,45,921.0,109.0,1.45,21.5,995.5,836.73,616.47
2016,7,6,12,0,925.0,107.0,1.5,22.0,1003.0,807.59,596.66
2016,7,6,12,15,924.5,107.0,1.5,21.5,1002.0,773.52,574.72
2016,7,6,12,30,924.0,107.0,1.5,21.0,1001.0,736.64,549.34
2016,7,6,12,45,922.5,106.5,1.55,21.0,992.5,696.08,520.13
2016,7,6,13,0,921.0,106.0,1.6,21.0,984.0,653.09,488.37
2016,7,6,13,15,918.0,105.0,1.6,21.0,968.5,606.6,452.81
2016,7,6,13,30,915.0,104.0,1.6,21.0,953.0,558.12,414.74
2016,7,6,13,45,910.5,103.0,1.65,21.0,930.0,507.12,373.82
2016,7,6,14,0,906.0,102.0,1.7,21.0,907.0,454.66,330.43
2016,7,6,14,15,899.0,101.0,1.7,20.5,878.0,400.05,284.57
2016,7,6,14,30,892.0,100.0,1.7,20.0,849.0,344.66,237.09
2016,7,6,14,45,883.0,98.5,1.75,20.0,814.0,287.94,188.18
2016,7,6,15,0,874.0,97.0,1.8,20.0,779.0,231.15,141.08
2016,7,6,15,15,863.0,95.0,1.8,19.5,739.0,173.99,99.41
2016,7,6,15,30,852.0,93.0,1.8,19.0,699.0,117.47,70.28
2016,7,6,15,45,837.0,91.0,1.8,19.0,654.5,85.28,67.43
2016,7,6,16,0,822.0,89.0,1.8,19.0,610.0,83.69,66.32
2016,7,6,16,15,803.5,86.5,1.75,18.5,562.5,73.29,57.77
2016,7,6,16,30,785.0,84.0,1.7,18.0,515.0,71.71,56.73
2016,7,6,16,45,760.5,80.5,1.7,18.0,465.5,69.24,54.79
2016,7,6,17,0,736.0,77.0,1.7,18.0,416.0,66.69,52.78
2016,7,6,17,15,704.0,73.0,1.65,17.5,365.5,63.58,50.35
2016,7,6,17,30,672.0,69.0,1.6,17.0,315.0,60.43,47.83
2016,7,6,17,45,626.5,63.5,1.55,16.5,265.5,51.58,40.19
2016,7,6,18,0,581.0,58.0,1.5,16.0,216.0,47.3,36.46
2016,7,6,18,15,515.5,51.0,1.45,15.5,169.5,41.67,31.37
2016,7,6,18,30,450.0,44.0,1.4,15.0,123.0,36.07,26.12
2016,7,6,18,45,346.5,34.5,1.35,14.5,83.5,28.24,18.66
2016,7,6,19,0,243.0,25.0,1.3,14.0,44.0,20.47,9.01
2016,7,6,19,15,121.5,12.5,1.25,13.5,22.0,9.83,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,0.9,13.0,28.0,68.71,0.0
2016,7,7,5,30,297.0,28.0,0.9,13.0,56.0,154.1,107.31
2016,7,7,5,45,394.5,36.0,0.95,13.5,97.0,219.45,169.94
2016,7,7,6,0,492.0,44.0,1.0,14.0,138.0,294.95,235.58
2016,7,7,6,15,552.5,50.5,0.95,14.5,185.0,359.12,290.45
2016,7,7,6,30,613.0,57.0,0.9,15.0,232.0,428.02,346.8
2016,7,7,6,45,307.5,90.5,0.9,15.5,178.5,302.38,246.94
2016,7,7,7,0,2.0,124.0,0.9,16.0,125.0,103.4,81.19
2016,7,7,7,15,8.0,144.0,0.9,16.5,148.0,124.46,98.82
2016,7,7,7,30,14.0,164.0,0.9,17.0,171.0,145.91,115.94
2016,7,7,7,45,12.5,176.0,0.95,17.5,182.5,154.49,122.18
2016,7,7,8,0,11.0,188.0,1.0,18.0,194.0,163.02,128.34
2016,7,7,8,15,26.0,223.5,1.0,18.5,240.0,206.63,162.72
2016,7,7,8,30,41.0,259.0,1.0,19.0,286.0,268.87,210.56
2016,7,7,8,45,189.5,282.0,1.05,19.5,418.0,437.64,340.86
2016,7,7,9,0,338.0,305.0,1.1,20.0,550.0,611.96,466.75
2016,7,7,9,15,614.0,196.0,1.15,20.0,670.5,781.42,588.01
2016,7,7,9,30,890.0,87.0,1.2,20.0,791.0,904.47,668.38
2016,7,7,9,45,894.0,90.5,1.25,20.5,823.5,913.91,671.25
2016,7,7,10,0,898.0,94.0,1.3,21.0,856.0,919.54,673.2
2016,7,7,10,15,904.0,95.0,1.3,21.0,884.0,920.64,672.92
2016,7,7,10,30,910.0,96.0,1.3,21.0,912.0,917.92,670.36
2016,7,7,10,45,913.5,97.5,1.35,21.0,933.0,909.6,665.05
2016,7,7,11,0,917.0,99.0,1.4,21.0,954.0,897.45,657.39
2016,7,7,11,15,920.0,99.5,1.4,21.0,968.0,880.2,645.83
2016,7,7,11,30,923.0,100.0,1.4,21.0,982.0,859.3,631.99
2016,7,7,11,45,923.5,101.0,1.45,21.0,989.0,833.28,615.41
2016,7,7,12,0,924.0,102.0,1.5,21.0,996.0,803.99,596.58
2016,7,7,12,15,924.0,102.0,1.55,21.0,995.5,770.43,574.44
2016,7,7,12,30,924.0,102.0,1.6,21.0,995.0,734.01,548.66
2016,7,7,12,45,912.5,108.5,1.65,21.0,984.0,692.22,518.31
2016,7,7,13,0,901.0,115.0,1.7,21.0,973.0,648.56,485.86
2016,7,7,13,15,898.0,114.5,1.7,21.0,958.0,603.2,451.06
2016,7,7,13,30,895.0,114.0,1.7,21.0,943.0,555.89,413.79
2016,7,7,13,45,891.5,112.5,1.7,21.0,921.5,505.89,373.38
2016,7,7,14,0,888.0,111.0,1.7,21.0,900.0,454.36,330.57
2016,7,7,14,15,881.5,109.5,1.7,20.5,871.5,400.43,285.35
2016,7,7,14,30,875.0,108.0,1.7,20.0,843.0,345.71,238.5
2016,7,7,14,45,868.5,105.5,1.7,20.0,809.0,289.8,190.18
2016,7,7,15,0,862.0,103.0,1.7,20.0,775.0,233.57,143.42
2016,7,7,15,15,851.0,101.0,1.7,19.5,735.5,176.98,102.11
2016,7,7,15,30,840.0,99.0,1.7,19.0,696.0,121.04,73.03
2016,7,7,15,45,828.5,95.0,1.7,19.0,652.5,87.37,69.19
2016,7,7,16,0,817.0,91.0,1.7,19.0,609.0,84.75,67.22
2016,7,7,16,15,799.0,88.5,1.7,18.5,561.5,74.48,58.79
2016,7,7,16,30,781.0,86.0,1.7,18.0,514.0,72.97,57.81
2016,7,7,16,45,759.5,81.5,1.7,17.5,465.0,69.92,55.5
2016,7,7,17,0,738.0,77.0,1.7,17.0,416.0,66.73,53.04
2016,7,7,17,15,706.0,73.0,1.7,16.5,365.5,63.62,50.6
2016,7,7,17,30,674.0,69.0,1.7,16.0,315.0,60.47,48.06
2016,7,7,17,45,632.5,63.0,1.7,16.0,266.0,51.3,40.03
2016,7,7,18,0,591.0,57.0,1.7,16.0,217.0,46.67,35.9
2016,7,7,18,15,525.0,50.5,1.65,15.5,170.0,41.38,31.1
2016,7,7,18,30,459.0,44.0,1.6,15.0,123.0,36.14,26.17
2016,7,7,18,45,359.0,34.0,1.55,14.5,83.5,27.9,18.35
2016,7,7,19,0,259.0,24.0,1.5,14.0,44.0,19.7,8.29
2016,7,7,19,15,129.5,12.0,1.45,13.5,22.0,9.44,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.0,13.5,1.0,13.0,27.5,68.62,0.0
2016,7,8,5,30,302.0,27.0,1.0,13.0,55.0,154.97,106.97
2016,7,8,5,45,396.0,35.5,1.05,13.5,95.5,219.66,170.02
2016,7,8,6,0,490.0,44.0,1.1,14.0,136.0,294.23,235.12
2016,7,8,6,15,550.0,50.0,1.1,14.0,183.0,357.49,290.16
2016,7,8,6,30,610.0,56.0,1.1,14.0,230.0,425.43,347.04
2016,7,8,6,45,305.0,80.5,1.1,14.5,167.5,289.61,238.39
2016,7,8,7,0,0.0,105.0,1.1,15.0,105.0,84.35,65.69
2016,7,8,7,15,0.0,114.0,1.05,15.5,114.0,91.2,71.46
2016,7,8,7,30,0.0,123.0,1.0,16.0,123.0,98.16,76.84
2016,7,8,7,45,7.5,158.5,1.0,16.5,163.0,134.64,106.56
2016,7,8,8,0,15.0,194.0,1.0,17.0,203.0,171.83,136.14
2016,7,8,8,15,169.0,230.0,1.0,17.5,339.0,364.21,290.11
2016,7,8,8,30,323.0,266.0,1.0,18.0,475.0,552.34,429.84
2016,7,8,8,45,591.5,175.5,1.0,18.5,590.5,727.28,555.72
2016,7,8,9,0,860.0,85.0,1.0,19.0,706.0,861.36,642.94
2016,7,8,9,15,870.0,86.5,1.0,19.5,744.5,881.1,651.51
2016,7,8,9,30,880.0,88.0,1.0,20.0,783.0,897.44,659.38
2016,7,8,9,45,890.0,88.0,1.05,20.5,817.0,908.69,664.85
2016,7,8,10,0,900.0,88.0,1.1,21.0,851.0,916.32,668.13
2016,7,8,10,15,905.5,89.0,1.15,21.5,878.5,917.14,667.16
2016,7,8,10,30,911.0,90.0,1.2,22.0,906.0,914.13,663.93
2016,7,8,10,45,917.0,89.5,1.25,22.5,927.0,906.28,657.74
2016,7,8,11,0,923.0,89.0,1.3,23.0,948.0,894.62,649.23
2016,7,8,11,15,925.5,89.0,1.35,23.0,962.0,876.63,637.98
2016,7,8,11,30,928.0,89.0,1.4,23.0,976.0,855.03,624.43
2016,7,8,11,45,929.5,89.0,1.45,23.5,983.0,829.1,606.85
2016,7,8,12,0,931.0,89.0,1.5,24.0,990.0,799.86,587.06
2016,7,8,12,15,931.0,89.0,1.55,24.0,989.5,766.33,565.47
2016,7,8,12,30,931.0,89.0,1.6,24.0,989.0,729.91,540.02
2016,7,8,12,45,923.5,93.0,1.65,24.0,979.5,688.89,510.54
2016,7,8,13,0,916.0,97.0,1.7,24.0,970.0,645.74,478.78
2016,7,8,13,15,913.0,96.5,1.7,24.0,955.0,599.92,443.97
2016,7,8,13,30,910.0,96.0,1.7,24.0,940.0,552.1,406.66
2016,7,8,13,45,906.0,95.0,1.75,24.0,918.0,501.64,366.46
2016,7,8,14,0,902.0,94.0,1.8,24.0,896.0,449.66,323.77
2016,7,8,14,15,896.0,93.0,1.8,23.5,867.5,395.66,278.76
2016,7,8,14,30,890.0,92.0,1.8,23.0,839.0,340.78,232.03
2016,7,8,14,45,882.5,90.5,1.85,23.0,805.0,284.56,183.82
2016,7,8,15,0,875.0,89.0,1.9,23.0,771.0,228.11,137.2
2016,7,8,15,15,864.5,87.0,1.9,22.5,731.5,170.97,95.64
2016,7,8,15,30,854.0,85.0,1.9,22.0,692.0,114.43,66.26
2016,7,8,15,45,841.0,83.0,1.9,22.0,648.5,80.63,62.73
2016,7,8,16,0,828.0,81.0,1.9,22.0,605.0,78.97,61.55
2016,7,8,16,15,810.5,78.5,1.85,21.5,558.0,76.74,59.99
2016,7,8,16,30,793.0,76.0,1.8,21.0,511.0,66.55,51.64
2016,7,8,16,45,771.5,72.5,1.8,21.0,462.0,63.94,49.6
2016,7,8,17,0,750.0,69.0,1.8,21.0,413.0,61.25,47.46
2016,7,8,17,15,719.0,65.5,1.7,20.5,363.0,58.3,45.18
2016,7,8,17,30,688.0,62.0,1.6,20.0,313.0,55.33,42.82
2016,7,8,17,45,647.0,57.0,1.55,19.5,264.0,51.04,39.22
2016,7,8,18,0,606.0,52.0,1.5,19.0,215.0,46.71,35.48
2016,7,8,18,15,542.0,46.0,1.4,18.0,168.5,38.1,27.89
2016,7,8,18,30,478.0,40.0,1.3,17.0,122.0,33.11,23.3
2016,7,8,18,45,379.0,31.5,1.2,16.5,83.0,25.98,16.53
2016,7,8,19,0,280.0,23.0,1.1,16.0,44.0,18.93,7.49
2016,7,8,19,15,140.0,11.5,1.05,15.5,22.0,9.05,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,0.45,14.5,27.5,73.13,0.0
2016,7,9,5,30,347.0,24.0,0.4,15.0,55.0,167.59,113.22
2016,7,9,5,45,438.5,31.0,0.4,15.5,96.0,231.74,176.58
2016,7,9,6,0,530.0,38.0,0.4,16.0,137.0,303.46,238.41
2016,7,9,6,15,587.5,43.0,0.45,16.5,184.0,366.58,291.94
2016,7,9,6,30,645.0,48.0,0.5,17.0,231.0,433.94,346.64
2016,7,9,6,45,684.0,52.0,0.55,18.0,280.5,492.63,391.79
2016,7,9,7,0,723.0,56.0,0.6,19.0,330.0,552.82,436.02
2016,7,9,7,15,750.5,58.5,0.65,19.5,379.5,604.26,472.92
2016,7,9,7,30,778.0,61.0,0.7,20.0,429.0,648.92,502.58
2016,7,9,7,45,799.0,63.5,0.75,20.5,478.0,694.04,531.71
2016,7,9,8,0,820.0,66.0,0.8,21.0,527.0,737.71,559.2
2016,7,9,8,15,836.0,68.0,0.85,21.5,573.5,774.9,581.8
2016,7,9,8,30,852.0,70.0,0.9,22.0,620.0,809.74,602.58
2016,7,9,8,45,864.5,71.5,1.0,22.5,663.0,838.37,619.79
2016,7,9,9,0,877.0,73.0,1.1,23.0,706.0,864.01,635.02
2016,7,9,9,15,887.0,74.5,1.15,23.0,745.0,884.22,647.2
2016,7,9,9,30,897.0,76.0,1.2,23.0,784.0,901.0,657.27
2016,7,9,9,45,897.5,81.5,1.3,23.5,816.0,909.76,661.74
2016,7,9,10,0,898.0,87.0,1.4,24.0,848.0,914.57,663.81
2016,7,9,10,15,904.0,88.0,1.45,24.0,876.0,915.91,664.38
2016,7,9,10,30,910.0,89.0,1.5,24.0,904.0,913.42,662.64
2016,7,9,10,45,915.0,89.5,1.55,24.5,925.5,905.7,656.38
2016,7,9,11,0,920.0,90.0,1.6,25.0,947.0,894.16,647.81
2016,7,9,11,15,923.0,90.5,1.6,25.0,961.5,877.12,636.46
2016,7,9,11,30,926.0,91.0,1.6,25.0,976.0,856.41,622.84
2016,7,9,11,45,928.5,90.5,1.65,25.0,983.0,830.87,606.64
2016,7,9,12,0,931.0,90.0,1.7,25.0,990.0,801.98,588.17
2016,7,9,12,15,931.5,90.0,1.7,24.5,990.0,768.81,567.39
2016,7,9,12,30,932.0,90.0,1.7,24.0,990.0,732.68,542.76
2016,7,9,12,45,930.0,90.5,1.75,24.0,982.0,692.49,513.86
2016,7,9,13,0,928.0,91.0,1.8,24.0,974.0,649.83,482.42
2016,7,9,13,15,925.0,90.5,1.8,24.0,959.0,603.52,447.17
2016,7,9,13,30,922.0,90.0,1.8,24.0,944.0,555.17,409.41
2016,7,9,13,45,920.0,88.0,1.85,24.0,923.0,504.36,368.83
2016,7,9,14,0,918.0,86.0,1.9,24.0,902.0,451.81,325.58
2016,7,9,14,15,912.5,85.0,1.9,23.5,873.5,397.17,279.92
2016,7,9,14,30,907.0,84.0,1.9,23.0,845.0,341.57,232.45
2016,7,9,14,45,902.0,81.0,1.9,23.0,811.0,284.04,182.89
2016,7,9,15,0,897.0,78.0,1.9,23.0,777.0,226.0,134.7
2016,7,9,15,15,887.0,76.5,1.9,22.5,737.5,168.03,92.34
2016,7,9,15,30,877.0,75.0,1.9,22.0,698.0,110.58,62.29
2016,7,9,15,45,866.0,72.5,1.95,22.0,654.5,74.91,57.93
2016,7,9,16,0,855.0,70.0,2.0,22.0,611.0,72.77,56.34
2016,7,9,16,15,838.5,68.0,1.95,21.5,564.0,70.67,54.86
2016,7,9,16,30,822.0,66.0,1.9,21.0,517.0,68.46,53.28
2016,7,9,16,45,800.5,63.5,1.9,20.5,467.5,65.68,51.2
2016,7,9,17,0,779.0,61.0,1.9,20.0,418.0,62.81,49.01
2016,7,9,17,15,750.0,58.0,1.85,19.5,368.0,53.36,41.07
2016,7,9,17,30,721.0,55.0,1.8,19.0,318.0,50.55,38.82
2016,7,9,17,45,678.5,51.0,1.8,18.5,268.0,46.78,35.65
2016,7,9,18,0,636.0,47.0,1.8,18.0,218.0,43.02,32.38
2016,7,9,18,15,575.5,42.0,1.8,17.0,171.5,38.3,28.19
2016,7,9,18,30,515.0,37.0,1.8,16.0,125.0,33.66,23.87
2016,7,9,18,45,411.5,29.5,1.8,15.5,85.0,24.54,15.35
2016,7,9,19,0,308.0,22.0,1.8,15.0,45.0,18.2,6.82
2016,7,9,19,15,154.0,11.0,1.75,14.5,22.5,8.65,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,1.25,13.5,27.5,71.55,0.0
2016,7,10,5,30,329.0,26.0,1.3,14.0,55.0,163.72,110.26
2016,7,10,5,45,427.5,34.5,1.4,14.5,97.5,231.67,178.46
2016,7,10,6,0,526.0,43.0,1.5,15.0,140.0,310.05,247.05
2016,7,10,6,15,587.5,48.5,1.5,15.5,188.5,375.4,303.54
2016,7,10,6,30,649.0,54.0,1.5,16.0,237.0,443.43,360.02
2016,7,10,6,45,691.0,58.5,1.55,16.5,288.0,504.98,409.31
2016,7,10,7,0,733.0,63.0,1.6,17.0,339.0,568.22,457.9
2016,7,10,7,15,762.5,66.5,1.6,17.0,391.0,622.86,498.83
2016,7,10,7,30,792.0,70.0,1.6,17.0,443.0,677.26,537.3
2016,7,10,7,45,813.5,73.0,1.6,17.5,493.5,717.03,562.77
2016,7,10,8,0,835.0,76.0,1.6,18.0,544.0,762.07,591.51
2016,7,10,8,15,852.5,78.0,1.6,18.5,592.0,800.84,615.21
2016,7,10,8,30,870.0,80.0,1.6,19.0,640.0,837.27,636.92
2016,7,10,8,45,883.0,82.0,1.65,19.5,684.5,867.16,654.47
2016,7,10,9,0,896.0,84.0,1.7,20.0,729.0,893.98,669.89
2016,7,10,9,15,906.5,86.0,1.7,20.5,769.5,915.28,681.0
2016,7,10,9,30,917.0,88.0,1.7,21.0,810.0,933.03,689.79
2016,7,10,9,45,924.5,89.5,1.7,21.5,844.5,943.83,694.1
2016,7,10,10,0,932.0,91.0,1.7,22.0,879.0,950.79,696.08
2016,7,10,10,15,938.0,92.0,1.7,22.0,908.0,951.95,695.8
2016,7,10,10,30,944.0,93.0,1.7,22.0,937.0,949.16,693.15
2016,7,10,10,45,948.5,94.0,1.7,22.5,959.0,941.02,685.89
2016,7,10,11,0,953.0,95.0,1.7,23.0,981.0,928.91,676.27
2016,7,10,11,15,956.0,95.5,1.7,23.0,996.0,911.13,664.41
2016,7,10,11,30,959.0,96.0,1.7,23.0,1011.0,889.55,650.21
2016,7,10,11,45,961.0,96.0,1.75,23.5,1018.5,863.05,632.14
2016,7,10,12,0,963.0,96.0,1.8,24.0,1026.0,833.09,611.8
2016,7,10,12,15,963.0,96.0,1.85,24.0,1026.0,798.33,589.35
2016,7,10,12,30,963.0,96.0,1.9,24.0,1026.0,760.55,562.97
2016,7,10,12,45,956.5,99.5,1.95,24.0,1016.5,718.31,532.62
2016,7,10,13,0,950.0,103.0,2.0,24.0,1007.0,673.78,499.85
2016,7,10,13,15,947.5,102.5,2.0,24.0,992.0,626.53,463.98
2016,7,10,13,30,945.0,102.0,2.0,24.0,977.0,577.15,425.48
2016,7,10,13,45,943.0,100.0,2.0,24.0,955.0,524.98,383.74
2016,7,10,14,0,941.0,98.0,2.0,24.0,933.0,471.03,339.34
2016,7,10,14,15,935.0,96.5,2.0,24.0,904.0,414.38,291.7
2016,7,10,14,30,929.0,95.0,2.0,24.0,875.0,356.81,242.4
2016,7,10,14,45,923.0,93.0,2.0,24.0,840.0,298.21,192.23
2016,7,10,15,0,917.0,91.0,2.0,24.0,805.0,239.16,143.48
2016,7,10,15,15,907.0,89.5,1.95,23.5,764.5,179.7,100.16
2016,7,10,15,30,897.0,88.0,1.9,23.0,724.0,120.72,69.23
2016,7,10,15,45,885.5,85.0,1.9,23.0,679.0,83.11,64.53
2016,7,10,16,0,874.0,82.0,1.9,23.0,634.0,80.82,62.86
2016,7,10,16,15,856.5,79.5,1.85,22.5,585.5,78.52,61.25
2016,7,10,16,30,839.0,77.0,1.8,22.0,537.0,76.08,59.51
2016,7,10,16,45,817.5,73.5,1.8,22.0,486.0,65.62,50.82
2016,7,10,17,0,796.0,70.0,1.8,22.0,435.0,62.86,48.65
2016,7,10,17,15,765.5,66.5,1.75,21.0,382.5,59.86,46.43
2016,7,10,17,30,735.0,63.0,1.7,20.0,330.0,56.83,44.12
2016,7,10,17,45,691.0,58.5,1.65,19.5,278.5,52.82,40.77
2016,7,10,18,0,647.0,54.0,1.6,19.0,227.0,48.81,37.31
2016,7,10,18,15,581.0,47.5,1.5,18.0,178.0,39.61,29.21
2016,7,10,18,30,515.0,41.0,1.4,17.0,129.0,34.18,24.21
2016,7,10,18,45,405.0,32.5,1.35,16.5,87.5,26.95,17.3
2016,7,10,19,0,295.0,24.0,1.3,16.0,46.0,19.85,7.65
2016,7,10,19,15,147.5,12.0,1.25,15.5,23.0,9.44,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,13.0,0.65,12.5,26.5,56.67,0.0
2016,7,11,5,30,319.0,26.0,0.6,13.0,53.0,160.44,106.79
2016,7,11,5,45,419.0,34.5,0.6,14.0,95.5,228.48,175.21
2016,7,11,6,0,519.0,43.0,0.6,15.0,138.0,307.15,242.67
2016,7,11,6,15,581.0,48.5,0.55,15.5,186.5,372.46,297.84
2016,7,11,6,30,643.0,54.0,0.5,16.0,235.0,440.45,352.7
2016,7,11,6,45,685.5,58.5,0.5,17.0,286.0,502.11,399.74
2016,7,11,7,0,728.0,63.0,0.5,18.0,337.0,565.5,445.74
2016,7,11,7,15,757.5,66.5,0.5,18.5,388.5,620.01,484.03
2016,7,11,7,30,787.0,70.0,0.5,19.0,440.0,674.3,519.76
2016,7,11,7,45,809.5,73.0,0.55,20.0,490.5,722.01,549.13
2016,7,11,8,0,832.0,76.0,0.6,21.0,541.0,760.47,571.51
2016,7,11,8,15,848.5,78.0,0.65,21.5,588.5,798.4,594.3
2016,7,11,8,30,865.0,80.0,0.7,22.0,636.0,833.94,615.2
2016,7,11,8,45,878.0,82.0,0.75,23.0,680.5,863.79,630.96
2016,7,11,9,0,891.0,84.0,0.8,24.0,725.0,890.59,644.64
2016,7,11,9,15,901.0,85.5,0.85,24.5,764.5,910.88,655.37
2016,7,11,9,30,911.0,87.0,0.9,25.0,804.0,927.66,663.99
2016,7,11,9,45,907.5,94.5,0.95,25.5,835.0,934.67,666.57
2016,7,11,10,0,904.0,102.0,1.0,26.0,866.0,937.53,666.78
2016,7,11,10,15,909.5,103.5,1.05,26.0,894.0,938.63,667.37
2016,7,11,10,30,915.0,105.0,1.1,26.0,922.0,935.85,665.65
2016,7,11,10,45,918.5,106.0,1.15,26.5,943.0,926.91,658.91
2016,7,11,11,0,922.0,107.0,1.2,27.0,964.0,914.13,649.92
2016,7,11,11,15,925.0,107.5,1.2,27.0,978.5,896.68,638.64
2016,7,11,11,30,928.0,108.0,1.2,27.0,993.0,875.55,625.13
2016,7,11,11,45,928.5,109.0,1.25,27.5,999.5,849.24,607.84
2016,7,11,12,0,929.0,110.0,1.3,28.0,1006.0,819.63,588.41
2016,7,11,12,15,929.0,110.0,1.35,28.0,1005.5,785.72,567.0
2016,7,11,12,30,929.0,110.0,1.4,28.0,1005.0,748.92,542.02
2016,7,11,12,45,930.5,107.5,1.45,28.0,998.0,708.5,513.98
2016,7,11,13,0,932.0,105.0,1.5,28.0,991.0,665.41,483.29
2016,7,11,13,15,929.5,104.5,1.55,27.5,976.0,618.94,450.11
2016,7,11,13,30,927.0,104.0,1.6,27.0,961.0,570.36,414.16
2016,7,11,13,45,923.5,102.5,1.65,27.0,939.5,518.69,373.83
2016,7,11,14,0,920.0,101.0,1.7,27.0,918.0,465.43,330.94
2016,7,11,14,15,914.5,100.0,1.7,26.5,889.0,410.37,285.85
2016,7,11,14,30,909.0,99.0,1.7,26.0,860.0,354.35,238.91
2016,7,11,14,45,902.0,97.0,1.75,26.0,825.5,296.56,190.08
2016,7,11,15,0,895.0,95.0,1.8,26.0,791.0,238.45,142.62
2016,7,11,15,15,885.0,93.0,1.8,25.5,751.5,179.89,100.23
2016,7,11,15,30,875.0,91.0,1.8,25.0,712.0,121.83,69.73
