Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,864.0,88.5,1.8,25.0,668.0,84.58,65.21
2016,7,11,16,0,853.0,86.0,1.8,25.0,624.0,82.7,63.9
2016,7,11,16,15,836.0,83.0,1.75,24.5,576.0,80.19,62.14
2016,7,11,16,30,819.0,80.0,1.7,24.0,528.0,69.84,53.77
2016,7,11,16,45,799.5,76.0,1.7,23.5,478.5,66.97,51.65
2016,7,11,17,0,780.0,72.0,1.7,23.0,429.0,63.98,49.4
2016,7,11,17,15,749.5,68.5,1.65,22.0,377.5,61.06,47.27
2016,7,11,17,30,719.0,65.0,1.6,21.0,326.0,58.11,45.04
2016,7,11,17,45,679.0,59.5,1.55,20.5,275.5,53.45,41.15
2016,7,11,18,0,639.0,54.0,1.5,20.0,225.0,48.73,37.07
2016,7,11,18,15,573.0,47.5,1.4,19.0,176.0,39.54,29.01
2016,7,11,18,30,507.0,41.0,1.3,18.0,127.0,34.13,24.05
2016,7,11,18,45,401.5,32.0,1.25,17.0,86.0,26.53,16.88
2016,7,11,19,0,296.0,23.0,1.2,16.0,45.0,19.02,6.82
2016,7,11,19,15,148.0,11.5,1.2,15.5,22.5,9.05,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,13.5,26.5,59.27,0.0
2016,7,12,5,30,342.0,24.0,1.0,14.0,53.0,166.17,108.54
2016,7,12,5,45,440.0,32.0,1.05,14.5,95.5,234.41,179.7
2016,7,12,6,0,538.0,40.0,1.1,15.0,138.0,309.93,246.0
2016,7,12,6,15,598.0,45.5,1.05,15.0,186.0,375.72,303.04
2016,7,12,6,30,658.0,51.0,1.0,15.0,234.0,445.91,361.28
2016,7,12,6,45,329.0,80.0,1.0,15.5,171.5,304.92,249.66
2016,7,12,7,0,0.0,109.0,1.0,16.0,109.0,88.37,68.74
2016,7,12,7,15,0.5,127.0,1.0,16.5,127.5,103.76,81.63
2016,7,12,7,30,1.0,145.0,1.0,17.0,146.0,119.14,93.83
2016,7,12,7,45,6.5,166.0,1.05,17.5,170.0,141.14,111.38
2016,7,12,8,0,12.0,187.0,1.1,18.0,194.0,163.42,128.87
2016,7,12,8,15,46.5,233.0,1.15,18.5,262.5,249.93,197.64
2016,7,12,8,30,81.0,279.0,1.2,19.0,331.0,324.8,254.99
2016,7,12,8,45,192.5,295.0,1.25,19.5,430.0,455.82,354.74
2016,7,12,9,0,304.0,311.0,1.3,20.0,529.0,591.17,452.64
2016,7,12,9,15,612.0,196.0,1.3,20.0,666.5,784.04,591.97
2016,7,12,9,30,920.0,81.0,1.3,20.0,804.0,930.6,687.11
2016,7,12,9,45,926.0,83.5,1.35,20.5,838.0,941.33,690.41
2016,7,12,10,0,932.0,86.0,1.4,21.0,872.0,948.16,693.02
2016,7,12,10,15,938.0,87.0,1.4,21.0,901.0,949.5,692.84
2016,7,12,10,30,944.0,88.0,1.4,21.0,930.0,946.88,690.31
2016,7,12,10,45,948.5,88.5,1.45,21.5,952.0,938.43,683.61
2016,7,12,11,0,953.0,89.0,1.5,22.0,974.0,926.04,674.52
2016,7,12,11,15,956.0,89.5,1.5,22.0,989.0,908.43,662.81
2016,7,12,11,30,959.0,90.0,1.5,22.0,1004.0,887.03,648.75
2016,7,12,11,45,961.0,90.0,1.55,22.0,1011.5,860.68,632.09
2016,7,12,12,0,963.0,90.0,1.6,22.0,1019.0,830.85,613.07
2016,7,12,12,15,963.5,90.0,1.6,22.0,1019.0,796.57,590.45
2016,7,12,12,30,964.0,90.0,1.6,22.0,1019.0,759.21,564.21
2016,7,12,12,45,954.5,96.0,1.65,22.0,1009.5,716.98,533.87
2016,7,12,13,0,945.0,102.0,1.7,22.0,1000.0,672.56,501.19
2016,7,12,13,15,942.5,101.5,1.7,22.0,985.0,625.49,465.44
2016,7,12,13,30,940.0,101.0,1.7,22.0,970.0,576.28,427.06
2016,7,12,13,45,938.0,99.0,1.7,22.0,948.5,524.3,385.41
2016,7,12,14,0,936.0,97.0,1.7,22.0,927.0,470.54,341.07
2016,7,12,14,15,931.0,96.0,1.7,22.0,898.5,414.78,293.96
2016,7,12,14,30,926.0,95.0,1.7,22.0,870.0,357.97,245.03
2016,7,12,14,45,920.0,93.0,1.75,22.0,835.5,299.43,194.73
2016,7,12,15,0,914.0,91.0,1.8,22.0,801.0,240.45,145.69
2016,7,12,15,15,904.0,89.0,1.8,21.5,761.0,180.72,101.65
2016,7,12,15,30,894.0,87.0,1.8,21.0,721.0,121.5,69.82
2016,7,12,15,45,882.5,84.5,1.8,21.0,676.5,82.72,64.74
2016,7,12,16,0,871.0,82.0,1.8,21.0,632.0,80.73,63.3
2016,7,12,16,15,854.0,79.5,1.75,20.5,583.5,78.44,61.7
2016,7,12,16,30,837.0,77.0,1.7,20.0,535.0,76.01,59.96
2016,7,12,16,45,815.5,74.0,1.7,19.5,484.0,65.93,51.63
2016,7,12,17,0,794.0,71.0,1.7,19.0,433.0,63.54,49.86
2016,7,12,17,15,763.0,67.0,1.65,18.5,381.0,60.19,47.21
2016,7,12,17,30,732.0,63.0,1.6,18.0,329.0,56.79,44.46
2016,7,12,17,45,689.0,58.5,1.55,18.0,277.0,52.79,41.01
2016,7,12,18,0,646.0,54.0,1.5,18.0,225.0,48.81,37.46
2016,7,12,18,15,579.0,47.5,1.35,17.0,176.5,39.6,29.32
2016,7,12,18,30,512.0,41.0,1.2,16.0,128.0,34.17,24.3
2016,7,12,18,45,401.5,32.0,1.1,15.5,86.0,26.54,16.99
2016,7,12,19,0,291.0,23.0,1.0,15.0,44.0,19.02,6.54
2016,7,12,19,15,145.5,11.5,0.95,14.5,22.0,9.05,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,0.75,12.5,26.0,57.24,0.0
2016,7,13,5,30,325.0,25.0,0.7,13.0,52.0,160.93,103.46
2016,7,13,5,45,429.0,33.5,0.7,14.0,94.5,232.01,177.56
2016,7,13,6,0,533.0,42.0,0.7,15.0,137.0,313.14,247.37
2016,7,13,6,15,596.0,48.0,0.7,15.5,186.5,377.76,302.56
2016,7,13,6,30,659.0,54.0,0.7,16.0,236.0,450.31,361.53
2016,7,13,6,45,334.5,90.5,0.7,16.5,183.5,320.84,260.09
2016,7,13,7,0,10.0,127.0,0.7,17.0,131.0,112.28,88.24
2016,7,13,7,15,14.5,146.5,0.7,17.5,153.0,132.15,104.87
2016,7,13,7,30,19.0,166.0,0.7,18.0,175.0,152.28,120.74
2016,7,13,7,45,18.0,180.5,0.7,19.0,190.0,163.66,128.88
2016,7,13,8,0,17.0,195.0,0.7,20.0,205.0,174.97,136.84
2016,7,13,8,15,29.5,225.5,0.7,20.5,244.0,228.45,178.23
2016,7,13,8,30,42.0,256.0,0.7,21.0,283.0,268.19,207.88
2016,7,13,8,45,87.5,293.5,0.7,22.0,354.5,343.99,264.43
2016,7,13,9,0,133.0,331.0,0.7,23.0,426.0,440.51,333.37
2016,7,13,9,15,146.5,352.0,0.7,23.5,462.0,472.22,353.92
2016,7,13,9,30,160.0,373.0,0.7,24.0,498.0,503.18,374.15
2016,7,13,9,45,174.0,390.5,0.75,25.0,532.0,530.16,391.01
2016,7,13,10,0,188.0,408.0,0.8,26.0,566.0,556.0,406.86
2016,7,13,10,15,193.0,422.5,0.85,26.5,590.0,569.4,414.69
2016,7,13,10,30,198.0,437.0,0.9,27.0,614.0,581.4,421.67
2016,7,13,10,45,188.0,449.5,0.95,27.5,621.0,576.64,417.01
2016,7,13,11,0,178.0,462.0,1.0,28.0,628.0,570.74,411.79
2016,7,13,11,15,323.5,427.5,1.0,28.0,733.5,669.84,480.87
2016,7,13,11,30,469.0,393.0,1.0,28.0,839.0,757.8,539.37
2016,7,13,11,45,708.0,251.0,1.05,28.5,930.5,813.34,578.27
2016,7,13,12,0,947.0,109.0,1.1,29.0,1022.0,835.62,594.25
2016,7,13,12,15,947.0,108.5,1.15,29.0,1021.5,800.7,572.23
2016,7,13,12,30,947.0,108.0,1.2,29.0,1021.0,762.84,547.02
2016,7,13,12,45,945.0,108.5,1.25,29.5,1012.5,721.61,517.82
2016,7,13,13,0,943.0,109.0,1.3,30.0,1004.0,677.87,486.2
2016,7,13,13,15,939.5,108.0,1.35,30.0,988.5,629.8,451.7
2016,7,13,13,30,936.0,107.0,1.4,30.0,973.0,579.72,414.62
2016,7,13,13,45,931.0,106.5,1.45,30.0,950.0,527.45,374.66
2016,7,13,14,0,926.0,106.0,1.5,30.0,927.0,473.68,332.21
2016,7,13,14,15,919.5,105.0,1.5,29.5,897.5,417.74,287.29
2016,7,13,14,30,913.0,104.0,1.5,29.0,868.0,360.93,240.57
2016,7,13,14,45,904.0,102.5,1.55,29.0,832.0,302.53,192.07
2016,7,13,15,0,895.0,101.0,1.6,29.0,796.0,244.03,145.0
2016,7,13,15,15,883.5,99.0,1.6,28.5,755.0,185.03,102.74
2016,7,13,15,30,872.0,97.0,1.6,28.0,714.0,126.71,72.07
2016,7,13,15,45,856.5,95.0,1.6,27.5,668.5,88.18,67.47
2016,7,13,16,0,841.0,93.0,1.6,27.0,623.0,86.58,66.56
2016,7,13,16,15,610.0,147.0,1.6,26.5,515.5,100.13,78.11
2016,7,13,16,30,379.0,201.0,1.6,26.0,408.0,133.01,105.66
2016,7,13,16,45,227.5,192.5,1.6,25.5,313.5,125.43,99.9
2016,7,13,17,0,76.0,184.0,1.6,25.0,219.0,125.52,100.52
2016,7,13,17,15,49.0,156.5,1.55,24.0,178.0,108.32,86.81
2016,7,13,17,30,22.0,129.0,1.5,23.0,137.0,93.13,74.52
2016,7,13,17,45,305.5,95.0,1.45,22.5,177.0,67.69,53.01
2016,7,13,18,0,589.0,61.0,1.4,22.0,217.0,49.69,37.57
2016,7,13,18,15,518.0,53.5,1.3,21.0,169.0,43.69,32.33
2016,7,13,18,30,447.0,46.0,1.2,20.0,121.0,37.73,26.89
2016,7,13,18,45,335.5,35.0,1.1,19.0,80.5,28.69,18.46
2016,7,13,19,0,224.0,24.0,1.0,18.0,40.0,19.67,6.41
2016,7,13,19,15,112.0,12.0,0.9,17.5,20.0,9.44,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,131.5,13.5,0.65,13.5,24.0,49.04,0.0
2016,7,14,5,30,263.0,27.0,0.6,14.0,48.0,140.61,87.91
2016,7,14,5,45,376.5,36.0,0.6,15.0,90.5,213.71,162.82
2016,7,14,6,0,490.0,45.0,0.6,16.0,133.0,297.16,233.89
2016,7,14,6,15,557.0,52.0,0.6,16.5,181.5,365.66,291.64
2016,7,14,6,30,624.0,59.0,0.6,17.0,230.0,439.55,351.26
2016,7,14,6,45,314.0,91.0,0.6,18.0,177.0,309.4,249.2
2016,7,14,7,0,4.0,123.0,0.6,19.0,124.0,104.6,81.12
2016,7,14,7,15,13.0,145.5,0.6,19.5,151.0,130.3,102.5
2016,7,14,7,30,22.0,168.0,0.6,20.0,178.0,156.57,123.27
2016,7,14,7,45,29.0,191.0,0.6,21.0,206.0,196.57,154.06
2016,7,14,8,0,36.0,214.0,0.6,22.0,234.0,224.09,174.32
2016,7,14,8,15,35.0,231.0,0.6,22.5,251.5,238.91,184.6
2016,7,14,8,30,34.0,248.0,0.6,23.0,269.0,253.48,194.62
2016,7,14,8,45,46.5,277.0,0.65,24.0,309.0,291.71,222.35
2016,7,14,9,0,59.0,306.0,0.7,25.0,349.0,329.92,249.3
2016,7,14,9,15,64.0,328.0,0.75,25.5,376.5,354.11,265.83
2016,7,14,9,30,69.0,350.0,0.8,26.0,404.0,377.84,281.94
2016,7,14,9,45,137.5,377.5,0.85,26.5,491.5,484.57,358.13
2016,7,14,10,0,206.0,405.0,0.9,27.0,579.0,570.23,416.7
2016,7,14,10,15,152.0,416.0,0.95,27.5,546.5,526.43,383.45
2016,7,14,10,30,98.0,427.0,1.0,28.0,514.0,463.7,338.19
2016,7,14,10,45,107.0,441.0,1.05,28.5,538.5,479.55,348.97
2016,7,14,11,0,116.0,455.0,1.1,29.0,563.0,510.59,369.35
2016,7,14,11,15,288.0,424.0,1.1,29.0,697.0,637.13,458.21
2016,7,14,11,30,460.0,393.0,1.1,29.0,831.0,751.41,534.5
2016,7,14,11,45,475.0,382.0,1.15,29.0,837.0,734.02,522.34
2016,7,14,12,0,490.0,371.0,1.2,29.0,843.0,713.85,509.57
2016,7,14,12,15,363.5,424.0,1.2,29.0,774.0,629.16,450.93
2016,7,14,12,30,237.0,477.0,1.2,29.0,705.0,553.48,397.97
2016,7,14,12,45,280.0,460.5,1.3,29.0,728.0,555.15,400.35
2016,7,14,13,0,323.0,444.0,1.4,29.0,751.0,548.12,395.82
2016,7,14,13,15,221.5,449.0,1.4,29.0,658.0,468.94,339.76
2016,7,14,13,30,120.0,454.0,1.4,29.0,565.0,399.8,290.79
2016,7,14,13,45,123.0,443.0,1.4,29.0,554.5,379.53,276.37
2016,7,14,14,0,126.0,432.0,1.4,29.0,544.0,358.96,261.23
2016,7,14,14,15,97.0,405.0,1.35,28.5,490.0,321.7,234.85
2016,7,14,14,30,68.0,378.0,1.3,28.0,436.0,284.25,208.47
2016,7,14,14,45,56.5,351.5,1.3,28.0,398.0,255.56,187.75
2016,7,14,15,0,45.0,325.0,1.3,28.0,360.0,228.91,168.59
2016,7,14,15,15,35.5,295.0,1.3,27.5,322.0,202.62,150.07
2016,7,14,15,30,26.0,265.0,1.3,27.0,284.0,178.26,133.07
2016,7,14,15,45,18.5,235.5,1.3,26.5,249.0,167.54,132.06
2016,7,14,16,0,11.0,206.0,1.3,26.0,214.0,148.22,117.11
2016,7,14,16,15,9.5,191.5,1.25,25.5,198.0,138.15,109.52
2016,7,14,16,30,8.0,177.0,1.2,25.0,182.0,127.99,101.76
2016,7,14,16,45,53.5,181.5,1.2,24.5,206.5,125.23,100.06
2016,7,14,17,0,99.0,186.0,1.2,24.0,231.0,126.98,102.06
2016,7,14,17,15,49.5,141.0,1.15,23.0,163.5,99.54,79.68
2016,7,14,17,30,0.0,96.0,1.1,22.0,96.0,71.61,56.41
2016,7,14,17,45,296.5,77.5,1.1,21.5,156.0,56.08,43.23
2016,7,14,18,0,593.0,59.0,1.1,21.0,216.0,48.24,36.48
2016,7,14,18,15,521.5,52.0,1.0,20.0,168.0,42.57,31.5
2016,7,14,18,30,450.0,45.0,0.9,19.0,120.0,36.96,26.34
2016,7,14,18,45,337.5,34.5,0.85,18.0,80.0,28.3,18.19
2016,7,14,19,0,225.0,24.0,0.8,17.0,40.0,19.7,6.01
2016,7,14,19,15,112.5,12.0,0.75,16.5,20.0,9.44,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,0.9,12.5,7.0,5.51,0.0
2016,7,15,5,30,0.0,14.0,0.9,13.0,14.0,10.65,1.67
2016,7,15,5,45,0.0,26.0,0.95,14.0,26.0,19.84,10.78
2016,7,15,6,0,0.0,38.0,1.0,15.0,38.0,29.05,18.92
2016,7,15,6,15,0.0,52.5,0.95,15.5,52.5,40.79,29.11
2016,7,15,6,30,0.0,67.0,0.9,16.0,67.0,52.75,39.34
2016,7,15,6,45,0.0,82.5,0.9,16.5,82.5,65.59,50.11
2016,7,15,7,0,0.0,98.0,0.9,17.0,98.0,78.4,60.64
2016,7,15,7,15,0.0,112.5,0.85,17.5,112.5,90.28,70.18
2016,7,15,7,30,0.0,127.0,0.8,18.0,127.0,102.16,79.54
2016,7,15,7,45,0.0,132.5,0.8,19.0,132.5,105.99,82.04
2016,7,15,8,0,0.0,138.0,0.8,20.0,138.0,109.99,84.65
2016,7,15,8,15,2.5,162.0,0.8,20.5,164.0,132.33,102.16
2016,7,15,8,30,5.0,186.0,0.8,21.0,190.0,154.8,119.44
2016,7,15,8,45,8.0,204.5,0.85,21.5,211.0,172.91,133.11
2016,7,15,9,0,11.0,223.0,0.9,22.0,232.0,191.05,146.64
2016,7,15,9,15,19.0,260.5,0.9,22.5,275.5,230.5,176.43
2016,7,15,9,30,27.0,298.0,0.9,23.0,319.0,288.94,219.68
2016,7,15,9,45,49.0,341.0,0.95,23.5,381.5,348.23,263.01
2016,7,15,10,0,71.0,384.0,1.0,24.0,444.0,406.88,304.82
2016,7,15,10,15,107.5,410.5,1.05,24.5,504.5,461.85,343.66
2016,7,15,10,30,144.0,437.0,1.1,25.0,565.0,533.77,393.28
2016,7,15,10,45,213.5,439.5,1.15,25.5,635.0,591.62,433.25
2016,7,15,11,0,283.0,442.0,1.2,26.0,705.0,662.1,480.63
2016,7,15,11,15,362.0,418.0,1.2,26.0,759.5,696.41,504.2
2016,7,15,11,30,441.0,394.0,1.2,26.0,814.0,737.44,531.89
2016,7,15,11,45,361.5,430.0,1.25,26.0,775.5,673.45,487.32
2016,7,15,12,0,282.0,466.0,1.3,26.0,737.0,621.7,451.21
2016,7,15,12,15,352.0,435.5,1.3,25.5,774.5,630.74,459.59
2016,7,15,12,30,422.0,405.0,1.3,25.0,812.0,639.01,466.45
2016,7,15,12,45,367.0,426.5,1.3,25.0,778.0,588.63,430.34
2016,7,15,13,0,312.0,448.0,1.3,25.0,744.0,545.02,399.07
2016,7,15,13,15,627.0,276.0,1.3,25.0,858.5,579.78,425.04
2016,7,15,13,30,942.0,104.0,1.3,25.0,973.0,583.27,425.42
2016,7,15,13,45,520.0,264.0,1.3,25.0,742.0,443.2,323.91
2016,7,15,14,0,98.0,424.0,1.3,25.0,511.0,346.3,255.98
2016,7,15,14,15,100.5,408.0,1.25,24.5,494.5,325.17,240.96
2016,7,15,14,30,103.0,392.0,1.2,24.0,478.0,303.92,225.22
2016,7,15,14,45,103.5,375.5,1.2,24.0,459.0,281.72,208.4
2016,7,15,15,0,104.0,359.0,1.2,24.0,440.0,259.6,191.77
2016,7,15,15,15,497.5,224.5,1.15,23.5,579.5,199.34,131.03
2016,7,15,15,30,891.0,90.0,1.1,23.0,719.0,125.36,71.3
2016,7,15,15,45,876.5,88.0,1.1,23.0,673.5,84.64,65.75
2016,7,15,16,0,862.0,86.0,1.1,23.0,628.0,82.93,64.6
2016,7,15,16,15,844.0,83.5,1.1,22.5,579.0,80.68,63.05
2016,7,15,16,30,826.0,81.0,1.1,22.0,530.0,70.71,54.95
2016,7,15,16,45,800.5,78.0,1.1,22.0,478.5,68.41,53.21
2016,7,15,17,0,775.0,75.0,1.1,22.0,427.0,66.06,51.39
2016,7,15,17,15,742.0,71.0,1.05,21.0,374.5,62.81,48.98
2016,7,15,17,30,709.0,67.0,1.0,20.0,322.0,59.52,46.46
2016,7,15,17,45,659.0,62.5,0.95,19.5,270.0,51.34,39.48
2016,7,15,18,0,609.0,58.0,0.9,19.0,218.0,47.67,36.31
2016,7,15,18,15,537.5,51.0,0.85,18.0,169.5,41.95,31.23
2016,7,15,18,30,466.0,44.0,0.8,17.0,121.0,36.28,25.98
2016,7,15,18,45,345.5,34.0,0.75,16.5,80.5,27.95,17.99
2016,7,15,19,0,225.0,24.0,0.7,16.0,40.0,19.72,5.51
2016,7,15,19,15,112.5,12.0,0.7,15.5,20.0,9.44,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.0,13.0,0.9,14.5,22.5,45.39,0.0
2016,7,16,5,30,240.0,26.0,0.9,15.0,45.0,130.81,76.64
2016,7,16,5,45,352.5,35.5,0.9,15.5,85.5,204.09,155.08
2016,7,16,6,0,465.0,45.0,0.9,16.0,126.0,286.51,226.26
2016,7,16,6,15,533.0,52.0,0.9,16.5,174.0,354.41,284.12
2016,7,16,6,30,601.0,59.0,0.9,17.0,222.0,427.85,344.12
2016,7,16,6,45,300.5,71.5,0.9,17.5,153.0,279.2,227.23
2016,7,16,7,0,0.0,84.0,0.9,18.0,84.0,65.82,49.56
2016,7,16,7,15,0.0,102.5,0.9,18.5,102.5,81.31,62.52
2016,7,16,7,30,0.0,121.0,0.9,19.0,121.0,96.81,74.89
2016,7,16,7,45,83.0,179.5,0.9,19.5,225.5,226.57,181.09
2016,7,16,8,0,166.0,238.0,0.9,20.0,330.0,371.82,293.14
2016,7,16,8,15,101.5,244.0,0.9,20.5,302.0,308.22,241.08
2016,7,16,8,30,37.0,250.0,0.9,21.0,274.0,258.65,200.5
2016,7,16,8,45,78.0,288.5,0.95,21.5,343.0,331.71,256.44
2016,7,16,9,0,119.0,327.0,1.0,22.0,412.0,425.53,325.1
2016,7,16,9,15,120.0,347.5,1.0,22.5,437.5,445.39,337.28
2016,7,16,9,30,121.0,368.0,1.0,23.0,463.0,464.35,349.23
2016,7,16,9,45,108.0,382.0,1.05,23.5,469.5,442.94,332.4
2016,7,16,10,0,95.0,396.0,1.1,24.0,476.0,441.02,329.71
2016,7,16,10,15,74.5,395.5,1.15,24.0,459.5,417.74,312.16
2016,7,16,10,30,54.0,395.0,1.2,24.0,443.0,394.55,294.75
2016,7,16,10,45,86.0,425.0,1.25,24.5,504.0,446.83,332.37
2016,7,16,11,0,118.0,455.0,1.3,25.0,565.0,513.52,378.67
2016,7,16,11,15,117.5,462.5,1.3,25.0,573.5,511.57,376.37
2016,7,16,11,30,117.0,470.0,1.3,25.0,582.0,508.59,373.92
2016,7,16,11,45,225.0,460.0,1.35,25.0,676.0,577.93,424.46
2016,7,16,12,0,333.0,450.0,1.4,25.0,770.0,649.39,474.42
2016,7,16,12,15,242.0,466.5,1.4,25.0,699.5,574.17,420.27
2016,7,16,12,30,151.0,483.0,1.4,25.0,629.0,498.45,366.32
2016,7,16,12,45,338.5,427.0,1.45,25.0,750.0,570.84,419.93
2016,7,16,13,0,526.0,371.0,1.5,25.0,871.0,625.94,458.35
2016,7,16,13,15,733.0,237.5,1.5,25.0,920.5,615.18,450.63
2016,7,16,13,30,940.0,104.0,1.5,25.0,970.0,583.47,426.63
2016,7,16,13,45,682.5,231.0,1.5,25.0,852.0,499.72,364.02
2016,7,16,14,0,425.0,358.0,1.5,25.0,734.0,432.38,314.86
2016,7,16,14,15,672.5,229.0,1.45,24.5,801.0,407.71,290.7
2016,7,16,14,30,920.0,100.0,1.4,24.0,868.0,363.53,247.38
2016,7,16,14,45,509.5,229.5,1.4,24.0,652.0,278.51,191.89
2016,7,16,15,0,99.0,359.0,1.4,24.0,436.0,258.83,191.69
2016,7,16,15,15,208.5,330.0,1.35,23.5,481.0,236.14,170.97
2016,7,16,15,30,318.0,301.0,1.3,23.0,526.0,198.84,143.29
2016,7,16,15,45,190.0,282.5,1.3,23.0,415.0,177.45,141.93
2016,7,16,16,0,62.0,264.0,1.3,23.0,304.0,172.83,138.64
2016,7,16,16,15,37.5,224.5,1.25,22.5,248.5,150.6,121.08
2016,7,16,16,30,13.0,185.0,1.2,22.0,193.0,133.02,107.17
2016,7,16,16,45,10.5,167.5,1.2,22.0,173.5,120.89,97.44
2016,7,16,17,0,8.0,150.0,1.2,22.0,154.0,108.67,87.51
2016,7,16,17,15,4.0,119.5,1.15,21.5,121.5,88.02,70.41
2016,7,16,17,30,0.0,89.0,1.1,21.0,89.0,66.86,52.57
2016,7,16,17,45,303.0,73.5,1.1,20.5,152.5,53.54,41.22
2016,7,16,18,0,606.0,58.0,1.1,20.0,216.0,47.65,36.12
2016,7,16,18,15,533.5,51.0,1.0,19.0,167.5,41.92,31.06
2016,7,16,18,30,461.0,44.0,0.9,18.0,119.0,36.26,25.83
2016,7,16,18,45,345.5,33.5,0.85,17.0,79.0,27.55,17.55
2016,7,16,19,0,230.0,23.0,0.8,16.0,39.0,18.91,4.41
2016,7,16,19,15,115.0,11.5,0.8,15.5,19.5,9.05,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,155.5,11.5,0.85,13.5,23.0,54.71,0.0
2016,7,17,5,30,311.0,23.0,0.9,14.0,46.0,152.69,86.61
2016,7,17,5,45,421.5,31.0,0.95,14.5,88.0,227.73,173.15
2016,7,17,6,0,532.0,39.0,1.0,15.0,130.0,307.96,243.76
2016,7,17,6,15,595.5,45.0,0.95,15.0,179.0,376.24,302.9
2016,7,17,6,30,659.0,51.0,0.9,15.0,228.0,449.31,363.44
2016,7,17,6,45,329.5,59.0,0.9,15.5,147.5,291.24,238.87
2016,7,17,7,0,0.0,67.0,0.9,16.0,67.0,51.38,37.84
2016,7,17,7,15,0.0,93.5,0.9,16.5,93.5,73.38,56.43
2016,7,17,7,30,0.0,120.0,0.9,17.0,120.0,95.98,74.83
2016,7,17,7,45,0.0,125.5,0.9,17.5,125.5,99.9,77.6
2016,7,17,8,0,0.0,131.0,0.9,18.0,131.0,103.97,80.49
2016,7,17,8,15,0.0,145.5,0.95,18.5,146.0,115.92,89.74
2016,7,17,8,30,0.0,160.0,1.0,19.0,161.0,127.86,98.86
2016,7,17,8,45,2.5,175.0,1.05,20.0,177.0,142.42,109.84
2016,7,17,9,0,5.0,190.0,1.1,21.0,193.0,157.03,120.7
2016,7,17,9,15,11.0,227.5,1.1,21.0,236.0,194.36,149.71
2016,7,17,9,30,17.0,265.0,1.1,21.0,279.0,231.84,178.3
2016,7,17,9,45,25.0,300.0,1.15,21.5,320.5,287.36,219.82
2016,7,17,10,0,33.0,335.0,1.2,22.0,362.0,325.63,247.55
2016,7,17,10,15,38.5,357.0,1.2,22.0,390.5,348.6,264.05
2016,7,17,10,30,44.0,379.0,1.2,22.0,419.0,370.87,279.99
2016,7,17,10,45,44.0,389.0,1.3,22.5,429.5,376.32,283.21
2016,7,17,11,0,44.0,399.0,1.4,23.0,440.0,381.27,286.17
2016,7,17,11,15,99.0,437.5,1.4,23.0,531.0,458.55,343.0
2016,7,17,11,30,154.0,476.0,1.4,23.0,622.0,545.49,404.51
2016,7,17,11,45,239.5,465.5,1.45,23.0,694.5,606.09,447.66
2016,7,17,12,0,325.0,455.0,1.5,23.0,767.0,648.21,477.6
2016,7,17,12,15,412.0,423.5,1.5,23.0,819.0,673.21,495.28
2016,7,17,12,30,499.0,392.0,1.5,23.0,871.0,686.44,504.6
2016,7,17,12,45,379.5,427.0,1.55,23.0,789.5,599.29,442.48
2016,7,17,13,0,260.0,462.0,1.6,23.0,708.0,524.31,388.66
2016,7,17,13,15,594.0,285.5,1.6,22.5,836.0,569.58,423.94
2016,7,17,13,30,928.0,109.0,1.6,22.0,964.0,581.94,431.59
2016,7,17,13,45,924.0,107.5,1.65,22.0,941.5,529.59,389.71
2016,7,17,14,0,920.0,106.0,1.7,22.0,919.0,475.68,345.71
2016,7,17,14,15,913.0,105.0,1.7,21.5,889.0,419.63,299.19
2016,7,17,14,30,906.0,104.0,1.7,21.0,859.0,362.77,250.84
2016,7,17,14,45,898.5,101.5,1.7,21.0,823.5,304.24,200.41
2016,7,17,15,0,891.0,99.0,1.7,21.0,788.0,245.46,151.25
2016,7,17,15,15,879.5,97.0,1.7,20.5,747.0,186.43,107.14
2016,7,17,15,30,868.0,95.0,1.7,20.0,706.0,128.09,74.59
2016,7,17,15,45,855.5,91.5,1.7,20.0,661.0,86.11,67.87
2016,7,17,16,0,843.0,88.0,1.7,20.0,616.0,83.63,66.04
2016,7,17,16,15,824.0,85.0,1.7,19.5,567.0,72.93,57.26
2016,7,17,16,30,805.0,82.0,1.7,19.0,518.0,70.91,55.86
2016,7,17,16,45,782.5,78.0,1.7,18.5,467.5,68.04,53.69
2016,7,17,17,0,760.0,74.0,1.7,18.0,417.0,65.07,51.41
2016,7,17,17,15,726.5,70.0,1.7,17.5,365.0,61.81,48.84
2016,7,17,17,30,693.0,66.0,1.7,17.0,313.0,58.52,46.18
2016,7,17,17,45,649.5,60.5,1.7,16.5,262.5,49.77,38.6
2016,7,17,18,0,606.0,55.0,1.7,16.0,212.0,45.4,34.75
2016,7,17,18,15,535.0,48.0,1.65,15.5,164.0,39.62,29.48
2016,7,17,18,30,464.0,41.0,1.6,15.0,116.0,33.88,24.06
2016,7,17,18,45,350.0,31.5,1.55,14.5,76.5,25.93,16.32
2016,7,17,19,0,236.0,22.0,1.5,14.0,37.0,18.09,3.31
2016,7,17,19,15,118.0,11.0,1.45,13.5,18.5,8.65,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.5,12.0,1.1,13.0,21.5,47.25,0.0
2016,7,18,5,30,257.0,24.0,1.1,13.0,43.0,134.27,72.67
2016,7,18,5,45,374.5,32.5,1.15,13.5,84.0,210.72,160.84
2016,7,18,6,0,492.0,41.0,1.2,14.0,125.0,295.54,235.36
2016,7,18,6,15,557.5,47.5,1.15,14.5,173.0,362.92,293.67
2016,7,18,6,30,623.0,54.0,1.1,15.0,221.0,433.01,351.82
2016,7,18,6,45,311.5,86.0,1.1,15.5,169.5,304.16,249.28
2016,7,18,7,0,0.0,118.0,1.1,16.0,118.0,97.68,76.54
2016,7,18,7,15,2.0,133.0,1.05,16.0,134.0,111.16,88.02
2016,7,18,7,30,4.0,148.0,1.0,16.0,150.0,124.82,99.02
2016,7,18,7,45,31.0,185.5,1.0,16.5,202.5,193.39,154.96
2016,7,18,8,0,58.0,223.0,1.0,17.0,255.0,252.54,201.59
2016,7,18,8,15,75.5,250.0,1.0,17.5,296.0,293.78,232.89
2016,7,18,8,30,93.0,277.0,1.0,18.0,337.0,335.4,263.88
2016,7,18,8,45,492.5,177.5,1.0,18.5,524.0,641.41,497.54
2016,7,18,9,0,892.0,78.0,1.0,19.0,711.0,893.36,665.8
2016,7,18,9,15,901.5,79.5,1.0,19.5,751.0,913.64,672.81
2016,7,18,9,30,911.0,81.0,1.0,20.0,791.0,930.39,680.7
2016,7,18,9,45,913.0,85.5,1.05,20.5,824.0,939.72,684.8
2016,7,18,10,0,915.0,90.0,1.1,21.0,857.0,945.07,686.55
2016,7,18,10,15,920.5,91.0,1.15,21.0,885.0,946.09,687.0
2016,7,18,10,30,926.0,92.0,1.2,21.0,913.0,943.19,685.12
2016,7,18,10,45,930.5,93.0,1.25,21.5,934.5,935.44,678.98
2016,7,18,11,0,935.0,94.0,1.3,22.0,956.0,923.77,670.46
2016,7,18,11,15,937.5,94.5,1.35,22.0,970.5,906.0,659.41
2016,7,18,11,30,940.0,95.0,1.4,22.0,985.0,884.49,646.0
2016,7,18,11,45,941.5,95.0,1.45,22.5,992.5,858.1,628.18
2016,7,18,12,0,943.0,95.0,1.5,23.0,1000.0,828.3,608.11
2016,7,18,12,15,943.0,95.0,1.5,22.5,999.5,794.1,586.81
2016,7,18,12,30,943.0,95.0,1.5,22.0,999.0,756.89,562.12
2016,7,18,12,45,944.5,93.0,1.55,22.0,992.0,716.27,533.25
2016,7,18,13,0,946.0,91.0,1.6,22.0,985.0,672.87,501.59
2016,7,18,13,15,943.5,90.5,1.6,22.0,970.5,625.63,465.86
2016,7,18,13,30,941.0,90.0,1.6,22.0,956.0,576.23,427.47
2016,7,18,13,45,939.0,87.5,1.65,22.0,934.5,523.62,385.74
2016,7,18,14,0,937.0,85.0,1.7,22.0,913.0,469.23,341.19
2016,7,18,14,15,932.0,84.0,1.7,21.5,884.0,413.21,294.41
2016,7,18,14,30,927.0,83.0,1.7,21.0,855.0,356.13,245.55
2016,7,18,14,45,921.5,81.0,1.7,21.0,820.5,297.41,194.59
2016,7,18,15,0,916.0,79.0,1.7,21.0,786.0,238.18,144.7
2016,7,18,15,15,906.0,77.5,1.65,21.0,746.0,178.41,99.48
2016,7,18,15,30,896.0,76.0,1.6,21.0,706.0,119.13,66.14
2016,7,18,15,45,885.5,73.0,1.6,21.0,662.0,75.74,58.88
2016,7,18,16,0,875.0,70.0,1.6,21.0,618.0,73.24,57.0
2016,7,18,16,15,858.5,68.0,1.55,20.5,569.5,71.08,55.47
2016,7,18,16,30,842.0,66.0,1.5,20.0,521.0,68.81,53.83
2016,7,18,16,45,821.5,63.0,1.5,20.0,471.0,65.65,51.31
2016,7,18,17,0,801.0,60.0,1.5,20.0,421.0,62.37,48.66
2016,7,18,17,15,771.5,57.0,1.45,19.5,369.0,52.97,40.76
2016,7,18,17,30,742.0,54.0,1.4,19.0,317.0,50.09,38.44
2016,7,18,17,45,700.5,49.5,1.4,18.5,266.0,45.87,34.86
2016,7,18,18,0,659.0,45.0,1.4,18.0,215.0,41.65,31.16
2016,7,18,18,15,593.5,40.0,1.35,17.0,167.0,36.8,26.81
2016,7,18,18,30,528.0,35.0,1.3,16.0,119.0,32.06,22.36
2016,7,18,18,45,416.5,27.0,1.3,15.5,78.5,24.55,15.02
2016,7,18,19,0,305.0,19.0,1.3,15.0,38.0,17.18,2.0
2016,7,18,19,15,152.5,9.5,1.25,14.5,19.0,7.47,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.0,1.0,12.5,22.0,57.27,0.0
2016,7,19,5,30,335.0,20.0,1.0,13.0,44.0,154.33,78.76
2016,7,19,5,45,444.5,27.5,1.0,13.5,86.0,230.9,175.38
2016,7,19,6,0,554.0,35.0,1.0,14.0,128.0,315.01,249.89
2016,7,19,6,15,616.5,40.0,0.95,14.5,176.5,382.64,308.41
2016,7,19,6,30,679.0,45.0,0.9,15.0,225.0,455.02,368.0
2016,7,19,6,45,721.0,48.5,0.9,15.5,276.5,517.2,417.25
2016,7,19,7,0,763.0,52.0,0.9,16.0,328.0,575.4,461.4
2016,7,19,7,15,503.5,116.0,0.9,16.5,310.0,499.01,399.7
2016,7,19,7,30,244.0,180.0,0.9,17.0,292.0,379.0,303.57
2016,7,19,7,45,297.0,194.0,0.9,17.5,345.5,441.86,352.01
2016,7,19,8,0,350.0,208.0,0.9,18.0,399.0,507.17,399.42
2016,7,19,8,15,621.5,137.0,0.9,18.5,514.5,696.99,538.57
2016,7,19,8,30,893.0,66.0,0.9,19.0,630.0,850.82,638.7
2016,7,19,8,45,904.5,67.5,0.95,19.5,674.5,880.01,653.76
2016,7,19,9,0,916.0,69.0,1.0,20.0,719.0,906.03,668.33
2016,7,19,9,15,925.0,70.5,1.05,20.5,759.0,926.38,679.23
2016,7,19,9,30,934.0,72.0,1.1,21.0,799.0,943.09,687.87
2016,7,19,9,45,932.5,79.0,1.15,21.5,832.0,952.28,691.79
2016,7,19,10,0,931.0,86.0,1.2,22.0,865.0,957.22,693.22
2016,7,19,10,15,936.5,87.0,1.2,22.0,893.5,958.29,692.85
2016,7,19,10,30,942.0,88.0,1.2,22.0,922.0,955.38,690.14
2016,7,19,10,45,944.5,89.5,1.3,22.5,943.0,946.24,683.91
2016,7,19,11,0,947.0,91.0,1.4,23.0,964.0,933.14,675.24
2016,7,19,11,15,949.5,91.5,1.4,23.0,978.5,915.2,663.42
2016,7,19,11,30,952.0,92.0,1.4,23.0,993.0,893.48,649.27
2016,7,19,11,45,953.0,92.5,1.45,23.0,1000.5,866.86,632.62
2016,7,19,12,0,954.0,93.0,1.5,23.0,1008.0,836.77,613.63
2016,7,19,12,15,954.0,93.0,1.55,23.0,1007.5,802.21,591.54
2016,7,19,12,30,954.0,93.0,1.6,23.0,1007.0,764.59,566.18
2016,7,19,12,45,947.5,96.0,1.65,23.5,998.0,722.07,534.92
2016,7,19,13,0,941.0,99.0,1.7,24.0,989.0,677.26,501.37
2016,7,19,13,15,938.5,98.5,1.7,23.5,973.5,630.07,466.84
2016,7,19,13,30,936.0,98.0,1.7,23.0,958.0,580.73,429.54
2016,7,19,13,45,933.0,96.5,1.7,23.0,936.0,528.47,387.99
2016,7,19,14,0,930.0,95.0,1.7,23.0,914.0,474.51,343.81
2016,7,19,14,15,924.0,93.5,1.7,22.5,885.0,417.94,296.97
2016,7,19,14,30,918.0,92.0,1.7,22.0,856.0,360.45,248.16
2016,7,19,14,45,912.0,89.5,1.7,22.0,821.5,301.59,197.43
2016,7,19,15,0,906.0,87.0,1.7,22.0,787.0,242.31,147.76
2016,7,19,15,15,896.0,85.5,1.65,22.0,746.5,182.92,102.97
2016,7,19,15,30,886.0,84.0,1.6,22.0,706.0,124.03,69.79
2016,7,19,15,45,875.5,80.5,1.6,22.0,661.5,80.08,62.28
2016,7,19,16,0,865.0,77.0,1.6,22.0,617.0,77.42,60.28
2016,7,19,16,15,847.5,74.5,1.6,21.5,568.5,75.03,58.58
2016,7,19,16,30,830.0,72.0,1.6,21.0,520.0,72.51,56.76
2016,7,19,16,45,810.0,68.5,1.6,20.5,469.5,69.13,54.19
2016,7,19,17,0,790.0,65.0,1.6,20.0,419.0,59.18,45.91
2016,7,19,17,15,759.0,61.5,1.55,19.5,367.5,56.06,43.46
2016,7,19,17,30,728.0,58.0,1.5,19.0,316.0,52.91,40.91
2016,7,19,17,45,686.5,53.0,1.5,18.5,265.0,48.43,37.11
2016,7,19,18,0,645.0,48.0,1.5,18.0,214.0,43.92,33.15
2016,7,19,18,15,577.5,42.5,1.4,17.0,166.0,38.76,28.51
2016,7,19,18,30,510.0,37.0,1.3,16.0,118.0,33.68,23.74
2016,7,19,18,45,399.0,28.0,1.25,15.5,77.5,23.32,13.92
2016,7,19,19,0,288.0,19.0,1.2,15.0,37.0,15.73,0.44
2016,7,19,19,15,144.0,9.5,1.15,14.5,18.5,7.47,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.5,10.0,0.95,12.5,21.5,57.7,0.0
2016,7,20,5,30,337.0,20.0,1.0,13.0,43.0,154.74,73.18
2016,7,20,5,45,443.0,27.0,1.05,14.0,84.0,230.24,174.14
2016,7,20,6,0,549.0,34.0,1.1,15.0,125.0,312.19,246.88
2016,7,20,6,15,611.5,39.0,1.05,15.5,173.5,379.57,305.25
2016,7,20,6,30,674.0,44.0,1.0,16.0,222.0,451.77,364.74
2016,7,20,6,45,716.5,47.5,1.0,16.5,273.5,514.09,414.14
2016,7,20,7,0,759.0,51.0,1.0,17.0,325.0,572.46,458.48
2016,7,20,7,15,788.0,54.0,1.0,17.5,376.5,627.32,497.38
2016,7,20,7,30,817.0,57.0,1.0,18.0,428.0,682.0,533.81
2016,7,20,7,45,838.5,59.0,1.0,18.5,479.0,729.02,563.68
2016,7,20,8,0,860.0,61.0,1.0,19.0,530.0,774.52,591.78
2016,7,20,8,15,876.0,63.0,1.0,19.5,578.5,813.57,614.84
2016,7,20,8,30,892.0,65.0,1.0,20.0,627.0,850.13,635.86
2016,7,20,8,45,904.0,66.5,1.0,20.5,671.5,879.81,652.04
2016,7,20,9,0,916.0,68.0,1.0,21.0,716.0,906.33,666.06
2016,7,20,9,15,925.5,69.5,1.0,21.5,756.5,927.19,676.36
2016,7,20,9,30,935.0,71.0,1.0,22.0,797.0,944.43,684.4
2016,7,20,9,45,933.0,78.0,1.05,23.0,830.0,953.22,686.74
2016,7,20,10,0,931.0,85.0,1.1,24.0,863.0,957.75,686.59
2016,7,20,10,15,937.0,86.0,1.15,24.0,892.0,959.32,687.39
2016,7,20,10,30,943.0,87.0,1.2,24.0,921.0,956.9,685.82
2016,7,20,10,45,948.5,87.0,1.25,24.5,943.5,949.02,679.65
2016,7,20,11,0,954.0,87.0,1.3,25.0,966.0,937.15,671.11
2016,7,20,11,15,957.0,87.5,1.35,25.0,981.0,919.6,660.39
2016,7,20,11,30,960.0,88.0,1.4,25.0,996.0,898.22,647.27
2016,7,20,11,45,962.5,87.5,1.45,25.5,1003.5,871.79,629.68
2016,7,20,12,0,965.0,87.0,1.5,26.0,1011.0,841.82,609.79
2016,7,20,12,15,965.0,87.0,1.5,26.0,1011.0,806.98,587.29
2016,7,20,12,30,965.0,87.0,1.5,26.0,1011.0,769.04,561.85
2016,7,20,12,45,962.5,88.0,1.55,26.0,1003.0,727.26,532.67
2016,7,20,13,0,960.0,89.0,1.6,26.0,995.0,682.87,500.84
2016,7,20,13,15,957.5,88.5,1.6,26.0,980.0,634.89,465.23
2016,7,20,13,30,955.0,88.0,1.6,26.0,965.0,584.7,426.95
2016,7,20,13,45,951.5,87.0,1.65,26.0,943.0,531.65,385.58
2016,7,20,14,0,948.0,86.0,1.7,26.0,921.0,476.89,341.49
2016,7,20,14,15,942.5,85.0,1.7,25.5,892.0,419.91,294.77
2016,7,20,14,30,937.0,84.0,1.7,25.0,863.0,361.9,245.98
2016,7,20,14,45,930.0,82.5,1.7,25.0,827.5,302.37,195.19
2016,7,20,15,0,923.0,81.0,1.7,25.0,792.0,242.49,145.51
2016,7,20,15,15,913.0,79.5,1.7,24.5,751.5,182.09,100.56
2016,7,20,15,30,903.0,78.0,1.7,24.0,711.0,122.17,67.07
2016,7,20,15,45,890.5,76.0,1.7,24.0,666.0,77.73,59.82
2016,7,20,16,0,878.0,74.0,1.7,24.0,621.0,75.86,58.49
2016,7,20,16,15,861.0,71.5,1.7,23.5,572.0,73.41,56.74
2016,7,20,16,30,844.0,69.0,1.7,23.0,523.0,70.82,54.88
2016,7,20,16,45,822.0,66.0,1.7,22.5,472.0,67.67,52.5
2016,7,20,17,0,800.0,63.0,1.7,22.0,421.0,64.38,49.99
2016,7,20,17,15,769.0,60.0,1.65,21.0,369.0,55.12,42.37
2016,7,20,17,30,738.0,57.0,1.6,20.0,317.0,52.3,40.2
2016,7,20,17,45,694.0,52.5,1.6,19.5,265.5,48.13,36.69
2016,7,20,18,0,650.0,48.0,1.6,19.0,214.0,43.98,33.05
2016,7,20,18,15,582.0,42.0,1.55,18.0,165.5,38.38,28.04
2016,7,20,18,30,514.0,36.0,1.5,17.0,117.0,32.85,22.88
2016,7,20,18,45,400.0,27.5,1.45,16.5,76.5,22.92,13.44
2016,7,20,19,0,286.0,19.0,1.4,16.0,36.0,15.74,0.0
2016,7,20,19,15,143.0,9.5,1.35,15.5,18.0,7.47,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,1.2,13.0,20.5,54.13,0.0
2016,7,21,5,30,312.0,20.0,1.2,13.0,41.0,148.95,63.81
2016,7,21,5,45,424.0,28.0,1.3,13.5,82.5,223.85,169.43
2016,7,21,6,0,536.0,36.0,1.4,14.0,124.0,308.89,245.7
2016,7,21,6,15,600.5,41.5,1.35,14.5,172.5,377.53,305.65
2016,7,21,6,30,665.0,47.0,1.3,15.0,221.0,451.14,366.94
2016,7,21,6,45,348.5,89.0,1.3,15.5,182.0,332.15,272.39
2016,7,21,7,0,32.0,131.0,1.3,16.0,143.0,143.06,114.88
2016,7,21,7,15,92.5,159.0,1.25,16.5,199.5,213.93,174.3
2016,7,21,7,30,153.0,187.0,1.2,17.0,256.0,304.64,246.8
2016,7,21,7,45,200.0,206.5,1.2,17.5,308.0,364.69,292.97
2016,7,21,8,0,247.0,226.0,1.2,18.0,360.0,445.25,353.24
2016,7,21,8,15,565.5,148.0,1.2,18.5,492.5,664.01,518.06
2016,7,21,8,30,884.0,70.0,1.2,19.0,625.0,850.56,643.44
2016,7,21,8,45,896.0,71.5,1.25,20.0,669.5,880.04,657.27
2016,7,21,9,0,908.0,73.0,1.3,21.0,714.0,906.37,670.82
2016,7,21,9,15,917.5,74.5,1.3,21.0,754.0,927.07,682.48
2016,7,21,9,30,927.0,76.0,1.3,21.0,794.0,944.17,691.9
2016,7,21,9,45,933.0,78.0,1.3,21.5,828.5,954.8,695.93
2016,7,21,10,0,939.0,80.0,1.3,22.0,863.0,961.51,697.63
2016,7,21,10,15,944.5,80.5,1.3,22.0,891.5,962.2,696.99
2016,7,21,10,30,950.0,81.0,1.3,22.0,920.0,958.89,694.01
2016,7,21,10,45,954.5,81.5,1.35,22.5,942.0,950.66,687.52
2016,7,21,11,0,959.0,82.0,1.4,23.0,964.0,938.41,678.63
2016,7,21,11,15,962.0,82.5,1.45,23.0,979.5,920.88,667.76
2016,7,21,11,30,965.0,83.0,1.5,23.0,995.0,899.49,654.46
2016,7,21,11,45,966.5,83.0,1.55,23.5,1002.5,872.65,636.38
2016,7,21,12,0,968.0,83.0,1.6,24.0,1010.0,842.28,615.99
2016,7,21,12,15,968.5,83.0,1.65,24.0,1010.0,807.76,593.95
2016,7,21,12,30,969.0,83.0,1.7,24.0,1010.0,770.08,569.0
2016,7,21,12,45,959.5,89.0,1.75,24.0,1000.5,727.47,538.68
2016,7,21,13,0,950.0,95.0,1.8,24.0,991.0,682.6,505.99
2016,7,21,13,15,947.5,94.5,1.8,23.5,976.0,634.93,471.09
