Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,30,945.0,94.0,1.8,23.0,961.0,585.08,433.38
2016,7,21,13,45,943.0,92.0,1.85,23.0,939.5,532.38,391.65
2016,7,21,14,0,941.0,90.0,1.9,23.0,918.0,477.87,347.09
2016,7,21,14,15,935.5,89.0,1.9,22.5,889.0,421.14,299.92
2016,7,21,14,30,930.0,88.0,1.9,22.0,860.0,363.39,250.68
2016,7,21,14,45,925.0,85.5,1.9,22.0,825.5,303.98,199.25
2016,7,21,15,0,920.0,83.0,1.9,22.0,791.0,244.0,148.74
2016,7,21,15,15,910.5,81.0,1.85,21.5,750.5,183.4,102.92
2016,7,21,15,30,901.0,79.0,1.8,21.0,710.0,123.25,68.62
2016,7,21,15,45,891.5,76.0,1.8,21.0,665.5,77.75,60.6
2016,7,21,16,0,882.0,73.0,1.8,21.0,621.0,75.31,58.77
2016,7,21,16,15,865.5,70.5,1.75,20.5,572.0,72.85,56.99
2016,7,21,16,30,849.0,68.0,1.7,20.0,523.0,70.25,55.08
2016,7,21,16,45,830.5,64.0,1.7,20.0,472.5,66.46,52.02
2016,7,21,17,0,812.0,60.0,1.7,20.0,422.0,62.5,48.79
2016,7,21,17,15,781.5,57.0,1.65,19.5,369.5,58.88,45.92
2016,7,21,17,30,751.0,54.0,1.6,19.0,317.0,50.2,38.54
2016,7,21,17,45,710.5,49.5,1.55,18.5,266.0,45.98,34.96
2016,7,21,18,0,670.0,45.0,1.5,18.0,215.0,41.75,31.23
2016,7,21,18,15,603.5,39.5,1.4,17.0,166.0,36.47,26.48
2016,7,21,18,30,537.0,34.0,1.3,16.0,117.0,31.26,21.6
2016,7,21,18,45,424.5,26.0,1.25,15.5,76.5,23.72,14.09
2016,7,21,19,0,312.0,18.0,1.2,15.0,36.0,16.32,0.0
2016,7,21,19,15,156.0,9.0,1.15,14.5,18.0,7.08,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,9.5,0.8,12.5,20.0,54.62,0.0
2016,7,22,5,30,317.0,19.0,0.8,13.0,40.0,146.38,54.67
2016,7,22,5,45,428.0,27.5,0.85,14.0,81.0,225.48,169.34
2016,7,22,6,0,539.0,36.0,0.9,15.0,122.0,310.89,245.15
2016,7,22,6,15,604.5,41.5,0.9,15.5,171.0,380.35,305.16
2016,7,22,6,30,670.0,47.0,0.9,16.0,220.0,454.86,366.51
2016,7,22,6,45,714.0,50.5,0.95,17.0,272.5,518.23,416.14
2016,7,22,7,0,758.0,54.0,1.0,18.0,325.0,583.47,464.78
2016,7,22,7,15,788.0,57.0,1.0,18.5,377.5,633.32,499.86
2016,7,22,7,30,818.0,60.0,1.0,19.0,430.0,688.85,536.74
2016,7,22,7,45,840.5,62.5,1.05,19.5,481.0,737.38,568.05
2016,7,22,8,0,863.0,65.0,1.1,20.0,532.0,784.45,597.69
2016,7,22,8,15,879.5,67.0,1.1,20.5,581.0,824.05,621.0
2016,7,22,8,30,896.0,69.0,1.1,21.0,630.0,861.17,642.28
2016,7,22,8,45,908.0,70.5,1.15,22.0,675.5,890.96,657.93
2016,7,22,9,0,920.0,72.0,1.2,23.0,721.0,917.56,671.4
2016,7,22,9,15,930.0,73.5,1.2,23.0,761.5,938.93,683.27
2016,7,22,9,30,940.0,75.0,1.2,23.0,802.0,956.65,692.9
2016,7,22,9,45,932.0,85.5,1.25,23.5,833.5,963.55,695.25
2016,7,22,10,0,924.0,96.0,1.3,24.0,865.0,965.89,694.97
2016,7,22,10,15,930.0,97.0,1.35,24.5,894.5,967.28,694.26
2016,7,22,10,30,936.0,98.0,1.4,25.0,924.0,964.69,691.16
2016,7,22,10,45,941.0,98.5,1.45,25.5,946.5,956.68,684.8
2016,7,22,11,0,946.0,99.0,1.5,26.0,969.0,944.69,676.09
2016,7,22,11,15,949.0,99.5,1.5,26.0,984.0,927.0,664.54
2016,7,22,11,30,952.0,100.0,1.5,26.0,999.0,905.49,650.67
2016,7,22,11,45,954.5,99.5,1.55,26.5,1006.5,878.97,633.02
2016,7,22,12,0,957.0,99.0,1.6,27.0,1014.0,848.94,613.1
2016,7,22,12,15,957.0,99.0,1.65,27.0,1014.0,814.04,591.12
2016,7,22,12,30,957.0,99.0,1.7,27.0,1014.0,776.06,565.96
2016,7,22,12,45,956.5,98.0,1.75,27.5,1006.0,734.04,535.61
2016,7,22,13,0,956.0,97.0,1.8,28.0,998.0,689.33,502.7
2016,7,22,13,15,953.0,96.5,1.8,27.5,982.5,640.99,467.96
2016,7,22,13,30,950.0,96.0,1.8,27.0,967.0,590.5,430.47
2016,7,22,13,45,945.5,95.0,1.8,27.0,944.0,536.95,388.64
2016,7,22,14,0,941.0,94.0,1.8,27.0,921.0,481.83,344.28
2016,7,22,14,15,935.0,93.0,1.8,26.5,891.0,424.77,297.76
2016,7,22,14,30,929.0,92.0,1.8,26.0,861.0,366.75,249.21
2016,7,22,14,45,921.0,90.0,1.85,25.5,825.5,306.82,198.82
2016,7,22,15,0,913.0,88.0,1.9,25.0,790.0,246.66,149.33
2016,7,22,15,15,902.0,86.5,1.85,24.5,748.5,186.43,104.34
2016,7,22,15,30,891.0,85.0,1.8,24.0,707.0,126.81,70.66
2016,7,22,15,45,857.0,90.5,1.8,24.0,657.0,85.56,66.36
2016,7,22,16,0,823.0,96.0,1.8,24.0,607.0,79.5,61.54
2016,7,22,16,15,803.0,93.0,1.75,23.5,558.0,77.76,60.42
2016,7,22,16,30,783.0,90.0,1.7,23.0,509.0,75.95,59.22
2016,7,22,16,45,740.5,90.5,1.7,22.5,455.0,76.09,59.68
2016,7,22,17,0,698.0,91.0,1.7,22.0,401.0,70.52,55.25
2016,7,22,17,15,660.5,85.5,1.65,21.5,349.0,66.85,52.39
2016,7,22,17,30,623.0,80.0,1.6,21.0,297.0,63.12,49.4
2016,7,22,17,45,570.5,73.0,1.55,20.5,246.5,58.04,45.13
2016,7,22,18,0,518.0,66.0,1.5,20.0,196.0,52.93,40.67
2016,7,22,18,15,442.5,56.5,1.4,19.0,149.5,45.61,34.16
2016,7,22,18,30,367.0,47.0,1.3,18.0,103.0,38.26,27.37
2016,7,22,18,45,252.0,33.5,1.25,17.5,65.5,25.6,15.39
2016,7,22,19,0,137.0,20.0,1.2,17.0,28.0,15.23,0.0
2016,7,22,19,15,68.5,10.0,1.15,16.5,14.0,7.87,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,52.5,11.5,0.65,13.5,14.5,24.71,0.0
2016,7,23,5,30,105.0,23.0,0.6,14.0,29.0,76.68,21.61
2016,7,23,5,45,206.5,39.0,0.6,15.0,66.5,149.42,111.35
2016,7,23,6,0,308.0,55.0,0.6,16.0,104.0,225.25,177.38
2016,7,23,6,15,381.0,67.0,0.6,16.5,150.0,292.2,234.3
2016,7,23,6,30,454.0,79.0,0.6,17.0,196.0,366.01,294.77
2016,7,23,6,45,285.5,109.0,0.6,18.0,188.5,302.83,244.44
2016,7,23,7,0,117.0,139.0,0.6,19.0,181.0,222.49,178.51
2016,7,23,7,15,165.0,160.0,0.6,19.5,229.0,281.45,225.83
2016,7,23,7,30,213.0,181.0,0.6,20.0,277.0,343.62,273.41
2016,7,23,7,45,279.0,193.5,0.6,21.0,334.5,430.43,337.43
2016,7,23,8,0,345.0,206.0,0.6,22.0,392.0,504.38,389.53
2016,7,23,8,15,552.0,165.5,0.65,22.5,496.0,663.43,503.38
2016,7,23,8,30,759.0,125.0,0.7,23.0,600.0,821.88,607.55
2016,7,23,8,45,772.0,130.5,0.75,24.0,644.0,848.66,619.62
2016,7,23,9,0,785.0,136.0,0.8,25.0,688.0,878.0,634.98
2016,7,23,9,15,578.5,230.0,0.85,25.5,649.5,791.67,575.15
2016,7,23,9,30,372.0,324.0,0.9,26.0,611.0,676.91,493.95
2016,7,23,9,45,603.5,234.0,0.95,27.0,725.0,829.7,598.19
2016,7,23,10,0,835.0,144.0,1.0,28.0,839.0,946.29,668.89
2016,7,23,10,15,842.0,146.0,1.05,28.5,867.0,949.18,667.71
2016,7,23,10,30,849.0,148.0,1.1,29.0,895.0,948.22,665.77
2016,7,23,10,45,801.5,181.5,1.2,30.0,901.0,923.18,648.55
2016,7,23,11,0,754.0,215.0,1.3,31.0,907.0,904.39,635.29
2016,7,23,11,15,758.0,216.5,1.3,31.0,921.5,889.34,625.32
2016,7,23,11,30,762.0,218.0,1.3,31.0,936.0,870.75,613.04
2016,7,23,11,45,737.5,235.0,1.35,31.5,934.5,838.66,590.99
2016,7,23,12,0,713.0,252.0,1.4,32.0,933.0,804.05,567.27
2016,7,23,12,15,713.0,252.0,1.45,32.0,933.0,772.46,546.88
2016,7,23,12,30,713.0,252.0,1.5,32.0,933.0,738.37,524.39
2016,7,23,12,45,733.0,236.5,1.55,32.0,932.0,703.69,501.34
2016,7,23,13,0,753.0,221.0,1.6,32.0,931.0,665.6,475.27
2016,7,23,13,15,749.0,219.5,1.65,31.5,916.0,620.44,444.24
2016,7,23,13,30,745.0,218.0,1.7,31.0,901.0,573.83,411.14
2016,7,23,13,45,726.0,223.5,1.75,31.0,875.0,523.56,373.54
2016,7,23,14,0,707.0,229.0,1.8,31.0,849.0,473.55,335.13
2016,7,23,14,15,697.5,225.5,1.8,30.5,820.5,421.77,294.87
2016,7,23,14,30,688.0,222.0,1.8,30.0,792.0,370.06,253.71
2016,7,23,14,45,705.0,203.0,1.8,30.0,765.0,315.64,208.88
2016,7,23,15,0,722.0,184.0,1.8,30.0,738.0,258.89,162.91
2016,7,23,15,15,707.0,180.0,1.8,29.5,698.5,204.71,123.77
2016,7,23,15,30,692.0,176.0,1.8,29.0,659.0,152.06,93.88
2016,7,23,15,45,708.5,156.5,1.8,29.0,622.0,104.62,80.46
2016,7,23,16,0,725.0,137.0,1.8,29.0,585.0,95.44,73.29
2016,7,23,16,15,702.0,132.0,1.75,28.0,537.0,93.56,72.29
2016,7,23,16,30,679.0,127.0,1.7,27.0,489.0,91.55,71.18
2016,7,23,16,45,671.5,114.5,1.7,26.5,442.5,84.72,65.88
2016,7,23,17,0,664.0,102.0,1.7,26.0,396.0,77.41,60.12
2016,7,23,17,15,625.5,95.5,1.6,25.0,344.5,73.35,57.13
2016,7,23,17,30,587.0,89.0,1.5,24.0,293.0,69.2,53.96
2016,7,23,17,45,546.5,79.0,1.45,23.5,244.0,62.3,48.2
2016,7,23,18,0,506.0,69.0,1.4,23.0,195.0,55.18,42.07
2016,7,23,18,15,429.5,58.5,1.3,22.0,148.5,47.14,35.01
2016,7,23,18,30,353.0,48.0,1.2,21.0,102.0,39.04,27.64
2016,7,23,18,45,235.5,34.0,1.1,20.0,64.0,25.87,15.29
2016,7,23,19,0,118.0,20.0,1.0,19.0,26.0,15.18,0.0
2016,7,23,19,15,59.0,10.0,0.95,18.0,13.0,7.87,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,0.65,13.5,13.0,18.68,0.0
2016,7,24,5,30,67.0,22.0,0.6,14.0,26.0,54.9,9.63
2016,7,24,5,45,154.5,41.0,0.6,15.0,62.0,122.1,90.12
2016,7,24,6,0,242.0,60.0,0.6,16.0,98.0,200.94,158.21
2016,7,24,6,15,313.5,75.0,0.6,16.5,143.0,267.04,214.31
2016,7,24,6,30,385.0,90.0,0.6,17.0,188.0,339.98,274.2
2016,7,24,6,45,198.5,106.0,0.65,17.5,157.0,246.25,199.51
2016,7,24,7,0,12.0,122.0,0.7,18.0,126.0,110.66,86.93
2016,7,24,7,15,13.5,139.0,0.7,18.5,144.5,126.1,99.66
2016,7,24,7,30,15.0,156.0,0.7,19.0,163.0,141.63,111.76
2016,7,24,7,45,17.5,174.5,0.75,20.0,183.5,159.45,125.3
2016,7,24,8,0,20.0,193.0,0.8,21.0,204.0,177.36,138.62
2016,7,24,8,15,32.5,222.5,0.8,21.5,242.5,231.09,180.09
2016,7,24,8,30,45.0,252.0,0.8,22.0,281.0,270.38,209.35
2016,7,24,8,45,58.0,280.0,0.85,23.0,319.5,308.66,237.0
2016,7,24,9,0,71.0,308.0,0.9,24.0,358.0,346.9,263.99
2016,7,24,9,15,94.5,335.0,0.9,24.5,405.5,393.47,297.18
2016,7,24,9,30,118.0,362.0,0.9,25.0,453.0,460.56,343.97
2016,7,24,9,45,116.0,379.5,0.9,26.0,472.5,472.9,349.91
2016,7,24,10,0,114.0,397.0,0.9,27.0,492.0,484.28,355.55
2016,7,24,10,15,139.0,414.5,0.9,27.5,534.0,519.69,379.21
2016,7,24,10,30,164.0,432.0,0.9,28.0,576.0,553.62,401.25
2016,7,24,10,45,246.0,430.5,0.95,28.5,653.0,637.59,458.1
2016,7,24,11,0,328.0,429.0,1.0,29.0,730.0,699.25,498.54
2016,7,24,11,15,499.5,355.5,1.05,29.0,822.0,784.8,557.1
2016,7,24,11,30,671.0,282.0,1.1,29.0,914.0,849.79,601.0
2016,7,24,11,45,638.5,305.5,1.15,29.5,910.5,816.33,576.97
2016,7,24,12,0,606.0,329.0,1.2,30.0,907.0,783.97,554.52
2016,7,24,12,15,606.0,329.0,1.2,30.0,907.0,755.14,535.45
2016,7,24,12,30,606.0,329.0,1.2,30.0,907.0,724.03,514.55
2016,7,24,12,45,636.0,307.0,1.25,30.0,909.0,691.56,493.42
2016,7,24,13,0,666.0,285.0,1.3,30.0,911.0,658.93,471.38
2016,7,24,13,15,661.0,283.0,1.3,30.0,895.5,615.68,440.69
2016,7,24,13,30,656.0,281.0,1.3,30.0,880.0,571.35,408.53
2016,7,24,13,45,618.5,295.0,1.35,30.0,849.0,520.95,371.63
2016,7,24,14,0,581.0,309.0,1.4,30.0,818.0,475.38,337.36
2016,7,24,14,15,570.0,303.5,1.4,29.5,789.0,427.14,300.78
2016,7,24,14,30,559.0,298.0,1.4,29.0,760.0,379.38,263.74
2016,7,24,14,45,558.5,284.0,1.45,29.0,729.0,329.91,224.44
2016,7,24,15,0,558.0,270.0,1.5,29.0,698.0,280.3,185.58
2016,7,24,15,15,540.5,262.0,1.45,28.5,658.0,231.68,150.95
2016,7,24,15,30,523.0,254.0,1.4,28.0,618.0,185.05,123.86
2016,7,24,15,45,540.5,228.5,1.4,27.5,582.5,141.65,110.87
2016,7,24,16,0,558.0,203.0,1.4,27.0,547.0,130.28,102.3
2016,7,24,16,15,531.5,193.5,1.35,26.5,499.5,126.04,99.37
2016,7,24,16,30,505.0,184.0,1.3,26.0,452.0,121.56,96.22
2016,7,24,16,45,513.0,161.0,1.3,25.5,410.0,109.51,86.77
2016,7,24,17,0,521.0,138.0,1.3,25.0,368.0,96.7,76.55
2016,7,24,17,15,479.5,127.0,1.25,24.0,317.5,89.85,71.32
2016,7,24,17,30,438.0,116.0,1.2,23.0,267.0,82.81,65.78
2016,7,24,17,45,411.5,99.0,1.15,22.0,222.0,71.84,56.68
2016,7,24,18,0,385.0,82.0,1.1,21.0,177.0,60.46,46.97
2016,7,24,18,15,314.0,67.0,1.0,20.0,132.5,49.69,37.49
2016,7,24,18,30,243.0,52.0,0.9,19.0,88.0,38.77,27.63
2016,7,24,18,45,162.5,34.0,0.85,18.5,54.0,25.55,15.0
2016,7,24,19,0,82.0,16.0,0.8,18.0,20.0,12.16,0.0
2016,7,24,19,15,41.0,8.0,0.8,17.5,10.0,6.29,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,46.5,9.0,0.6,12.5,11.5,21.05,0.0
2016,7,25,5,30,93.0,18.0,0.6,13.0,23.0,65.21,6.27
2016,7,25,5,45,178.0,36.0,0.6,14.0,59.0,135.09,99.89
2016,7,25,6,0,263.0,54.0,0.6,15.0,95.0,204.42,161.42
2016,7,25,6,15,331.0,69.0,0.55,15.5,140.0,270.05,217.43
2016,7,25,6,30,399.0,84.0,0.5,16.0,185.0,342.08,276.61
2016,7,25,6,45,199.5,81.5,0.5,16.5,132.0,218.34,177.88
2016,7,25,7,0,0.0,79.0,0.5,17.0,79.0,61.79,46.44
2016,7,25,7,15,0.0,89.5,0.5,17.5,89.5,70.2,53.57
2016,7,25,7,30,0.0,100.0,0.5,18.0,100.0,78.64,60.26
2016,7,25,7,45,1.5,131.5,0.55,19.0,132.5,106.93,82.97
2016,7,25,8,0,3.0,163.0,0.6,20.0,165.0,135.58,105.37
2016,7,25,8,15,10.5,191.0,0.6,20.5,198.0,166.21,129.26
2016,7,25,8,30,18.0,219.0,0.6,21.0,231.0,197.16,152.9
2016,7,25,8,45,37.0,258.5,0.65,22.0,284.0,268.19,206.74
2016,7,25,9,0,56.0,298.0,0.7,23.0,337.0,323.46,246.88
2016,7,25,9,15,80.0,328.0,0.75,23.5,387.5,373.51,282.98
2016,7,25,9,30,104.0,358.0,0.8,24.0,438.0,423.34,318.19
2016,7,25,9,45,148.0,378.5,0.85,25.0,498.5,502.42,373.02
2016,7,25,10,0,192.0,399.0,0.9,26.0,559.0,559.72,411.1
2016,7,25,10,15,196.5,414.0,0.95,26.0,582.5,573.4,419.61
2016,7,25,10,30,201.0,429.0,1.0,26.0,606.0,585.67,427.58
2016,7,25,10,45,172.0,441.5,1.05,26.5,595.5,563.54,410.53
2016,7,25,11,0,143.0,454.0,1.1,27.0,585.0,540.86,393.43
2016,7,25,11,15,216.5,452.0,1.1,27.0,654.5,594.7,431.69
2016,7,25,11,30,290.0,450.0,1.1,27.0,724.0,658.08,474.62
2016,7,25,11,45,236.5,464.5,1.15,27.5,688.5,598.23,431.96
2016,7,25,12,0,183.0,479.0,1.2,28.0,653.0,553.38,400.0
2016,7,25,12,15,150.5,476.0,1.2,28.0,619.0,512.16,371.25
2016,7,25,12,30,118.0,473.0,1.2,28.0,585.0,472.62,343.42
2016,7,25,12,45,212.5,458.5,1.25,28.0,659.0,512.98,373.09
2016,7,25,13,0,307.0,444.0,1.3,28.0,733.0,547.91,397.47
2016,7,25,13,15,311.0,435.0,1.3,28.0,723.5,519.88,377.06
2016,7,25,13,30,315.0,426.0,1.3,28.0,714.0,491.0,356.14
2016,7,25,13,45,339.5,405.5,1.35,28.0,709.0,463.59,335.96
2016,7,25,14,0,364.0,385.0,1.4,28.0,704.0,433.64,313.15
2016,7,25,14,15,324.0,383.0,1.35,27.5,659.5,388.27,279.79
2016,7,25,14,30,284.0,381.0,1.3,27.0,615.0,346.77,249.27
2016,7,25,14,45,251.5,369.0,1.3,27.0,570.0,305.56,218.65
2016,7,25,15,0,219.0,357.0,1.3,27.0,525.0,275.87,197.17
2016,7,25,15,15,185.0,338.5,1.25,26.5,475.0,239.65,172.36
2016,7,25,15,30,151.0,320.0,1.2,26.0,425.0,207.89,152.49
2016,7,25,15,45,110.0,291.0,1.2,25.5,365.0,188.34,149.27
2016,7,25,16,0,69.0,262.0,1.2,25.0,305.0,171.6,136.57
2016,7,25,16,15,57.5,236.0,1.15,24.5,270.0,156.71,125.18
2016,7,25,16,30,46.0,210.0,1.1,24.0,235.0,141.41,113.29
2016,7,25,16,45,23.0,169.0,1.1,24.0,181.5,121.68,97.36
2016,7,25,17,0,0.0,128.0,1.1,24.0,128.0,94.15,74.67
2016,7,25,17,15,0.0,110.5,1.05,23.0,110.5,81.77,64.75
2016,7,25,17,30,0.0,93.0,1.0,22.0,93.0,69.29,54.48
2016,7,25,17,45,240.5,81.5,0.95,21.5,140.5,59.89,46.52
2016,7,25,18,0,481.0,70.0,0.9,21.0,188.0,55.8,42.95
2016,7,25,18,15,403.5,58.5,0.8,20.0,141.5,47.02,35.19
2016,7,25,18,30,326.0,47.0,0.7,19.0,95.0,35.78,25.05
2016,7,25,18,45,225.0,32.0,0.65,18.0,59.0,24.38,13.93
2016,7,25,19,0,124.0,17.0,0.6,17.0,23.0,12.98,0.0
2016,7,25,19,15,62.0,8.5,0.6,16.5,11.5,6.69,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,44.0,9.0,0.55,14.5,11.5,20.35,0.0
2016,7,26,5,30,88.0,18.0,0.5,15.0,23.0,63.35,0.0
2016,7,26,5,45,174.0,36.0,0.45,16.0,58.5,134.14,97.77
2016,7,26,6,0,260.0,54.0,0.4,17.0,94.0,203.71,159.21
2016,7,26,6,15,329.0,68.5,0.35,17.5,138.5,269.18,214.47
2016,7,26,6,30,398.0,83.0,0.3,18.0,183.0,341.22,272.92
2016,7,26,6,45,244.5,109.5,0.3,19.0,175.5,280.3,224.52
2016,7,26,7,0,91.0,136.0,0.3,20.0,168.0,203.38,161.7
2016,7,26,7,15,189.5,152.0,0.3,21.0,232.5,291.47,232.16
2016,7,26,7,30,288.0,168.0,0.3,22.0,297.0,403.49,316.15
2016,7,26,7,45,269.5,194.5,0.3,23.0,326.0,426.64,329.44
2016,7,26,8,0,251.0,221.0,0.3,24.0,355.0,447.12,341.18
2016,7,26,8,15,291.5,236.0,0.3,25.0,406.0,502.35,378.59
2016,7,26,8,30,332.0,251.0,0.3,26.0,457.0,558.45,415.01
2016,7,26,8,45,274.0,284.5,0.35,27.0,463.0,546.82,402.54
2016,7,26,9,0,216.0,318.0,0.4,28.0,469.0,510.31,374.19
2016,7,26,9,15,231.5,336.0,0.45,28.5,507.0,542.44,395.51
2016,7,26,9,30,247.0,354.0,0.5,29.0,545.0,594.59,428.88
2016,7,26,9,45,235.5,374.5,0.55,30.0,563.0,580.88,417.0
2016,7,26,10,0,224.0,395.0,0.6,31.0,581.0,586.52,418.44
2016,7,26,10,15,244.5,406.0,0.65,31.5,615.5,631.0,446.63
2016,7,26,10,30,265.0,417.0,0.7,32.0,650.0,653.24,459.91
2016,7,26,10,45,304.0,417.5,0.8,32.5,691.0,680.38,477.55
2016,7,26,11,0,343.0,418.0,0.9,33.0,732.0,704.84,493.23
2016,7,26,11,15,386.5,404.0,0.9,33.0,763.0,717.01,501.21
2016,7,26,11,30,430.0,390.0,0.9,33.0,794.0,738.11,514.62
2016,7,26,11,45,595.0,305.5,0.95,33.5,869.0,783.37,545.52
2016,7,26,12,0,760.0,221.0,1.0,34.0,944.0,820.07,569.84
2016,7,26,12,15,759.5,221.0,1.05,34.0,943.5,787.02,548.37
2016,7,26,12,30,759.0,221.0,1.1,34.0,943.0,751.35,525.51
2016,7,26,12,45,595.5,305.0,1.15,34.0,868.5,665.2,467.27
2016,7,26,13,0,432.0,389.0,1.2,34.0,794.0,590.52,416.0
2016,7,26,13,15,371.0,408.0,1.2,34.0,752.0,536.8,379.13
2016,7,26,13,30,310.0,427.0,1.2,34.0,710.0,489.81,346.28
2016,7,26,13,45,326.0,412.5,1.2,34.0,703.0,462.47,326.63
2016,7,26,14,0,342.0,398.0,1.2,34.0,696.0,433.27,304.92
2016,7,26,14,15,337.0,382.5,1.2,33.5,668.5,393.55,276.17
2016,7,26,14,30,332.0,367.0,1.2,33.0,641.0,354.35,247.26
2016,7,26,14,45,333.5,349.0,1.2,33.0,613.5,315.98,217.99
2016,7,26,15,0,335.0,331.0,1.2,33.0,586.0,277.6,188.99
2016,7,26,15,15,309.0,317.0,1.2,32.5,543.0,237.53,161.68
2016,7,26,15,30,283.0,303.0,1.2,32.0,500.0,200.75,139.85
2016,7,26,15,45,218.0,288.5,1.2,32.0,434.0,180.92,139.61
2016,7,26,16,0,153.0,274.0,1.2,32.0,368.0,171.78,132.9
2016,7,26,16,15,118.5,248.0,1.2,31.5,317.0,157.72,122.49
2016,7,26,16,30,84.0,222.0,1.2,31.0,266.0,148.44,115.77
2016,7,26,16,45,103.0,200.5,1.2,30.5,249.5,135.86,106.29
2016,7,26,17,0,122.0,179.0,1.2,30.0,233.0,119.69,93.73
2016,7,26,17,15,107.5,158.0,1.15,29.0,201.0,106.9,83.9
2016,7,26,17,30,93.0,137.0,1.1,28.0,169.0,93.79,73.54
2016,7,26,17,45,237.5,107.5,1.05,27.0,169.5,76.09,59.05
2016,7,26,18,0,382.0,78.0,1.0,26.0,170.0,57.75,43.64
2016,7,26,18,15,311.0,63.0,0.9,24.5,126.5,46.92,34.37
2016,7,26,18,30,240.0,48.0,0.8,23.0,83.0,35.95,24.68
2016,7,26,18,45,154.5,31.0,0.75,22.0,50.0,23.36,12.64
2016,7,26,19,0,69.0,14.0,0.7,21.0,17.0,10.65,0.0
2016,7,26,19,15,34.5,7.0,0.65,20.5,8.5,5.51,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,20.0,6.0,0.4,16.5,7.0,10.78,0.0
2016,7,27,5,30,40.0,12.0,0.4,17.0,14.0,30.75,0.0
2016,7,27,5,45,99.0,32.5,0.45,17.5,45.5,88.29,62.28
2016,7,27,6,0,158.0,53.0,0.5,18.0,77.0,144.5,112.12
2016,7,27,6,15,213.0,72.5,0.5,18.5,118.0,202.33,161.26
2016,7,27,6,30,268.0,92.0,0.5,19.0,159.0,265.03,213.1
2016,7,27,6,45,192.5,114.0,0.5,20.0,167.5,254.19,203.81
2016,7,27,7,0,117.0,136.0,0.5,21.0,176.0,221.29,176.38
2016,7,27,7,15,121.5,159.0,0.5,22.0,207.0,252.07,199.84
2016,7,27,7,30,126.0,182.0,0.5,23.0,238.0,282.6,221.96
2016,7,27,7,45,179.5,202.5,0.5,24.0,292.5,348.4,271.08
2016,7,27,8,0,233.0,223.0,0.5,25.0,347.0,435.51,333.36
2016,7,27,8,15,248.5,244.0,0.55,25.5,387.5,475.66,360.19
2016,7,27,8,30,264.0,265.0,0.6,26.0,428.0,515.34,386.59
2016,7,27,8,45,438.5,229.0,0.65,27.0,524.0,657.19,485.18
2016,7,27,9,0,613.0,193.0,0.7,28.0,620.0,793.88,574.23
2016,7,27,9,15,629.0,198.0,0.75,28.5,659.0,820.32,587.91
2016,7,27,9,30,645.0,203.0,0.8,29.0,698.0,843.98,601.14
2016,7,27,9,45,661.5,205.0,0.9,29.5,732.5,862.19,611.76
2016,7,27,10,0,678.0,207.0,1.0,30.0,767.0,877.23,620.42
2016,7,27,10,15,687.5,210.0,1.05,30.0,795.0,883.35,623.9
2016,7,27,10,30,697.0,213.0,1.1,30.0,823.0,886.01,625.37
2016,7,27,10,45,555.5,296.5,1.15,30.5,790.5,816.52,576.63
2016,7,27,11,0,414.0,380.0,1.2,31.0,758.0,749.61,529.6
2016,7,27,11,15,391.0,398.5,1.2,31.0,760.0,717.16,508.28
2016,7,27,11,30,368.0,417.0,1.2,31.0,762.0,697.9,494.84
2016,7,27,11,45,321.0,439.5,1.25,31.0,742.0,660.75,469.5
2016,7,27,12,0,274.0,462.0,1.3,31.0,722.0,623.71,444.17
2016,7,27,12,15,268.0,463.0,1.3,31.0,718.0,601.21,428.96
2016,7,27,12,30,262.0,464.0,1.3,31.0,714.0,577.89,412.96
2016,7,27,12,45,282.5,441.0,1.3,31.0,708.0,553.71,396.81
2016,7,27,13,0,303.0,418.0,1.3,31.0,702.0,527.79,379.11
2016,7,27,13,15,260.0,433.0,1.3,31.0,674.0,489.93,352.09
2016,7,27,13,30,217.0,448.0,1.3,31.0,646.0,454.95,327.08
2016,7,27,13,45,238.5,432.0,1.3,31.0,644.5,435.12,312.6
2016,7,27,14,0,260.0,416.0,1.3,31.0,643.0,409.83,293.65
2016,7,27,14,15,292.0,392.0,1.3,30.5,639.0,383.03,273.39
2016,7,27,14,30,324.0,368.0,1.3,30.0,635.0,352.96,249.88
2016,7,27,14,45,300.5,356.5,1.3,30.0,595.5,312.19,219.28
2016,7,27,15,0,277.0,345.0,1.3,30.0,556.0,274.13,191.27
2016,7,27,15,15,229.0,331.0,1.25,29.5,499.0,242.44,170.62
2016,7,27,15,30,181.0,317.0,1.2,29.0,442.0,209.08,150.68
2016,7,27,15,45,161.5,295.0,1.2,29.0,401.0,182.33,142.46
2016,7,27,16,0,142.0,273.0,1.2,29.0,360.0,170.99,133.95
2016,7,27,16,15,150.5,249.5,1.15,28.5,335.0,159.19,125.19
2016,7,27,16,30,159.0,226.0,1.1,28.0,310.0,146.85,115.9
2016,7,27,16,45,145.5,202.0,1.1,27.5,273.0,133.29,105.5
2016,7,27,17,0,132.0,178.0,1.1,27.0,236.0,119.29,94.57
2016,7,27,17,15,120.0,156.0,1.05,26.0,203.5,105.97,84.17
2016,7,27,17,30,108.0,134.0,1.0,25.0,171.0,92.28,73.2
2016,7,27,17,45,262.0,101.5,0.95,24.5,170.5,72.7,56.79
2016,7,27,18,0,416.0,69.0,0.9,24.0,170.0,52.01,39.12
2016,7,27,18,15,343.5,57.0,0.8,23.0,126.5,43.04,31.28
2016,7,27,18,30,271.0,45.0,0.7,22.0,83.0,34.02,23.13
2016,7,27,18,45,182.5,29.5,0.65,21.5,51.0,22.39,11.7
2016,7,27,19,0,94.0,14.0,0.6,21.0,19.0,10.69,0.0
2016,7,27,19,15,47.0,7.0,0.55,20.5,9.5,5.51,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,51.0,8.5,0.4,14.5,11.0,22.2,0.0
2016,7,28,5,30,102.0,17.0,0.4,15.0,22.0,66.82,0.0
2016,7,28,5,45,199.0,32.0,0.4,15.5,56.5,140.54,101.15
2016,7,28,6,0,296.0,47.0,0.4,16.0,91.0,213.5,167.22
2016,7,28,6,15,368.0,58.5,0.4,16.5,135.0,279.22,223.39
2016,7,28,6,30,440.0,70.0,0.4,17.0,179.0,357.41,287.29
2016,7,28,6,45,247.0,100.5,0.4,18.0,164.5,272.51,219.78
2016,7,28,7,0,54.0,131.0,0.4,19.0,150.0,160.52,127.65
2016,7,28,7,15,89.5,156.0,0.4,19.5,193.0,211.89,169.65
2016,7,28,7,30,125.0,181.0,0.4,20.0,236.0,281.35,223.6
2016,7,28,7,45,131.0,205.0,0.45,21.0,268.5,313.87,246.69
2016,7,28,8,0,137.0,229.0,0.5,22.0,301.0,346.06,269.22
2016,7,28,8,15,168.0,251.0,0.5,22.5,348.5,396.79,305.85
2016,7,28,8,30,199.0,273.0,0.5,23.0,396.0,448.3,341.91
2016,7,28,8,45,261.0,284.0,0.55,24.0,458.0,536.66,403.22
2016,7,28,9,0,323.0,295.0,0.6,25.0,520.0,606.2,449.34
2016,7,28,9,15,319.0,316.0,0.65,25.5,549.5,625.45,459.86
2016,7,28,9,30,315.0,337.0,0.7,26.0,579.0,642.68,469.52
2016,7,28,9,45,291.5,361.0,0.75,27.0,592.5,642.6,466.21
2016,7,28,10,0,268.0,385.0,0.8,28.0,606.0,640.29,461.68
2016,7,28,10,15,230.5,406.5,0.85,28.0,601.5,600.44,434.02
2016,7,28,10,30,193.0,428.0,0.9,28.0,597.0,579.88,419.2
2016,7,28,10,45,234.5,432.5,0.95,28.5,642.5,614.75,442.77
2016,7,28,11,0,276.0,437.0,1.0,29.0,688.0,664.27,474.86
2016,7,28,11,15,299.0,423.0,1.05,29.0,699.5,659.44,471.85
2016,7,28,11,30,322.0,409.0,1.1,29.0,711.0,652.51,467.94
2016,7,28,11,45,400.0,372.0,1.15,29.0,749.5,681.0,488.46
2016,7,28,12,0,478.0,335.0,1.2,29.0,788.0,692.27,497.17
2016,7,28,12,15,440.5,370.0,1.2,29.0,787.5,666.79,478.47
2016,7,28,12,30,403.0,405.0,1.2,29.0,787.0,640.12,459.3
2016,7,28,12,45,426.5,394.5,1.25,29.0,796.0,621.92,447.27
2016,7,28,13,0,450.0,384.0,1.3,29.0,805.0,600.7,432.7
2016,7,28,13,15,401.5,397.0,1.3,29.0,768.0,548.73,395.87
2016,7,28,13,30,353.0,410.0,1.3,29.0,731.0,502.99,363.14
2016,7,28,13,45,325.5,407.5,1.3,29.0,698.0,460.4,332.36
2016,7,28,14,0,298.0,405.0,1.3,29.0,665.0,420.01,302.78
2016,7,28,14,15,281.5,394.0,1.25,28.5,633.0,380.9,274.11
2016,7,28,14,30,265.0,383.0,1.2,28.0,601.0,343.52,246.38
2016,7,28,14,45,210.5,371.0,1.2,28.0,539.5,303.79,217.83
2016,7,28,15,0,156.0,359.0,1.2,28.0,478.0,265.03,190.84
2016,7,28,15,15,173.5,337.5,1.15,27.5,463.0,238.17,170.98
2016,7,28,15,30,191.0,316.0,1.1,27.0,448.0,209.53,151.88
2016,7,28,15,45,150.0,292.5,1.1,27.0,392.0,180.84,142.37
2016,7,28,16,0,109.0,269.0,1.1,27.0,336.0,175.88,138.92
2016,7,28,16,15,69.0,233.0,1.05,26.5,274.0,155.25,122.97
2016,7,28,16,30,29.0,197.0,1.0,26.0,212.0,133.88,106.23
2016,7,28,16,45,14.5,161.5,1.0,26.0,169.0,116.69,92.49
2016,7,28,17,0,0.0,126.0,1.0,26.0,126.0,92.72,72.89
2016,7,28,17,15,0.0,108.5,0.95,25.0,108.5,80.33,63.01
2016,7,28,17,30,0.0,91.0,0.9,24.0,91.0,67.84,52.79
2016,7,28,17,45,207.0,79.5,0.85,23.5,129.0,58.14,44.62
2016,7,28,18,0,414.0,68.0,0.8,23.0,167.0,51.31,38.7
2016,7,28,18,15,341.0,56.0,0.75,22.0,124.0,42.32,30.79
2016,7,28,18,30,268.0,44.0,0.7,21.0,81.0,33.29,22.58
2016,7,28,18,45,176.0,28.5,0.7,20.5,49.0,21.63,10.92
2016,7,28,19,0,84.0,13.0,0.7,20.0,17.0,10.23,0.0
2016,7,28,19,15,42.0,6.5,0.65,19.5,8.5,5.11,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,28.5,6.5,0.4,15.0,7.5,13.82,0.0
2016,7,29,5,30,57.0,13.0,0.4,15.0,15.0,38.48,0.0
2016,7,29,5,45,134.0,31.0,0.4,15.5,47.5,112.77,79.92
2016,7,29,6,0,211.0,49.0,0.4,16.0,80.0,176.69,138.21
2016,7,29,6,15,275.0,64.5,0.4,16.5,121.5,238.53,191.13
2016,7,29,6,30,339.0,80.0,0.4,17.0,163.0,306.5,247.35
2016,7,29,6,45,294.5,102.5,0.45,18.0,187.0,305.37,246.68
2016,7,29,7,0,250.0,125.0,0.5,19.0,211.0,312.79,251.69
2016,7,29,7,15,193.0,152.5,0.5,19.5,225.5,296.66,237.62
2016,7,29,7,30,136.0,180.0,0.5,20.0,240.0,289.13,229.63
2016,7,29,7,45,144.0,204.0,0.55,21.0,274.0,323.66,254.87
2016,7,29,8,0,152.0,228.0,0.6,22.0,308.0,357.95,278.95
2016,7,29,8,15,198.0,247.0,0.6,22.5,362.5,418.62,323.21
2016,7,29,8,30,244.0,266.0,0.6,23.0,417.0,500.9,381.09
2016,7,29,8,45,225.0,291.5,0.65,24.0,438.5,492.84,372.03
2016,7,29,9,0,206.0,317.0,0.7,25.0,460.0,502.75,376.32
2016,7,29,9,15,252.0,329.0,0.75,25.5,514.5,578.04,427.96
2016,7,29,9,30,298.0,341.0,0.8,26.0,569.0,632.0,463.51
2016,7,29,9,45,329.5,349.5,0.85,27.0,612.0,667.81,485.28
2016,7,29,10,0,361.0,358.0,0.9,28.0,655.0,702.03,505.78
2016,7,29,10,15,271.0,393.0,0.9,28.5,621.0,646.26,464.42
2016,7,29,10,30,181.0,428.0,0.9,29.0,587.0,569.59,409.94
2016,7,29,10,45,295.0,404.5,0.95,29.5,670.0,663.21,474.71
2016,7,29,11,0,409.0,381.0,1.0,30.0,753.0,748.51,530.45
2016,7,29,11,15,597.0,278.0,1.05,30.0,831.0,811.35,574.39
2016,7,29,11,30,785.0,175.0,1.1,30.0,909.0,853.34,603.96
2016,7,29,11,45,777.0,182.0,1.15,30.0,913.5,826.55,586.83
2016,7,29,12,0,769.0,189.0,1.2,30.0,918.0,796.92,567.66
2016,7,29,12,15,769.0,189.0,1.2,30.0,918.0,765.27,546.52
2016,7,29,12,30,769.0,189.0,1.2,30.0,918.0,731.03,523.31
2016,7,29,12,45,773.0,185.0,1.3,30.0,912.0,694.05,498.82
2016,7,29,13,0,777.0,181.0,1.4,30.0,906.0,654.58,471.83
2016,7,29,13,15,773.0,180.0,1.4,30.0,891.5,610.21,439.84
2016,7,29,13,30,769.0,179.0,1.4,30.0,877.0,564.29,405.9
2016,7,29,13,45,592.5,267.5,1.4,30.0,797.0,495.02,354.95
2016,7,29,14,0,416.0,356.0,1.4,30.0,717.0,438.31,313.66
2016,7,29,14,15,321.0,373.0,1.4,29.5,646.5,383.36,274.54
2016,7,29,14,30,226.0,390.0,1.4,29.0,576.0,340.92,244.99
2016,7,29,14,45,185.0,374.0,1.4,29.0,522.0,299.08,214.78
2016,7,29,15,0,144.0,358.0,1.4,29.0,468.0,262.29,188.85
2016,7,29,15,15,126.0,335.0,1.3,28.5,427.5,230.36,166.59
2016,7,29,15,30,108.0,312.0,1.2,28.0,387.0,210.01,154.13
2016,7,29,15,45,77.5,279.5,1.2,27.5,331.5,181.61,142.79
2016,7,29,16,0,47.0,247.0,1.2,27.0,276.0,163.21,128.83
2016,7,29,16,15,31.0,214.5,1.15,26.5,233.5,144.55,114.4
2016,7,29,16,30,15.0,182.0,1.1,26.0,191.0,130.61,103.63
2016,7,29,16,45,16.0,167.0,1.1,25.5,175.5,120.05,95.51
2016,7,29,17,0,17.0,152.0,1.1,25.0,160.0,109.4,87.17
2016,7,29,17,15,11.5,132.5,1.05,24.5,137.5,95.78,76.17
2016,7,29,17,30,6.0,113.0,1.0,24.0,115.0,82.08,64.89
2016,7,29,17,45,188.0,93.0,0.95,23.5,138.0,66.48,51.73
2016,7,29,18,0,370.0,73.0,0.9,23.0,161.0,54.26,41.2
2016,7,29,18,15,300.5,59.0,0.85,22.0,118.5,44.07,32.25
2016,7,29,18,30,231.0,45.0,0.8,21.0,76.0,33.77,22.93
2016,7,29,18,45,146.0,28.0,0.75,20.5,44.5,21.15,10.24
2016,7,29,19,0,61.0,11.0,0.7,20.0,13.0,8.65,0.0
2016,7,29,19,15,30.5,5.5,0.65,19.5,6.5,4.33,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,37.0,7.0,0.5,14.5,8.5,16.86,0.0
2016,7,30,5,30,74.0,14.0,0.5,15.0,17.0,52.18,0.0
2016,7,30,5,45,164.5,30.5,0.5,15.5,50.5,125.61,88.38
2016,7,30,6,0,255.0,47.0,0.5,16.0,84.0,195.76,153.2
2016,7,30,6,15,325.5,60.5,0.5,16.5,127.0,261.1,209.28
2016,7,30,6,30,396.0,74.0,0.5,17.0,170.0,333.25,268.94
2016,7,30,6,45,209.5,98.0,0.55,18.0,150.0,247.57,200.34
2016,7,30,7,0,23.0,122.0,0.6,19.0,130.0,119.54,94.1
2016,7,30,7,15,46.5,148.5,0.6,19.5,167.5,173.61,138.58
2016,7,30,7,30,70.0,175.0,0.6,20.0,205.0,218.56,174.05
2016,7,30,7,45,62.0,194.0,0.65,21.0,223.5,231.49,182.57
2016,7,30,8,0,54.0,213.0,0.7,22.0,242.0,243.63,190.43
2016,7,30,8,15,100.5,243.5,0.75,22.5,303.0,313.88,244.39
2016,7,30,8,30,147.0,274.0,0.8,23.0,364.0,405.57,311.98
2016,7,30,8,45,143.0,296.5,0.85,24.0,389.5,425.6,323.71
2016,7,30,9,0,139.0,319.0,0.9,25.0,415.0,444.55,335.03
2016,7,30,9,15,131.0,338.5,0.95,25.5,433.5,455.55,341.15
2016,7,30,9,30,123.0,358.0,1.0,26.0,452.0,465.44,346.52
2016,7,30,9,45,202.5,369.0,1.05,26.5,532.0,547.98,405.18
2016,7,30,10,0,282.0,380.0,1.1,27.0,612.0,650.68,474.74
2016,7,30,10,15,565.0,255.0,1.15,27.0,740.5,815.31,589.41
2016,7,30,10,30,848.0,130.0,1.2,27.0,869.0,927.72,661.84
2016,7,30,10,45,825.5,149.0,1.3,27.0,883.0,926.58,660.51
2016,7,30,11,0,803.0,168.0,1.4,27.0,897.0,907.51,649.26
2016,7,30,11,15,806.5,169.0,1.4,27.0,912.0,891.56,638.86
2016,7,30,11,30,810.0,170.0,1.4,27.0,927.0,872.06,626.22
2016,7,30,11,45,631.0,281.5,1.45,27.0,873.5,800.06,576.24
2016,7,30,12,0,452.0,393.0,1.5,27.0,820.0,720.98,520.43
2016,7,30,12,15,410.5,407.0,1.5,26.5,795.5,674.94,490.0
2016,7,30,12,30,369.0,421.0,1.5,26.0,771.0,624.62,455.96
2016,7,30,12,45,410.0,401.5,1.5,26.0,787.0,617.96,451.64
2016,7,30,13,0,451.0,382.0,1.5,26.0,803.0,602.13,440.32
2016,7,30,13,15,597.5,293.5,1.45,26.0,841.0,592.72,433.8
2016,7,30,13,30,744.0,205.0,1.4,26.0,879.0,572.18,417.8
2016,7,30,13,45,618.5,267.5,1.4,26.0,818.5,508.9,370.26
2016,7,30,14,0,493.0,330.0,1.4,26.0,758.0,456.14,330.68
2016,7,30,14,15,592.5,268.5,1.3,25.5,765.5,416.76,298.32
2016,7,30,14,30,692.0,207.0,1.2,25.0,773.0,367.52,256.29
2016,7,30,14,45,683.5,201.5,1.2,25.0,739.5,314.44,212.59
2016,7,30,15,0,675.0,196.0,1.2,25.0,706.0,261.79,170.01
2016,7,30,15,15,659.5,191.0,1.15,24.5,667.0,209.08,131.08
2016,7,30,15,30,644.0,186.0,1.1,24.0,628.0,158.06,100.89
2016,7,30,15,45,636.0,175.0,1.1,24.0,586.5,114.59,90.31
2016,7,30,16,0,628.0,164.0,1.1,24.0,545.0,110.33,87.16
2016,7,30,16,15,603.0,157.0,1.05,23.5,498.0,107.88,85.58
2016,7,30,16,30,578.0,150.0,1.0,23.0,451.0,105.26,83.85
2016,7,30,16,45,557.0,138.5,0.95,23.0,404.0,97.14,77.31
2016,7,30,17,0,536.0,127.0,0.9,23.0,357.0,90.38,71.87
2016,7,30,17,15,495.0,117.5,0.85,22.5,307.5,84.27,67.04
2016,7,30,17,30,454.0,108.0,0.8,22.0,258.0,78.01,61.95
2016,7,30,17,45,405.0,94.5,0.8,21.5,211.0,68.88,54.22
2016,7,30,18,0,356.0,81.0,0.8,21.0,164.0,59.53,46.08
2016,7,30,18,15,285.0,65.0,0.75,20.0,121.0,48.09,35.96
2016,7,30,18,30,214.0,49.0,0.7,19.0,78.0,36.48,25.39
2016,7,30,18,45,132.5,30.5,0.7,18.5,46.0,22.9,11.26
2016,7,30,19,0,51.0,12.0,0.7,18.0,14.0,9.44,0.0
2016,7,30,19,15,25.5,6.0,0.65,17.5,7.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,18.5,5.0,0.65,13.5,6.0,9.64,0.0
2016,7,31,5,30,37.0,10.0,0.6,14.0,12.0,27.08,0.0
2016,7,31,5,45,103.5,30.0,0.55,14.5,43.0,89.26,61.1
2016,7,31,6,0,170.0,50.0,0.5,15.0,74.0,149.08,116.63
2016,7,31,6,15,228.5,69.0,0.5,15.5,115.5,209.13,168.46
2016,7,31,6,30,287.0,88.0,0.5,16.0,157.0,274.46,223.18
2016,7,31,6,45,143.5,80.0,0.5,17.0,114.5,184.98,150.32
2016,7,31,7,0,0.0,72.0,0.5,18.0,72.0,55.82,41.36
2016,7,31,7,15,0.0,90.0,0.55,18.5,90.0,70.96,54.03
2016,7,31,7,30,0.0,108.0,0.6,19.0,108.0,86.11,66.23
2016,7,31,7,45,0.0,121.0,0.65,20.0,121.0,96.74,74.37
2016,7,31,8,0,0.0,134.0,0.7,21.0,134.0,107.38,82.38
2016,7,31,8,15,5.0,166.5,0.75,21.5,169.5,139.83,108.01
2016,7,31,8,30,10.0,199.0,0.8,22.0,205.0,172.67,133.39
2016,7,31,8,45,11.5,213.0,0.85,23.0,220.5,185.52,142.42
2016,7,31,9,0,13.0,227.0,0.9,24.0,236.0,198.39,151.41
2016,7,31,9,15,28.0,271.5,0.95,24.5,292.5,270.83,206.06
2016,7,31,9,30,43.0,316.0,1.0,25.0,349.0,326.98,246.93
2016,7,31,9,45,187.5,340.5,1.05,25.5,493.5,505.96,378.66
2016,7,31,10,0,332.0,365.0,1.1,26.0,638.0,684.06,500.94
