Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,15,337.0,380.5,1.15,26.0,666.0,698.26,508.13
2016,7,31,10,30,342.0,396.0,1.2,26.0,694.0,710.25,515.56
2016,7,31,10,45,302.5,417.0,1.3,26.0,685.5,684.11,497.1
2016,7,31,11,0,263.0,438.0,1.4,26.0,677.0,656.68,477.99
2016,7,31,11,15,261.0,446.5,1.4,26.0,687.0,650.29,473.27
2016,7,31,11,30,259.0,455.0,1.4,26.0,697.0,642.17,467.23
2016,7,31,11,45,217.5,465.0,1.45,26.0,669.5,587.94,429.51
2016,7,31,12,0,176.0,475.0,1.5,26.0,642.0,549.04,402.09
2016,7,31,12,15,186.0,474.0,1.5,26.0,650.5,542.05,397.42
2016,7,31,12,30,196.0,473.0,1.5,26.0,659.0,533.45,391.32
2016,7,31,12,45,148.5,463.5,1.5,26.0,604.0,477.02,350.89
2016,7,31,13,0,101.0,454.0,1.5,26.0,549.0,419.99,309.99
2016,7,31,13,15,142.0,451.5,1.45,25.5,582.0,434.19,321.02
2016,7,31,13,30,183.0,449.0,1.4,25.0,615.0,439.47,324.83
2016,7,31,13,45,132.5,427.5,1.4,25.0,546.5,381.88,282.89
2016,7,31,14,0,82.0,406.0,1.4,25.0,478.0,332.2,246.95
2016,7,31,14,15,156.0,396.5,1.35,24.5,526.5,340.04,251.78
2016,7,31,14,30,230.0,387.0,1.3,24.0,575.0,341.22,250.13
2016,7,31,14,45,180.0,371.0,1.3,24.0,514.0,296.66,217.38
2016,7,31,15,0,130.0,355.0,1.3,24.0,453.0,258.27,190.13
2016,7,31,15,15,124.5,333.5,1.25,23.5,423.5,229.7,169.51
2016,7,31,15,30,119.0,312.0,1.2,23.0,394.0,202.28,150.96
2016,7,31,15,45,109.0,288.5,1.2,23.0,359.5,186.69,149.57
2016,7,31,16,0,99.0,265.0,1.2,23.0,325.0,173.42,139.28
2016,7,31,16,15,85.5,239.5,1.15,22.5,288.5,158.71,127.94
2016,7,31,16,30,72.0,214.0,1.1,22.0,252.0,143.63,116.15
2016,7,31,16,45,47.5,184.5,1.1,21.5,208.5,125.83,101.92
2016,7,31,17,0,23.0,155.0,1.1,21.0,165.0,111.19,90.13
2016,7,31,17,15,16.5,135.0,1.05,20.5,141.5,97.25,78.7
2016,7,31,17,30,10.0,115.0,1.0,20.0,118.0,83.23,66.96
2016,7,31,17,45,161.0,99.0,0.95,19.5,136.5,69.84,55.51
2016,7,31,18,0,312.0,83.0,0.9,19.0,155.0,60.45,47.26
2016,7,31,18,15,245.0,65.0,0.8,18.0,112.5,47.78,35.97
2016,7,31,18,30,178.0,47.0,0.7,17.0,70.0,34.89,24.19
2016,7,31,18,45,111.5,28.5,0.65,16.5,41.0,21.43,9.82
2016,7,31,19,0,45.0,10.0,0.6,16.0,12.0,7.87,0.0
2016,7,31,19,15,22.5,5.0,0.55,15.5,6.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,64.0,7.0,0.45,14.5,9.5,5.51,0.0
2016,8,1,5,30,128.0,14.0,0.4,15.0,19.0,57.57,0.0
2016,8,1,5,45,248.0,26.0,0.4,15.5,54.0,159.5,109.67
2016,8,1,6,0,368.0,38.0,0.4,16.0,89.0,243.95,190.05
2016,8,1,6,15,444.5,46.5,0.4,16.5,134.0,314.5,250.66
2016,8,1,6,30,521.0,55.0,0.4,17.0,179.0,391.98,314.19
2016,8,1,6,45,260.5,58.0,0.45,18.0,120.0,247.52,200.8
2016,8,1,7,0,0.0,61.0,0.5,19.0,61.0,46.74,33.53
2016,8,1,7,15,0.0,70.0,0.5,19.5,70.0,53.7,39.5
2016,8,1,7,30,0.0,79.0,0.5,20.0,79.0,60.71,45.08
2016,8,1,7,45,0.0,89.0,0.5,20.5,89.0,68.83,51.48
2016,8,1,8,0,0.0,99.0,0.5,21.0,99.0,76.97,57.8
2016,8,1,8,15,0.0,126.0,0.55,21.5,126.0,99.66,75.77
2016,8,1,8,30,0.0,153.0,0.6,22.0,153.0,122.57,93.56
2016,8,1,8,45,3.0,173.5,0.65,23.0,175.5,142.53,108.66
2016,8,1,9,0,6.0,194.0,0.7,24.0,198.0,162.57,123.56
2016,8,1,9,15,13.0,233.0,0.75,24.5,242.5,202.81,154.06
2016,8,1,9,30,20.0,272.0,0.8,25.0,287.0,243.22,184.0
2016,8,1,9,45,37.5,315.5,0.85,25.5,346.0,318.89,239.65
2016,8,1,10,0,55.0,359.0,0.9,26.0,405.0,375.27,279.68
2016,8,1,10,15,189.5,378.0,0.95,26.0,541.5,537.62,397.35
2016,8,1,10,30,324.0,397.0,1.0,26.0,678.0,695.6,505.22
2016,8,1,10,45,602.5,255.5,1.05,26.5,795.5,833.81,599.72
2016,8,1,11,0,881.0,114.0,1.1,27.0,913.0,917.35,652.38
2016,8,1,11,15,884.5,114.5,1.15,27.0,928.0,900.79,641.21
2016,8,1,11,30,888.0,115.0,1.2,27.0,943.0,880.59,629.0
2016,8,1,11,45,890.0,115.5,1.25,27.5,950.5,855.58,612.51
2016,8,1,12,0,892.0,116.0,1.3,28.0,958.0,827.22,593.88
2016,8,1,12,15,892.0,116.0,1.3,28.0,958.0,793.69,572.44
2016,8,1,12,30,892.0,116.0,1.3,28.0,958.0,757.25,548.14
2016,8,1,12,45,889.0,117.0,1.35,28.0,949.5,716.76,520.38
2016,8,1,13,0,886.0,118.0,1.4,28.0,941.0,673.89,490.22
2016,8,1,13,15,883.0,117.0,1.4,27.5,926.0,627.34,457.19
2016,8,1,13,30,880.0,116.0,1.4,27.0,911.0,578.81,421.62
2016,8,1,13,45,878.0,113.5,1.4,27.0,889.5,527.92,382.28
2016,8,1,14,0,876.0,111.0,1.4,27.0,868.0,475.36,340.4
2016,8,1,14,15,586.0,241.5,1.4,26.5,740.5,398.06,284.4
2016,8,1,14,30,296.0,372.0,1.4,26.0,613.0,349.08,252.24
2016,8,1,14,45,574.0,236.5,1.4,26.0,677.5,309.39,212.25
2016,8,1,15,0,852.0,101.0,1.4,26.0,742.0,248.94,153.06
2016,8,1,15,15,840.0,98.5,1.4,25.5,701.5,190.53,109.2
2016,8,1,15,30,828.0,96.0,1.4,25.0,661.0,132.92,75.53
2016,8,1,15,45,811.0,94.0,1.4,25.0,616.0,77.51,59.44
2016,8,1,16,0,794.0,92.0,1.4,25.0,571.0,76.5,58.86
2016,8,1,16,15,774.0,89.0,1.35,24.0,523.0,74.7,57.79
2016,8,1,16,30,754.0,86.0,1.3,23.0,475.0,72.82,56.65
2016,8,1,16,45,723.5,82.5,1.3,22.5,424.0,70.31,54.84
2016,8,1,17,0,693.0,79.0,1.3,22.0,373.0,62.61,48.55
2016,8,1,17,15,655.5,74.0,1.25,21.0,322.0,59.02,45.8
2016,8,1,17,30,618.0,69.0,1.2,20.0,271.0,55.38,42.92
2016,8,1,17,45,566.0,62.0,1.2,19.5,221.5,50.07,38.34
2016,8,1,18,0,514.0,55.0,1.2,19.0,172.0,44.71,33.57
2016,8,1,18,15,433.5,46.0,1.15,18.0,127.0,37.51,27.05
2016,8,1,18,30,353.0,37.0,1.1,17.0,82.0,30.33,20.23
2016,8,1,18,45,232.5,24.5,1.05,16.5,48.5,20.04,8.24
2016,8,1,19,0,112.0,12.0,1.0,16.0,15.0,9.44,0.0
2016,8,1,19,15,56.0,6.0,0.95,15.5,7.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,60.0,7.0,0.7,12.5,9.5,5.51,0.0
2016,8,2,5,30,120.0,14.0,0.7,13.0,19.0,54.84,0.0
2016,8,2,5,45,244.0,27.0,0.7,14.0,54.5,159.2,108.27
2016,8,2,6,0,368.0,40.0,0.7,15.0,90.0,246.72,193.28
2016,8,2,6,15,448.0,49.0,0.65,15.5,136.0,320.08,256.75
2016,8,2,6,30,528.0,58.0,0.6,16.0,182.0,400.63,323.08
2016,8,2,6,45,264.0,55.0,0.6,16.5,117.0,246.52,201.7
2016,8,2,7,0,0.0,52.0,0.6,17.0,52.0,39.78,28.0
2016,8,2,7,15,0.0,73.0,0.6,17.5,73.0,56.05,41.82
2016,8,2,7,30,0.0,94.0,0.6,18.0,94.0,73.71,56.29
2016,8,2,7,45,0.0,96.0,0.6,19.0,96.0,74.83,56.74
2016,8,2,8,0,0.0,98.0,0.6,20.0,98.0,76.14,57.37
2016,8,2,8,15,0.0,114.5,0.6,20.5,114.5,89.82,68.15
2016,8,2,8,30,0.0,131.0,0.6,21.0,131.0,103.53,78.77
2016,8,2,8,45,0.5,147.0,0.65,21.5,147.5,117.27,89.31
2016,8,2,9,0,1.0,163.0,0.7,22.0,164.0,131.03,99.73
2016,8,2,9,15,4.0,186.0,0.75,22.5,189.5,153.14,116.68
2016,8,2,9,30,7.0,209.0,0.8,23.0,215.0,175.29,133.39
2016,8,2,9,45,35.5,287.5,0.85,24.0,316.5,289.9,220.1
2016,8,2,10,0,64.0,366.0,0.9,25.0,418.0,391.24,292.81
2016,8,2,10,15,131.0,394.5,0.95,25.0,506.5,499.46,370.31
2016,8,2,10,30,198.0,423.0,1.0,25.0,595.0,584.16,429.26
2016,8,2,10,45,212.5,433.0,1.05,25.5,622.0,599.55,438.2
2016,8,2,11,0,227.0,443.0,1.1,26.0,649.0,613.16,446.52
2016,8,2,11,15,322.5,415.5,1.1,26.0,713.0,678.91,492.26
2016,8,2,11,30,418.0,388.0,1.1,26.0,777.0,735.03,530.11
2016,8,2,11,45,379.5,412.0,1.15,26.0,767.0,692.34,500.46
2016,8,2,12,0,341.0,436.0,1.2,26.0,757.0,661.93,479.51
2016,8,2,12,15,346.0,432.5,1.2,26.0,758.5,642.28,466.18
2016,8,2,12,30,351.0,429.0,1.2,26.0,760.0,620.96,451.46
2016,8,2,12,45,305.0,440.0,1.25,26.5,726.0,574.05,417.85
2016,8,2,13,0,259.0,451.0,1.3,27.0,692.0,529.44,385.77
2016,8,2,13,15,263.5,439.0,1.3,26.5,680.5,501.27,366.66
2016,8,2,13,30,268.0,427.0,1.3,26.0,669.0,472.43,346.48
2016,8,2,13,45,264.5,417.0,1.3,26.0,650.5,440.32,322.82
2016,8,2,14,0,261.0,407.0,1.3,26.0,632.0,408.35,298.87
2016,8,2,14,15,289.0,386.0,1.3,26.0,627.0,381.74,277.88
2016,8,2,14,30,317.0,365.0,1.3,26.0,622.0,352.18,253.9
2016,8,2,14,45,320.0,346.0,1.3,26.0,596.0,314.07,223.88
2016,8,2,15,0,323.0,327.0,1.3,26.0,570.0,275.83,194.02
2016,8,2,15,15,328.5,305.5,1.3,25.5,540.5,236.48,164.97
2016,8,2,15,30,334.0,284.0,1.3,25.0,511.0,196.88,139.4
2016,8,2,15,45,348.0,259.0,1.3,25.0,481.0,160.96,127.76
2016,8,2,16,0,362.0,234.0,1.3,25.0,451.0,149.44,118.86
2016,8,2,16,15,330.5,218.0,1.25,24.5,403.5,140.91,112.5
2016,8,2,16,30,299.0,202.0,1.2,24.0,356.0,132.07,105.8
2016,8,2,16,45,178.0,183.5,1.2,23.5,272.5,123.95,99.63
2016,8,2,17,0,57.0,165.0,1.2,23.0,189.0,113.52,91.42
2016,8,2,17,15,49.5,144.0,1.15,22.0,162.5,100.0,80.59
2016,8,2,17,30,42.0,123.0,1.1,21.0,136.0,86.26,69.29
2016,8,2,17,45,260.0,92.5,1.1,20.5,152.5,66.92,52.74
2016,8,2,18,0,478.0,62.0,1.1,20.0,169.0,49.89,37.88
2016,8,2,18,15,393.0,51.0,1.05,19.0,124.0,41.3,30.16
2016,8,2,18,30,308.0,40.0,1.0,18.0,79.0,32.65,22.02
2016,8,2,18,45,185.0,25.5,0.95,17.5,45.5,19.44,7.08
2016,8,2,19,0,62.0,11.0,0.9,17.0,12.0,8.65,0.0
2016,8,2,19,15,31.0,5.5,0.9,16.5,6.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,26.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,53.0,13.0,0.8,13.0,15.0,29.67,0.0
2016,8,3,5,45,160.5,30.0,0.8,14.0,49.0,125.56,82.96
2016,8,3,6,0,268.0,47.0,0.8,15.0,83.0,205.47,160.98
2016,8,3,6,15,349.0,60.0,0.75,15.5,128.5,276.71,222.74
2016,8,3,6,30,430.0,73.0,0.7,16.0,174.0,356.0,288.6
2016,8,3,6,45,215.0,83.5,0.65,17.0,134.0,236.25,192.56
2016,8,3,7,0,0.0,94.0,0.6,18.0,94.0,76.59,58.56
2016,8,3,7,15,0.0,110.0,0.6,18.5,110.0,89.86,69.68
2016,8,3,7,30,0.0,126.0,0.6,19.0,126.0,103.12,80.17
2016,8,3,7,45,0.0,137.5,0.65,19.5,137.5,112.14,87.04
2016,8,3,8,0,0.0,149.0,0.7,20.0,149.0,121.24,93.9
2016,8,3,8,15,2.0,163.5,0.7,20.5,165.0,134.86,104.34
2016,8,3,8,30,4.0,178.0,0.7,21.0,181.0,148.58,114.7
2016,8,3,8,45,6.0,192.0,0.75,22.0,196.5,161.92,124.42
2016,8,3,9,0,8.0,206.0,0.8,23.0,212.0,175.3,134.04
2016,8,3,9,15,12.0,230.5,0.8,23.5,239.5,199.93,152.47
2016,8,3,9,30,16.0,255.0,0.8,24.0,267.0,224.51,170.53
2016,8,3,9,45,19.5,277.5,0.85,24.5,293.0,246.69,186.59
2016,8,3,10,0,23.0,300.0,0.9,25.0,319.0,268.66,202.32
2016,8,3,10,15,26.0,319.5,0.95,25.0,341.5,307.1,230.39
2016,8,3,10,30,29.0,339.0,1.0,25.0,364.0,325.52,243.5
2016,8,3,10,45,40.0,369.5,1.05,25.5,405.0,361.01,268.75
2016,8,3,11,0,51.0,400.0,1.1,26.0,446.0,395.27,292.65
2016,8,3,11,15,64.0,420.0,1.1,26.0,479.0,420.18,310.16
2016,8,3,11,30,77.0,440.0,1.1,26.0,512.0,443.53,326.47
2016,8,3,11,45,60.5,424.0,1.15,26.0,481.0,408.62,301.24
2016,8,3,12,0,44.0,408.0,1.2,26.0,450.0,374.98,277.1
2016,8,3,12,15,45.5,410.5,1.2,26.0,453.5,372.14,275.18
2016,8,3,12,30,47.0,413.0,1.2,26.0,457.0,368.77,272.71
2016,8,3,12,45,47.5,410.5,1.25,26.0,455.0,360.2,266.65
2016,8,3,13,0,48.0,408.0,1.3,26.0,453.0,351.39,260.42
2016,8,3,13,15,54.0,408.5,1.3,25.5,458.5,347.9,258.45
2016,8,3,13,30,60.0,409.0,1.3,25.0,464.0,343.45,255.68
2016,8,3,13,45,59.0,397.0,1.35,25.0,450.0,325.67,242.73
2016,8,3,14,0,58.0,385.0,1.4,25.0,436.0,308.15,229.91
2016,8,3,14,15,87.0,385.5,1.4,24.5,458.0,310.61,231.62
2016,8,3,14,30,116.0,386.0,1.4,24.0,480.0,304.41,226.32
2016,8,3,14,45,143.5,369.5,1.4,24.0,480.5,286.91,211.79
2016,8,3,15,0,171.0,353.0,1.4,24.0,481.0,266.23,194.74
2016,8,3,15,15,142.5,330.5,1.4,23.5,433.0,231.16,170.07
2016,8,3,15,30,114.0,308.0,1.4,23.0,385.0,200.18,149.68
2016,8,3,15,45,84.5,277.5,1.4,23.0,332.5,180.45,144.72
2016,8,3,16,0,55.0,247.0,1.4,23.0,280.0,163.06,131.01
2016,8,3,16,15,83.0,232.0,1.35,22.0,277.0,154.58,124.97
2016,8,3,16,30,111.0,217.0,1.3,21.0,274.0,140.91,114.5
2016,8,3,16,45,63.5,182.0,1.3,20.5,214.0,124.53,101.35
2016,8,3,17,0,16.0,147.0,1.3,20.0,154.0,105.92,86.09
2016,8,3,17,15,10.5,128.0,1.25,19.5,132.0,92.58,75.07
2016,8,3,17,30,5.0,109.0,1.2,19.0,110.0,79.17,63.75
2016,8,3,17,45,265.5,82.5,1.15,18.5,141.5,59.35,46.58
2016,8,3,18,0,526.0,56.0,1.1,18.0,173.0,45.67,34.51
2016,8,3,18,15,440.0,46.5,1.05,17.0,126.5,38.04,27.57
2016,8,3,18,30,354.0,37.0,1.0,16.0,80.0,30.43,20.25
2016,8,3,18,45,227.0,23.5,0.95,15.5,46.5,19.26,6.18
2016,8,3,19,0,100.0,10.0,0.9,15.0,13.0,7.87,0.0
2016,8,3,19,15,50.0,5.0,0.9,14.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.5,1.1,13.0,8.0,0.0,0.0
2016,8,4,5,30,101.0,13.0,1.1,13.0,16.0,47.43,0.0
2016,8,4,5,45,229.5,26.5,1.15,13.5,51.5,151.84,98.48
2016,8,4,6,0,358.0,40.0,1.2,14.0,87.0,243.41,191.59
2016,8,4,6,15,440.0,49.5,1.15,14.5,133.0,318.28,257.48
2016,8,4,6,30,522.0,59.0,1.1,15.0,179.0,400.55,326.44
2016,8,4,6,45,261.0,72.0,1.1,15.5,132.0,268.16,220.77
2016,8,4,7,0,0.0,85.0,1.1,16.0,85.0,68.05,51.96
2016,8,4,7,15,0.0,87.0,1.05,16.5,87.0,68.5,52.43
2016,8,4,7,30,0.0,89.0,1.0,17.0,89.0,69.4,52.92
2016,8,4,7,45,0.0,103.0,0.95,17.5,103.0,80.98,62.23
2016,8,4,8,0,0.0,117.0,0.9,18.0,117.0,92.57,71.39
2016,8,4,8,15,0.0,128.5,0.9,18.5,128.5,101.97,78.64
2016,8,4,8,30,0.0,140.0,0.9,19.0,140.0,111.38,85.81
2016,8,4,8,45,5.0,176.5,0.9,19.5,180.0,147.25,114.24
2016,8,4,9,0,10.0,213.0,0.9,20.0,220.0,183.56,142.35
2016,8,4,9,15,17.0,246.0,0.9,20.5,259.0,218.76,169.13
2016,8,4,9,30,24.0,279.0,0.9,21.0,298.0,253.98,195.4
2016,8,4,9,45,20.0,275.0,0.95,21.5,291.0,245.11,187.67
2016,8,4,10,0,16.0,271.0,1.0,22.0,284.0,236.5,180.41
2016,8,4,10,15,17.5,286.0,1.05,22.0,300.5,249.86,190.38
2016,8,4,10,30,19.0,301.0,1.1,22.0,317.0,262.99,200.06
2016,8,4,10,45,32.0,346.0,1.15,22.5,374.5,331.98,251.11
2016,8,4,11,0,45.0,391.0,1.2,23.0,432.0,381.88,286.79
2016,8,4,11,15,64.5,417.5,1.2,23.0,477.0,418.82,313.38
2016,8,4,11,30,84.0,444.0,1.2,23.0,522.0,453.73,338.23
2016,8,4,11,45,85.5,443.5,1.3,23.0,523.5,447.25,333.58
2016,8,4,12,0,87.0,443.0,1.4,23.0,525.0,440.24,328.81
2016,8,4,12,15,190.5,446.0,1.45,22.5,625.0,525.42,392.31
2016,8,4,12,30,294.0,449.0,1.5,22.0,725.0,597.12,444.15
2016,8,4,12,45,552.0,313.0,1.55,22.0,825.5,654.94,487.83
2016,8,4,13,0,810.0,177.0,1.6,22.0,926.0,680.55,507.41
2016,8,4,13,15,805.5,176.0,1.6,21.5,910.0,633.87,473.09
2016,8,4,13,30,801.0,175.0,1.6,21.0,894.0,585.6,437.14
2016,8,4,13,45,793.5,173.5,1.6,21.0,870.5,534.06,396.83
2016,8,4,14,0,786.0,172.0,1.6,21.0,847.0,481.66,354.66
2016,8,4,14,15,777.0,169.5,1.55,20.5,817.5,427.37,310.32
2016,8,4,14,30,768.0,167.0,1.5,20.0,788.0,372.87,264.68
2016,8,4,14,45,776.5,154.0,1.5,20.0,757.5,315.96,215.77
2016,8,4,15,0,785.0,141.0,1.5,20.0,727.0,257.32,166.11
2016,8,4,15,15,770.5,138.0,1.5,19.5,686.0,200.47,122.61
2016,8,4,15,30,756.0,135.0,1.5,19.0,645.0,137.77,83.26
2016,8,4,15,45,766.0,120.0,1.5,19.0,606.0,93.03,74.14
2016,8,4,16,0,776.0,105.0,1.5,19.0,567.0,84.71,67.37
2016,8,4,16,15,754.0,101.0,1.5,18.5,518.0,82.51,65.86
2016,8,4,16,30,732.0,97.0,1.5,18.0,469.0,74.04,58.93
2016,8,4,16,45,724.0,87.0,1.5,18.0,421.5,73.7,58.85
2016,8,4,17,0,716.0,77.0,1.5,18.0,374.0,66.78,53.03
2016,8,4,17,15,677.5,71.5,1.5,17.5,322.0,57.68,45.32
2016,8,4,17,30,639.0,66.0,1.5,17.0,270.0,53.57,41.87
2016,8,4,17,45,597.0,58.0,1.5,16.5,221.0,47.5,36.55
2016,8,4,18,0,555.0,50.0,1.5,16.0,172.0,41.3,30.95
2016,8,4,18,15,469.5,41.5,1.45,15.5,125.5,34.27,24.42
2016,8,4,18,30,384.0,33.0,1.4,15.0,79.0,27.3,17.58
2016,8,4,18,45,245.5,21.0,1.4,14.5,45.5,17.24,3.96
2016,8,4,19,0,107.0,9.0,1.4,14.0,12.0,7.08,0.0
2016,8,4,19,15,53.5,4.5,1.35,13.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,1.05,13.5,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,1.1,14.0,15.0,48.29,0.0
2016,8,5,5,45,236.5,25.5,1.2,14.5,50.5,153.58,95.97
2016,8,5,6,0,368.0,39.0,1.3,15.0,86.0,248.1,194.31
2016,8,5,6,15,452.5,48.0,1.25,15.0,133.0,324.41,261.97
2016,8,5,6,30,537.0,57.0,1.2,15.0,180.0,408.33,332.94
2016,8,5,6,45,287.0,89.0,1.2,15.5,156.5,306.13,251.42
2016,8,5,7,0,37.0,121.0,1.2,16.0,133.0,141.08,113.6
2016,8,5,7,15,91.0,147.0,1.15,16.5,184.0,207.11,169.2
2016,8,5,7,30,145.0,173.0,1.1,17.0,235.0,292.99,238.12
2016,8,5,7,45,222.0,188.5,1.05,17.5,297.0,391.5,314.69
2016,8,5,8,0,299.0,204.0,1.0,18.0,359.0,477.6,378.9
2016,8,5,8,15,279.5,230.5,0.95,18.5,386.5,496.32,389.14
2016,8,5,8,30,260.0,257.0,0.9,19.0,414.0,512.38,397.75
2016,8,5,8,45,279.5,275.5,0.9,19.5,456.0,552.67,425.05
2016,8,5,9,0,299.0,294.0,0.9,20.0,498.0,592.19,451.01
2016,8,5,9,15,594.5,196.5,0.9,20.5,633.5,800.75,598.8
2016,8,5,9,30,890.0,99.0,0.9,21.0,769.0,961.43,698.86
2016,8,5,9,45,887.0,107.5,0.9,21.5,801.5,969.75,699.11
2016,8,5,10,0,884.0,116.0,0.9,22.0,834.0,973.83,699.02
2016,8,5,10,15,891.0,117.0,0.9,22.5,863.5,975.83,697.84
2016,8,5,10,30,898.0,118.0,0.9,23.0,893.0,973.9,694.38
2016,8,5,10,45,902.0,120.0,0.95,23.5,915.0,966.17,688.46
2016,8,5,11,0,906.0,122.0,1.0,24.0,937.0,954.49,680.25
2016,8,5,11,15,909.5,122.5,1.0,24.0,952.5,937.1,669.03
2016,8,5,11,30,913.0,123.0,1.0,24.0,968.0,915.95,655.57
2016,8,5,11,45,913.5,124.0,1.05,24.5,975.0,889.03,638.09
2016,8,5,12,0,914.0,125.0,1.1,25.0,982.0,858.71,618.44
2016,8,5,12,15,914.0,125.0,1.1,25.0,981.5,823.96,596.35
2016,8,5,12,30,914.0,125.0,1.1,25.0,981.0,786.21,571.39
2016,8,5,12,45,914.0,123.5,1.15,25.5,973.0,744.45,542.0
2016,8,5,13,0,914.0,122.0,1.2,26.0,965.0,700.05,510.09
2016,8,5,13,15,910.5,121.5,1.2,26.0,949.0,651.79,475.14
2016,8,5,13,30,907.0,121.0,1.2,26.0,933.0,601.52,437.71
2016,8,5,13,45,901.0,120.0,1.25,26.0,909.5,547.8,396.94
2016,8,5,14,0,895.0,119.0,1.3,26.0,886.0,492.75,353.68
2016,8,5,14,15,888.0,117.5,1.3,25.5,856.0,435.84,307.99
2016,8,5,14,30,881.0,116.0,1.3,25.0,826.0,378.16,260.33
2016,8,5,14,45,873.0,113.0,1.3,25.0,790.0,318.7,210.2
2016,8,5,15,0,865.0,110.0,1.3,25.0,754.0,259.09,160.88
2016,8,5,15,15,852.0,107.5,1.3,24.5,712.0,199.15,115.72
2016,8,5,15,30,839.0,105.0,1.3,24.0,670.0,132.37,74.8
2016,8,5,15,45,825.5,100.5,1.35,23.5,624.0,82.18,63.76
2016,8,5,16,0,812.0,96.0,1.4,23.0,578.0,79.73,62.12
2016,8,5,16,15,790.0,92.5,1.4,22.5,528.0,77.59,60.65
2016,8,5,16,30,768.0,89.0,1.4,22.0,478.0,75.37,59.11
2016,8,5,16,45,738.5,84.5,1.4,21.5,425.5,72.2,56.73
2016,8,5,17,0,709.0,80.0,1.4,21.0,373.0,63.68,49.71
2016,8,5,17,15,667.5,75.0,1.4,20.0,320.0,60.02,46.89
2016,8,5,17,30,626.0,70.0,1.4,19.0,267.0,56.34,43.94
2016,8,5,17,45,560.5,63.5,1.4,18.5,215.5,51.27,39.53
2016,8,5,18,0,495.0,57.0,1.4,18.0,164.0,46.25,34.98
2016,8,5,18,15,405.0,46.5,1.35,17.0,118.5,37.88,27.35
2016,8,5,18,30,315.0,36.0,1.3,16.0,73.0,29.5,19.25
2016,8,5,18,45,157.5,18.0,1.3,15.5,36.5,14.5,1.29
2016,8,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,13.0,13.0,29.47,0.0
2016,8,6,5,45,181.0,26.0,1.05,13.5,46.5,128.33,76.64
2016,8,6,6,0,306.0,41.0,1.1,14.0,80.0,220.49,172.89
2016,8,6,6,15,392.0,52.0,1.1,14.5,125.5,296.85,240.15
2016,8,6,6,30,478.0,63.0,1.1,15.0,171.0,381.18,311.09
2016,8,6,6,45,239.0,53.5,1.1,15.5,107.5,231.77,191.53
2016,8,6,7,0,0.0,44.0,1.1,16.0,44.0,33.62,22.97
2016,8,6,7,15,0.0,54.5,1.05,16.5,54.5,41.72,29.89
2016,8,6,7,30,0.0,65.0,1.0,17.0,65.0,49.84,36.57
2016,8,6,7,45,0.0,73.0,1.0,17.5,73.0,56.05,41.54
2016,8,6,8,0,0.0,81.0,1.0,18.0,81.0,62.27,46.46
2016,8,6,8,15,0.0,95.0,1.0,18.5,95.0,73.45,55.39
2016,8,6,8,30,0.0,109.0,1.0,19.0,109.0,84.98,64.49
2016,8,6,8,45,0.0,123.0,1.0,19.5,123.0,96.53,73.49
2016,8,6,9,0,0.0,137.0,1.0,20.0,137.0,108.09,82.39
2016,8,6,9,15,2.0,160.0,1.05,20.5,162.0,129.17,98.86
2016,8,6,9,30,4.0,183.0,1.1,21.0,187.0,150.32,115.14
2016,8,6,9,45,4.5,182.5,1.15,21.5,186.5,149.97,114.39
2016,8,6,10,0,5.0,182.0,1.2,22.0,186.0,149.69,113.78
2016,8,6,10,15,6.5,196.5,1.2,22.0,202.0,162.94,123.96
2016,8,6,10,30,8.0,211.0,1.2,22.0,218.0,176.07,133.96
2016,8,6,10,45,11.0,241.0,1.25,22.5,251.0,203.42,154.61
2016,8,6,11,0,14.0,271.0,1.3,23.0,284.0,230.49,174.72
2016,8,6,11,15,17.5,302.0,1.3,23.0,318.5,258.42,195.58
2016,8,6,11,30,21.0,333.0,1.3,23.0,353.0,285.77,215.81
2016,8,6,11,45,23.0,343.0,1.35,23.0,365.0,293.69,221.56
2016,8,6,12,0,25.0,353.0,1.4,23.0,377.0,313.57,236.26
2016,8,6,12,15,36.5,383.5,1.4,23.0,418.0,343.59,258.42
2016,8,6,12,30,48.0,414.0,1.4,23.0,459.0,371.43,278.68
2016,8,6,12,45,60.5,423.5,1.45,23.0,480.0,380.7,285.53
2016,8,6,13,0,73.0,433.0,1.5,23.0,501.0,388.11,291.04
2016,8,6,13,15,129.0,438.0,1.5,22.5,555.0,419.86,315.02
2016,8,6,13,30,185.0,443.0,1.5,22.0,609.0,439.77,329.64
2016,8,6,13,45,190.5,427.5,1.5,22.0,594.5,413.69,309.86
2016,8,6,14,0,196.0,412.0,1.5,22.0,580.0,387.09,289.6
2016,8,6,14,15,195.5,398.0,1.5,22.0,560.5,358.56,267.59
2016,8,6,14,30,195.0,384.0,1.5,22.0,541.0,330.07,245.33
2016,8,6,14,45,522.5,249.5,1.5,22.0,644.0,307.24,216.31
2016,8,6,15,0,850.0,115.0,1.5,22.0,747.0,259.5,164.02
2016,8,6,15,15,838.0,112.5,1.5,21.5,705.5,193.94,113.74
2016,8,6,15,30,826.0,110.0,1.5,21.0,664.0,134.78,78.06
2016,8,6,15,45,816.5,104.5,1.55,20.5,619.5,84.55,66.58
2016,8,6,16,0,807.0,99.0,1.6,20.0,575.0,81.63,64.53
2016,8,6,16,15,785.5,95.5,1.6,19.5,525.5,79.58,63.13
2016,8,6,16,30,764.0,92.0,1.6,19.0,476.0,77.45,61.65
2016,8,6,16,45,743.5,85.0,1.65,18.5,425.5,72.7,57.89
2016,8,6,17,0,723.0,78.0,1.7,18.0,375.0,67.72,53.87
2016,8,6,17,15,682.5,73.0,1.7,17.5,322.0,58.86,46.37
2016,8,6,17,30,642.0,68.0,1.7,17.0,269.0,55.12,43.23
2016,8,6,17,45,590.5,60.5,1.75,16.5,218.5,49.36,38.17
2016,8,6,18,0,539.0,53.0,1.8,16.0,168.0,43.54,32.87
2016,8,6,18,15,446.5,43.5,1.75,15.5,121.0,35.78,25.65
2016,8,6,18,30,354.0,34.0,1.7,15.0,74.0,28.06,17.99
2016,8,6,18,45,177.0,17.0,1.65,14.5,37.0,13.76,0.0
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,1.4,13.0,14.0,47.13,0.0
2016,8,7,5,45,249.5,23.5,1.5,13.5,49.5,156.73,89.62
2016,8,7,6,0,396.0,36.0,1.6,14.0,85.0,260.58,204.32
2016,8,7,6,15,482.5,44.5,1.6,14.5,132.5,338.92,274.46
2016,8,7,6,30,569.0,53.0,1.6,15.0,180.0,425.17,347.53
2016,8,7,6,45,287.5,81.5,1.65,15.5,146.0,299.45,247.08
2016,8,7,7,0,6.0,110.0,1.7,16.0,112.0,97.7,76.99
2016,8,7,7,15,33.0,137.5,1.65,16.5,151.5,154.88,125.31
2016,8,7,7,30,60.0,165.0,1.6,17.0,191.0,203.84,165.33
2016,8,7,7,45,56.0,185.5,1.6,17.5,212.0,221.34,178.31
2016,8,7,8,0,52.0,206.0,1.6,18.0,233.0,238.29,190.68
2016,8,7,8,15,457.5,144.0,1.5,18.5,416.0,578.22,460.21
2016,8,7,8,30,863.0,82.0,1.4,19.0,599.0,875.47,665.29
2016,8,7,8,45,879.5,83.0,1.35,19.5,646.0,908.37,679.77
2016,8,7,9,0,896.0,84.0,1.3,20.0,693.0,938.29,695.22
2016,8,7,9,15,907.5,86.0,1.3,20.5,734.5,961.39,706.85
2016,8,7,9,30,919.0,88.0,1.3,21.0,776.0,980.86,716.19
2016,8,7,9,45,917.5,94.5,1.3,21.5,809.5,988.96,718.35
2016,8,7,10,0,916.0,101.0,1.3,22.0,843.0,992.82,718.1
2016,8,7,10,15,923.0,102.5,1.3,22.0,872.5,995.45,718.65
2016,8,7,10,30,930.0,104.0,1.3,22.0,902.0,994.02,716.79
2016,8,7,10,45,934.0,105.0,1.3,22.5,924.5,985.19,709.08
2016,8,7,11,0,938.0,106.0,1.3,23.0,947.0,972.32,699.08
2016,8,7,11,15,941.0,106.5,1.3,23.0,962.0,954.1,687.2
2016,8,7,11,30,944.0,107.0,1.3,23.0,977.0,932.01,672.99
2016,8,7,11,45,945.0,107.5,1.35,23.5,984.5,904.46,654.8
2016,8,7,12,0,946.0,108.0,1.4,24.0,992.0,873.37,634.32
2016,8,7,12,15,946.0,108.0,1.4,24.0,991.5,837.7,611.38
2016,8,7,12,30,946.0,108.0,1.4,24.0,991.0,798.89,586.09
2016,8,7,12,45,937.5,112.0,1.45,24.0,980.5,754.38,555.32
2016,8,7,13,0,929.0,116.0,1.5,24.0,970.0,707.64,522.2
2016,8,7,13,15,926.0,115.0,1.5,24.0,954.0,658.49,486.1
2016,8,7,13,30,923.0,114.0,1.5,24.0,938.0,607.24,447.4
2016,8,7,13,45,925.0,109.5,1.55,24.0,917.0,554.04,406.27
2016,8,7,14,0,927.0,105.0,1.6,24.0,896.0,498.66,361.95
2016,8,7,14,15,920.0,103.5,1.6,23.5,865.5,439.92,314.11
2016,8,7,14,30,913.0,102.0,1.6,23.0,835.0,380.37,264.18
2016,8,7,14,45,911.5,97.0,1.65,23.0,800.0,319.35,211.83
2016,8,7,15,0,910.0,92.0,1.7,23.0,765.0,257.41,159.58
2016,8,7,15,15,898.5,90.0,1.7,22.5,723.0,195.3,111.96
2016,8,7,15,30,887.0,88.0,1.7,22.0,681.0,133.9,75.25
2016,8,7,15,45,877.0,83.5,1.7,22.0,635.0,81.8,63.88
2016,8,7,16,0,867.0,79.0,1.7,22.0,589.0,78.42,61.31
2016,8,7,16,15,847.0,76.5,1.65,21.5,538.5,75.89,59.49
2016,8,7,16,30,827.0,74.0,1.6,21.0,488.0,66.19,51.54
2016,8,7,16,45,802.5,70.0,1.6,20.5,435.5,63.0,49.09
2016,8,7,17,0,778.0,66.0,1.6,20.0,383.0,59.72,46.52
2016,8,7,17,15,740.0,61.5,1.55,19.0,329.0,55.77,43.39
2016,8,7,17,30,702.0,57.0,1.5,18.0,275.0,51.79,40.14
2016,8,7,17,45,645.5,51.5,1.5,17.5,222.5,46.79,35.74
2016,8,7,18,0,589.0,46.0,1.5,17.0,170.0,41.81,31.2
2016,8,7,18,15,497.5,38.0,1.4,16.0,122.5,31.74,22.04
2016,8,7,18,30,406.0,30.0,1.3,15.0,75.0,25.01,15.3
2016,8,7,18,45,203.0,15.0,1.25,14.5,37.5,12.19,0.0
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,56.0,5.0,0.9,12.5,6.5,0.0,0.0
2016,8,8,5,30,112.0,10.0,0.9,13.0,13.0,49.91,0.0
2016,8,8,5,45,260.0,21.5,0.95,14.0,47.5,159.05,84.81
2016,8,8,6,0,408.0,33.0,1.0,15.0,82.0,264.3,205.24
2016,8,8,6,15,493.0,40.5,0.95,15.5,129.0,341.09,273.55
2016,8,8,6,30,578.0,48.0,0.9,16.0,176.0,425.76,344.13
2016,8,8,6,45,629.0,54.0,0.85,16.5,227.5,490.37,395.98
2016,8,8,7,0,680.0,60.0,0.8,17.0,279.0,561.65,449.97
2016,8,8,7,15,340.0,81.0,0.75,17.5,190.5,360.76,292.59
2016,8,8,7,30,0.0,102.0,0.7,18.0,102.0,81.25,61.93
2016,8,8,7,45,0.0,113.0,0.7,19.0,113.0,90.1,69.34
2016,8,8,8,0,0.0,124.0,0.7,20.0,124.0,98.99,76.03
2016,8,8,8,15,0.0,130.0,0.7,20.5,130.0,103.49,79.22
2016,8,8,8,30,0.0,136.0,0.7,21.0,136.0,108.1,82.49
2016,8,8,8,45,0.0,148.5,0.75,21.5,149.0,118.4,90.27
2016,8,8,9,0,0.0,161.0,0.8,22.0,162.0,128.69,97.96
2016,8,8,9,15,3.0,179.0,0.85,22.5,182.0,146.56,111.64
2016,8,8,9,30,6.0,197.0,0.9,23.0,202.0,164.44,125.16
2016,8,8,9,45,10.0,229.5,0.95,23.5,238.0,195.89,148.94
2016,8,8,10,0,14.0,262.0,1.0,24.0,274.0,227.28,172.27
2016,8,8,10,15,20.5,296.0,1.05,24.0,313.5,262.19,198.35
2016,8,8,10,30,27.0,330.0,1.1,24.0,353.0,316.89,238.7
2016,8,8,10,45,55.5,377.5,1.15,24.5,427.0,385.19,288.32
2016,8,8,11,0,84.0,425.0,1.2,25.0,501.0,451.5,335.15
2016,8,8,11,15,203.0,427.5,1.2,25.0,614.0,572.32,421.85
2016,8,8,11,30,322.0,430.0,1.2,25.0,727.0,683.28,498.0
2016,8,8,11,45,324.5,435.0,1.3,25.0,736.5,672.85,490.24
2016,8,8,12,0,327.0,440.0,1.4,25.0,746.0,660.45,482.24
2016,8,8,12,15,627.0,275.5,1.45,25.0,860.0,748.18,547.68
2016,8,8,12,30,927.0,111.0,1.5,25.0,974.0,788.64,578.99
2016,8,8,12,45,925.0,111.0,1.55,25.0,966.0,746.11,548.77
2016,8,8,13,0,923.0,111.0,1.6,25.0,958.0,701.0,516.77
2016,8,8,13,15,920.5,110.5,1.65,24.5,942.5,652.8,482.57
2016,8,8,13,30,918.0,110.0,1.7,24.0,927.0,602.44,445.5
2016,8,8,13,45,915.0,108.0,1.75,24.0,904.5,548.77,403.77
2016,8,8,14,0,912.0,106.0,1.8,24.0,882.0,493.43,359.3
2016,8,8,14,15,905.5,104.5,1.8,23.5,852.0,435.62,311.97
2016,8,8,14,30,899.0,103.0,1.8,23.0,822.0,376.96,262.58
2016,8,8,14,45,895.0,99.0,1.85,23.0,787.0,316.67,210.75
2016,8,8,15,0,891.0,95.0,1.9,23.0,752.0,255.77,159.32
2016,8,8,15,15,879.0,93.0,1.9,22.5,710.0,194.62,112.35
2016,8,8,15,30,867.0,91.0,1.9,22.0,668.0,134.26,76.16
2016,8,8,15,45,857.5,86.0,1.9,22.0,623.0,82.79,64.75
2016,8,8,16,0,848.0,81.0,1.9,22.0,578.0,79.19,61.98
2016,8,8,16,15,827.5,78.5,1.85,21.5,527.5,69.08,53.72
2016,8,8,16,30,807.0,76.0,1.8,21.0,477.0,67.17,52.4
2016,8,8,16,45,784.5,71.0,1.8,20.5,425.5,63.38,49.43
2016,8,8,17,0,762.0,66.0,1.8,20.0,374.0,59.45,46.29
2016,8,8,17,15,723.5,61.5,1.75,19.0,320.5,55.53,43.19
2016,8,8,17,30,685.0,57.0,1.7,18.0,267.0,51.58,39.95
2016,8,8,17,45,631.5,51.0,1.7,17.5,215.5,46.23,35.24
2016,8,8,18,0,578.0,45.0,1.7,17.0,164.0,40.88,30.35
2016,8,8,18,15,485.0,37.0,1.65,16.5,117.5,30.87,21.19
2016,8,8,18,30,392.0,29.0,1.6,16.0,71.0,24.14,14.33
2016,8,8,18,45,196.0,14.5,1.55,15.5,35.5,11.78,0.0
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,1.2,14.0,12.0,48.99,0.0
2016,8,9,5,45,261.0,21.0,1.25,14.5,46.5,158.79,77.5
2016,8,9,6,0,413.0,32.0,1.3,15.0,81.0,266.7,206.97
2016,8,9,6,15,499.0,39.5,1.25,15.0,128.0,344.37,277.31
2016,8,9,6,30,585.0,47.0,1.2,15.0,175.0,430.09,350.09
2016,8,9,6,45,292.5,45.0,1.2,15.5,109.0,266.63,220.53
2016,8,9,7,0,0.0,43.0,1.2,16.0,43.0,32.85,22.3
2016,8,9,7,15,0.0,51.0,1.15,16.5,51.0,39.02,27.61
2016,8,9,7,30,0.0,59.0,1.1,17.0,59.0,45.2,32.68
2016,8,9,7,45,0.0,79.0,1.05,17.5,79.0,60.7,45.45
2016,8,9,8,0,0.0,99.0,1.0,18.0,99.0,77.15,58.79
2016,8,9,8,15,0.0,122.5,0.95,18.5,122.5,96.97,74.66
2016,8,9,8,30,0.0,146.0,0.9,19.0,146.0,116.92,90.36
2016,8,9,8,45,3.0,171.5,0.85,19.5,174.0,141.45,109.57
2016,8,9,9,0,6.0,197.0,0.8,20.0,202.0,166.1,128.52
2016,8,9,9,15,7.5,208.0,0.8,20.5,214.5,176.38,135.95
2016,8,9,9,30,9.0,219.0,0.8,21.0,227.0,186.67,143.38
2016,8,9,9,45,10.0,228.5,0.8,21.5,237.5,195.13,149.32
2016,8,9,10,0,11.0,238.0,0.8,22.0,248.0,203.53,155.19
2016,8,9,10,15,25.0,295.0,0.8,22.5,317.0,284.73,216.26
2016,8,9,10,30,39.0,352.0,0.8,23.0,386.0,349.71,263.17
2016,8,9,10,45,38.0,361.5,0.85,23.5,395.0,354.08,265.15
2016,8,9,11,0,37.0,371.0,0.9,24.0,404.0,358.05,267.3
2016,8,9,11,15,126.5,413.0,0.9,24.5,529.0,490.94,363.32
2016,8,9,11,30,216.0,455.0,0.9,25.0,654.0,598.46,436.76
2016,8,9,11,45,312.0,424.5,0.95,25.5,714.5,654.09,474.45
2016,8,9,12,0,408.0,394.0,1.0,26.0,775.0,698.42,504.25
2016,8,9,12,15,272.5,429.5,1.05,26.0,684.0,589.72,428.42
2016,8,9,12,30,137.0,465.0,1.1,26.0,593.0,489.92,358.07
2016,8,9,12,45,486.5,315.0,1.15,26.0,762.0,616.31,451.97
2016,8,9,13,0,836.0,165.0,1.2,26.0,931.0,694.18,506.76
2016,8,9,13,15,642.0,260.0,1.2,26.0,842.0,606.78,442.43
2016,8,9,13,30,448.0,355.0,1.2,26.0,753.0,527.95,385.32
2016,8,9,13,45,330.0,383.5,1.2,26.0,672.5,454.78,332.73
2016,8,9,14,0,212.0,412.0,1.2,26.0,592.0,395.54,290.08
2016,8,9,14,15,251.0,388.5,1.2,26.0,594.0,372.45,271.99
2016,8,9,14,30,290.0,365.0,1.2,26.0,596.0,346.71,250.81
2016,8,9,14,45,187.5,349.5,1.2,26.0,496.5,288.56,209.63
2016,8,9,15,0,85.0,334.0,1.2,26.0,397.0,245.0,180.71
2016,8,9,15,15,53.5,288.0,1.15,25.5,326.5,202.81,150.92
2016,8,9,15,30,22.0,242.0,1.1,25.0,256.0,174.3,131.44
2016,8,9,15,45,23.5,229.0,1.1,25.0,243.5,162.37,129.02
2016,8,9,16,0,25.0,216.0,1.1,25.0,231.0,153.29,122.07
2016,8,9,16,15,12.5,181.5,1.1,24.5,189.0,130.71,104.19
2016,8,9,16,30,0.0,147.0,1.1,24.0,147.0,107.58,85.58
2016,8,9,16,45,1.0,139.0,1.1,23.5,139.5,101.45,80.95
2016,8,9,17,0,2.0,131.0,1.1,23.0,132.0,95.19,76.1
2016,8,9,17,15,1.0,112.0,1.05,22.0,112.5,81.86,65.21
2016,8,9,17,30,0.0,93.0,1.0,21.0,93.0,68.43,53.98
2016,8,9,17,45,238.5,73.5,0.95,20.5,122.0,53.17,40.78
2016,8,9,18,0,477.0,54.0,0.9,20.0,151.0,43.91,32.56
2016,8,9,18,15,382.0,43.0,0.85,19.0,106.5,35.09,24.53
2016,8,9,18,30,287.0,32.0,0.8,18.0,62.0,26.24,15.7
2016,8,9,18,45,143.5,16.0,0.75,17.5,31.0,12.94,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,118.0,19.0,0.85,14.5,32.5,90.12,37.17
2016,8,10,6,0,236.0,38.0,0.9,15.0,65.0,184.93,142.74
2016,8,10,6,15,318.0,52.0,0.85,15.5,109.0,257.35,206.98
2016,8,10,6,30,400.0,66.0,0.8,16.0,153.0,338.06,274.83
2016,8,10,6,45,200.0,58.5,0.75,16.5,102.0,216.66,177.56
2016,8,10,7,0,0.0,51.0,0.7,17.0,51.0,39.01,27.41
2016,8,10,7,15,0.0,61.5,0.65,17.5,61.5,47.12,34.35
2016,8,10,7,30,0.0,72.0,0.6,18.0,72.0,55.26,40.98
2016,8,10,7,45,0.0,84.0,0.6,18.5,84.0,64.74,48.61
2016,8,10,8,0,0.0,96.0,0.6,19.0,96.0,74.6,56.44
2016,8,10,8,15,0.0,109.0,0.6,19.5,109.0,85.34,64.87
2016,8,10,8,30,0.0,122.0,0.6,20.0,122.0,96.09,73.19
2016,8,10,8,45,0.0,136.5,0.65,20.5,136.5,108.12,82.45
2016,8,10,9,0,0.0,151.0,0.7,21.0,151.0,120.16,91.61
2016,8,10,9,15,14.0,218.0,0.7,21.5,228.5,191.61,147.63
2016,8,10,9,30,28.0,285.0,0.7,22.0,306.0,285.7,218.59
2016,8,10,9,45,29.0,300.0,0.75,23.0,323.0,299.01,226.73
2016,8,10,10,0,30.0,315.0,0.8,24.0,340.0,311.99,235.05
2016,8,10,10,15,25.0,309.5,0.8,24.0,331.0,298.98,224.85
2016,8,10,10,30,20.0,304.0,0.8,24.0,322.0,267.6,201.27
2016,8,10,10,45,18.0,298.0,0.85,24.5,314.5,258.98,194.45
2016,8,10,11,0,16.0,292.0,0.9,25.0,307.0,250.57,187.7
2016,8,10,11,15,29.0,343.0,0.95,25.0,370.5,321.44,240.15
2016,8,10,11,30,42.0,394.0,1.0,25.0,434.0,374.79,278.49
2016,8,10,11,45,39.0,390.0,1.1,25.5,427.0,363.42,269.51
2016,8,10,12,0,36.0,386.0,1.2,26.0,420.0,352.12,261.0
2016,8,10,12,15,136.5,422.0,1.2,26.0,549.0,467.43,345.31
2016,8,10,12,30,237.0,458.0,1.2,26.0,678.0,559.19,409.41
2016,8,10,12,45,274.0,444.0,1.3,26.5,696.0,562.9,411.07
