Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,0,311.0,430.0,1.4,27.0,714.0,554.36,404.77
2016,8,10,13,15,301.5,424.0,1.4,26.5,696.0,519.67,380.64
2016,8,10,13,30,292.0,418.0,1.4,26.0,678.0,485.3,356.45
2016,8,10,13,45,316.5,399.0,1.45,26.0,673.0,459.45,337.34
2016,8,10,14,0,341.0,380.0,1.5,26.0,668.0,430.98,315.5
2016,8,10,14,15,420.0,332.5,1.5,25.5,675.0,400.73,291.14
2016,8,10,14,30,499.0,285.0,1.5,25.0,682.0,363.08,259.46
2016,8,10,14,45,503.5,266.5,1.5,25.0,651.5,314.56,219.91
2016,8,10,15,0,508.0,248.0,1.5,25.0,621.0,265.51,180.32
2016,8,10,15,15,411.0,263.5,1.45,24.5,554.0,221.25,151.0
2016,8,10,15,30,314.0,279.0,1.4,24.0,487.0,194.01,138.54
2016,8,10,15,45,278.0,263.5,1.4,24.0,437.5,161.89,129.28
2016,8,10,16,0,242.0,248.0,1.4,24.0,388.0,154.08,123.37
2016,8,10,16,15,193.0,228.0,1.3,23.5,333.5,148.84,119.69
2016,8,10,16,30,144.0,208.0,1.2,23.0,279.0,136.57,110.13
2016,8,10,16,45,92.0,179.5,1.2,22.5,223.0,122.93,99.34
2016,8,10,17,0,40.0,151.0,1.2,22.0,167.0,104.65,84.42
2016,8,10,17,15,33.5,130.0,1.1,21.0,142.0,91.02,73.33
2016,8,10,17,30,27.0,109.0,1.0,20.0,117.0,77.15,61.73
2016,8,10,17,45,257.0,80.5,0.95,19.5,133.0,59.01,46.01
2016,8,10,18,0,487.0,52.0,0.9,19.0,149.0,42.46,31.4
2016,8,10,18,15,390.0,41.5,0.8,18.0,104.5,33.96,23.63
2016,8,10,18,30,293.0,31.0,0.7,17.0,60.0,25.48,14.91
2016,8,10,18,45,146.5,15.5,0.65,16.5,30.0,12.57,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,95.0,18.5,0.7,13.5,29.5,79.26,26.98
2016,8,11,6,0,190.0,37.0,0.7,14.0,59.0,161.9,124.59
2016,8,11,6,15,266.0,53.5,0.65,14.5,101.5,232.02,186.93
2016,8,11,6,30,342.0,70.0,0.6,15.0,144.0,309.6,252.35
2016,8,11,6,45,398.0,83.5,0.6,16.0,191.5,377.37,307.1
2016,8,11,7,0,454.0,97.0,0.6,17.0,239.0,449.37,362.55
2016,8,11,7,15,227.0,82.5,0.6,17.5,153.5,282.72,229.97
2016,8,11,7,30,0.0,68.0,0.6,18.0,68.0,52.16,38.02
2016,8,11,7,45,0.0,83.0,0.6,18.5,83.0,63.91,47.93
2016,8,11,8,0,0.0,98.0,0.6,19.0,98.0,76.34,57.88
2016,8,11,8,15,0.0,126.0,0.6,19.5,126.0,100.14,76.9
2016,8,11,8,30,0.0,154.0,0.6,20.0,154.0,124.18,95.74
2016,8,11,8,45,1.0,164.0,0.65,21.0,165.0,133.11,102.14
2016,8,11,9,0,2.0,174.0,0.7,22.0,176.0,142.11,108.56
2016,8,11,9,15,5.5,196.5,0.7,22.5,201.0,164.51,125.64
2016,8,11,9,30,9.0,219.0,0.7,23.0,226.0,186.91,142.42
2016,8,11,9,45,9.5,225.0,0.75,23.5,232.5,191.81,145.57
2016,8,11,10,0,10.0,231.0,0.8,24.0,239.0,196.71,148.79
2016,8,11,10,15,10.5,236.0,0.85,24.0,244.5,200.71,151.65
2016,8,11,10,30,11.0,241.0,0.9,24.0,250.0,204.67,154.49
2016,8,11,10,45,61.5,337.5,0.95,24.5,391.5,354.28,266.6
2016,8,11,11,0,112.0,434.0,1.0,25.0,533.0,506.95,374.17
2016,8,11,11,15,137.0,445.0,1.05,25.0,569.0,531.48,390.43
2016,8,11,11,30,162.0,456.0,1.1,25.0,605.0,553.67,406.03
2016,8,11,11,45,165.0,456.5,1.15,25.5,609.0,545.18,399.26
2016,8,11,12,0,168.0,457.0,1.2,26.0,613.0,535.58,391.99
2016,8,11,12,15,113.0,439.5,1.2,26.0,544.5,464.35,341.18
2016,8,11,12,30,58.0,422.0,1.2,26.0,476.0,387.36,285.92
2016,8,11,12,45,63.5,423.0,1.25,26.5,481.5,384.31,283.81
2016,8,11,13,0,69.0,424.0,1.3,27.0,487.0,380.37,280.58
2016,8,11,13,15,60.5,408.0,1.3,27.0,463.0,354.03,261.52
2016,8,11,13,30,52.0,392.0,1.3,27.0,439.0,328.9,243.37
2016,8,11,13,45,59.0,387.5,1.35,27.0,439.0,321.04,237.82
2016,8,11,14,0,66.0,383.0,1.4,27.0,439.0,312.2,231.31
2016,8,11,14,15,60.0,364.0,1.4,26.5,413.5,287.59,213.59
2016,8,11,14,30,54.0,345.0,1.4,26.0,388.0,264.08,196.64
2016,8,11,14,45,57.0,331.0,1.4,26.0,374.5,247.2,183.91
2016,8,11,15,0,60.0,317.0,1.4,26.0,361.0,230.05,170.94
2016,8,11,15,15,150.5,304.5,1.35,25.5,406.0,219.42,159.81
2016,8,11,15,30,241.0,292.0,1.3,25.0,451.0,202.68,146.8
2016,8,11,15,45,488.5,205.5,1.3,25.0,497.0,129.85,102.61
2016,8,11,16,0,736.0,119.0,1.3,25.0,543.0,86.33,67.1
2016,8,11,16,15,710.5,114.0,1.25,24.5,493.0,83.9,65.5
2016,8,11,16,30,685.0,109.0,1.2,24.0,443.0,81.36,63.73
2016,8,11,16,45,655.0,101.5,1.15,23.5,392.0,76.93,60.33
2016,8,11,17,0,625.0,94.0,1.1,23.0,341.0,72.31,56.71
2016,8,11,17,15,579.0,86.5,1.05,22.0,289.0,67.3,52.78
2016,8,11,17,30,533.0,79.0,1.0,21.0,237.0,62.2,48.62
2016,8,11,17,45,471.0,68.5,1.0,20.5,188.0,54.51,41.92
2016,8,11,18,0,409.0,58.0,1.0,20.0,139.0,46.68,34.88
2016,8,11,18,15,316.5,44.5,0.9,19.0,96.0,33.96,23.45
2016,8,11,18,30,224.0,31.0,0.8,18.0,53.0,23.64,13.05
2016,8,11,18,45,112.0,15.5,0.75,17.5,26.5,11.83,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,17.0,0.65,14.0,34.0,104.87,28.83
2016,8,12,6,0,299.0,34.0,0.6,15.0,68.0,215.5,164.99
2016,8,12,6,15,389.0,45.0,0.55,15.5,113.0,294.14,235.09
2016,8,12,6,30,479.0,56.0,0.5,16.0,158.0,381.59,307.61
2016,8,12,6,45,541.0,63.5,0.5,16.5,209.0,454.67,366.08
2016,8,12,7,0,603.0,71.0,0.5,17.0,260.0,531.81,424.79
2016,8,12,7,15,301.5,83.0,0.5,17.5,177.5,339.17,274.37
2016,8,12,7,30,0.0,95.0,0.5,18.0,95.0,75.16,56.9
2016,8,12,7,45,0.0,108.5,0.5,19.0,108.5,86.32,66.27
2016,8,12,8,0,0.0,122.0,0.5,20.0,122.0,97.48,74.82
2016,8,12,8,15,0.0,137.5,0.5,20.5,137.5,110.43,84.81
2016,8,12,8,30,0.0,153.0,0.5,21.0,153.0,123.36,94.64
2016,8,12,8,45,3.5,175.5,0.55,22.0,178.0,145.79,111.78
2016,8,12,9,0,7.0,198.0,0.6,23.0,203.0,168.3,128.63
2016,8,12,9,15,8.5,211.5,0.65,23.5,218.0,180.83,137.72
2016,8,12,9,30,10.0,225.0,0.7,24.0,233.0,193.33,146.75
2016,8,12,9,45,15.5,257.5,0.75,25.0,270.0,226.56,171.18
2016,8,12,10,0,21.0,290.0,0.8,26.0,307.0,259.66,194.92
2016,8,12,10,15,44.5,339.5,0.85,26.0,377.0,347.72,259.69
2016,8,12,10,30,68.0,389.0,0.9,26.0,447.0,414.83,307.51
2016,8,12,10,45,89.0,410.5,0.95,26.5,488.5,450.53,331.95
2016,8,12,11,0,110.0,432.0,1.0,27.0,530.0,484.62,355.13
2016,8,12,11,15,92.5,431.0,1.05,27.0,515.0,460.81,337.69
2016,8,12,11,30,75.0,430.0,1.1,27.0,500.0,437.43,320.94
2016,8,12,11,45,91.5,442.0,1.15,27.5,527.5,455.25,333.31
2016,8,12,12,0,108.0,454.0,1.2,28.0,555.0,471.12,343.9
2016,8,12,12,15,118.0,456.5,1.2,28.0,566.0,483.19,352.06
2016,8,12,12,30,128.0,459.0,1.2,28.0,577.0,480.3,349.92
2016,8,12,12,45,90.0,431.5,1.3,28.0,514.5,410.19,300.56
2016,8,12,13,0,52.0,404.0,1.4,28.0,452.0,353.87,260.47
2016,8,12,13,15,45.0,386.0,1.4,28.0,427.0,328.13,242.11
2016,8,12,13,30,38.0,368.0,1.4,28.0,402.0,303.57,224.35
2016,8,12,13,45,45.0,368.5,1.4,28.0,407.5,300.61,222.29
2016,8,12,14,0,52.0,369.0,1.4,28.0,413.0,296.48,219.17
2016,8,12,14,15,70.5,367.5,1.4,27.5,425.0,294.19,217.54
2016,8,12,14,30,89.0,366.0,1.4,27.0,437.0,289.18,213.56
2016,8,12,14,45,74.0,340.5,1.4,27.0,398.0,257.69,190.36
2016,8,12,15,0,59.0,315.0,1.4,27.0,359.0,228.71,169.28
2016,8,12,15,15,58.5,296.0,1.35,26.5,337.5,208.01,154.36
2016,8,12,15,30,58.0,277.0,1.3,26.0,316.0,187.68,140.26
2016,8,12,15,45,67.5,260.5,1.3,26.0,302.5,170.76,135.42
2016,8,12,16,0,77.0,244.0,1.3,26.0,289.0,161.2,128.16
2016,8,12,16,15,49.5,210.5,1.25,25.5,238.5,141.73,112.92
2016,8,12,16,30,22.0,177.0,1.2,25.0,188.0,126.51,101.0
2016,8,12,16,45,16.0,155.5,1.15,25.0,163.5,111.77,89.1
2016,8,12,17,0,10.0,134.0,1.1,25.0,139.0,96.92,76.94
2016,8,12,17,15,5.0,115.0,1.05,24.0,117.5,83.54,66.11
2016,8,12,17,30,0.0,96.0,1.0,23.0,96.0,70.08,54.93
2016,8,12,17,45,226.0,74.5,0.95,22.5,118.0,54.77,41.76
2016,8,12,18,0,452.0,53.0,0.9,22.0,140.0,43.07,31.45
2016,8,12,18,15,353.0,41.0,0.8,21.0,96.5,33.44,22.73
2016,8,12,18,30,254.0,29.0,0.7,20.0,53.0,23.75,12.61
2016,8,12,18,45,127.0,14.5,0.65,19.0,26.5,11.41,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,17.0,0.45,15.5,32.5,102.9,17.89
2016,8,13,6,0,291.0,34.0,0.4,16.0,65.0,212.33,160.9
2016,8,13,6,15,382.0,44.5,0.4,16.5,109.5,290.82,230.97
2016,8,13,6,30,473.0,55.0,0.4,17.0,154.0,378.16,303.24
2016,8,13,6,45,289.5,88.0,0.4,17.5,154.0,314.68,253.85
2016,8,13,7,0,106.0,121.0,0.4,18.0,154.0,207.55,167.14
2016,8,13,7,15,116.5,143.5,0.4,19.0,185.5,242.32,194.97
2016,8,13,7,30,127.0,166.0,0.4,20.0,217.0,277.32,221.16
2016,8,13,7,45,134.0,189.5,0.45,21.0,250.5,310.8,245.43
2016,8,13,8,0,141.0,213.0,0.5,22.0,284.0,343.99,268.83
2016,8,13,8,15,138.5,236.5,0.5,22.5,312.0,368.48,285.21
2016,8,13,8,30,136.0,260.0,0.5,23.0,340.0,391.98,300.62
2016,8,13,8,45,155.5,282.5,0.55,24.0,381.0,433.69,329.25
2016,8,13,9,0,175.0,305.0,0.6,25.0,422.0,475.16,356.88
2016,8,13,9,15,236.5,316.5,0.65,25.5,484.5,544.29,405.16
2016,8,13,9,30,298.0,328.0,0.7,26.0,547.0,636.24,466.9
2016,8,13,9,45,327.0,337.5,0.75,27.0,589.0,671.44,487.67
2016,8,13,10,0,356.0,347.0,0.8,28.0,631.0,705.01,507.61
2016,8,13,10,15,444.0,327.0,0.85,28.5,694.5,783.96,558.83
2016,8,13,10,30,532.0,307.0,0.9,29.0,758.0,840.92,594.69
2016,8,13,10,45,513.0,325.0,0.95,29.5,769.0,828.27,584.11
2016,8,13,11,0,494.0,343.0,1.0,30.0,780.0,812.87,572.69
2016,8,13,11,15,705.5,226.5,1.05,30.0,862.5,886.15,624.24
2016,8,13,11,30,917.0,110.0,1.1,30.0,945.0,920.73,645.95
2016,8,13,11,45,917.0,111.5,1.2,30.5,952.0,893.48,628.57
2016,8,13,12,0,917.0,113.0,1.3,31.0,959.0,862.79,609.59
2016,8,13,12,15,917.5,113.0,1.35,31.0,958.5,827.93,588.39
2016,8,13,12,30,918.0,113.0,1.4,31.0,958.0,789.96,564.9
2016,8,13,12,45,901.5,121.5,1.45,31.0,945.0,743.9,533.8
2016,8,13,13,0,885.0,130.0,1.5,31.0,932.0,696.14,500.8
2016,8,13,13,15,881.0,129.5,1.5,30.5,916.0,648.0,467.34
2016,8,13,13,30,877.0,129.0,1.5,30.0,900.0,597.97,431.36
2016,8,13,13,45,871.0,128.0,1.55,30.0,876.5,544.85,391.36
2016,8,13,14,0,865.0,127.0,1.6,30.0,853.0,490.46,349.01
2016,8,13,14,15,857.0,125.0,1.6,29.5,822.5,433.55,303.89
2016,8,13,14,30,849.0,123.0,1.6,29.0,792.0,376.06,256.99
2016,8,13,14,45,591.0,217.0,1.6,29.0,672.5,307.75,208.96
2016,8,13,15,0,333.0,311.0,1.6,29.0,553.0,272.07,189.39
2016,8,13,15,15,374.5,280.5,1.6,28.5,537.0,231.71,158.15
2016,8,13,15,30,416.0,250.0,1.6,28.0,521.0,180.71,123.37
2016,8,13,15,45,370.5,239.0,1.6,28.0,467.5,152.03,119.48
2016,8,13,16,0,325.0,228.0,1.6,28.0,414.0,145.89,114.95
2016,8,13,16,15,273.5,213.0,1.55,27.5,360.0,137.31,108.57
2016,8,13,16,30,222.0,198.0,1.5,27.0,306.0,132.79,105.46
2016,8,13,16,45,433.5,142.0,1.5,26.5,321.5,97.65,76.88
2016,8,13,17,0,645.0,86.0,1.5,26.0,337.0,67.12,51.62
2016,8,13,17,15,599.0,79.0,1.4,25.0,285.0,62.23,47.82
2016,8,13,17,30,553.0,72.0,1.3,24.0,233.0,57.28,43.79
2016,8,13,17,45,487.0,63.0,1.2,23.5,183.5,50.51,37.93
2016,8,13,18,0,421.0,54.0,1.1,23.0,134.0,43.7,31.8
2016,8,13,18,15,321.5,41.5,1.0,22.0,91.0,33.74,22.79
2016,8,13,18,30,222.0,29.0,0.9,21.0,48.0,22.15,10.85
2016,8,13,18,45,111.0,14.5,0.8,20.0,24.0,11.41,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,116.5,17.5,0.35,15.5,29.5,87.19,3.91
2016,8,14,6,0,233.0,35.0,0.3,16.0,59.0,183.63,138.18
2016,8,14,6,15,320.0,48.5,0.3,16.5,102.5,258.45,205.26
2016,8,14,6,30,407.0,62.0,0.3,17.0,146.0,346.56,278.11
2016,8,14,6,45,466.5,72.5,0.35,17.5,195.0,418.59,335.9
2016,8,14,7,0,526.0,83.0,0.4,18.0,244.0,494.61,394.24
2016,8,14,7,15,263.0,99.5,0.4,19.0,180.0,313.91,252.49
2016,8,14,7,30,0.0,116.0,0.4,20.0,116.0,95.07,72.65
2016,8,14,7,45,6.5,144.0,0.45,21.0,147.5,125.33,97.5
2016,8,14,8,0,13.0,172.0,0.5,22.0,179.0,155.98,121.3
2016,8,14,8,15,26.0,202.0,0.5,22.5,217.0,194.57,151.18
2016,8,14,8,30,39.0,232.0,0.5,23.0,255.0,253.34,195.67
2016,8,14,8,45,55.0,261.0,0.55,24.0,296.0,296.58,227.03
2016,8,14,9,0,71.0,290.0,0.6,25.0,337.0,339.87,257.73
2016,8,14,9,15,90.0,316.0,0.65,25.5,379.5,382.59,287.98
2016,8,14,9,30,109.0,342.0,0.7,26.0,422.0,424.98,317.41
2016,8,14,9,45,108.0,359.5,0.75,26.5,442.0,438.42,325.41
2016,8,14,10,0,107.0,377.0,0.8,27.0,462.0,451.15,333.11
2016,8,14,10,15,137.5,395.5,0.85,27.5,509.5,516.48,378.0
2016,8,14,10,30,168.0,414.0,0.9,28.0,557.0,557.89,405.4
2016,8,14,10,45,181.0,425.0,0.95,28.5,583.0,573.4,414.79
2016,8,14,11,0,194.0,436.0,1.0,29.0,609.0,587.25,423.25
2016,8,14,11,15,333.0,400.0,1.05,29.0,701.0,687.49,493.06
2016,8,14,11,30,472.0,364.0,1.1,29.0,793.0,777.16,553.07
2016,8,14,11,45,452.5,372.0,1.15,29.5,786.0,745.88,530.38
2016,8,14,12,0,433.0,380.0,1.2,30.0,779.0,713.27,507.99
2016,8,14,12,15,444.5,377.0,1.2,30.0,786.0,695.26,496.12
2016,8,14,12,30,456.0,374.0,1.2,30.0,793.0,674.63,482.19
2016,8,14,12,45,653.0,263.5,1.25,30.0,858.0,697.99,500.75
2016,8,14,13,0,850.0,153.0,1.3,30.0,923.0,699.2,503.01
2016,8,14,13,15,846.0,152.0,1.3,30.0,906.5,650.37,467.95
2016,8,14,13,30,842.0,151.0,1.3,30.0,890.0,599.73,431.06
2016,8,14,13,45,832.5,151.0,1.35,30.0,865.0,545.49,390.77
2016,8,14,14,0,823.0,151.0,1.4,30.0,840.0,490.47,348.51
2016,8,14,14,15,814.0,149.0,1.4,29.5,809.0,433.65,304.0
2016,8,14,14,30,805.0,147.0,1.4,29.0,778.0,376.56,257.95
2016,8,14,14,45,686.0,185.5,1.4,29.0,706.0,312.73,209.3
2016,8,14,15,0,567.0,224.0,1.4,29.0,634.0,264.21,174.25
2016,8,14,15,15,564.0,208.0,1.4,28.5,595.0,211.5,135.12
2016,8,14,15,30,561.0,192.0,1.4,28.0,556.0,159.33,102.71
2016,8,14,15,45,504.0,194.5,1.4,27.5,503.5,124.57,97.48
2016,8,14,16,0,447.0,197.0,1.4,27.0,451.0,126.35,99.52
2016,8,14,16,15,389.5,188.5,1.35,26.5,395.0,121.92,96.4
2016,8,14,16,30,332.0,180.0,1.3,26.0,339.0,120.84,96.03
2016,8,14,16,45,465.5,137.5,1.3,25.5,332.5,95.54,75.44
2016,8,14,17,0,599.0,95.0,1.3,25.0,326.0,72.85,56.71
2016,8,14,17,15,551.0,87.0,1.25,24.0,274.5,67.52,52.54
2016,8,14,17,30,503.0,79.0,1.2,23.0,223.0,62.09,48.1
2016,8,14,17,45,442.5,67.5,1.15,22.5,175.0,53.69,40.8
2016,8,14,18,0,382.0,56.0,1.1,22.0,127.0,45.1,33.1
2016,8,14,18,15,285.5,42.0,1.0,21.0,85.5,31.95,21.32
2016,8,14,18,30,189.0,28.0,0.9,20.0,44.0,21.29,9.68
2016,8,14,18,45,94.5,14.0,0.85,19.5,22.0,11.02,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,179.0,15.5,0.8,13.5,34.0,115.55,0.0
2016,8,15,6,0,358.0,31.0,0.8,14.0,68.0,244.86,185.44
2016,8,15,6,15,454.5,40.0,0.75,14.5,115.0,328.34,262.84
2016,8,15,6,30,551.0,49.0,0.7,15.0,162.0,421.19,340.42
2016,8,15,6,45,332.5,84.5,0.7,15.5,158.5,340.86,277.94
2016,8,15,7,0,114.0,120.0,0.7,16.0,155.0,213.53,173.99
2016,8,15,7,15,123.0,142.0,0.65,16.5,186.0,246.96,201.36
2016,8,15,7,30,132.0,164.0,0.6,17.0,217.0,280.52,227.08
2016,8,15,7,45,105.5,185.0,0.6,18.0,231.0,283.79,227.14
2016,8,15,8,0,79.0,206.0,0.6,19.0,245.0,266.0,210.99
2016,8,15,8,15,58.5,218.0,0.6,19.5,248.5,258.87,203.83
2016,8,15,8,30,38.0,230.0,0.6,20.0,252.0,250.75,195.82
2016,8,15,8,45,55.0,259.5,0.6,21.0,295.0,295.52,229.12
2016,8,15,9,0,72.0,289.0,0.6,22.0,338.0,340.37,261.23
2016,8,15,9,15,49.5,284.0,0.65,22.5,318.5,310.4,236.97
2016,8,15,9,30,27.0,279.0,0.7,23.0,299.0,280.67,213.37
2016,8,15,9,45,35.5,307.0,0.75,23.5,335.0,314.49,238.14
2016,8,15,10,0,44.0,335.0,0.8,24.0,371.0,347.75,261.74
2016,8,15,10,15,81.0,371.5,0.85,24.5,439.5,416.37,311.35
2016,8,15,10,30,118.0,408.0,0.9,25.0,508.0,504.9,373.09
2016,8,15,10,45,109.5,417.0,0.95,25.5,511.5,478.18,352.66
2016,8,15,11,0,101.0,426.0,1.0,26.0,515.0,472.47,347.74
2016,8,15,11,15,185.0,432.0,1.05,26.0,599.0,566.09,414.6
2016,8,15,11,30,269.0,438.0,1.1,26.0,683.0,651.43,473.16
2016,8,15,11,45,242.0,447.0,1.2,26.0,668.5,620.43,451.16
2016,8,15,12,0,215.0,456.0,1.3,26.0,654.0,576.37,421.26
2016,8,15,12,15,240.5,450.5,1.3,26.0,671.5,576.52,421.91
2016,8,15,12,30,266.0,445.0,1.3,26.0,689.0,583.33,426.48
2016,8,15,12,45,272.0,439.0,1.35,26.0,686.5,561.82,411.57
2016,8,15,13,0,278.0,433.0,1.4,26.0,684.0,539.05,395.72
2016,8,15,13,15,228.0,432.5,1.4,25.5,636.0,480.93,354.79
2016,8,15,13,30,178.0,432.0,1.4,25.0,588.0,432.74,320.59
2016,8,15,13,45,296.0,386.0,1.45,25.0,637.0,443.12,327.83
2016,8,15,14,0,414.0,340.0,1.5,25.0,686.0,439.31,322.75
2016,8,15,14,15,410.0,329.5,1.45,24.5,661.5,397.71,290.44
2016,8,15,14,30,406.0,319.0,1.4,24.0,637.0,356.27,257.78
2016,8,15,14,45,328.0,323.0,1.35,24.0,572.0,307.22,221.07
2016,8,15,15,0,250.0,327.0,1.3,24.0,507.0,264.58,190.57
2016,8,15,15,15,318.5,290.0,1.25,23.5,505.0,229.25,161.55
2016,8,15,15,30,387.0,253.0,1.2,23.0,503.0,186.27,130.96
2016,8,15,15,45,315.5,246.5,1.15,23.0,440.5,154.61,123.87
2016,8,15,16,0,244.0,240.0,1.1,23.0,378.0,150.31,120.8
2016,8,15,16,15,152.5,216.0,1.05,22.5,299.5,141.52,114.16
2016,8,15,16,30,61.0,192.0,1.0,22.0,221.0,130.18,105.31
2016,8,15,16,45,30.5,149.0,0.95,22.0,163.5,104.34,83.93
2016,8,15,17,0,0.0,106.0,0.9,22.0,106.0,78.58,62.3
2016,8,15,17,15,0.0,89.5,0.85,21.0,89.5,66.73,52.51
2016,8,15,17,30,0.0,73.0,0.8,20.0,73.0,54.8,42.37
2016,8,15,17,45,239.0,61.0,0.75,19.5,104.0,44.82,33.61
2016,8,15,18,0,478.0,49.0,0.7,19.0,135.0,40.23,29.32
2016,8,15,18,15,368.5,37.5,0.65,18.0,91.0,30.81,20.59
2016,8,15,18,30,259.0,26.0,0.6,17.0,47.0,21.4,9.16
2016,8,15,18,45,129.5,13.0,0.6,16.5,23.5,10.23,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,156.5,15.5,0.75,13.5,31.5,105.36,0.0
2016,8,16,6,0,313.0,31.0,0.7,14.0,63.0,223.24,167.78
2016,8,16,6,15,410.5,41.5,0.65,14.5,109.0,306.78,245.5
2016,8,16,6,30,508.0,52.0,0.6,15.0,155.0,400.04,323.42
2016,8,16,6,45,569.5,59.5,0.55,16.0,206.5,474.63,382.44
2016,8,16,7,0,631.0,67.0,0.5,17.0,258.0,553.22,441.01
2016,8,16,7,15,318.5,100.5,0.5,17.5,197.5,377.8,304.02
2016,8,16,7,30,6.0,134.0,0.5,18.0,137.0,118.08,92.1
2016,8,16,7,45,7.0,149.0,0.5,19.0,152.5,131.14,102.97
2016,8,16,8,0,8.0,164.0,0.5,20.0,168.0,144.31,112.77
2016,8,16,8,15,13.5,186.0,0.5,20.5,194.0,168.35,131.38
2016,8,16,8,30,19.0,208.0,0.5,21.0,220.0,192.54,149.73
2016,8,16,8,45,26.5,234.5,0.55,22.0,252.0,223.04,172.43
2016,8,16,9,0,34.0,261.0,0.6,23.0,284.0,274.84,210.65
2016,8,16,9,15,29.0,267.0,0.6,23.5,288.0,273.44,208.13
2016,8,16,9,30,24.0,273.0,0.6,24.0,292.0,251.34,190.57
2016,8,16,9,45,35.5,305.5,0.65,24.5,334.0,313.42,236.35
2016,8,16,10,0,47.0,338.0,0.7,25.0,376.0,354.22,265.18
2016,8,16,10,15,50.0,354.5,0.75,25.5,396.5,369.87,275.43
2016,8,16,10,30,53.0,371.0,0.8,26.0,417.0,384.93,285.38
2016,8,16,10,45,47.5,373.0,0.9,26.5,415.0,377.19,279.03
2016,8,16,11,0,42.0,375.0,1.0,27.0,413.0,369.43,272.85
2016,8,16,11,15,56.0,398.5,1.05,27.0,449.0,399.44,294.54
2016,8,16,11,30,70.0,422.0,1.1,27.0,485.0,427.78,314.63
2016,8,16,11,45,162.0,435.0,1.15,27.5,583.0,527.24,385.28
2016,8,16,12,0,254.0,448.0,1.2,28.0,681.0,615.51,445.33
2016,8,16,12,15,240.0,450.5,1.2,28.0,670.0,576.89,417.92
2016,8,16,12,30,226.0,453.0,1.2,28.0,659.0,551.3,400.12
2016,8,16,12,45,214.0,449.5,1.25,28.0,644.0,522.38,380.17
2016,8,16,13,0,202.0,446.0,1.3,28.0,629.0,493.8,360.25
2016,8,16,13,15,240.5,430.0,1.3,28.0,643.5,487.26,355.78
2016,8,16,13,30,279.0,414.0,1.3,28.0,658.0,479.28,349.62
2016,8,16,13,45,288.5,399.0,1.3,28.0,645.5,449.05,327.3
2016,8,16,14,0,298.0,384.0,1.3,28.0,633.0,417.7,303.74
2016,8,16,14,15,308.5,365.5,1.25,28.0,614.5,383.32,277.22
2016,8,16,14,30,319.0,347.0,1.2,28.0,596.0,347.84,249.31
2016,8,16,14,45,288.0,335.5,1.2,28.0,552.0,304.3,216.55
2016,8,16,15,0,257.0,324.0,1.2,28.0,508.0,264.51,187.14
2016,8,16,15,15,187.0,307.0,1.2,27.5,436.5,226.16,162.02
2016,8,16,15,30,117.0,290.0,1.2,27.0,365.0,191.62,140.94
2016,8,16,15,45,165.5,266.0,1.2,26.5,363.5,168.1,133.07
2016,8,16,16,0,214.0,242.0,1.2,26.0,362.0,156.83,124.69
2016,8,16,16,15,132.0,214.5,1.15,25.5,286.5,140.23,111.78
2016,8,16,16,30,50.0,187.0,1.1,25.0,211.0,127.16,101.62
2016,8,16,16,45,27.0,156.5,1.1,24.5,169.0,108.42,86.55
2016,8,16,17,0,4.0,126.0,1.1,24.0,127.0,91.41,72.67
2016,8,16,17,15,2.0,106.5,1.1,23.0,107.0,77.72,61.46
2016,8,16,17,30,0.0,87.0,1.1,22.0,87.0,63.94,49.86
2016,8,16,17,45,0.0,67.5,1.1,21.5,67.5,50.07,37.81
2016,8,16,18,0,0.0,48.0,1.1,21.0,48.0,36.07,25.43
2016,8,16,18,15,0.0,31.5,1.05,20.0,31.5,23.97,14.54
2016,8,16,18,30,0.0,15.0,1.0,19.0,15.0,11.42,1.62
2016,8,16,18,45,0.0,7.5,0.95,18.0,7.5,5.9,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,17.0,0.75,14.0,26.5,78.88,0.0
2016,8,17,6,0,199.0,34.0,0.7,15.0,53.0,168.69,124.79
2016,8,17,6,15,289.5,48.5,0.7,15.5,96.0,245.17,195.96
2016,8,17,6,30,380.0,63.0,0.7,16.0,139.0,331.27,268.74
2016,8,17,6,45,190.0,69.0,0.7,16.5,107.0,212.99,174.4
2016,8,17,7,0,0.0,75.0,0.7,17.0,75.0,59.89,44.94
2016,8,17,7,15,0.0,91.0,0.65,17.5,91.0,73.38,56.37
2016,8,17,7,30,0.0,107.0,0.6,18.0,107.0,86.81,67.24
2016,8,17,7,45,0.0,120.5,0.6,19.0,120.5,97.86,75.78
2016,8,17,8,0,0.0,134.0,0.6,20.0,134.0,108.92,84.16
2016,8,17,8,15,5.0,163.0,0.6,20.5,166.0,138.91,107.93
2016,8,17,8,30,10.0,192.0,0.6,21.0,198.0,169.18,131.37
2016,8,17,8,45,17.0,218.5,0.65,22.0,229.5,199.06,153.88
2016,8,17,9,0,24.0,245.0,0.7,23.0,261.0,229.02,175.99
2016,8,17,9,15,38.0,278.0,0.75,23.5,305.0,294.06,224.57
2016,8,17,9,30,52.0,311.0,0.8,24.0,349.0,339.0,256.96
2016,8,17,9,45,80.0,342.5,0.85,25.0,404.5,395.49,297.12
2016,8,17,10,0,108.0,374.0,0.9,26.0,460.0,451.22,335.56
2016,8,17,10,15,127.0,392.0,0.95,26.0,497.0,505.33,373.0
2016,8,17,10,30,146.0,410.0,1.0,26.0,534.0,535.46,393.57
2016,8,17,10,45,133.5,420.0,1.05,26.5,535.5,526.12,385.45
2016,8,17,11,0,121.0,430.0,1.1,27.0,537.0,516.11,377.28
2016,8,17,11,15,199.0,432.0,1.1,27.0,610.5,580.51,423.21
2016,8,17,11,30,277.0,434.0,1.1,27.0,684.0,656.92,475.18
2016,8,17,11,45,231.5,445.5,1.15,27.5,656.0,597.0,432.42
2016,8,17,12,0,186.0,457.0,1.2,28.0,628.0,554.87,402.37
2016,8,17,12,15,167.5,456.5,1.2,28.0,610.5,525.51,381.92
2016,8,17,12,30,149.0,456.0,1.2,28.0,593.0,496.74,361.67
2016,8,17,12,45,122.5,445.0,1.25,28.0,557.0,454.74,332.25
2016,8,17,13,0,96.0,434.0,1.3,28.0,521.0,408.38,299.55
2016,8,17,13,15,107.0,429.0,1.3,28.0,524.0,400.56,294.21
2016,8,17,13,30,118.0,424.0,1.3,28.0,527.0,394.3,289.58
2016,8,17,13,45,106.0,408.0,1.3,28.0,498.5,361.07,265.49
2016,8,17,14,0,94.0,392.0,1.3,28.0,470.0,332.35,244.64
2016,8,17,14,15,112.5,381.0,1.3,27.5,471.0,318.87,234.79
2016,8,17,14,30,131.0,370.0,1.3,27.0,472.0,303.27,222.84
2016,8,17,14,45,280.5,322.0,1.3,27.0,526.0,294.33,210.77
2016,8,17,15,0,430.0,274.0,1.3,27.0,580.0,267.07,183.23
2016,8,17,15,15,373.0,271.0,1.25,26.5,525.0,226.54,155.43
2016,8,17,15,30,316.0,268.0,1.2,26.0,470.0,188.76,133.51
2016,8,17,15,45,248.5,255.5,1.2,25.5,407.0,157.64,125.17
2016,8,17,16,0,181.0,243.0,1.2,25.0,344.0,156.45,124.95
2016,8,17,16,15,121.0,216.0,1.15,24.5,281.0,140.67,112.63
2016,8,17,16,30,61.0,189.0,1.1,24.0,218.0,128.31,103.01
2016,8,17,16,45,50.5,165.0,1.05,23.5,187.0,113.4,91.09
2016,8,17,17,0,40.0,141.0,1.0,23.0,156.0,98.17,78.69
2016,8,17,17,15,31.5,120.0,0.95,22.0,130.5,84.39,67.4
2016,8,17,17,30,23.0,99.0,0.9,21.0,105.0,70.38,55.6
2016,8,17,17,45,193.0,76.5,0.85,20.5,111.0,55.49,42.62
2016,8,17,18,0,363.0,54.0,0.8,20.0,117.0,41.04,29.78
2016,8,17,18,15,260.5,39.0,0.7,19.0,76.5,29.64,19.29
2016,8,17,18,30,158.0,24.0,0.6,18.0,36.0,18.25,4.8
2016,8,17,18,45,79.0,12.0,0.55,17.5,18.0,9.44,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,60.0,15.5,0.65,14.5,21.5,51.12,0.0
2016,8,18,6,0,120.0,31.0,0.6,15.0,43.0,112.05,80.88
2016,8,18,6,15,190.5,51.0,0.6,15.5,82.5,181.14,144.46
2016,8,18,6,30,261.0,71.0,0.6,16.0,122.0,269.79,219.07
2016,8,18,6,45,312.5,88.0,0.6,16.5,167.5,335.46,273.12
2016,8,18,7,0,364.0,105.0,0.6,17.0,213.0,405.12,328.17
2016,8,18,7,15,202.5,128.0,0.6,17.5,190.5,307.87,249.23
2016,8,18,7,30,41.0,151.0,0.6,18.0,168.0,178.8,142.72
2016,8,18,7,45,42.0,171.5,0.6,19.0,190.5,199.9,159.23
2016,8,18,8,0,43.0,192.0,0.6,20.0,213.0,220.83,174.47
2016,8,18,8,15,34.5,204.0,0.6,20.5,222.5,223.54,175.24
2016,8,18,8,30,26.0,216.0,0.6,21.0,232.0,207.34,161.44
2016,8,18,8,45,48.0,251.0,0.65,22.0,282.0,281.4,217.9
2016,8,18,9,0,70.0,286.0,0.7,23.0,332.0,337.17,258.41
2016,8,18,9,15,72.5,306.0,0.75,23.5,356.5,357.74,272.16
2016,8,18,9,30,75.0,326.0,0.8,24.0,381.0,377.84,285.69
2016,8,18,9,45,86.5,348.0,0.85,24.5,414.0,408.28,306.85
2016,8,18,10,0,98.0,370.0,0.9,25.0,447.0,438.03,327.16
2016,8,18,10,15,118.0,389.0,0.95,25.0,485.5,494.37,366.7
2016,8,18,10,30,138.0,408.0,1.0,25.0,524.0,526.62,388.91
2016,8,18,10,45,158.5,420.5,1.1,25.5,557.0,551.2,405.48
2016,8,18,11,0,179.0,433.0,1.2,26.0,590.0,573.94,420.7
2016,8,18,11,15,165.0,441.0,1.2,26.0,587.5,558.79,409.21
2016,8,18,11,30,151.0,449.0,1.2,26.0,585.0,543.08,397.71
2016,8,18,11,45,155.5,446.0,1.3,26.0,587.5,532.97,391.25
2016,8,18,12,0,160.0,443.0,1.4,26.0,590.0,521.88,383.99
2016,8,18,12,15,172.5,449.0,1.4,25.5,607.0,523.77,386.05
2016,8,18,12,30,185.0,455.0,1.4,25.0,624.0,523.58,386.51
2016,8,18,12,45,176.5,450.5,1.4,25.0,610.0,497.94,368.06
2016,8,18,13,0,168.0,446.0,1.4,25.0,596.0,472.5,349.81
2016,8,18,13,15,187.5,435.5,1.4,25.0,600.5,460.03,340.94
2016,8,18,13,30,207.0,425.0,1.4,25.0,605.0,445.38,330.1
2016,8,18,13,45,238.5,406.5,1.4,25.0,608.5,428.92,317.58
2016,8,18,14,0,270.0,388.0,1.4,25.0,612.0,408.82,301.76
2016,8,18,14,15,276.0,370.5,1.35,24.5,592.0,374.72,275.79
2016,8,18,14,30,282.0,353.0,1.3,24.0,572.0,340.06,248.85
2016,8,18,14,45,279.5,335.0,1.3,24.0,543.0,302.24,219.08
2016,8,18,15,0,277.0,317.0,1.3,24.0,514.0,264.97,189.94
2016,8,18,15,15,247.5,300.5,1.25,23.5,468.5,225.26,161.55
2016,8,18,15,30,218.0,284.0,1.2,23.0,423.0,196.37,144.0
2016,8,18,15,45,209.5,262.0,1.2,23.0,387.0,167.18,134.25
2016,8,18,16,0,201.0,240.0,1.2,23.0,351.0,155.38,125.08
2016,8,18,16,15,177.0,217.5,1.15,22.5,308.5,142.55,115.13
2016,8,18,16,30,153.0,195.0,1.1,22.0,266.0,129.36,104.74
2016,8,18,16,45,94.5,166.5,1.05,21.5,209.0,114.84,93.07
2016,8,18,17,0,36.0,138.0,1.0,21.0,152.0,96.29,77.74
2016,8,18,17,15,23.0,116.0,0.95,20.0,124.5,81.84,65.77
2016,8,18,17,30,10.0,94.0,0.9,19.0,97.0,68.26,54.21
2016,8,18,17,45,5.0,70.0,0.85,18.5,71.5,51.54,39.52
2016,8,18,18,0,0.0,46.0,0.8,18.0,46.0,34.57,24.4
2016,8,18,18,15,0.0,27.5,0.75,17.5,27.5,21.01,12.05
2016,8,18,18,30,0.0,9.0,0.7,17.0,9.0,6.83,0.0
2016,8,18,18,45,0.0,4.5,0.65,16.5,4.5,3.54,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,33.0,12.0,0.85,14.5,15.0,33.27,0.0
2016,8,19,6,0,66.0,24.0,0.8,15.0,30.0,73.05,50.4
2016,8,19,6,15,114.0,47.5,0.8,15.5,66.5,133.73,105.72
2016,8,19,6,30,162.0,71.0,0.8,16.0,103.0,196.45,159.72
2016,8,19,6,45,208.5,94.0,0.8,16.5,148.0,260.69,213.56
2016,8,19,7,0,255.0,117.0,0.8,17.0,193.0,328.14,268.11
2016,8,19,7,15,127.5,109.0,0.75,17.5,147.0,212.63,173.32
2016,8,19,7,30,0.0,101.0,0.7,18.0,101.0,81.34,62.42
2016,8,19,7,45,0.0,116.0,0.65,18.5,116.0,93.85,72.68
2016,8,19,8,0,0.0,131.0,0.6,19.0,131.0,106.35,82.44
2016,8,19,8,15,3.5,157.5,0.6,19.5,159.5,132.7,103.36
2016,8,19,8,30,7.0,184.0,0.6,20.0,188.0,159.22,123.95
2016,8,19,8,45,14.0,211.0,0.65,21.0,220.0,189.57,147.08
2016,8,19,9,0,21.0,238.0,0.7,22.0,252.0,220.03,169.78
2016,8,19,9,15,23.0,255.0,0.7,22.5,271.0,236.15,181.22
2016,8,19,9,30,25.0,272.0,0.7,23.0,290.0,252.18,192.51
2016,8,19,9,45,23.5,280.0,0.7,23.5,297.5,256.28,194.66
2016,8,19,10,0,22.0,288.0,0.7,24.0,305.0,260.37,196.86
2016,8,19,10,15,41.5,332.0,0.75,24.5,366.0,340.64,255.91
2016,8,19,10,30,61.0,376.0,0.8,25.0,427.0,399.24,297.33
2016,8,19,10,45,86.5,400.5,0.85,25.5,475.5,442.73,327.68
2016,8,19,11,0,112.0,425.0,0.9,26.0,524.0,504.43,370.06
2016,8,19,11,15,134.0,436.5,0.95,26.0,556.0,527.02,385.6
2016,8,19,11,30,156.0,448.0,1.0,26.0,588.0,547.38,399.85
2016,8,19,11,45,215.5,443.5,1.05,26.5,638.5,583.07,424.71
2016,8,19,12,0,275.0,439.0,1.1,27.0,689.0,627.83,454.84
2016,8,19,12,15,285.5,435.5,1.15,27.0,695.0,614.16,445.41
2016,8,19,12,30,296.0,432.0,1.2,27.0,701.0,598.59,435.08
2016,8,19,12,45,425.0,375.0,1.25,27.0,756.5,629.17,457.91
2016,8,19,13,0,554.0,318.0,1.3,27.0,812.0,641.89,467.35
2016,8,19,13,15,548.0,314.5,1.3,27.0,795.5,599.75,436.93
2016,8,19,13,30,542.0,311.0,1.3,27.0,779.0,556.84,405.75
2016,8,19,13,45,544.5,300.0,1.35,27.0,759.0,512.32,372.94
2016,8,19,14,0,547.0,289.0,1.4,27.0,739.0,466.73,338.28
2016,8,19,14,15,535.5,282.5,1.4,26.5,709.5,417.75,300.71
2016,8,19,14,30,524.0,276.0,1.4,26.0,680.0,369.44,262.74
2016,8,19,14,45,516.0,264.5,1.4,26.0,646.5,319.76,222.75
2016,8,19,15,0,508.0,253.0,1.4,26.0,613.0,270.85,183.83
2016,8,19,15,15,517.5,225.5,1.4,25.5,572.5,215.83,142.16
2016,8,19,15,30,527.0,198.0,1.4,25.0,532.0,160.18,105.98
2016,8,19,15,45,464.0,199.5,1.4,24.5,477.0,127.08,100.87
2016,8,19,16,0,401.0,201.0,1.4,24.0,422.0,128.29,102.48
2016,8,19,16,15,386.0,190.5,1.3,23.5,386.5,127.7,102.51
2016,8,19,16,30,371.0,180.0,1.2,23.0,351.0,121.63,97.96
2016,8,19,16,45,334.5,162.5,1.2,22.5,302.5,110.93,89.48
2016,8,19,17,0,298.0,145.0,1.2,22.0,254.0,99.93,80.57
2016,8,19,17,15,258.5,123.5,1.15,21.0,207.5,86.24,69.29
2016,8,19,17,30,219.0,102.0,1.1,20.0,161.0,72.18,57.37
2016,8,19,17,45,172.5,78.0,1.1,19.5,118.0,56.14,43.29
2016,8,19,18,0,126.0,54.0,1.1,19.0,75.0,39.67,28.61
2016,8,19,18,15,81.5,33.0,1.05,18.0,44.5,24.77,15.02
2016,8,19,18,30,37.0,12.0,1.0,17.0,14.0,9.37,0.0
2016,8,19,18,45,18.5,6.0,0.95,16.5,7.0,4.72,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,11.5,0.6,14.5,15.0,24.73,0.0
2016,8,20,6,0,69.0,23.0,0.5,15.0,30.0,73.62,50.09
2016,8,20,6,15,119.5,46.0,0.5,15.5,66.0,135.45,106.93
2016,8,20,6,30,170.0,69.0,0.5,16.0,102.0,199.54,161.92
2016,8,20,6,45,218.5,91.0,0.5,16.5,147.0,264.38,215.99
2016,8,20,7,0,267.0,113.0,0.5,17.0,192.0,332.67,270.84
2016,8,20,7,15,133.5,101.5,0.45,17.5,141.0,208.79,169.86
2016,8,20,7,30,0.0,90.0,0.4,18.0,90.0,71.16,53.92
2016,8,20,7,45,0.0,102.0,0.4,18.5,102.0,80.99,62.09
2016,8,20,8,0,0.0,114.0,0.4,19.0,114.0,90.84,69.79
2016,8,20,8,15,0.0,125.0,0.45,19.5,125.0,99.8,76.67
2016,8,20,8,30,0.0,136.0,0.5,20.0,136.0,108.79,83.48
2016,8,20,8,45,0.0,149.5,0.55,21.0,149.5,120.0,91.82
2016,8,20,9,0,0.0,163.0,0.6,22.0,163.0,131.2,100.02
2016,8,20,9,15,2.5,178.0,0.6,22.5,180.0,146.13,111.31
2016,8,20,9,30,5.0,193.0,0.6,23.0,197.0,161.05,122.46
2016,8,20,9,45,7.0,208.0,0.65,23.5,213.5,175.45,133.11
2016,8,20,10,0,9.0,223.0,0.7,24.0,230.0,189.75,143.59
2016,8,20,10,15,16.0,266.5,0.75,24.5,279.5,233.86,176.63
2016,8,20,10,30,23.0,310.0,0.8,25.0,329.0,277.81,208.75
2016,8,20,10,45,34.5,344.0,0.9,25.5,374.0,338.65,252.85
2016,8,20,11,0,46.0,378.0,1.0,26.0,419.0,377.86,280.5
2016,8,20,11,15,62.0,401.0,1.05,26.0,456.5,409.25,302.98
2016,8,20,11,30,78.0,424.0,1.1,26.0,494.0,438.86,324.04
