Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,101.0,436.5,1.15,26.5,528.5,462.85,340.6
2016,8,20,12,0,124.0,449.0,1.2,27.0,563.0,498.71,365.12
2016,8,20,12,15,218.5,437.5,1.2,27.0,636.5,551.75,403.36
2016,8,20,12,30,313.0,426.0,1.2,27.0,710.0,607.25,441.91
2016,8,20,12,45,330.5,405.5,1.3,27.0,702.5,580.36,423.66
2016,8,20,13,0,348.0,385.0,1.4,27.0,695.0,551.63,404.33
2016,8,20,13,15,537.5,292.0,1.4,26.5,760.5,576.96,423.88
2016,8,20,13,30,727.0,199.0,1.4,26.0,826.0,577.98,424.26
2016,8,20,13,45,725.0,194.0,1.45,26.0,804.0,527.33,385.68
2016,8,20,14,0,723.0,189.0,1.5,26.0,782.0,475.52,345.31
2016,8,20,14,15,713.0,185.5,1.5,25.5,752.0,420.68,301.94
2016,8,20,14,30,703.0,182.0,1.5,25.0,722.0,365.96,257.44
2016,8,20,14,45,690.0,177.5,1.5,25.0,686.0,310.1,211.11
2016,8,20,15,0,677.0,173.0,1.5,25.0,650.0,255.23,166.28
2016,8,20,15,15,659.5,168.0,1.45,24.5,608.5,200.6,125.29
2016,8,20,15,30,642.0,163.0,1.4,24.0,567.0,148.0,93.6
2016,8,20,15,45,618.0,157.0,1.4,24.0,521.5,106.8,84.34
2016,8,20,16,0,594.0,151.0,1.4,24.0,476.0,104.81,83.04
2016,8,20,16,15,564.5,143.0,1.3,23.0,428.0,99.52,79.21
2016,8,20,16,30,535.0,135.0,1.2,22.0,380.0,94.88,75.87
2016,8,20,16,45,495.0,125.0,1.2,21.5,330.0,88.65,70.97
2016,8,20,17,0,455.0,115.0,1.2,21.0,280.0,82.26,65.82
2016,8,20,17,15,405.5,102.0,1.15,20.5,231.0,73.62,58.59
2016,8,20,17,30,356.0,89.0,1.1,20.0,182.0,64.78,50.97
2016,8,20,17,45,290.0,72.5,1.05,19.5,137.0,53.21,40.74
2016,8,20,18,0,224.0,56.0,1.0,19.0,92.0,41.44,30.07
2016,8,20,18,15,149.0,36.0,0.95,18.0,56.5,26.93,16.64
2016,8,20,18,30,74.0,16.0,0.9,17.0,21.0,12.15,0.0
2016,8,20,18,45,37.0,8.0,0.9,16.5,10.5,6.29,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,13.0,0.8,14.5,17.0,30.78,0.0
2016,8,21,6,0,90.0,26.0,0.8,15.0,34.0,90.81,61.81
2016,8,21,6,15,152.5,47.5,0.8,15.5,72.0,157.59,125.0
2016,8,21,6,30,215.0,69.0,0.8,16.0,110.0,228.49,186.06
2016,8,21,6,45,270.5,87.5,0.85,16.5,155.5,295.46,242.29
2016,8,21,7,0,326.0,106.0,0.9,17.0,201.0,383.08,312.42
2016,8,21,7,15,163.0,94.5,0.85,17.5,142.0,238.89,195.32
2016,8,21,7,30,0.0,83.0,0.8,18.0,83.0,64.85,48.74
2016,8,21,7,45,0.0,101.0,0.75,18.5,101.0,80.15,61.46
2016,8,21,8,0,0.0,119.0,0.7,19.0,119.0,95.46,73.64
2016,8,21,8,15,1.5,144.5,0.7,19.5,145.5,119.02,92.36
2016,8,21,8,30,3.0,170.0,0.7,20.0,172.0,142.69,110.8
2016,8,21,8,45,6.0,187.0,0.7,21.0,191.0,159.83,123.61
2016,8,21,9,0,9.0,204.0,0.7,22.0,210.0,177.03,136.25
2016,8,21,9,15,11.0,219.5,0.7,22.5,227.0,191.88,147.1
2016,8,21,9,30,13.0,235.0,0.7,23.0,244.0,206.68,157.81
2016,8,21,9,45,15.5,254.5,0.75,23.5,266.5,225.51,171.56
2016,8,21,10,0,18.0,274.0,0.8,24.0,289.0,244.17,185.01
2016,8,21,10,15,33.0,317.0,0.85,24.0,345.0,318.32,240.26
2016,8,21,10,30,48.0,360.0,0.9,24.0,401.0,371.83,278.99
2016,8,21,10,45,125.0,393.5,0.95,24.5,502.5,495.13,367.89
2016,8,21,11,0,202.0,427.0,1.0,25.0,604.0,592.32,434.91
2016,8,21,11,15,176.5,436.0,1.05,25.0,592.0,567.05,415.86
2016,8,21,11,30,151.0,445.0,1.1,25.0,580.0,541.69,397.82
2016,8,21,11,45,195.0,445.0,1.15,25.5,621.0,568.33,416.67
2016,8,21,12,0,239.0,445.0,1.2,26.0,662.0,591.26,432.23
2016,8,21,12,15,470.5,338.5,1.2,26.0,764.0,691.55,504.34
2016,8,21,12,30,702.0,232.0,1.2,26.0,866.0,752.32,547.15
2016,8,21,12,45,554.0,303.0,1.3,26.0,800.0,665.74,485.97
2016,8,21,13,0,406.0,374.0,1.4,26.0,734.0,587.98,431.0
2016,8,21,13,15,565.0,289.0,1.4,25.5,779.5,592.25,436.06
2016,8,21,13,30,724.0,204.0,1.4,25.0,825.0,580.83,427.81
2016,8,21,13,45,716.0,201.0,1.45,25.0,801.0,528.62,388.13
2016,8,21,14,0,708.0,198.0,1.5,25.0,777.0,475.85,347.05
2016,8,21,14,15,696.5,194.5,1.5,24.5,746.0,421.04,303.68
2016,8,21,14,30,685.0,191.0,1.5,24.0,715.0,366.57,259.38
2016,8,21,14,45,670.5,186.5,1.5,23.5,678.0,311.19,213.85
2016,8,21,15,0,656.0,182.0,1.5,23.0,641.0,257.03,169.85
2016,8,21,15,15,637.0,176.5,1.45,22.5,599.5,203.03,129.16
2016,8,21,15,30,618.0,171.0,1.4,22.0,558.0,151.31,97.79
2016,8,21,15,45,593.5,164.0,1.4,22.0,512.5,110.92,88.49
2016,8,21,16,0,569.0,157.0,1.4,22.0,467.0,107.01,85.58
2016,8,21,16,15,538.5,148.5,1.35,21.5,419.0,102.33,82.09
2016,8,21,16,30,508.0,140.0,1.3,21.0,371.0,97.48,78.42
2016,8,21,16,45,468.0,129.5,1.3,20.5,321.5,91.06,73.34
2016,8,21,17,0,428.0,119.0,1.3,20.0,272.0,84.45,67.99
2016,8,21,17,15,378.5,105.0,1.3,19.0,224.0,75.26,60.37
2016,8,21,17,30,329.0,91.0,1.3,18.0,176.0,65.84,52.3
2016,8,21,17,45,265.5,73.0,1.35,17.5,131.5,53.35,41.16
2016,8,21,18,0,202.0,55.0,1.4,17.0,87.0,40.7,29.62
2016,8,21,18,15,101.0,36.5,1.35,16.5,52.5,27.11,16.66
2016,8,21,18,30,0.0,18.0,1.3,16.0,18.0,13.58,0.0
2016,8,21,18,45,0.0,9.0,1.3,16.0,9.0,7.08,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.0,1.1,14.5,9.0,7.08,0.0
2016,8,22,6,0,0.0,18.0,1.1,15.0,18.0,13.72,4.3
2016,8,22,6,15,0.0,38.0,1.1,15.0,38.0,31.31,20.34
2016,8,22,6,30,0.0,58.0,1.1,15.0,58.0,49.8,36.48
2016,8,22,6,45,6.5,80.0,1.1,15.5,82.0,74.28,57.62
2016,8,22,7,0,13.0,102.0,1.1,16.0,106.0,98.83,78.5
2016,8,22,7,15,22.0,123.0,1.0,16.5,131.0,124.38,99.83
2016,8,22,7,30,31.0,144.0,0.9,17.0,156.0,164.66,132.68
2016,8,22,7,45,45.0,169.0,0.85,17.5,189.5,201.8,162.3
2016,8,22,8,0,59.0,194.0,0.8,18.0,223.0,239.44,191.57
2016,8,22,8,15,80.5,221.0,0.8,18.5,264.5,286.51,227.79
2016,8,22,8,30,102.0,248.0,0.8,19.0,306.0,334.1,263.43
2016,8,22,8,45,109.5,271.0,0.8,20.0,338.0,364.19,284.09
2016,8,22,9,0,117.0,294.0,0.8,21.0,370.0,416.27,320.37
2016,8,22,9,15,222.0,302.5,0.8,21.5,458.5,524.58,399.8
2016,8,22,9,30,327.0,311.0,0.8,22.0,547.0,657.55,491.78
2016,8,22,9,45,344.0,323.5,0.85,22.5,582.5,684.71,507.49
2016,8,22,10,0,361.0,336.0,0.9,23.0,618.0,709.99,522.99
2016,8,22,10,15,427.0,322.0,0.95,23.0,668.0,774.83,566.77
2016,8,22,10,30,493.0,308.0,1.0,23.0,718.0,817.02,594.99
2016,8,22,10,45,586.5,268.0,1.05,23.5,767.5,861.1,624.11
2016,8,22,11,0,680.0,228.0,1.1,24.0,817.0,897.27,647.71
2016,8,22,11,15,684.5,229.5,1.15,24.0,831.0,882.84,638.02
2016,8,22,11,30,689.0,231.0,1.2,24.0,845.0,865.01,626.7
2016,8,22,11,45,695.5,229.5,1.25,24.5,853.0,842.88,611.4
2016,8,22,12,0,702.0,228.0,1.3,25.0,861.0,817.47,593.84
2016,8,22,12,15,701.5,227.5,1.3,25.0,859.5,784.2,571.38
2016,8,22,12,30,701.0,227.0,1.3,25.0,858.0,748.38,546.94
2016,8,22,12,45,667.0,244.5,1.35,25.0,840.0,701.03,514.16
2016,8,22,13,0,633.0,262.0,1.4,25.0,822.0,653.58,480.75
2016,8,22,13,15,627.5,259.5,1.4,24.5,806.0,609.31,449.74
2016,8,22,13,30,622.0,257.0,1.4,24.0,790.0,564.05,417.04
2016,8,22,13,45,620.0,250.0,1.45,24.0,768.0,516.54,381.22
2016,8,22,14,0,618.0,243.0,1.5,24.0,746.0,468.19,343.6
2016,8,22,14,15,606.5,238.5,1.5,23.5,716.5,417.18,303.42
2016,8,22,14,30,595.0,234.0,1.5,23.0,687.0,366.76,262.68
2016,8,22,14,45,585.5,225.0,1.5,23.0,652.5,313.78,219.01
2016,8,22,15,0,576.0,216.0,1.5,23.0,618.0,262.29,177.08
2016,8,22,15,15,570.0,198.5,1.45,22.5,575.0,207.09,135.14
2016,8,22,15,30,564.0,181.0,1.4,22.0,532.0,152.92,100.75
2016,8,22,15,45,476.5,190.0,1.4,22.0,470.5,122.5,98.18
2016,8,22,16,0,389.0,199.0,1.4,22.0,409.0,127.36,102.62
2016,8,22,16,15,349.5,184.5,1.35,21.5,359.5,123.65,100.04
2016,8,22,16,30,310.0,170.0,1.3,21.0,310.0,114.83,93.12
2016,8,22,16,45,339.0,149.5,1.3,20.5,285.0,103.48,83.95
2016,8,22,17,0,368.0,129.0,1.3,20.0,260.0,89.98,72.74
2016,8,22,17,15,321.5,112.0,1.25,19.0,213.0,80.02,64.49
2016,8,22,17,30,275.0,95.0,1.2,18.0,166.0,68.32,54.43
2016,8,22,17,45,221.0,74.5,1.15,17.5,123.0,54.16,41.81
2016,8,22,18,0,167.0,54.0,1.1,17.0,80.0,39.74,28.73
2016,8,22,18,15,105.0,33.0,1.0,16.5,47.0,24.72,14.43
2016,8,22,18,30,43.0,12.0,0.9,16.0,14.0,9.33,0.0
2016,8,22,18,45,21.5,6.0,0.85,16.0,7.0,4.72,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,13.5,0.8,14.5,18.0,36.46,0.0
2016,8,23,6,0,112.0,27.0,0.8,15.0,36.0,105.0,68.82
2016,8,23,6,15,188.5,46.0,0.75,15.5,75.0,191.63,151.89
2016,8,23,6,30,265.0,65.0,0.7,16.0,114.0,270.51,219.5
2016,8,23,6,45,327.5,80.0,0.7,17.0,160.5,341.99,278.36
2016,8,23,7,0,390.0,95.0,0.7,18.0,207.0,418.6,338.53
2016,8,23,7,15,195.0,95.5,0.65,18.5,151.5,266.09,216.26
2016,8,23,7,30,0.0,96.0,0.6,19.0,96.0,77.03,58.5
2016,8,23,7,45,0.0,112.5,0.6,19.5,112.5,91.01,70.11
2016,8,23,8,0,0.0,129.0,0.6,20.0,129.0,104.94,81.04
2016,8,23,8,15,0.0,142.5,0.6,20.5,142.5,116.05,89.51
2016,8,23,8,30,0.0,156.0,0.6,21.0,156.0,127.17,97.88
2016,8,23,8,45,3.5,177.0,0.65,21.5,179.5,148.5,114.4
2016,8,23,9,0,7.0,198.0,0.7,22.0,203.0,169.89,130.69
2016,8,23,9,15,8.0,208.5,0.7,22.5,214.5,179.21,137.27
2016,8,23,9,30,9.0,219.0,0.7,23.0,226.0,188.54,143.86
2016,8,23,9,45,20.5,264.5,0.75,23.5,280.5,240.01,182.87
2016,8,23,10,0,32.0,310.0,0.8,24.0,335.0,314.52,237.8
2016,8,23,10,15,71.5,353.5,0.8,24.5,412.0,393.73,295.29
2016,8,23,10,30,111.0,397.0,0.8,25.0,489.0,471.38,349.72
2016,8,23,10,45,226.5,394.5,0.85,25.5,588.0,594.87,436.58
2016,8,23,11,0,342.0,392.0,0.9,26.0,687.0,711.86,514.94
2016,8,23,11,15,530.0,304.5,0.95,26.0,771.0,806.6,580.07
2016,8,23,11,30,718.0,217.0,1.0,26.0,855.0,879.28,629.74
2016,8,23,11,45,724.0,215.5,1.05,26.5,863.0,856.0,612.89
2016,8,23,12,0,730.0,214.0,1.1,27.0,871.0,829.4,594.93
2016,8,23,12,15,730.0,214.0,1.1,27.0,870.0,796.14,572.85
2016,8,23,12,30,730.0,214.0,1.1,27.0,869.0,760.19,548.72
2016,8,23,12,45,747.0,201.0,1.15,27.0,865.5,722.87,524.1
2016,8,23,13,0,764.0,188.0,1.2,27.0,862.0,678.33,493.93
2016,8,23,13,15,759.0,186.5,1.2,27.0,845.0,631.2,460.23
2016,8,23,13,30,754.0,185.0,1.2,27.0,828.0,584.09,425.54
2016,8,23,13,45,749.5,181.0,1.25,27.0,804.5,531.45,386.24
2016,8,23,14,0,745.0,177.0,1.3,27.0,781.0,477.83,344.86
2016,8,23,14,15,734.5,174.0,1.3,26.5,750.5,421.82,300.84
2016,8,23,14,30,724.0,171.0,1.3,26.0,720.0,365.94,255.62
2016,8,23,14,45,712.5,166.0,1.35,26.0,683.5,308.76,208.44
2016,8,23,15,0,701.0,161.0,1.4,26.0,647.0,252.38,162.53
2016,8,23,15,15,683.0,156.5,1.4,25.5,605.5,196.42,120.72
2016,8,23,15,30,665.0,152.0,1.4,25.0,564.0,142.52,88.6
2016,8,23,15,45,644.5,145.0,1.4,24.5,518.5,100.4,78.94
2016,8,23,16,0,624.0,138.0,1.4,24.0,473.0,97.5,77.01
2016,8,23,16,15,593.5,131.0,1.35,23.5,424.0,94.21,74.67
2016,8,23,16,30,563.0,124.0,1.3,23.0,375.0,90.79,72.19
2016,8,23,16,45,526.5,114.0,1.3,22.5,325.5,82.42,65.44
2016,8,23,17,0,490.0,104.0,1.3,22.0,276.0,75.83,60.09
2016,8,23,17,15,438.0,92.5,1.25,21.0,226.5,67.89,53.53
2016,8,23,17,30,386.0,81.0,1.2,20.0,177.0,59.8,46.6
2016,8,23,17,45,318.0,65.5,1.2,19.5,132.0,48.69,36.71
2016,8,23,18,0,250.0,50.0,1.2,19.0,87.0,37.41,26.41
2016,8,23,18,15,161.0,32.0,1.15,18.5,52.0,24.1,13.44
2016,8,23,18,30,72.0,14.0,1.1,18.0,17.0,10.65,0.0
2016,8,23,18,45,36.0,7.0,1.1,17.5,8.5,5.51,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,81.0,13.5,0.85,14.5,20.0,48.19,0.0
2016,8,24,6,0,162.0,27.0,0.8,15.0,40.0,144.01,92.89
2016,8,24,6,15,252.5,43.0,0.75,15.5,80.5,225.2,178.51
2016,8,24,6,30,343.0,59.0,0.7,16.0,121.0,312.66,253.34
2016,8,24,6,45,409.5,71.0,0.7,16.5,169.5,387.17,314.91
2016,8,24,7,0,476.0,83.0,0.7,17.0,218.0,467.09,377.86
2016,8,24,7,15,238.0,82.5,0.65,17.5,150.0,303.12,246.92
2016,8,24,7,30,0.0,82.0,0.6,18.0,82.0,64.12,47.99
2016,8,24,7,45,0.0,97.5,0.6,18.5,97.5,77.18,59.02
2016,8,24,8,0,0.0,113.0,0.6,19.0,113.0,90.23,69.39
2016,8,24,8,15,0.0,133.0,0.6,19.5,133.0,107.38,82.91
2016,8,24,8,30,0.0,153.0,0.6,20.0,153.0,124.52,96.2
2016,8,24,8,45,5.0,180.5,0.65,21.0,184.0,153.31,118.52
2016,8,24,9,0,10.0,208.0,0.7,22.0,215.0,182.26,140.46
2016,8,24,9,15,15.5,233.5,0.7,22.5,244.5,209.86,161.17
2016,8,24,9,30,21.0,259.0,0.7,23.0,274.0,237.39,181.49
2016,8,24,9,45,24.0,279.0,0.75,23.5,297.0,257.14,195.66
2016,8,24,10,0,27.0,299.0,0.8,24.0,320.0,298.88,226.01
2016,8,24,10,15,54.5,341.5,0.85,24.0,386.0,365.41,275.17
2016,8,24,10,30,82.0,384.0,0.9,24.0,452.0,430.67,322.15
2016,8,24,10,45,185.0,395.0,0.95,24.5,553.5,556.45,411.99
2016,8,24,11,0,288.0,406.0,1.0,25.0,655.0,675.68,492.99
2016,8,24,11,15,396.0,374.0,1.0,25.0,721.5,731.39,530.98
2016,8,24,11,30,504.0,342.0,1.0,25.0,788.0,798.22,575.58
2016,8,24,11,45,518.0,332.0,1.05,25.5,793.5,779.12,561.7
2016,8,24,12,0,532.0,322.0,1.1,26.0,799.0,757.05,546.76
2016,8,24,12,15,686.0,237.5,1.15,26.0,852.0,782.55,566.86
2016,8,24,12,30,840.0,153.0,1.2,26.0,905.0,786.13,571.57
2016,8,24,12,45,828.5,158.0,1.25,26.0,892.5,741.09,540.6
2016,8,24,13,0,817.0,163.0,1.3,26.0,880.0,694.29,508.11
2016,8,24,13,15,812.0,161.5,1.3,26.0,863.0,644.85,472.59
2016,8,24,13,30,807.0,160.0,1.3,26.0,846.0,593.82,434.9
2016,8,24,13,45,799.5,158.5,1.35,26.0,821.5,540.15,394.44
2016,8,24,14,0,792.0,157.0,1.4,26.0,797.0,485.63,351.9
2016,8,24,14,15,782.0,154.5,1.4,25.5,766.0,428.78,306.71
2016,8,24,14,30,772.0,152.0,1.4,25.0,735.0,371.89,260.14
2016,8,24,14,45,759.5,148.5,1.4,25.0,697.5,309.37,208.3
2016,8,24,15,0,747.0,145.0,1.4,25.0,660.0,251.05,160.37
2016,8,24,15,15,730.0,141.0,1.4,24.5,617.5,192.8,116.52
2016,8,24,15,30,713.0,137.0,1.4,24.0,575.0,136.39,82.88
2016,8,24,15,45,692.0,131.0,1.45,23.5,528.5,92.86,73.0
2016,8,24,16,0,671.0,125.0,1.5,23.0,482.0,90.19,71.24
2016,8,24,16,15,525.5,139.5,1.45,22.5,402.0,96.9,77.3
2016,8,24,16,30,380.0,154.0,1.4,22.0,322.0,103.88,83.62
2016,8,24,16,45,459.0,124.5,1.4,21.5,302.0,87.95,70.44
2016,8,24,17,0,538.0,95.0,1.4,21.0,282.0,73.02,57.92
2016,8,24,17,15,484.5,85.0,1.4,20.0,231.5,66.22,52.31
2016,8,24,17,30,431.0,75.0,1.4,19.0,181.0,56.23,43.68
2016,8,24,17,45,358.0,61.5,1.4,18.5,135.0,46.27,34.72
2016,8,24,18,0,285.0,48.0,1.4,18.0,89.0,36.21,25.42
2016,8,24,18,15,184.0,31.0,1.35,17.5,53.0,23.46,12.56
2016,8,24,18,30,83.0,14.0,1.3,17.0,17.0,11.02,0.0
2016,8,24,18,45,41.5,7.0,1.3,16.5,8.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,92.5,13.0,1.05,14.5,20.0,53.36,0.0
2016,8,25,6,0,185.0,26.0,1.1,15.0,40.0,154.38,96.11
2016,8,25,6,15,283.5,40.0,1.05,15.5,81.0,239.88,190.32
2016,8,25,6,30,382.0,54.0,1.0,16.0,122.0,335.64,272.41
2016,8,25,6,45,454.0,63.0,1.0,16.5,171.0,414.87,338.06
2016,8,25,7,0,526.0,72.0,1.0,17.0,220.0,499.13,404.58
2016,8,25,7,15,263.0,68.0,0.95,17.5,142.0,303.93,249.31
2016,8,25,7,30,0.0,64.0,0.9,18.0,64.0,49.06,35.55
2016,8,25,7,45,0.0,74.0,0.85,18.5,74.0,56.81,42.13
2016,8,25,8,0,0.0,84.0,0.8,19.0,84.0,64.65,48.39
2016,8,25,8,15,0.0,105.0,0.8,19.5,105.0,82.37,62.65
2016,8,25,8,30,0.0,126.0,0.8,20.0,126.0,100.23,76.77
2016,8,25,8,45,0.0,134.0,0.8,20.5,134.0,106.64,81.48
2016,8,25,9,0,0.0,142.0,0.8,21.0,142.0,113.09,86.22
2016,8,25,9,15,1.0,157.0,0.8,21.5,158.0,126.61,96.56
2016,8,25,9,30,2.0,172.0,0.8,22.0,174.0,140.12,106.77
2016,8,25,9,45,4.0,185.0,0.85,22.5,188.5,152.84,116.33
2016,8,25,10,0,6.0,198.0,0.9,23.0,203.0,165.51,125.76
2016,8,25,10,15,8.0,214.0,0.9,23.0,221.0,180.66,137.27
2016,8,25,10,30,10.0,230.0,0.9,23.0,239.0,195.66,148.57
2016,8,25,10,45,12.0,250.0,0.95,23.5,261.0,213.9,162.01
2016,8,25,11,0,14.0,270.0,1.0,24.0,283.0,231.85,175.09
2016,8,25,11,15,16.5,289.0,1.05,24.0,304.0,249.04,187.89
2016,8,25,11,30,19.0,308.0,1.1,24.0,325.0,265.8,200.31
2016,8,25,11,45,19.5,309.0,1.15,24.5,327.0,265.13,199.32
2016,8,25,12,0,20.0,310.0,1.2,25.0,329.0,264.32,198.34
2016,8,25,12,15,35.0,352.5,1.2,25.0,385.0,322.07,241.2
2016,8,25,12,30,50.0,395.0,1.2,25.0,441.0,364.07,271.62
2016,8,25,12,45,153.5,409.0,1.2,25.0,545.0,451.99,336.25
2016,8,25,13,0,257.0,423.0,1.2,25.0,649.0,524.61,387.54
2016,8,25,13,15,259.0,413.5,1.2,25.0,637.0,496.23,366.44
2016,8,25,13,30,261.0,404.0,1.2,25.0,625.0,467.26,345.37
2016,8,25,13,45,171.5,389.0,1.25,25.0,532.5,385.17,286.04
2016,8,25,14,0,82.0,374.0,1.3,25.0,440.0,316.04,235.98
2016,8,25,14,15,444.5,254.0,1.3,24.5,590.0,364.84,267.18
2016,8,25,14,30,807.0,134.0,1.3,24.0,740.0,370.46,259.45
2016,8,25,14,45,628.5,194.0,1.3,23.5,651.0,305.74,210.95
2016,8,25,15,0,450.0,254.0,1.3,23.0,562.0,260.36,180.56
2016,8,25,15,15,602.0,186.5,1.3,22.5,571.5,204.86,132.13
2016,8,25,15,30,754.0,119.0,1.3,22.0,581.0,134.4,80.89
2016,8,25,15,45,547.0,161.5,1.3,22.0,482.5,108.37,86.48
2016,8,25,16,0,340.0,204.0,1.3,22.0,384.0,133.94,108.22
2016,8,25,16,15,230.5,193.0,1.25,21.5,309.5,125.95,102.02
2016,8,25,16,30,121.0,182.0,1.2,21.0,235.0,121.21,98.57
2016,8,25,16,45,112.5,160.0,1.2,20.5,204.0,108.02,87.85
2016,8,25,17,0,104.0,138.0,1.2,20.0,173.0,94.44,76.59
2016,8,25,17,15,92.5,115.0,1.2,19.0,142.0,79.9,64.36
2016,8,25,17,30,81.0,92.0,1.2,18.0,111.0,64.98,51.45
2016,8,25,17,45,64.5,70.0,1.2,17.5,83.0,50.25,38.27
2016,8,25,18,0,48.0,48.0,1.2,17.0,55.0,35.2,24.58
2016,8,25,18,15,24.0,29.0,1.15,16.5,32.5,21.72,10.72
2016,8,25,18,30,0.0,10.0,1.1,16.0,10.0,7.87,0.0
2016,8,25,18,45,0.0,5.0,1.05,15.5,5.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,0.85,14.5,21.0,63.27,0.0
2016,8,26,6,0,228.0,25.0,0.9,15.0,42.0,177.31,105.5
2016,8,26,6,15,335.5,37.0,0.9,15.5,85.0,270.82,214.04
2016,8,26,6,30,443.0,49.0,0.9,16.0,128.0,370.27,299.32
2016,8,26,6,45,511.5,57.5,0.9,16.5,178.0,449.17,364.34
2016,8,26,7,0,580.0,66.0,0.9,17.0,228.0,532.84,429.76
2016,8,26,7,15,290.0,65.0,0.9,17.5,146.0,321.55,263.47
2016,8,26,7,30,0.0,64.0,0.9,18.0,64.0,49.06,35.53
2016,8,26,7,45,0.0,93.0,0.9,18.5,93.0,73.22,55.8
2016,8,26,8,0,0.0,122.0,0.9,19.0,122.0,98.72,76.43
2016,8,26,8,15,4.0,152.0,0.9,19.5,154.5,129.04,100.71
2016,8,26,8,30,8.0,182.0,0.9,20.0,187.0,159.64,124.71
2016,8,26,8,45,6.5,185.5,0.9,20.5,190.0,159.75,123.99
2016,8,26,9,0,5.0,189.0,0.9,21.0,193.0,160.12,123.62
2016,8,26,9,15,8.5,209.5,0.95,21.5,216.0,181.1,139.63
2016,8,26,9,30,12.0,230.0,1.0,22.0,239.0,202.03,155.34
2016,8,26,9,45,27.5,276.5,1.05,22.5,297.5,280.32,214.86
2016,8,26,10,0,43.0,323.0,1.1,23.0,356.0,340.18,258.75
2016,8,26,10,15,43.5,336.0,1.1,23.0,370.5,350.06,265.2
2016,8,26,10,30,44.0,349.0,1.1,23.0,385.0,359.52,271.65
2016,8,26,10,45,49.0,365.0,1.15,23.5,406.5,375.78,282.83
2016,8,26,11,0,54.0,381.0,1.2,24.0,428.0,391.25,293.32
2016,8,26,11,15,57.5,391.5,1.2,24.0,442.0,399.14,298.71
2016,8,26,11,30,61.0,402.0,1.2,24.0,456.0,406.26,303.6
2016,8,26,11,45,52.5,394.0,1.25,24.0,441.0,385.15,288.08
2016,8,26,12,0,44.0,386.0,1.3,24.0,426.0,364.67,273.13
2016,8,26,12,15,41.0,379.5,1.3,24.0,416.5,350.56,262.8
2016,8,26,12,30,38.0,373.0,1.3,24.0,407.0,336.69,252.62
2016,8,26,12,45,65.5,396.0,1.35,24.0,454.0,369.23,277.06
2016,8,26,13,0,93.0,419.0,1.4,24.0,501.0,397.92,298.08
2016,8,26,13,15,94.5,411.0,1.4,24.0,492.5,382.14,286.31
2016,8,26,13,30,96.0,403.0,1.4,24.0,484.0,366.09,274.5
2016,8,26,13,45,77.0,379.0,1.4,24.0,443.0,327.64,246.11
2016,8,26,14,0,58.0,355.0,1.4,24.0,402.0,292.01,219.78
2016,8,26,14,15,68.5,347.5,1.4,23.5,400.5,282.09,212.64
2016,8,26,14,30,79.0,340.0,1.4,23.0,399.0,270.68,203.98
2016,8,26,14,45,93.0,326.0,1.4,23.0,392.0,254.56,191.05
2016,8,26,15,0,107.0,312.0,1.4,23.0,385.0,236.67,176.68
2016,8,26,15,15,106.5,291.0,1.35,22.5,359.5,211.02,157.67
2016,8,26,15,30,106.0,270.0,1.3,22.0,334.0,185.79,140.23
2016,8,26,15,45,68.0,234.5,1.3,22.0,275.0,155.88,125.87
2016,8,26,16,0,30.0,199.0,1.3,22.0,216.0,134.93,108.96
2016,8,26,16,15,20.5,174.5,1.25,21.5,185.5,124.74,101.04
2016,8,26,16,30,11.0,150.0,1.2,21.0,155.0,108.11,87.5
2016,8,26,16,45,6.5,131.5,1.2,20.5,134.0,95.13,76.88
2016,8,26,17,0,2.0,113.0,1.2,20.0,113.0,82.06,65.96
2016,8,26,17,15,1.0,92.5,1.1,19.0,92.5,67.69,53.77
2016,8,26,17,30,0.0,72.0,1.0,18.0,72.0,53.2,41.16
2016,8,26,17,45,0.0,53.0,0.95,17.5,53.0,39.57,28.97
2016,8,26,18,0,0.0,34.0,0.9,17.0,34.0,25.81,16.48
2016,8,26,18,15,0.0,19.5,0.85,16.5,19.5,14.88,5.06
2016,8,26,18,30,0.0,5.0,0.8,16.0,5.0,3.93,0.0
2016,8,26,18,45,0.0,2.5,0.8,15.5,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,0.95,14.5,4.0,3.15,0.0
2016,8,27,6,0,0.0,8.0,1.0,15.0,8.0,6.06,0.0
2016,8,27,6,15,0.0,18.0,1.0,15.0,18.0,13.69,5.61
2016,8,27,6,30,0.0,28.0,1.0,15.0,28.0,21.34,12.41
2016,8,27,6,45,0.0,40.5,1.0,15.5,40.5,30.94,20.76
2016,8,27,7,0,0.0,53.0,1.0,16.0,53.0,40.57,29.02
2016,8,27,7,15,0.0,65.5,0.95,16.5,65.5,50.29,37.21
2016,8,27,7,30,0.0,78.0,0.9,17.0,78.0,60.66,45.78
2016,8,27,7,45,0.0,90.5,0.9,17.5,90.5,71.02,54.18
2016,8,27,8,0,0.0,103.0,0.9,18.0,103.0,81.38,62.45
2016,8,27,8,15,0.0,118.0,0.85,18.5,118.0,94.0,72.44
2016,8,27,8,30,0.0,133.0,0.8,19.0,133.0,106.6,82.26
2016,8,27,8,45,1.5,155.5,0.8,19.5,156.5,127.39,98.59
2016,8,27,9,0,3.0,178.0,0.8,20.0,180.0,148.24,114.69
2016,8,27,9,15,8.0,206.5,0.8,20.5,212.5,178.01,137.7
2016,8,27,9,30,13.0,235.0,0.8,21.0,245.0,207.82,160.29
2016,8,27,9,45,20.0,265.0,0.85,21.5,280.5,240.92,185.17
2016,8,27,10,0,27.0,295.0,0.9,22.0,316.0,296.09,226.16
2016,8,27,10,15,49.5,335.0,0.9,22.0,375.5,355.47,270.18
2016,8,27,10,30,72.0,375.0,0.9,22.0,435.0,413.67,312.34
2016,8,27,10,45,65.0,379.5,0.95,22.5,434.5,406.11,305.39
2016,8,27,11,0,58.0,384.0,1.0,23.0,434.0,398.47,298.95
2016,8,27,11,15,132.5,409.0,1.05,23.0,525.0,505.41,377.22
2016,8,27,11,30,207.0,434.0,1.1,23.0,616.0,586.23,434.3
2016,8,27,11,45,521.0,295.0,1.15,23.0,757.0,751.71,553.73
2016,8,27,12,0,835.0,156.0,1.2,23.0,898.0,861.57,629.78
2016,8,27,12,15,834.5,155.5,1.2,23.0,896.5,825.2,604.65
2016,8,27,12,30,834.0,155.0,1.2,23.0,895.0,785.96,577.92
2016,8,27,12,45,836.0,152.0,1.25,23.0,886.5,743.65,549.15
2016,8,27,13,0,838.0,149.0,1.3,23.0,878.0,698.68,517.71
2016,8,27,13,15,833.0,148.0,1.3,23.0,860.5,648.55,481.23
2016,8,27,13,30,828.0,147.0,1.3,23.0,843.0,596.76,442.5
2016,8,27,13,45,826.5,142.5,1.35,23.0,820.0,542.57,401.09
2016,8,27,14,0,825.0,138.0,1.4,23.0,797.0,486.88,357.0
2016,8,27,14,15,815.5,135.5,1.35,22.5,765.0,428.27,309.52
2016,8,27,14,30,806.0,133.0,1.3,22.0,733.0,369.5,260.55
2016,8,27,14,45,798.5,128.0,1.3,22.0,696.5,309.53,209.55
2016,8,27,15,0,791.0,123.0,1.3,22.0,660.0,249.7,159.47
2016,8,27,15,15,774.5,119.5,1.3,21.5,617.0,190.04,114.04
2016,8,27,15,30,758.0,116.0,1.3,21.0,574.0,132.11,79.63
2016,8,27,15,45,739.5,111.0,1.3,20.5,527.5,81.88,64.66
2016,8,27,16,0,721.0,106.0,1.3,20.0,481.0,79.37,62.95
2016,8,27,16,15,692.0,100.5,1.25,19.5,430.5,76.2,60.57
2016,8,27,16,30,663.0,95.0,1.2,19.0,380.0,72.92,58.07
2016,8,27,16,45,625.0,88.0,1.2,19.0,328.5,68.34,54.27
2016,8,27,17,0,587.0,81.0,1.2,19.0,277.0,63.66,50.3
2016,8,27,17,15,531.5,72.5,1.15,18.5,226.0,57.53,45.04
2016,8,27,17,30,476.0,64.0,1.1,18.0,175.0,51.33,39.52
2016,8,27,17,45,395.0,52.5,1.05,17.5,128.5,42.44,31.41
2016,8,27,18,0,314.0,41.0,1.0,17.0,82.0,33.46,22.89
2016,8,27,18,15,196.0,25.5,0.95,16.5,47.0,19.48,7.42
2016,8,27,18,30,78.0,10.0,0.9,16.0,12.0,7.87,0.0
2016,8,27,18,45,39.0,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,83.0,11.5,0.85,13.5,17.5,48.37,0.0
2016,8,28,6,0,166.0,23.0,0.8,14.0,35.0,139.53,71.19
2016,8,28,6,15,266.0,38.5,0.75,14.5,76.0,231.55,182.72
2016,8,28,6,30,366.0,54.0,0.7,15.0,117.0,325.97,264.44
2016,8,28,6,45,440.5,64.5,0.7,15.5,166.5,411.13,334.73
2016,8,28,7,0,515.0,75.0,0.7,16.0,216.0,498.94,403.79
2016,8,28,7,15,268.5,105.0,0.65,16.5,180.0,339.65,276.85
2016,8,28,7,30,22.0,135.0,0.6,17.0,144.0,135.85,107.95
2016,8,28,7,45,44.5,162.5,0.55,17.5,183.0,197.26,158.63
2016,8,28,8,0,67.0,190.0,0.5,18.0,222.0,245.79,196.56
2016,8,28,8,15,56.0,206.5,0.5,18.5,235.0,251.54,199.28
2016,8,28,8,30,45.0,223.0,0.5,19.0,248.0,256.61,201.69
2016,8,28,8,45,90.0,255.5,0.55,20.0,311.0,332.66,259.79
2016,8,28,9,0,135.0,288.0,0.6,21.0,374.0,432.31,332.33
2016,8,28,9,15,156.0,308.5,0.65,21.5,414.0,472.78,359.91
2016,8,28,9,30,177.0,329.0,0.7,22.0,454.0,512.63,387.1
2016,8,28,9,45,212.5,343.0,0.75,22.5,501.0,558.84,418.83
2016,8,28,10,0,248.0,357.0,0.8,23.0,548.0,627.44,464.87
2016,8,28,10,15,558.0,241.5,0.85,23.5,691.0,831.3,607.08
2016,8,28,10,30,868.0,126.0,0.9,24.0,834.0,992.54,707.2
2016,8,28,10,45,874.5,127.0,0.95,24.5,856.0,985.09,699.09
2016,8,28,11,0,881.0,128.0,1.0,25.0,878.0,973.69,691.08
2016,8,28,11,15,884.0,128.5,1.05,25.0,892.5,954.64,679.76
2016,8,28,11,30,887.0,129.0,1.1,25.0,907.0,931.88,666.21
2016,8,28,11,45,888.5,129.5,1.15,25.0,913.0,904.17,649.52
2016,8,28,12,0,890.0,130.0,1.2,25.0,919.0,873.04,630.56
2016,8,28,12,15,889.5,130.0,1.2,25.0,917.0,836.59,607.36
2016,8,28,12,30,889.0,130.0,1.2,25.0,915.0,797.16,581.99
2016,8,28,12,45,902.0,121.0,1.3,25.0,909.5,757.17,555.65
2016,8,28,13,0,915.0,112.0,1.4,25.0,904.0,713.47,525.74
2016,8,28,13,15,910.5,111.0,1.4,24.5,886.5,661.83,489.18
2016,8,28,13,30,906.0,110.0,1.4,24.0,869.0,608.27,449.98
2016,8,28,13,45,900.0,109.0,1.4,24.0,843.5,552.25,406.7
2016,8,28,14,0,894.0,108.0,1.4,24.0,818.0,494.91,360.94
2016,8,28,14,15,885.5,106.0,1.35,23.5,786.0,434.78,312.05
2016,8,28,14,30,877.0,104.0,1.3,23.0,754.0,374.14,261.3
2016,8,28,14,45,865.5,102.0,1.3,23.0,715.5,312.43,208.73
2016,8,28,15,0,854.0,100.0,1.3,23.0,677.0,251.07,157.38
2016,8,28,15,15,838.5,97.5,1.25,22.5,633.0,183.25,105.64
2016,8,28,15,30,823.0,95.0,1.2,22.0,589.0,122.12,69.64
2016,8,28,15,45,802.5,92.0,1.15,22.0,540.5,77.43,60.53
2016,8,28,16,0,782.0,89.0,1.1,22.0,492.0,75.54,59.2
2016,8,28,16,15,754.5,84.5,1.05,21.5,441.0,72.38,56.83
2016,8,28,16,30,727.0,80.0,1.0,21.0,390.0,69.13,54.35
2016,8,28,16,45,687.5,75.0,1.0,20.5,337.0,60.22,46.93
2016,8,28,17,0,648.0,70.0,1.0,20.0,284.0,56.53,43.91
2016,8,28,17,15,592.5,63.0,0.95,19.0,231.5,51.13,39.36
2016,8,28,17,30,537.0,56.0,0.9,18.0,179.0,45.72,34.6
2016,8,28,17,45,449.5,46.5,0.9,17.5,131.0,38.07,27.57
2016,8,28,18,0,362.0,37.0,0.9,17.0,83.0,30.45,20.22
2016,8,28,18,15,225.5,23.5,0.85,16.5,47.5,19.26,5.98
2016,8,28,18,30,89.0,10.0,0.8,16.0,12.0,7.87,0.0
2016,8,28,18,45,44.5,5.0,0.8,15.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.3,12.5,18.5,60.72,0.0
2016,8,29,6,0,217.0,23.0,1.4,13.0,37.0,168.47,78.24
2016,8,29,6,15,330.0,35.0,1.4,13.5,79.5,268.83,213.18
2016,8,29,6,30,443.0,47.0,1.4,14.0,122.0,372.11,304.05
2016,8,29,6,45,513.5,55.0,1.45,14.5,172.0,452.19,371.81
2016,8,29,7,0,584.0,63.0,1.5,15.0,222.0,537.19,439.92
2016,8,29,7,15,292.0,72.0,1.45,15.5,151.5,335.94,278.55
2016,8,29,7,30,0.0,81.0,1.4,16.0,81.0,63.52,48.05
2016,8,29,7,45,0.0,103.5,1.4,16.5,103.5,83.17,64.59
2016,8,29,8,0,0.0,126.0,1.4,17.0,126.0,102.87,80.54
2016,8,29,8,15,7.5,160.0,1.4,17.0,164.0,140.52,111.41
2016,8,29,8,30,15.0,194.0,1.4,17.0,202.0,178.69,142.12
2016,8,29,8,45,36.5,231.0,1.4,17.5,253.5,254.46,202.22
2016,8,29,9,0,58.0,268.0,1.4,18.0,305.0,312.9,247.02
2016,8,29,9,15,115.0,298.0,1.3,18.5,377.0,421.62,329.42
2016,8,29,9,30,172.0,328.0,1.2,19.0,449.0,507.55,391.52
2016,8,29,9,45,246.5,333.5,1.2,20.0,516.5,607.19,461.37
2016,8,29,10,0,321.0,339.0,1.2,21.0,584.0,682.05,511.56
2016,8,29,10,15,424.5,314.0,1.2,21.5,651.0,773.34,573.19
2016,8,29,10,30,528.0,289.0,1.2,22.0,718.0,841.67,617.88
2016,8,29,10,45,727.0,192.5,1.2,22.5,800.5,934.08,678.77
2016,8,29,11,0,926.0,96.0,1.2,23.0,883.0,985.91,708.47
2016,8,29,11,15,929.0,97.0,1.2,23.5,897.5,966.97,694.0
2016,8,29,11,30,932.0,98.0,1.2,24.0,912.0,944.12,678.11
2016,8,29,11,45,934.0,97.5,1.25,24.5,918.0,915.14,659.22
2016,8,29,12,0,936.0,97.0,1.3,25.0,924.0,882.56,638.04
2016,8,29,12,15,935.5,97.0,1.35,25.0,922.5,844.98,614.72
2016,8,29,12,30,935.0,97.0,1.4,25.0,921.0,804.25,589.1
2016,8,29,12,45,923.5,102.5,1.45,25.0,908.0,757.48,557.94
2016,8,29,13,0,912.0,108.0,1.5,25.0,895.0,708.66,523.56
2016,8,29,13,15,908.0,107.0,1.55,24.5,877.5,657.45,487.53
2016,8,29,13,30,904.0,106.0,1.6,24.0,860.0,604.26,448.67
2016,8,29,13,45,899.5,104.0,1.65,24.0,835.0,548.3,405.41
2016,8,29,14,0,895.0,102.0,1.7,24.0,810.0,490.89,359.46
2016,8,29,14,15,886.5,100.5,1.75,23.5,778.0,431.08,310.73
2016,8,29,14,30,878.0,99.0,1.8,23.0,746.0,370.74,260.0
2016,8,29,14,45,867.5,97.0,1.85,23.0,708.0,309.24,207.15
2016,8,29,15,0,857.0,95.0,1.9,23.0,670.0,247.97,155.46
2016,8,29,15,15,842.0,92.5,1.9,22.5,626.5,186.21,108.2
2016,8,29,15,30,827.0,90.0,1.9,22.0,583.0,118.6,67.02
2016,8,29,15,45,809.5,86.0,1.9,21.5,535.5,73.61,57.48
2016,8,29,16,0,792.0,82.0,1.9,21.0,488.0,70.93,55.56
2016,8,29,16,15,765.0,78.5,1.9,20.5,437.0,68.31,53.62
2016,8,29,16,30,738.0,75.0,1.9,20.0,386.0,65.64,51.6
2016,8,29,16,45,704.0,69.5,1.9,19.5,333.5,61.3,48.08
2016,8,29,17,0,670.0,64.0,1.9,19.0,281.0,52.52,40.59
2016,8,29,17,15,615.0,58.0,1.85,18.5,229.0,47.69,36.41
2016,8,29,17,30,560.0,52.0,1.8,18.0,177.0,42.88,32.07
2016,8,29,17,45,473.0,43.0,1.8,17.5,129.0,35.49,25.26
2016,8,29,18,0,386.0,34.0,1.8,17.0,81.0,28.14,18.1
2016,8,29,18,15,193.0,17.0,1.75,16.5,40.5,13.77,1.34
2016,8,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,10.0,1.1,14.5,18.5,72.5,0.0
2016,8,30,6,0,270.0,20.0,1.1,15.0,37.0,193.59,76.96
2016,8,30,6,15,385.5,30.0,1.1,15.5,80.0,296.95,232.35
2016,8,30,6,30,501.0,40.0,1.1,16.0,123.0,402.29,324.49
2016,8,30,6,45,570.5,46.0,1.15,17.0,174.0,481.37,389.89
2016,8,30,7,0,640.0,52.0,1.2,18.0,225.0,561.33,451.17
2016,8,30,7,15,322.5,88.0,1.2,18.5,175.5,381.98,310.67
2016,8,30,7,30,5.0,124.0,1.2,19.0,126.0,110.76,86.41
2016,8,30,7,45,299.0,118.5,1.2,19.5,256.5,420.72,341.25
2016,8,30,8,0,593.0,113.0,1.2,20.0,387.0,693.64,542.16
2016,8,30,8,15,716.0,93.5,1.2,20.5,461.0,792.98,605.73
2016,8,30,8,30,839.0,74.0,1.2,21.0,535.0,889.67,666.71
2016,8,30,8,45,856.0,76.0,1.25,21.5,581.5,923.69,685.39
2016,8,30,9,0,873.0,78.0,1.3,22.0,628.0,954.72,702.71
2016,8,30,9,15,885.5,79.5,1.3,22.5,669.5,977.42,713.79
2016,8,30,9,30,898.0,81.0,1.3,23.0,711.0,996.52,722.66
2016,8,30,9,45,909.0,81.5,1.35,23.5,746.5,1009.15,728.37
2016,8,30,10,0,920.0,82.0,1.4,24.0,782.0,1017.84,731.78
2016,8,30,10,15,926.5,83.0,1.4,24.0,811.0,1018.56,730.98
2016,8,30,10,30,933.0,84.0,1.4,24.0,840.0,1015.15,727.85
2016,8,30,10,45,602.5,243.0,1.45,24.5,736.5,864.14,628.38
2016,8,30,11,0,272.0,402.0,1.5,25.0,633.0,662.69,485.73
2016,8,30,11,15,610.5,243.5,1.55,25.0,772.0,837.14,613.14
2016,8,30,11,30,949.0,85.0,1.6,25.0,911.0,947.58,685.1
