Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,45,950.5,85.0,1.65,25.0,917.0,918.31,665.43
2016,8,30,12,0,952.0,85.0,1.7,25.0,923.0,885.4,644.89
2016,8,30,12,15,951.5,85.0,1.7,25.0,921.0,847.37,620.33
2016,8,30,12,30,951.0,85.0,1.7,25.0,919.0,806.13,593.52
2016,8,30,12,45,947.5,85.0,1.75,25.5,908.5,759.72,561.71
2016,8,30,13,0,944.0,85.0,1.8,26.0,898.0,710.73,525.95
2016,8,30,13,15,940.0,84.5,1.8,26.0,880.0,658.64,487.74
2016,8,30,13,30,936.0,84.0,1.8,26.0,862.0,604.48,446.87
2016,8,30,13,45,930.5,83.0,1.85,26.0,836.5,547.31,402.67
2016,8,30,14,0,925.0,82.0,1.9,26.0,811.0,488.72,355.79
2016,8,30,14,15,917.0,81.0,1.85,25.5,778.5,427.97,306.01
2016,8,30,14,30,909.0,80.0,1.8,25.0,746.0,366.59,254.27
2016,8,30,14,45,898.5,78.5,1.8,25.0,707.5,303.79,200.41
2016,8,30,15,0,888.0,77.0,1.8,25.0,669.0,241.2,147.79
2016,8,30,15,15,874.0,75.0,1.8,24.5,625.5,178.24,99.83
2016,8,30,15,30,860.0,73.0,1.8,24.0,582.0,116.44,64.04
2016,8,30,15,45,842.0,70.5,1.8,23.5,534.0,71.91,55.58
2016,8,30,16,0,824.0,68.0,1.8,23.0,486.0,69.25,53.68
2016,8,30,16,15,798.5,65.0,1.75,22.5,435.0,59.35,45.53
2016,8,30,16,30,773.0,62.0,1.7,22.0,384.0,56.68,43.5
2016,8,30,16,45,738.0,58.0,1.65,21.5,331.5,53.08,40.59
2016,8,30,17,0,703.0,54.0,1.6,21.0,279.0,49.44,37.58
2016,8,30,17,15,650.0,49.0,1.55,20.5,227.0,44.79,33.57
2016,8,30,17,30,597.0,44.0,1.5,20.0,175.0,40.18,29.42
2016,8,30,17,45,511.5,37.0,1.45,19.5,127.0,33.67,23.42
2016,8,30,18,0,426.0,30.0,1.4,19.0,79.0,25.07,15.23
2016,8,30,18,15,213.0,15.0,1.35,18.5,39.5,12.2,0.0
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,45,146.0,9.5,1.25,14.5,18.5,77.75,0.0
2016,8,31,6,0,292.0,19.0,1.3,15.0,37.0,204.12,65.11
2016,8,31,6,15,411.5,28.0,1.3,15.5,81.0,311.01,242.66
2016,8,31,6,30,531.0,37.0,1.3,16.0,125.0,413.68,334.06
2016,8,31,6,45,599.5,43.0,1.35,16.5,176.0,494.65,401.84
2016,8,31,7,0,668.0,49.0,1.4,17.0,227.0,579.98,468.03
2016,8,31,7,15,712.5,53.5,1.35,17.5,281.0,648.44,517.53
2016,8,31,7,30,757.0,58.0,1.3,18.0,335.0,717.95,565.26
2016,8,31,7,45,788.0,61.0,1.3,18.5,388.0,774.44,602.1
2016,8,31,8,0,819.0,64.0,1.3,19.0,441.0,820.34,630.42
2016,8,31,8,15,840.5,67.0,1.3,19.0,491.5,865.34,658.63
2016,8,31,8,30,862.0,70.0,1.3,19.0,542.0,908.08,684.77
2016,8,31,8,45,878.5,72.0,1.3,19.5,589.0,942.13,703.45
2016,8,31,9,0,895.0,74.0,1.3,20.0,636.0,973.07,719.93
2016,8,31,9,15,907.0,75.5,1.3,20.5,677.5,995.57,730.85
2016,8,31,9,30,919.0,77.0,1.3,21.0,719.0,1014.35,739.49
2016,8,31,9,45,919.5,83.0,1.35,21.5,753.0,1023.01,742.67
2016,8,31,10,0,920.0,89.0,1.4,22.0,787.0,1027.35,743.4
2016,8,31,10,15,926.5,90.0,1.45,22.0,816.0,1027.84,743.33
2016,8,31,10,30,933.0,91.0,1.5,22.0,845.0,1024.18,740.83
2016,8,31,10,45,938.5,91.5,1.55,22.0,867.0,1014.84,734.91
2016,8,31,11,0,944.0,92.0,1.6,22.0,889.0,1001.35,726.52
2016,8,31,11,15,946.5,92.5,1.6,22.0,902.5,980.95,713.13
2016,8,31,11,30,949.0,93.0,1.6,22.0,916.0,956.61,697.35
2016,8,31,11,45,950.0,93.5,1.6,22.5,922.0,927.12,677.0
2016,8,31,12,0,951.0,94.0,1.6,23.0,928.0,893.99,654.38
2016,8,31,12,15,950.5,94.0,1.6,22.5,926.0,855.7,630.81
2016,8,31,12,30,950.0,94.0,1.6,22.0,924.0,814.2,604.88
2016,8,31,12,45,943.0,96.0,1.65,22.0,912.0,766.8,573.05
2016,8,31,13,0,936.0,98.0,1.7,22.0,900.0,717.08,537.52
2016,8,31,13,15,932.0,97.5,1.7,22.0,882.0,665.04,498.96
2016,8,31,13,30,928.0,97.0,1.7,22.0,864.0,610.96,457.71
2016,8,31,13,45,922.5,95.0,1.75,22.0,838.5,553.09,412.58
2016,8,31,14,0,917.0,93.0,1.8,22.0,813.0,493.85,364.74
2016,8,31,14,15,908.5,92.0,1.8,21.5,780.0,433.07,314.53
2016,8,31,14,30,900.0,91.0,1.8,21.0,747.0,371.73,262.3
2016,8,31,14,45,890.5,88.0,1.8,21.0,708.5,308.37,207.31
2016,8,31,15,0,881.0,85.0,1.8,21.0,670.0,245.14,153.49
2016,8,31,15,15,866.0,83.0,1.8,20.5,625.5,182.23,105.01
2016,8,31,15,30,851.0,81.0,1.8,20.0,581.0,120.61,68.94
2016,8,31,15,45,833.5,77.5,1.8,20.0,533.0,76.22,60.1
2016,8,31,16,0,816.0,74.0,1.8,20.0,485.0,65.95,51.54
2016,8,31,16,15,789.0,70.5,1.75,19.5,433.0,63.09,49.37
2016,8,31,16,30,762.0,67.0,1.7,19.0,381.0,60.17,47.1
2016,8,31,16,45,727.0,62.0,1.7,19.0,328.5,55.95,43.54
2016,8,31,17,0,692.0,57.0,1.7,19.0,276.0,51.66,39.84
2016,8,31,17,15,635.5,51.5,1.6,18.5,223.5,46.67,35.49
2016,8,31,17,30,579.0,46.0,1.5,18.0,171.0,38.47,28.15
2016,8,31,17,45,487.0,38.5,1.45,17.5,122.5,32.06,22.19
2016,8,31,18,0,395.0,31.0,1.4,17.0,74.0,25.79,15.79
2016,8,31,18,15,197.5,15.5,1.3,16.5,37.0,12.6,0.0
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,1.1,14.5,18.0,79.33,0.0
2016,9,1,6,0,297.0,19.0,1.1,15.0,36.0,206.71,45.68
2016,9,1,6,15,419.0,28.0,1.1,15.0,80.5,310.3,241.27
2016,9,1,6,30,541.0,37.0,1.1,15.0,125.0,421.54,340.43
2016,9,1,6,45,610.5,43.0,1.1,15.5,177.0,503.9,408.85
2016,9,1,7,0,680.0,49.0,1.1,16.0,229.0,590.63,475.49
2016,9,1,7,15,340.0,72.5,1.05,16.5,162.5,377.43,309.49
2016,9,1,7,30,0.0,96.0,1.0,17.0,96.0,78.18,59.92
2016,9,1,7,45,4.5,126.0,1.0,18.0,128.5,109.55,86.19
2016,9,1,8,0,9.0,156.0,1.0,19.0,161.0,141.25,111.49
2016,9,1,8,15,30.0,189.0,1.0,19.5,205.5,209.69,166.32
2016,9,1,8,30,51.0,222.0,1.0,20.0,250.0,263.61,208.06
2016,9,1,8,45,60.5,246.0,1.0,20.5,282.0,296.35,232.19
2016,9,1,9,0,70.0,270.0,1.0,21.0,314.0,328.92,255.84
2016,9,1,9,15,73.0,290.0,1.0,21.0,338.5,350.24,270.97
2016,9,1,9,30,76.0,310.0,1.0,21.0,363.0,371.1,285.71
2016,9,1,9,45,77.5,327.5,1.05,21.5,384.0,387.2,296.41
2016,9,1,10,0,79.0,345.0,1.1,22.0,405.0,402.75,306.67
2016,9,1,10,15,82.5,361.0,1.15,22.0,425.5,418.06,317.41
2016,9,1,10,30,86.0,377.0,1.2,22.0,446.0,432.67,327.63
2016,9,1,10,45,140.0,395.0,1.25,22.5,511.0,519.55,390.25
2016,9,1,11,0,194.0,413.0,1.3,23.0,576.0,580.47,432.68
2016,9,1,11,15,579.5,251.5,1.35,23.0,750.5,817.67,603.39
2016,9,1,11,30,965.0,90.0,1.4,23.0,925.0,969.05,701.9
2016,9,1,11,45,964.0,91.5,1.45,23.0,930.0,938.27,680.83
2016,9,1,12,0,963.0,93.0,1.5,23.0,935.0,903.88,659.55
2016,9,1,12,15,962.5,93.0,1.55,23.0,932.5,865.06,635.19
2016,9,1,12,30,962.0,93.0,1.6,23.0,930.0,822.98,608.43
2016,9,1,12,45,956.0,94.5,1.7,23.0,918.5,775.24,577.14
2016,9,1,13,0,950.0,96.0,1.8,23.0,907.0,725.07,541.83
2016,9,1,13,15,946.0,95.5,1.8,22.5,889.0,672.26,503.78
2016,9,1,13,30,942.0,95.0,1.8,22.0,871.0,617.36,462.85
2016,9,1,13,45,934.5,94.5,1.85,21.5,844.5,558.83,417.93
2016,9,1,14,0,927.0,94.0,1.9,21.0,818.0,499.08,370.23
2016,9,1,14,15,919.0,92.5,1.8,21.0,785.0,437.41,318.17
2016,9,1,14,30,911.0,91.0,1.7,21.0,752.0,375.11,264.36
2016,9,1,14,45,901.0,89.0,1.65,21.0,713.0,311.56,209.18
2016,9,1,15,0,891.0,87.0,1.6,21.0,674.0,248.15,155.26
2016,9,1,15,15,876.5,84.5,1.55,20.5,629.5,184.2,106.1
2016,9,1,15,30,862.0,82.0,1.5,20.0,585.0,121.48,69.52
2016,9,1,15,45,843.0,79.0,1.5,20.0,536.0,77.35,61.07
2016,9,1,16,0,824.0,76.0,1.5,20.0,487.0,67.53,52.91
2016,9,1,16,15,796.5,72.5,1.5,19.5,434.5,64.69,50.76
2016,9,1,16,30,769.0,69.0,1.5,19.0,382.0,61.79,48.52
2016,9,1,16,45,728.0,64.5,1.55,18.5,328.0,57.9,45.34
2016,9,1,17,0,687.0,60.0,1.6,18.0,274.0,53.99,42.06
2016,9,1,17,15,628.5,54.0,1.55,17.5,221.0,44.91,34.09
2016,9,1,17,30,570.0,48.0,1.5,17.0,168.0,39.95,29.55
2016,9,1,17,45,465.0,40.0,1.5,16.5,119.0,33.14,23.17
2016,9,1,18,0,360.0,32.0,1.5,16.0,70.0,26.52,16.23
2016,9,1,18,15,180.0,16.0,1.45,15.5,35.0,13.02,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,9.5,1.05,14.0,15.5,57.1,0.0
2016,9,2,6,0,204.0,19.0,1.1,15.0,31.0,156.25,14.44
2016,9,2,6,15,327.5,30.5,1.05,15.5,72.5,267.1,206.38
2016,9,2,6,30,451.0,42.0,1.0,16.0,114.0,377.12,303.76
2016,9,2,6,45,520.5,50.0,1.0,16.5,163.5,457.11,370.63
2016,9,2,7,0,590.0,58.0,1.0,17.0,213.0,542.11,437.01
2016,9,2,7,15,295.0,70.0,0.95,17.5,147.5,339.96,278.28
2016,9,2,7,30,0.0,82.0,0.9,18.0,82.0,64.77,48.62
2016,9,2,7,45,0.0,94.0,0.9,18.5,94.0,74.65,57.02
2016,9,2,8,0,0.0,106.0,0.9,19.0,106.0,84.54,64.87
2016,9,2,8,15,0.0,120.0,0.9,19.5,120.0,96.28,74.09
2016,9,2,8,30,0.0,134.0,0.9,20.0,134.0,108.02,83.18
2016,9,2,8,45,1.0,152.5,0.9,20.5,153.5,124.81,96.25
2016,9,2,9,0,2.0,171.0,0.9,21.0,173.0,141.6,109.12
2016,9,2,9,15,2.0,173.0,0.95,21.5,175.0,142.39,109.21
2016,9,2,9,30,2.0,175.0,1.0,22.0,177.0,143.37,109.52
2016,9,2,9,45,12.0,226.5,1.05,22.5,236.5,198.71,152.54
2016,9,2,10,0,22.0,278.0,1.1,23.0,296.0,254.61,194.77
2016,9,2,10,15,69.0,331.5,1.15,23.0,387.0,374.48,285.18
2016,9,2,10,30,116.0,385.0,1.2,23.0,478.0,494.1,371.54
2016,9,2,10,45,160.5,397.5,1.25,23.5,530.0,542.76,405.23
2016,9,2,11,0,205.0,410.0,1.3,24.0,582.0,588.77,436.98
2016,9,2,11,15,558.5,256.0,1.35,24.0,734.5,803.14,591.05
2016,9,2,11,30,912.0,102.0,1.4,24.0,887.0,934.07,677.17
2016,9,2,11,45,913.0,102.0,1.45,24.5,893.0,904.82,655.95
2016,9,2,12,0,914.0,102.0,1.5,25.0,899.0,872.09,634.36
2016,9,2,12,15,914.0,102.0,1.5,25.0,897.0,835.21,610.62
2016,9,2,12,30,914.0,102.0,1.5,25.0,895.0,795.23,584.7
2016,9,2,12,45,901.0,107.5,1.55,25.0,882.0,747.78,552.74
2016,9,2,13,0,888.0,113.0,1.6,25.0,869.0,698.5,517.84
2016,9,2,13,15,884.0,112.5,1.6,25.0,851.0,648.39,481.1
2016,9,2,13,30,880.0,112.0,1.6,25.0,833.0,596.36,441.84
2016,9,2,13,45,876.5,109.0,1.6,25.0,808.5,540.94,398.87
2016,9,2,14,0,873.0,106.0,1.6,25.0,784.0,484.06,353.33
2016,9,2,14,15,718.5,167.5,1.6,24.5,710.0,412.53,298.28
2016,9,2,14,30,564.0,229.0,1.6,24.0,636.0,353.92,253.74
2016,9,2,14,45,699.5,163.0,1.6,24.0,640.0,303.36,207.24
2016,9,2,15,0,835.0,97.0,1.6,24.0,644.0,238.41,148.27
2016,9,2,15,15,819.0,94.0,1.6,23.5,600.5,176.3,101.13
2016,9,2,15,30,803.0,91.0,1.6,23.0,557.0,115.82,66.02
2016,9,2,15,45,783.0,87.5,1.65,22.5,509.0,74.23,57.83
2016,9,2,16,0,763.0,84.0,1.7,22.0,461.0,71.91,56.23
2016,9,2,16,15,733.5,80.0,1.65,21.5,410.5,68.96,54.02
2016,9,2,16,30,704.0,76.0,1.6,21.0,360.0,65.98,51.73
2016,9,2,16,45,664.0,70.5,1.6,20.5,308.0,56.88,44.09
2016,9,2,17,0,624.0,65.0,1.6,20.0,256.0,52.76,40.64
2016,9,2,17,15,562.5,58.0,1.55,19.0,205.0,47.24,35.89
2016,9,2,17,30,501.0,51.0,1.5,18.0,154.0,41.74,30.95
2016,9,2,17,45,403.5,41.0,1.5,17.5,108.5,33.61,23.39
2016,9,2,18,0,306.0,31.0,1.5,17.0,63.0,25.51,15.0
2016,9,2,18,15,153.0,15.5,1.45,16.5,31.5,12.58,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,45,63.0,10.5,1.55,14.5,13.5,39.08,0.0
2016,9,3,6,0,126.0,21.0,1.6,15.0,27.0,114.77,0.0
2016,9,3,6,15,246.0,35.0,1.6,15.0,67.0,222.69,171.68
2016,9,3,6,30,366.0,49.0,1.6,15.0,107.0,330.36,268.9
2016,9,3,6,45,433.5,61.0,1.65,15.0,155.0,410.32,337.84
2016,9,3,7,0,501.0,73.0,1.7,15.0,203.0,495.19,407.85
2016,9,3,7,15,258.5,100.0,1.65,15.5,168.0,332.09,275.3
2016,9,3,7,30,16.0,127.0,1.6,16.0,133.0,124.51,99.56
2016,9,3,7,45,21.0,147.5,1.6,16.5,156.5,147.04,118.37
2016,9,3,8,0,26.0,168.0,1.6,17.0,180.0,169.73,136.46
2016,9,3,8,15,36.0,193.0,1.55,17.5,211.5,221.07,177.35
2016,9,3,8,30,46.0,218.0,1.5,18.0,243.0,255.51,203.83
2016,9,3,8,45,44.5,235.0,1.5,18.5,261.0,269.57,213.58
2016,9,3,9,0,43.0,252.0,1.5,19.0,279.0,283.39,223.1
2016,9,3,9,15,139.0,284.0,1.5,19.0,378.5,433.86,340.14
2016,9,3,9,30,235.0,316.0,1.5,19.0,478.0,561.96,434.95
2016,9,3,9,45,313.0,315.5,1.5,19.5,543.0,659.66,503.42
2016,9,3,10,0,391.0,315.0,1.5,20.0,608.0,732.09,552.76
2016,9,3,10,15,650.5,207.5,1.5,20.0,718.0,905.29,674.27
2016,9,3,10,30,910.0,100.0,1.5,20.0,828.0,1015.27,742.77
2016,9,3,10,45,918.5,99.5,1.55,20.5,850.5,1007.65,735.02
2016,9,3,11,0,927.0,99.0,1.6,21.0,873.0,995.9,726.26
2016,9,3,11,15,929.5,99.5,1.65,21.0,886.5,975.43,713.43
2016,9,3,11,30,932.0,100.0,1.7,21.0,900.0,951.09,698.19
2016,9,3,11,45,933.5,100.0,1.75,21.0,906.0,921.61,679.58
2016,9,3,12,0,935.0,100.0,1.8,21.0,912.0,888.54,658.54
2016,9,3,12,15,934.0,99.5,1.85,21.0,909.0,849.55,633.39
2016,9,3,12,30,933.0,99.0,1.9,21.0,906.0,807.47,605.93
2016,9,3,12,45,920.0,104.5,1.95,21.0,892.5,759.18,572.71
2016,9,3,13,0,907.0,110.0,2.0,21.0,879.0,709.0,536.24
2016,9,3,13,15,902.5,109.5,2.0,20.5,860.0,657.57,498.62
2016,9,3,13,30,898.0,109.0,2.0,20.0,841.0,604.23,458.27
2016,9,3,13,45,895.0,105.5,2.0,20.0,816.0,547.61,413.22
2016,9,3,14,0,892.0,102.0,2.0,20.0,791.0,489.45,365.44
2016,9,3,14,15,883.0,100.0,2.0,19.5,758.5,428.77,314.84
2016,9,3,14,30,874.0,98.0,2.0,19.0,726.0,367.67,262.37
2016,9,3,14,45,866.5,94.0,2.0,19.0,688.0,305.36,207.72
2016,9,3,15,0,859.0,90.0,2.0,19.0,650.0,243.01,154.14
2016,9,3,15,15,844.0,87.5,1.95,18.5,606.0,180.85,105.96
2016,9,3,15,30,829.0,85.0,1.9,18.0,562.0,112.98,64.61
2016,9,3,15,45,671.5,116.0,1.9,18.0,480.5,84.34,67.66
2016,9,3,16,0,514.0,147.0,1.9,18.0,399.0,101.13,82.38
2016,9,3,16,15,626.0,109.0,1.9,17.5,382.0,81.52,65.82
2016,9,3,16,30,738.0,71.0,1.9,17.0,365.0,62.81,49.83
2016,9,3,16,45,691.0,67.5,1.95,17.0,311.5,59.72,47.25
2016,9,3,17,0,644.0,64.0,2.0,17.0,258.0,52.32,40.76
2016,9,3,17,15,581.0,57.5,2.0,16.5,206.0,47.1,36.13
2016,9,3,17,30,518.0,51.0,2.0,16.0,154.0,41.94,31.34
2016,9,3,17,45,391.5,42.5,2.0,15.5,106.5,34.83,24.58
2016,9,3,18,0,265.0,34.0,2.0,15.0,59.0,25.95,15.07
2016,9,3,18,15,132.5,17.0,1.95,14.5,29.5,13.38,0.0
2016,9,3,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.5,1.95,14.0,11.0,21.24,0.0
2016,9,4,6,0,56.0,19.0,2.0,14.0,22.0,63.73,0.0
2016,9,4,6,15,151.5,39.0,1.95,14.0,59.5,160.65,122.66
2016,9,4,6,30,247.0,59.0,1.9,14.0,97.0,265.81,217.16
2016,9,4,6,45,316.5,75.5,1.9,14.5,144.0,344.39,285.04
2016,9,4,7,0,386.0,92.0,1.9,15.0,191.0,428.93,355.06
2016,9,4,7,15,442.5,103.5,1.8,15.5,242.0,502.13,412.85
2016,9,4,7,30,499.0,115.0,1.7,16.0,293.0,578.5,470.34
2016,9,4,7,45,550.0,121.0,1.65,16.5,345.5,645.86,518.25
2016,9,4,8,0,601.0,127.0,1.6,17.0,398.0,723.93,571.81
2016,9,4,8,15,632.0,133.5,1.55,17.5,447.5,776.87,605.42
2016,9,4,8,30,663.0,140.0,1.5,18.0,497.0,828.34,637.19
2016,9,4,8,45,702.5,138.5,1.45,18.5,546.0,877.25,666.32
2016,9,4,9,0,742.0,137.0,1.4,19.0,595.0,923.9,693.18
2016,9,4,9,15,759.0,140.5,1.4,19.0,636.5,951.43,709.02
2016,9,4,9,30,776.0,144.0,1.4,19.0,678.0,975.66,722.88
2016,9,4,9,45,835.0,123.5,1.4,19.5,725.0,1004.23,738.19
2016,9,4,10,0,894.0,103.0,1.4,20.0,772.0,1022.95,747.05
2016,9,4,10,15,902.0,104.0,1.45,20.0,801.0,1024.45,747.42
2016,9,4,10,30,910.0,105.0,1.5,20.0,830.0,1021.87,745.57
2016,9,4,10,45,916.5,105.5,1.55,20.5,852.5,1013.16,738.58
2016,9,4,11,0,923.0,106.0,1.6,21.0,875.0,1000.36,729.17
2016,9,4,11,15,926.5,106.5,1.6,21.0,889.0,980.66,716.16
2016,9,4,11,30,930.0,107.0,1.6,21.0,903.0,957.04,700.77
2016,9,4,11,45,932.5,106.5,1.65,21.5,909.0,927.77,681.12
2016,9,4,12,0,935.0,106.0,1.7,22.0,915.0,894.87,659.11
2016,9,4,12,15,935.0,106.0,1.75,22.0,913.0,856.91,634.9
2016,9,4,12,30,935.0,106.0,1.8,22.0,911.0,815.76,608.34
2016,9,4,12,45,938.0,102.5,1.85,22.0,901.5,770.68,577.75
2016,9,4,13,0,941.0,99.0,1.9,22.0,892.0,722.58,543.26
2016,9,4,13,15,937.0,98.0,1.9,22.0,873.5,669.42,503.73
2016,9,4,13,30,933.0,97.0,1.9,22.0,855.0,614.24,461.51
2016,9,4,13,45,927.5,95.5,1.9,22.0,829.0,556.08,415.7
2016,9,4,14,0,922.0,94.0,1.9,22.0,803.0,496.53,367.25
2016,9,4,14,15,913.0,92.5,1.9,21.5,770.0,434.49,315.95
2016,9,4,14,30,904.0,91.0,1.9,21.0,737.0,371.97,262.68
2016,9,4,14,45,892.5,89.0,1.9,21.0,697.0,308.2,207.3
2016,9,4,15,0,881.0,87.0,1.9,21.0,657.0,244.81,153.39
2016,9,4,15,15,865.5,85.0,1.85,20.5,612.5,181.49,104.78
2016,9,4,15,30,850.0,83.0,1.8,20.0,568.0,119.54,69.08
2016,9,4,15,45,828.0,80.5,1.8,20.0,518.5,70.54,55.33
2016,9,4,16,0,806.0,78.0,1.8,20.0,469.0,68.64,53.93
2016,9,4,16,15,777.0,74.0,1.75,19.5,417.0,65.47,51.49
2016,9,4,16,30,748.0,70.0,1.7,19.0,365.0,62.25,48.96
2016,9,4,16,45,704.0,66.0,1.7,18.5,311.0,58.77,46.13
2016,9,4,17,0,660.0,62.0,1.7,18.0,257.0,51.07,39.49
2016,9,4,17,15,596.0,55.0,1.65,17.0,204.5,45.39,34.53
2016,9,4,17,30,532.0,48.0,1.6,16.0,152.0,39.73,29.36
2016,9,4,17,45,418.5,39.0,1.55,15.5,104.5,32.18,22.22
2016,9,4,18,0,305.0,30.0,1.5,15.0,57.0,24.82,13.62
2016,9,4,18,15,152.5,15.0,1.45,14.5,28.5,11.8,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,9.0,0.7,12.5,12.5,40.7,0.0
2016,9,5,6,0,136.0,18.0,0.7,13.0,25.0,115.14,0.0
2016,9,5,6,15,260.5,32.0,0.7,13.5,64.5,231.5,176.01
2016,9,5,6,30,385.0,46.0,0.7,14.0,104.0,342.15,276.54
2016,9,5,6,45,463.5,55.5,0.7,14.5,153.0,428.21,348.69
2016,9,5,7,0,542.0,65.0,0.7,15.0,202.0,519.93,421.17
2016,9,5,7,15,274.5,93.0,0.65,15.5,162.5,357.85,292.23
2016,9,5,7,30,7.0,121.0,0.6,16.0,123.0,111.16,87.6
2016,9,5,7,45,13.5,141.5,0.55,17.0,147.0,134.81,107.49
2016,9,5,8,0,20.0,162.0,0.5,18.0,171.0,158.74,126.24
2016,9,5,8,15,96.5,197.5,0.5,18.5,248.5,283.64,226.81
2016,9,5,8,30,173.0,233.0,0.5,19.0,326.0,416.91,327.6
2016,9,5,8,45,497.5,166.0,0.55,19.5,465.0,699.94,535.74
2016,9,5,9,0,822.0,99.0,0.6,20.0,604.0,952.89,698.1
2016,9,5,9,15,836.5,101.0,0.6,20.5,645.5,977.25,706.34
2016,9,5,9,30,851.0,103.0,0.6,21.0,687.0,984.81,707.72
2016,9,5,9,45,873.0,99.5,0.65,22.0,725.0,1003.06,715.88
2016,9,5,10,0,895.0,96.0,0.7,23.0,763.0,1017.59,721.61
2016,9,5,10,15,902.5,97.5,0.75,23.5,792.0,1019.19,720.97
2016,9,5,10,30,910.0,99.0,0.8,24.0,821.0,1016.7,718.16
2016,9,5,10,45,913.5,100.5,0.85,24.5,842.0,1006.16,710.61
2016,9,5,11,0,917.0,102.0,0.9,25.0,863.0,991.59,700.81
2016,9,5,11,15,920.0,102.5,0.95,25.0,876.5,971.55,689.1
2016,9,5,11,30,923.0,103.0,1.0,25.0,890.0,947.65,675.05
2016,9,5,11,45,923.0,104.0,1.05,25.5,895.0,917.83,655.97
2016,9,5,12,0,923.0,105.0,1.1,26.0,900.0,884.52,634.66
2016,9,5,12,15,922.5,105.0,1.15,26.0,898.0,846.54,611.45
2016,9,5,12,30,922.0,105.0,1.2,26.0,896.0,805.45,585.97
2016,9,5,12,45,912.5,108.5,1.25,26.0,883.0,758.04,554.74
2016,9,5,13,0,903.0,112.0,1.3,26.0,870.0,708.57,520.38
2016,9,5,13,15,898.5,111.5,1.3,26.0,851.5,657.11,483.21
2016,9,5,13,30,894.0,111.0,1.3,26.0,833.0,603.75,443.53
2016,9,5,13,45,885.5,110.0,1.35,26.0,807.0,546.3,399.91
2016,9,5,14,0,877.0,109.0,1.4,26.0,781.0,487.87,353.93
2016,9,5,14,15,868.0,107.5,1.4,25.5,748.0,428.16,305.77
2016,9,5,14,30,859.0,106.0,1.4,25.0,715.0,368.03,255.78
2016,9,5,14,45,845.5,104.0,1.45,25.0,676.0,302.53,200.79
2016,9,5,15,0,832.0,102.0,1.5,25.0,637.0,240.35,149.27
2016,9,5,15,15,815.0,99.0,1.5,24.5,592.5,178.04,102.44
2016,9,5,15,30,798.0,96.0,1.5,24.0,548.0,117.51,67.93
2016,9,5,15,45,775.0,92.5,1.55,24.0,499.5,77.71,60.46
2016,9,5,16,0,752.0,89.0,1.6,24.0,451.0,75.44,58.81
2016,9,5,16,15,720.5,84.5,1.55,23.5,399.5,66.71,51.69
2016,9,5,16,30,689.0,80.0,1.5,23.0,348.0,63.63,49.33
2016,9,5,16,45,646.0,73.5,1.45,22.5,295.5,58.91,45.48
2016,9,5,17,0,603.0,67.0,1.4,22.0,243.0,54.12,41.45
2016,9,5,17,15,537.5,59.0,1.25,21.0,192.0,47.91,36.1
2016,9,5,17,30,472.0,51.0,1.1,20.0,141.0,41.69,30.5
2016,9,5,17,45,369.0,39.5,1.0,19.0,96.0,32.37,21.94
2016,9,5,18,0,266.0,28.0,0.9,18.0,51.0,23.05,11.35
2016,9,5,18,15,133.0,14.0,0.85,17.0,25.5,11.02,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,0.75,13.5,12.0,46.21,0.0
2016,9,6,6,0,159.0,17.0,0.7,14.0,24.0,128.03,0.0
2016,9,6,6,15,289.5,29.0,0.6,14.5,64.0,247.18,185.29
2016,9,6,6,30,420.0,41.0,0.5,15.0,104.0,361.19,289.33
2016,9,6,6,45,501.0,49.0,0.4,15.5,153.5,448.39,360.99
2016,9,6,7,0,582.0,57.0,0.3,16.0,203.0,541.63,431.72
2016,9,6,7,15,632.5,63.0,0.25,17.0,255.5,613.29,481.6
2016,9,6,7,30,683.0,69.0,0.2,18.0,308.0,686.78,529.88
2016,9,6,7,45,721.0,72.5,0.2,19.0,360.5,742.8,564.23
2016,9,6,8,0,759.0,76.0,0.2,20.0,413.0,803.41,600.3
2016,9,6,8,15,783.5,79.5,0.2,21.0,463.0,850.56,626.07
2016,9,6,8,30,808.0,83.0,0.2,22.0,513.0,895.62,649.85
2016,9,6,8,45,828.0,85.0,0.25,23.0,559.5,931.96,668.47
2016,9,6,9,0,848.0,87.0,0.3,24.0,606.0,953.29,677.69
2016,9,6,9,15,862.0,89.0,0.35,25.0,647.5,977.21,688.72
2016,9,6,9,30,876.0,91.0,0.4,26.0,689.0,997.58,697.53
2016,9,6,9,45,879.5,96.0,0.5,27.0,723.0,1007.07,701.06
2016,9,6,10,0,883.0,101.0,0.6,28.0,757.0,1012.48,702.42
2016,9,6,10,15,891.0,102.5,0.65,28.0,786.0,1014.46,703.55
2016,9,6,10,30,899.0,104.0,0.7,28.0,815.0,1012.38,702.43
2016,9,6,10,45,904.5,105.0,0.8,28.5,836.5,1003.22,696.93
2016,9,6,11,0,910.0,106.0,0.9,29.0,858.0,990.02,689.08
2016,9,6,11,15,913.0,106.5,0.95,29.0,871.5,969.96,677.52
2016,9,6,11,30,916.0,107.0,1.0,29.0,885.0,946.07,663.67
2016,9,6,11,45,917.5,107.5,1.05,29.5,891.0,917.1,645.39
2016,9,6,12,0,919.0,108.0,1.1,30.0,897.0,884.59,624.87
2016,9,6,12,15,918.5,107.5,1.1,30.0,894.5,846.14,601.04
2016,9,6,12,30,918.0,107.0,1.1,30.0,892.0,804.62,575.12
2016,9,6,12,45,908.0,111.0,1.15,30.0,879.0,757.32,544.53
2016,9,6,13,0,898.0,115.0,1.2,30.0,866.0,707.99,510.93
2016,9,6,13,15,893.5,114.0,1.2,29.5,847.5,656.22,475.21
2016,9,6,13,30,889.0,113.0,1.2,29.0,829.0,602.58,436.88
2016,9,6,13,45,884.0,111.0,1.25,29.0,803.5,546.27,394.68
2016,9,6,14,0,879.0,109.0,1.3,29.0,778.0,488.62,349.87
2016,9,6,14,15,869.5,107.0,1.3,28.5,744.5,428.13,301.82
2016,9,6,14,30,860.0,105.0,1.3,28.0,711.0,367.32,252.0
2016,9,6,14,45,849.0,102.0,1.35,28.0,672.5,301.6,197.46
2016,9,6,15,0,838.0,99.0,1.4,28.0,634.0,238.93,146.1
2016,9,6,15,15,821.5,96.0,1.4,27.5,589.5,176.29,99.62
2016,9,6,15,30,805.0,93.0,1.4,27.0,545.0,115.36,65.45
2016,9,6,15,45,785.0,88.5,1.4,27.0,497.0,75.21,57.63
2016,9,6,16,0,765.0,84.0,1.4,27.0,449.0,72.17,55.34
2016,9,6,16,15,734.0,79.5,1.3,26.5,397.5,68.82,52.83
2016,9,6,16,30,703.0,75.0,1.2,26.0,346.0,60.42,45.99
2016,9,6,16,45,662.5,69.0,1.2,25.5,293.5,55.94,42.38
2016,9,6,17,0,622.0,63.0,1.2,25.0,241.0,51.42,38.6
2016,9,6,17,15,555.0,55.5,1.1,23.5,189.5,45.43,33.56
2016,9,6,17,30,488.0,48.0,1.0,22.0,138.0,39.47,28.29
2016,9,6,17,45,384.0,37.0,0.9,21.0,93.5,30.46,20.03
2016,9,6,18,0,280.0,26.0,0.8,20.0,49.0,21.47,9.14
2016,9,6,18,15,140.0,13.0,0.75,19.0,24.5,10.23,0.0
2016,9,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,7.5,0.85,15.5,10.5,5.9,0.0
2016,9,7,6,0,129.0,15.0,0.8,16.0,21.0,109.02,0.0
2016,9,7,6,15,251.0,29.5,0.75,17.0,60.0,225.34,165.53
2016,9,7,6,30,373.0,44.0,0.7,18.0,99.0,334.57,265.95
2016,9,7,6,45,442.5,55.5,0.65,19.5,147.0,416.02,332.28
2016,9,7,7,0,512.0,67.0,0.6,21.0,195.0,502.65,398.09
2016,9,7,7,15,565.5,75.0,0.55,22.0,247.0,576.9,450.51
2016,9,7,7,30,619.0,83.0,0.5,23.0,299.0,653.2,501.23
2016,9,7,7,45,648.5,91.5,0.45,24.0,349.5,710.75,536.23
2016,9,7,8,0,678.0,100.0,0.4,25.0,400.0,767.58,569.19
2016,9,7,8,15,706.0,105.0,0.35,26.0,449.5,817.58,596.21
2016,9,7,8,30,734.0,110.0,0.3,27.0,499.0,865.89,621.16
2016,9,7,8,45,747.0,117.0,0.25,28.0,543.5,899.99,636.44
2016,9,7,9,0,760.0,124.0,0.2,29.0,588.0,931.09,649.7
2016,9,7,9,15,776.0,127.5,0.25,29.5,629.0,950.25,658.79
2016,9,7,9,30,792.0,131.0,0.3,30.0,670.0,973.66,670.68
2016,9,7,9,45,833.5,120.0,0.4,30.5,713.0,1003.16,687.27
2016,9,7,10,0,875.0,109.0,0.5,31.0,756.0,1014.57,693.21
2016,9,7,10,15,883.0,110.5,0.6,31.0,785.0,1016.35,695.27
2016,9,7,10,30,891.0,112.0,0.7,31.0,814.0,1014.1,695.2
2016,9,7,10,45,893.0,114.5,0.8,31.5,834.0,1002.93,688.54
2016,9,7,11,0,895.0,117.0,0.9,32.0,854.0,987.8,679.64
2016,9,7,11,15,898.0,118.0,0.95,32.0,867.5,968.24,668.53
2016,9,7,11,30,901.0,119.0,1.0,32.0,881.0,944.88,655.17
2016,9,7,11,45,896.0,122.5,1.05,32.0,884.5,913.13,636.64
2016,9,7,12,0,891.0,126.0,1.1,32.0,888.0,878.19,616.05
2016,9,7,12,15,890.0,126.0,1.15,32.0,885.0,840.39,593.47
2016,9,7,12,30,889.0,126.0,1.2,32.0,882.0,799.64,568.74
2016,9,7,12,45,868.5,135.0,1.25,32.0,866.0,749.64,535.73
2016,9,7,13,0,848.0,144.0,1.3,32.0,850.0,705.91,505.68
2016,9,7,13,15,842.5,142.5,1.3,31.5,831.0,653.6,469.92
2016,9,7,13,30,837.0,141.0,1.3,31.0,812.0,599.69,431.83
2016,9,7,13,45,824.5,141.5,1.35,31.0,784.5,542.49,389.5
2016,9,7,14,0,812.0,142.0,1.4,31.0,757.0,484.9,345.37
2016,9,7,14,15,800.5,139.5,1.4,30.5,723.5,425.31,298.76
2016,9,7,14,30,789.0,137.0,1.4,30.0,690.0,365.87,250.86
2016,9,7,14,45,643.5,175.0,1.4,30.0,609.5,296.63,198.99
2016,9,7,15,0,498.0,213.0,1.4,30.0,529.0,243.99,162.18
2016,9,7,15,15,395.5,221.5,1.4,29.5,461.5,196.12,131.08
2016,9,7,15,30,293.0,230.0,1.4,29.0,394.0,164.17,115.96
2016,9,7,15,45,193.0,214.0,1.4,29.0,318.0,141.24,111.11
2016,9,7,16,0,93.0,198.0,1.4,29.0,242.0,133.75,105.43
2016,9,7,16,15,83.5,176.5,1.3,28.0,213.0,120.29,95.13
2016,9,7,16,30,74.0,155.0,1.2,27.0,184.0,106.56,84.39
2016,9,7,16,45,268.5,120.5,1.2,26.5,200.0,84.73,66.44
2016,9,7,17,0,463.0,86.0,1.2,26.0,216.0,63.95,49.02
2016,9,7,17,15,394.5,73.0,1.1,24.5,167.5,54.5,41.1
2016,9,7,17,30,326.0,60.0,1.0,23.0,119.0,44.95,32.75
2016,9,7,17,45,229.5,43.0,0.9,22.0,77.5,32.33,21.36
2016,9,7,18,0,133.0,26.0,0.8,21.0,36.0,19.63,6.63
2016,9,7,18,15,66.5,13.0,0.7,20.5,18.0,10.23,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,37.0,7.0,0.7,14.5,8.5,0.0,0.0
2016,9,8,6,0,74.0,14.0,0.7,15.0,17.0,51.96,0.0
2016,9,8,6,15,180.5,31.0,0.65,15.5,53.5,183.68,133.41
2016,9,8,6,30,287.0,48.0,0.6,16.0,90.0,281.84,225.77
2016,9,8,6,45,371.5,60.5,0.6,16.5,137.5,368.53,298.75
2016,9,8,7,0,456.0,73.0,0.6,17.0,185.0,468.0,377.83
2016,9,8,7,15,228.0,71.5,0.6,17.5,127.5,295.4,241.1
2016,9,8,7,30,0.0,70.0,0.6,18.0,70.0,54.04,39.71
2016,9,8,7,45,0.0,73.0,0.6,18.5,73.0,56.03,41.58
2016,9,8,8,0,0.0,76.0,0.6,19.0,76.0,58.36,43.29
2016,9,8,8,15,0.0,91.5,0.6,19.5,91.5,71.09,53.55
2016,9,8,8,30,0.0,107.0,0.6,20.0,107.0,84.17,63.92
2016,9,8,8,45,0.0,136.5,0.6,20.5,137.0,109.84,84.27
2016,9,8,9,0,0.0,166.0,0.6,21.0,167.0,135.78,104.44
2016,9,8,9,15,3.0,182.0,0.6,21.5,184.5,152.3,117.0
2016,9,8,9,30,6.0,198.0,0.6,22.0,202.0,168.82,129.43
2016,9,8,9,45,14.5,236.0,0.65,22.5,246.5,211.15,161.83
2016,9,8,10,0,23.0,274.0,0.7,23.0,291.0,253.48,193.46
2016,9,8,10,15,27.5,294.0,0.75,23.5,315.5,297.39,225.49
2016,9,8,10,30,32.0,314.0,0.8,24.0,340.0,318.61,240.34
2016,9,8,10,45,42.5,338.0,0.85,24.5,373.0,349.02,262.1
2016,9,8,11,0,53.0,362.0,0.9,25.0,406.0,378.29,282.7
2016,9,8,11,15,60.5,375.0,0.95,25.0,426.0,392.6,292.89
2016,9,8,11,30,68.0,388.0,1.0,25.0,446.0,405.84,302.41
2016,9,8,11,45,68.5,389.0,1.05,25.5,447.5,400.44,297.86
2016,9,8,12,0,69.0,390.0,1.1,26.0,449.0,394.68,293.23
2016,9,8,12,15,443.5,274.5,1.1,26.0,650.0,628.23,465.1
2016,9,8,12,30,818.0,159.0,1.1,26.0,851.0,784.77,572.73
2016,9,8,12,45,839.5,144.5,1.15,26.0,847.0,745.83,544.75
2016,9,8,13,0,861.0,130.0,1.2,26.0,843.0,696.1,511.0
2016,9,8,13,15,856.0,128.5,1.2,26.0,824.5,645.04,474.24
2016,9,8,13,30,851.0,127.0,1.2,26.0,806.0,595.91,437.56
2016,9,8,13,45,841.5,126.5,1.25,26.0,779.5,538.85,394.41
2016,9,8,14,0,832.0,126.0,1.3,26.0,753.0,481.06,349.17
2016,9,8,14,15,821.5,124.0,1.3,26.0,720.0,421.24,300.7
2016,9,8,14,30,811.0,122.0,1.3,26.0,687.0,361.39,250.92
2016,9,8,14,45,794.5,120.0,1.3,26.0,647.0,300.22,199.77
2016,9,8,15,0,778.0,118.0,1.3,26.0,607.0,240.31,150.7
2016,9,8,15,15,758.5,114.0,1.3,25.5,563.0,180.1,106.1
2016,9,8,15,30,739.0,110.0,1.3,25.0,519.0,115.82,68.55
2016,9,8,15,45,712.0,106.0,1.3,24.5,470.5,79.41,61.82
2016,9,8,16,0,685.0,102.0,1.3,24.0,422.0,77.27,60.4
2016,9,8,16,15,650.0,96.0,1.3,23.5,371.5,73.56,57.57
2016,9,8,16,30,615.0,90.0,1.3,23.0,321.0,69.78,54.63
2016,9,8,16,45,564.5,82.5,1.3,22.5,269.0,64.61,50.39
2016,9,8,17,0,514.0,75.0,1.3,22.0,217.0,59.39,45.96
2016,9,8,17,15,444.0,64.5,1.25,21.0,168.0,51.57,39.17
2016,9,8,17,30,374.0,54.0,1.2,20.0,119.0,41.13,29.85
2016,9,8,17,45,270.0,39.0,1.2,19.5,77.5,29.69,19.26
2016,9,8,18,0,166.0,24.0,1.2,19.0,36.0,18.27,4.26
2016,9,8,18,15,83.0,12.0,1.2,18.0,18.0,9.44,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,57.0,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,114.0,13.0,0.6,14.0,18.0,73.58,0.0
2016,9,9,6,15,237.5,27.5,0.55,14.5,55.5,217.08,156.0
2016,9,9,6,30,361.0,42.0,0.5,15.0,93.0,326.86,261.56
2016,9,9,6,45,443.5,51.5,0.5,15.5,141.0,414.92,335.46
2016,9,9,7,0,526.0,61.0,0.5,16.0,189.0,509.21,409.55
2016,9,9,7,15,263.0,76.5,0.5,16.5,140.5,331.24,269.98
2016,9,9,7,30,0.0,92.0,0.5,17.0,92.0,75.49,57.61
2016,9,9,7,45,0.0,113.5,0.5,18.0,113.5,94.67,73.74
2016,9,9,8,0,0.0,135.0,0.5,19.0,135.0,113.73,88.75
2016,9,9,8,15,0.5,147.0,0.5,19.5,147.5,123.57,96.2
2016,9,9,8,30,1.0,159.0,0.5,20.0,160.0,133.57,103.69
2016,9,9,8,45,2.0,167.5,0.5,21.0,168.5,140.8,108.7
2016,9,9,9,0,3.0,176.0,0.5,22.0,177.0,148.22,113.8
2016,9,9,9,15,3.5,182.5,0.55,22.5,185.0,153.41,117.36
2016,9,9,9,30,4.0,189.0,0.6,23.0,193.0,158.71,121.0
2016,9,9,9,45,6.5,205.0,0.65,24.0,210.5,174.69,132.72
2016,9,9,10,0,9.0,221.0,0.7,25.0,228.0,190.57,144.14
2016,9,9,10,15,13.0,246.5,0.7,25.5,257.0,216.41,163.22
2016,9,9,10,30,17.0,272.0,0.7,26.0,286.0,241.97,181.76
2016,9,9,10,45,33.0,314.0,0.75,26.5,341.5,316.13,236.18
2016,9,9,11,0,49.0,356.0,0.8,27.0,397.0,368.99,273.62
2016,9,9,11,15,50.5,363.5,0.85,27.0,406.0,372.49,275.7
2016,9,9,11,30,52.0,371.0,0.9,27.0,415.0,375.48,277.8
2016,9,9,11,45,46.0,364.5,0.95,27.5,403.5,358.21,264.73
2016,9,9,12,0,40.0,358.0,1.0,28.0,392.0,341.43,252.16
2016,9,9,12,15,43.0,362.0,1.0,28.0,398.5,341.75,252.47
2016,9,9,12,30,46.0,366.0,1.0,28.0,405.0,341.43,252.24
2016,9,9,12,45,36.5,342.5,1.05,28.5,373.5,308.17,227.71
2016,9,9,13,0,27.0,319.0,1.1,29.0,342.0,276.63,204.47
2016,9,9,13,15,27.0,311.5,1.1,29.0,334.0,265.5,196.52
2016,9,9,13,30,27.0,304.0,1.1,29.0,326.0,254.45,188.51
2016,9,9,13,45,42.5,316.5,1.15,29.0,349.5,266.41,197.5
2016,9,9,14,0,58.0,329.0,1.2,29.0,373.0,275.53,204.07
2016,9,9,14,15,45.0,301.0,1.2,28.5,334.5,242.25,179.86
2016,9,9,14,30,32.0,273.0,1.2,28.0,296.0,211.46,157.53
2016,9,9,14,45,36.5,263.5,1.25,28.0,288.0,199.86,148.81
2016,9,9,15,0,41.0,254.0,1.3,28.0,280.0,187.55,139.46
2016,9,9,15,15,32.0,229.0,1.3,27.5,248.5,163.59,122.12
