Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,30,23.0,204.0,1.3,27.0,217.0,147.11,110.75
2016,9,9,15,45,21.0,186.0,1.3,26.5,197.0,132.57,105.24
2016,9,9,16,0,19.0,168.0,1.3,26.0,177.0,120.17,95.58
2016,9,9,16,15,9.5,132.5,1.3,25.0,137.0,96.65,76.61
2016,9,9,16,30,0.0,97.0,1.3,24.0,97.0,72.38,56.59
2016,9,9,16,45,279.0,81.5,1.3,23.5,157.5,58.43,44.88
2016,9,9,17,0,558.0,66.0,1.3,23.0,218.0,53.09,40.35
2016,9,9,17,15,484.5,57.0,1.25,22.0,168.0,46.11,34.27
2016,9,9,17,30,411.0,48.0,1.2,21.0,118.0,39.12,27.94
2016,9,9,17,45,294.0,35.5,1.2,20.0,76.0,28.98,18.45
2016,9,9,18,0,177.0,23.0,1.2,19.0,34.0,17.55,1.63
2016,9,9,18,15,88.5,11.5,1.15,18.5,17.0,9.05,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,6.0,0.7,13.5,7.0,0.0,0.0
2016,9,10,6,0,51.0,12.0,0.7,14.0,14.0,37.91,0.0
2016,9,10,6,15,156.5,29.5,0.7,14.5,48.5,168.67,118.18
2016,9,10,6,30,262.0,47.0,0.7,15.0,83.0,266.52,214.01
2016,9,10,6,45,341.5,60.0,0.7,15.5,129.0,349.32,284.78
2016,9,10,7,0,421.0,73.0,0.7,16.0,175.0,439.26,357.72
2016,9,10,7,15,210.5,73.5,0.7,16.5,124.5,265.25,218.51
2016,9,10,7,30,0.0,74.0,0.7,17.0,74.0,57.92,43.2
2016,9,10,7,45,0.0,89.0,0.7,17.5,89.0,70.69,54.03
2016,9,10,8,0,0.0,104.0,0.7,18.0,104.0,83.43,64.3
2016,9,10,8,15,0.0,124.5,0.7,18.5,124.5,101.36,78.64
2016,9,10,8,30,0.0,145.0,0.7,19.0,145.0,119.26,92.7
2016,9,10,8,45,2.5,164.5,0.75,20.0,166.0,138.59,107.63
2016,9,10,9,0,5.0,184.0,0.8,21.0,187.0,157.95,122.29
2016,9,10,9,15,8.5,204.0,0.8,21.5,210.0,178.76,138.1
2016,9,10,9,30,12.0,224.0,0.8,22.0,233.0,199.5,153.64
2016,9,10,9,45,15.5,243.5,0.85,22.5,255.5,219.66,168.58
2016,9,10,10,0,19.0,263.0,0.9,23.0,278.0,239.62,183.21
2016,9,10,10,15,19.0,270.5,0.95,23.0,286.0,244.65,186.67
2016,9,10,10,30,19.0,278.0,1.0,23.0,294.0,249.64,190.2
2016,9,10,10,45,24.5,300.0,1.05,23.5,320.5,273.08,207.43
2016,9,10,11,0,30.0,322.0,1.1,24.0,347.0,317.58,239.93
2016,9,10,11,15,26.5,317.0,1.1,24.0,339.5,305.43,230.38
2016,9,10,11,30,23.0,312.0,1.1,24.0,332.0,275.6,208.05
2016,9,10,11,45,32.5,336.5,1.15,24.5,364.5,320.7,241.36
2016,9,10,12,0,42.0,361.0,1.2,25.0,397.0,346.23,259.54
2016,9,10,12,15,51.0,370.5,1.2,25.0,413.5,356.13,266.73
2016,9,10,12,30,60.0,380.0,1.2,25.0,430.0,364.66,272.98
2016,9,10,12,45,55.0,369.5,1.25,25.0,415.0,344.61,258.31
2016,9,10,13,0,50.0,359.0,1.3,25.0,400.0,325.21,244.21
2016,9,10,13,15,59.5,359.0,1.3,24.5,407.0,323.83,243.87
2016,9,10,13,30,69.0,359.0,1.3,24.0,414.0,321.05,242.29
2016,9,10,13,45,75.5,350.0,1.3,24.0,408.5,308.47,232.83
2016,9,10,14,0,82.0,341.0,1.3,24.0,403.0,295.06,222.63
2016,9,10,14,15,139.0,330.5,1.3,24.0,429.0,300.34,225.43
2016,9,10,14,30,196.0,320.0,1.3,24.0,455.0,295.75,219.68
2016,9,10,14,45,138.5,296.5,1.3,24.0,389.0,246.05,182.82
2016,9,10,15,0,81.0,273.0,1.3,24.0,323.0,206.84,154.86
2016,9,10,15,15,81.0,252.5,1.25,23.5,299.5,183.42,137.53
2016,9,10,15,30,81.0,232.0,1.2,23.0,276.0,160.37,121.48
2016,9,10,15,45,49.5,198.5,1.2,22.5,225.0,134.31,108.37
2016,9,10,16,0,18.0,165.0,1.2,22.0,174.0,118.17,95.47
2016,9,10,16,15,16.0,147.0,1.15,21.5,154.0,105.64,85.37
2016,9,10,16,30,14.0,129.0,1.1,21.0,134.0,93.01,74.99
2016,9,10,16,45,234.0,103.5,1.05,21.0,167.0,73.8,58.6
2016,9,10,17,0,454.0,78.0,1.0,21.0,200.0,58.51,45.35
2016,9,10,17,15,382.0,66.0,0.95,20.0,152.5,49.6,37.56
2016,9,10,17,30,310.0,54.0,0.9,19.0,105.0,40.63,29.43
2016,9,10,17,45,208.5,37.5,0.85,18.5,66.0,28.28,17.81
2016,9,10,18,0,107.0,21.0,0.8,18.0,27.0,15.89,0.0
2016,9,10,18,15,53.5,10.5,0.75,17.5,13.5,8.26,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,14.0,11.0,31.41,0.0
2016,9,11,6,15,136.0,28.5,0.9,14.5,44.5,154.12,104.99
2016,9,11,6,30,230.0,47.0,0.9,15.0,78.0,246.57,197.96
2016,9,11,6,45,308.5,62.0,0.9,15.5,123.5,329.94,269.72
2016,9,11,7,0,387.0,77.0,0.9,16.0,169.0,420.28,343.66
2016,9,11,7,15,193.5,63.0,0.85,16.5,109.0,258.48,213.16
2016,9,11,7,30,0.0,49.0,0.8,17.0,49.0,37.47,26.06
2016,9,11,7,45,0.0,60.0,0.8,17.5,60.0,45.97,33.33
2016,9,11,8,0,0.0,71.0,0.8,18.0,71.0,54.48,40.28
2016,9,11,8,15,0.0,90.5,0.8,18.5,90.5,70.32,53.18
2016,9,11,8,30,0.0,110.0,0.8,19.0,110.0,86.99,66.55
2016,9,11,8,45,0.0,125.0,0.8,19.5,125.0,99.7,76.5
2016,9,11,9,0,0.0,140.0,0.8,20.0,140.0,112.4,86.31
2016,9,11,9,15,2.0,163.5,0.8,20.5,165.0,134.75,103.8
2016,9,11,9,30,4.0,187.0,0.8,21.0,190.0,157.15,121.02
2016,9,11,9,45,28.5,250.5,0.85,21.5,271.5,260.93,201.63
2016,9,11,10,0,53.0,314.0,0.9,22.0,353.0,349.73,267.62
2016,9,11,10,15,51.0,324.5,0.9,22.5,363.5,354.29,269.28
2016,9,11,10,30,49.0,335.0,0.9,23.0,374.0,358.58,271.33
2016,9,11,10,45,51.5,346.5,0.95,23.5,388.0,367.98,277.48
2016,9,11,11,0,54.0,358.0,1.0,24.0,402.0,376.81,283.19
2016,9,11,11,15,50.5,360.0,1.0,24.0,402.0,370.03,277.81
2016,9,11,11,30,47.0,362.0,1.0,24.0,402.0,363.22,272.57
2016,9,11,11,45,87.5,387.5,1.05,24.0,461.0,417.11,312.69
2016,9,11,12,0,128.0,413.0,1.1,24.0,520.0,483.32,360.26
2016,9,11,12,15,144.0,412.5,1.15,24.0,533.0,483.66,360.4
2016,9,11,12,30,160.0,412.0,1.2,24.0,546.0,482.05,359.59
2016,9,11,12,45,167.0,402.0,1.25,24.0,540.5,463.88,346.84
2016,9,11,13,0,174.0,392.0,1.3,24.0,535.0,444.85,333.37
2016,9,11,13,15,507.5,257.5,1.3,24.0,659.0,541.66,405.85
2016,9,11,13,30,841.0,123.0,1.3,24.0,783.0,586.85,436.63
2016,9,11,13,45,687.5,186.5,1.35,24.0,714.0,509.1,377.28
2016,9,11,14,0,534.0,250.0,1.4,24.0,645.0,439.28,324.58
2016,9,11,14,15,501.0,249.0,1.4,23.5,606.5,385.95,283.31
2016,9,11,14,30,468.0,248.0,1.4,23.0,568.0,335.79,243.66
2016,9,11,14,45,460.5,235.5,1.45,22.5,535.0,288.04,204.98
2016,9,11,15,0,453.0,223.0,1.5,22.0,502.0,241.16,167.4
2016,9,11,15,15,307.5,229.5,1.45,21.5,413.0,191.77,135.92
2016,9,11,15,30,162.0,236.0,1.4,21.0,324.0,162.77,122.47
2016,9,11,15,45,120.0,211.5,1.4,20.5,273.0,137.93,112.38
2016,9,11,16,0,78.0,187.0,1.4,20.0,222.0,126.88,103.68
2016,9,11,16,15,72.0,165.0,1.35,19.5,194.5,113.12,92.49
2016,9,11,16,30,66.0,143.0,1.3,19.0,167.0,99.07,80.85
2016,9,11,16,45,286.0,106.0,1.3,18.5,184.5,75.98,61.1
2016,9,11,17,0,506.0,69.0,1.3,18.0,202.0,54.99,42.83
2016,9,11,17,15,431.5,59.0,1.25,17.5,154.0,47.4,36.0
2016,9,11,17,30,357.0,49.0,1.2,17.0,106.0,39.77,28.86
2016,9,11,17,45,240.5,34.5,1.2,16.5,66.5,26.27,16.05
2016,9,11,18,0,124.0,20.0,1.2,16.0,27.0,15.19,0.0
2016,9,11,18,15,62.0,10.0,1.15,15.5,13.5,7.87,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,1.1,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,1.1,13.0,3.0,2.36,0.0
2016,9,12,6,15,0.0,11.5,1.15,13.5,11.5,8.73,0.42
2016,9,12,6,30,0.0,20.0,1.2,14.0,20.0,15.22,7.01
2016,9,12,6,45,0.0,31.5,1.25,14.5,31.5,24.03,14.76
2016,9,12,7,0,0.0,43.0,1.3,15.0,43.0,32.87,22.46
2016,9,12,7,15,0.0,54.5,1.25,15.5,54.5,41.73,30.07
2016,9,12,7,30,0.0,66.0,1.2,16.0,66.0,50.61,37.55
2016,9,12,7,45,0.0,85.0,1.2,16.5,85.0,67.1,51.28
2016,9,12,8,0,0.0,104.0,1.2,17.0,104.0,83.65,64.81
2016,9,12,8,15,11.5,147.5,1.2,17.5,153.5,135.05,107.25
2016,9,12,8,30,23.0,191.0,1.2,18.0,203.0,187.92,149.68
2016,9,12,8,45,49.5,225.0,1.2,18.5,253.5,268.53,213.36
2016,9,12,9,0,76.0,259.0,1.2,19.0,304.0,330.2,260.38
2016,9,12,9,15,62.5,269.0,1.2,19.0,308.0,323.6,253.72
2016,9,12,9,30,49.0,279.0,1.2,19.0,312.0,316.8,247.37
2016,9,12,9,45,116.5,311.5,1.25,19.5,394.5,441.14,341.86
2016,9,12,10,0,184.0,344.0,1.3,20.0,477.0,540.0,413.51
2016,9,12,10,15,182.0,358.5,1.3,20.0,495.0,547.04,416.75
2016,9,12,10,30,180.0,373.0,1.3,20.0,513.0,552.9,419.99
2016,9,12,10,45,237.0,374.5,1.3,20.5,563.5,601.72,454.69
2016,9,12,11,0,294.0,376.0,1.3,21.0,614.0,669.33,500.86
2016,9,12,11,15,258.0,390.5,1.3,21.0,601.5,636.17,475.66
2016,9,12,11,30,222.0,405.0,1.3,21.0,589.0,583.74,438.16
2016,9,12,11,45,319.5,376.5,1.35,21.0,643.5,646.43,484.67
2016,9,12,12,0,417.0,348.0,1.4,21.0,698.0,697.57,521.28
2016,9,12,12,15,453.0,332.0,1.4,21.0,710.5,688.04,514.45
2016,9,12,12,30,489.0,316.0,1.4,21.0,723.0,674.19,505.0
2016,9,12,12,45,403.0,345.0,1.45,21.0,677.5,595.52,448.41
2016,9,12,13,0,317.0,374.0,1.5,21.0,632.0,534.98,404.1
2016,9,12,13,15,323.0,360.5,1.5,20.5,618.0,502.95,381.52
2016,9,12,13,30,329.0,347.0,1.5,20.0,604.0,469.93,357.37
2016,9,12,13,45,361.5,326.5,1.55,20.0,600.0,444.0,337.26
2016,9,12,14,0,394.0,306.0,1.6,20.0,596.0,414.36,313.3
2016,9,12,14,15,636.5,200.5,1.6,19.5,644.5,405.29,300.79
2016,9,12,14,30,879.0,95.0,1.6,19.0,693.0,363.67,258.73
2016,9,12,14,45,869.5,92.0,1.65,19.0,654.0,300.62,203.61
2016,9,12,15,0,860.0,89.0,1.7,19.0,615.0,237.79,149.99
2016,9,12,15,15,844.5,86.0,1.7,18.5,570.5,168.87,97.08
2016,9,12,15,30,829.0,83.0,1.7,18.0,526.0,106.43,61.79
2016,9,12,15,45,493.0,135.5,1.7,18.0,392.5,93.75,75.98
2016,9,12,16,0,157.0,188.0,1.7,18.0,259.0,125.28,103.34
2016,9,12,16,15,444.0,127.5,1.7,17.5,292.5,89.48,72.87
2016,9,12,16,30,731.0,67.0,1.7,17.0,326.0,59.9,47.37
2016,9,12,16,45,688.0,61.0,1.7,16.5,273.0,54.82,43.05
2016,9,12,17,0,645.0,55.0,1.7,16.0,220.0,45.85,35.12
2016,9,12,17,15,569.5,48.0,1.65,15.5,168.5,39.97,29.73
2016,9,12,17,30,494.0,41.0,1.6,15.0,117.0,34.17,24.17
2016,9,12,17,45,247.0,35.5,1.6,14.5,73.5,26.98,16.46
2016,9,12,18,0,0.0,30.0,1.6,14.0,30.0,20.79,0.0
2016,9,12,18,15,0.0,15.0,1.55,13.5,15.0,11.8,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.5,1.05,14.0,0.5,0.0,0.0
2016,9,13,6,0,0.0,1.0,1.1,14.0,1.0,0.79,0.0
2016,9,13,6,15,0.0,4.0,1.15,14.0,4.0,3.02,0.0
2016,9,13,6,30,0.0,7.0,1.2,14.0,7.0,5.3,0.0
2016,9,13,6,45,0.0,11.5,1.25,14.5,11.5,8.72,1.76
2016,9,13,7,0,0.0,16.0,1.3,15.0,16.0,12.15,4.76
2016,9,13,7,15,0.0,21.0,1.3,15.0,21.0,15.97,8.09
2016,9,13,7,30,0.0,26.0,1.3,15.0,26.0,19.8,11.39
2016,9,13,7,45,0.0,21.0,1.3,15.5,21.0,15.99,8.06
2016,9,13,8,0,0.0,16.0,1.3,16.0,16.0,12.19,4.76
2016,9,13,8,15,0.0,38.0,1.25,16.0,38.0,29.05,19.05
2016,9,13,8,30,0.0,60.0,1.2,16.0,60.0,46.02,33.26
2016,9,13,8,45,0.0,59.0,1.2,16.5,59.0,45.28,32.44
2016,9,13,9,0,0.0,58.0,1.2,17.0,58.0,44.54,31.65
2016,9,13,9,15,0.0,80.5,1.15,17.0,80.5,61.99,46.01
2016,9,13,9,30,0.0,103.0,1.1,17.0,103.0,79.95,60.62
2016,9,13,9,45,0.0,127.5,1.05,17.5,127.5,100.37,76.94
2016,9,13,10,0,0.0,152.0,1.0,18.0,152.0,120.99,93.18
2016,9,13,10,15,3.5,181.5,1.0,18.0,184.5,149.55,115.91
2016,9,13,10,30,7.0,211.0,1.0,18.0,217.0,178.11,138.35
2016,9,13,10,45,12.5,246.0,1.0,18.5,256.5,213.35,165.5
2016,9,13,11,0,18.0,281.0,1.0,19.0,296.0,248.26,191.9
2016,9,13,11,15,23.0,302.0,1.0,19.0,321.5,269.67,208.05
2016,9,13,11,30,28.0,323.0,1.0,19.0,347.0,309.54,238.03
2016,9,13,11,45,14.0,231.5,1.05,19.5,243.5,197.27,151.53
2016,9,13,12,0,0.0,140.0,1.1,20.0,140.0,109.52,82.49
2016,9,13,12,15,11.5,225.5,1.1,20.0,235.5,187.72,144.48
2016,9,13,12,30,23.0,311.0,1.1,20.0,331.0,265.27,203.94
2016,9,13,12,45,23.0,307.5,1.1,20.0,327.0,259.65,199.3
2016,9,13,13,0,23.0,304.0,1.1,20.0,323.0,253.97,195.04
2016,9,13,13,15,22.5,297.0,1.1,20.0,315.0,245.16,188.39
2016,9,13,13,30,22.0,290.0,1.1,20.0,307.0,236.41,181.8
2016,9,13,13,45,21.0,280.0,1.1,20.0,296.0,225.17,173.28
2016,9,13,14,0,20.0,270.0,1.1,20.0,285.0,214.11,164.89
2016,9,13,14,15,377.0,215.0,1.1,20.0,470.5,314.02,236.03
2016,9,13,14,30,734.0,160.0,1.1,20.0,656.0,360.62,258.31
2016,9,13,14,45,713.0,157.5,1.15,20.0,615.5,300.94,207.61
2016,9,13,15,0,692.0,155.0,1.2,20.0,575.0,243.29,160.2
2016,9,13,15,15,669.0,149.5,1.15,19.5,530.5,185.63,117.14
2016,9,13,15,30,646.0,144.0,1.1,19.0,486.0,130.89,86.07
2016,9,13,15,45,610.5,138.5,1.1,19.0,437.0,99.99,80.92
2016,9,13,16,0,575.0,133.0,1.1,19.0,388.0,94.64,76.67
2016,9,13,16,15,534.0,123.5,1.05,18.5,337.5,88.55,71.8
2016,9,13,16,30,493.0,114.0,1.0,18.0,287.0,82.31,66.7
2016,9,13,16,45,436.5,102.0,1.0,18.0,236.5,74.11,59.6
2016,9,13,17,0,380.0,90.0,1.0,18.0,186.0,65.76,52.19
2016,9,13,17,15,305.5,73.5,0.95,17.0,139.0,54.06,41.78
2016,9,13,17,30,231.0,57.0,0.9,16.0,92.0,42.18,30.89
2016,9,13,17,45,142.5,36.5,0.85,15.5,55.0,27.12,16.06
2016,9,13,18,0,54.0,16.0,0.8,15.0,18.0,12.17,0.0
2016,9,13,18,15,27.0,8.0,0.75,14.5,9.0,6.29,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.0,4.0,0.5,13.0,4.5,0.0,0.0
2016,9,14,6,0,32.0,8.0,0.5,13.0,9.0,24.47,0.0
2016,9,14,6,15,129.0,27.5,0.45,13.5,42.0,147.4,89.02
2016,9,14,6,30,226.0,47.0,0.4,14.0,75.0,247.75,197.38
2016,9,14,6,45,312.0,61.5,0.35,15.0,121.5,335.65,272.08
2016,9,14,7,0,398.0,76.0,0.3,16.0,168.0,431.45,348.41
2016,9,14,7,15,456.0,87.5,0.3,16.5,218.0,507.19,406.29
2016,9,14,7,30,514.0,99.0,0.3,17.0,268.0,586.21,463.03
2016,9,14,7,45,562.0,105.5,0.3,17.5,319.5,661.38,514.22
2016,9,14,8,0,610.0,112.0,0.3,18.0,371.0,730.58,559.07
2016,9,14,8,15,641.0,118.5,0.3,18.5,419.5,783.64,591.37
2016,9,14,8,30,672.0,125.0,0.3,19.0,468.0,835.2,621.92
2016,9,14,8,45,702.0,127.0,0.35,20.0,514.5,878.64,646.14
2016,9,14,9,0,732.0,129.0,0.4,21.0,561.0,919.65,668.44
2016,9,14,9,15,749.5,132.5,0.4,21.5,601.5,947.11,682.1
2016,9,14,9,30,767.0,136.0,0.4,22.0,642.0,971.27,693.8
2016,9,14,9,45,827.0,116.0,0.4,22.5,688.0,1000.86,708.82
2016,9,14,10,0,887.0,96.0,0.4,23.0,734.0,1020.42,717.56
2016,9,14,10,15,894.5,97.5,0.4,23.5,762.0,1021.29,715.24
2016,9,14,10,30,902.0,99.0,0.4,24.0,790.0,1018.08,710.94
2016,9,14,10,45,909.0,99.0,0.45,24.5,811.5,1008.64,704.31
2016,9,14,11,0,916.0,99.0,0.5,25.0,833.0,995.13,695.46
2016,9,14,11,15,919.0,100.0,0.55,25.0,846.0,974.83,683.98
2016,9,14,11,30,922.0,101.0,0.6,25.0,859.0,950.65,670.21
2016,9,14,11,45,924.0,100.5,0.65,25.5,864.0,920.31,651.35
2016,9,14,12,0,926.0,100.0,0.7,26.0,869.0,886.41,630.25
2016,9,14,12,15,925.5,100.0,0.75,26.0,865.5,847.55,607.08
2016,9,14,12,30,925.0,100.0,0.8,26.0,862.0,805.57,581.63
2016,9,14,12,45,915.5,103.0,0.9,26.0,849.0,756.94,551.09
2016,9,14,13,0,906.0,106.0,1.0,26.0,836.0,706.29,516.98
2016,9,14,13,15,901.0,105.0,1.05,26.0,816.5,653.24,479.5
2016,9,14,13,30,896.0,104.0,1.1,26.0,797.0,598.39,439.35
2016,9,14,13,45,889.0,102.5,1.15,26.0,770.0,540.55,395.51
2016,9,14,14,0,882.0,101.0,1.2,26.0,743.0,481.62,349.15
2016,9,14,14,15,871.5,99.5,1.2,25.5,709.0,420.5,299.89
2016,9,14,14,30,861.0,98.0,1.2,25.0,675.0,359.2,248.94
2016,9,14,14,45,847.0,95.5,1.25,25.0,635.0,292.71,193.15
2016,9,14,15,0,833.0,93.0,1.3,25.0,595.0,229.67,141.1
2016,9,14,15,15,814.0,90.5,1.3,24.5,550.0,167.18,94.76
2016,9,14,15,30,795.0,88.0,1.3,24.0,505.0,106.77,61.95
2016,9,14,15,45,769.5,84.0,1.3,24.0,455.5,72.19,56.0
2016,9,14,16,0,744.0,80.0,1.3,24.0,406.0,69.3,53.78
2016,9,14,16,15,708.5,75.5,1.3,23.5,354.5,65.79,51.06
2016,9,14,16,30,673.0,71.0,1.3,23.0,303.0,57.46,44.13
2016,9,14,16,45,621.0,65.0,1.35,22.5,251.0,52.81,40.24
2016,9,14,17,0,569.0,59.0,1.4,22.0,199.0,48.17,36.19
2016,9,14,17,15,488.5,50.0,1.3,21.0,149.5,40.95,29.78
2016,9,14,17,30,408.0,41.0,1.2,20.0,100.0,33.76,23.11
2016,9,14,17,45,274.5,28.0,1.2,19.0,60.5,22.99,11.99
2016,9,14,18,0,141.0,15.0,1.2,18.0,21.0,11.8,0.0
2016,9,14,18,15,70.5,7.5,1.15,17.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,54.5,5.0,0.75,13.5,6.0,0.0,0.0
2016,9,15,6,0,109.0,10.0,0.7,14.0,12.0,70.02,0.0
2016,9,15,6,15,258.5,22.5,0.6,14.5,49.0,222.5,127.6
2016,9,15,6,30,408.0,35.0,0.5,15.0,86.0,357.74,282.39
2016,9,15,6,45,497.0,43.0,0.45,15.5,135.0,451.0,361.29
2016,9,15,7,0,586.0,51.0,0.4,16.0,184.0,551.22,438.56
2016,9,15,7,15,640.0,57.0,0.4,16.5,236.5,626.24,493.26
2016,9,15,7,30,694.0,63.0,0.4,17.0,289.0,698.23,542.89
2016,9,15,7,45,733.0,66.5,0.45,18.0,342.0,760.69,583.17
2016,9,15,8,0,772.0,70.0,0.5,19.0,395.0,822.6,621.41
2016,9,15,8,15,797.5,73.5,0.5,19.5,445.0,870.81,649.45
2016,9,15,8,30,823.0,77.0,0.5,20.0,495.0,916.89,675.45
2016,9,15,8,45,843.0,79.5,0.55,20.5,541.5,941.94,688.56
2016,9,15,9,0,863.0,82.0,0.6,21.0,588.0,975.41,707.22
2016,9,15,9,15,876.5,84.0,0.65,21.5,629.0,998.45,719.08
2016,9,15,9,30,890.0,86.0,0.7,22.0,670.0,1017.86,728.85
2016,9,15,9,45,902.0,86.5,0.75,23.0,705.5,1030.11,732.92
2016,9,15,10,0,914.0,87.0,0.8,24.0,741.0,1038.4,734.76
2016,9,15,10,15,921.5,88.0,0.85,24.5,769.5,1038.62,733.29
2016,9,15,10,30,929.0,89.0,0.9,25.0,798.0,1034.68,729.54
2016,9,15,10,45,934.0,90.0,0.95,25.5,818.5,1024.07,721.93
2016,9,15,11,0,939.0,91.0,1.0,26.0,839.0,1009.31,711.98
2016,9,15,11,15,941.5,91.5,1.05,26.0,852.0,987.56,699.24
2016,9,15,11,30,944.0,92.0,1.1,26.0,865.0,961.89,684.13
2016,9,15,11,45,945.5,92.0,1.15,26.5,870.0,931.01,664.41
2016,9,15,12,0,947.0,92.0,1.2,27.0,875.0,896.5,642.37
2016,9,15,12,15,946.0,92.0,1.2,27.0,871.5,856.49,617.25
2016,9,15,12,30,945.0,92.0,1.2,27.0,868.0,813.35,589.95
2016,9,15,12,45,935.0,96.0,1.25,27.0,854.5,764.51,558.4
2016,9,15,13,0,925.0,100.0,1.3,27.0,841.0,713.57,523.12
2016,9,15,13,15,920.0,99.0,1.35,27.0,821.5,659.57,484.68
2016,9,15,13,30,915.0,98.0,1.4,27.0,802.0,603.73,443.55
2016,9,15,13,45,907.5,97.0,1.45,27.0,774.5,545.02,398.8
2016,9,15,14,0,900.0,96.0,1.5,27.0,747.0,485.22,351.53
2016,9,15,14,15,890.5,94.5,1.5,26.5,713.0,423.42,301.54
2016,9,15,14,30,881.0,93.0,1.5,26.0,679.0,361.3,249.73
2016,9,15,14,45,866.5,91.0,1.5,26.0,638.5,297.45,195.66
2016,9,15,15,0,852.0,89.0,1.5,26.0,598.0,229.73,139.98
2016,9,15,15,15,833.5,86.5,1.5,25.5,552.5,166.1,92.93
2016,9,15,15,30,815.0,84.0,1.5,25.0,507.0,104.47,59.73
2016,9,15,15,45,788.5,80.5,1.55,24.5,457.5,70.13,54.18
2016,9,15,16,0,762.0,77.0,1.6,24.0,408.0,67.46,52.24
2016,9,15,16,15,726.0,72.5,1.55,23.5,355.5,63.84,49.41
2016,9,15,16,30,690.0,68.0,1.5,23.0,303.0,55.59,42.53
2016,9,15,16,45,635.5,62.5,1.5,22.5,250.0,51.18,38.82
2016,9,15,17,0,581.0,57.0,1.5,22.0,197.0,46.81,34.99
2016,9,15,17,15,497.5,48.5,1.45,21.0,147.0,39.89,28.82
2016,9,15,17,30,414.0,40.0,1.4,20.0,97.0,33.04,22.4
2016,9,15,17,45,270.5,27.0,1.35,19.0,57.5,22.21,10.69
2016,9,15,18,0,127.0,14.0,1.3,18.0,18.0,11.02,0.0
2016,9,15,18,15,63.5,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,205.0,17.0,0.65,13.5,42.0,180.91,95.67
2016,9,16,6,30,410.0,34.0,0.5,14.0,84.0,359.16,284.14
2016,9,16,6,45,500.5,42.0,0.4,14.5,133.5,453.62,363.9
2016,9,16,7,0,591.0,50.0,0.3,15.0,183.0,555.24,441.88
2016,9,16,7,15,646.0,56.0,0.25,15.5,236.0,625.66,492.64
2016,9,16,7,30,701.0,62.0,0.2,16.0,289.0,704.46,546.4
2016,9,16,7,45,350.5,91.0,0.15,17.0,204.5,449.13,356.86
2016,9,16,8,0,0.0,120.0,0.1,18.0,120.0,100.01,76.36
2016,9,16,8,15,0.0,135.5,0.05,19.0,135.5,113.09,87.75
2016,9,16,8,30,0.0,151.0,0.0,20.0,151.0,126.16,97.51
2016,9,16,8,45,2.5,166.0,0.0,21.0,167.5,141.19,108.74
2016,9,16,9,0,5.0,181.0,0.0,22.0,184.0,156.27,119.8
2016,9,16,9,15,12.0,208.5,0.05,22.5,216.0,188.01,143.99
2016,9,16,9,30,19.0,236.0,0.1,23.0,248.0,219.73,167.64
2016,9,16,9,45,45.5,278.0,0.15,24.0,310.0,310.19,234.66
2016,9,16,10,0,72.0,320.0,0.2,25.0,372.0,378.76,282.95
2016,9,16,10,15,72.5,332.0,0.25,25.5,386.0,387.04,287.38
2016,9,16,10,30,73.0,344.0,0.3,26.0,400.0,394.87,292.09
2016,9,16,10,45,296.5,314.5,0.4,27.0,549.0,623.41,454.29
2016,9,16,11,0,520.0,285.0,0.5,28.0,698.0,818.83,581.16
2016,9,16,11,15,447.5,322.5,0.55,28.0,681.5,768.01,544.46
2016,9,16,11,30,375.0,360.0,0.6,28.0,665.0,700.9,500.42
2016,9,16,11,45,660.5,227.5,0.7,28.5,769.0,831.49,591.3
2016,9,16,12,0,946.0,95.0,0.8,29.0,873.0,898.84,633.82
2016,9,16,12,15,944.5,95.0,0.85,29.0,869.0,858.31,608.48
2016,9,16,12,30,943.0,95.0,0.9,29.0,865.0,814.7,582.25
2016,9,16,12,45,935.5,97.0,0.95,29.0,851.5,765.74,551.35
2016,9,16,13,0,928.0,99.0,1.0,29.0,838.0,714.56,516.72
2016,9,16,13,15,923.0,98.0,1.05,28.5,818.0,660.35,479.85
2016,9,16,13,30,918.0,97.0,1.1,28.0,798.0,604.28,440.12
2016,9,16,13,45,908.0,96.5,1.15,28.0,770.0,544.51,395.22
2016,9,16,14,0,898.0,96.0,1.2,28.0,742.0,483.93,347.97
2016,9,16,14,15,887.5,94.5,1.15,28.0,707.5,421.81,297.49
2016,9,16,14,30,877.0,93.0,1.1,28.0,673.0,359.5,245.57
2016,9,16,14,45,860.5,91.5,1.1,28.0,632.0,295.72,192.38
2016,9,16,15,0,844.0,90.0,1.1,28.0,591.0,228.41,137.84
2016,9,16,15,15,825.0,87.0,1.1,27.5,545.0,164.83,91.47
2016,9,16,15,30,806.0,84.0,1.1,27.0,499.0,103.35,58.8
2016,9,16,15,45,778.0,81.0,1.1,26.5,449.0,70.32,53.88
2016,9,16,16,0,750.0,78.0,1.1,26.0,399.0,68.03,52.28
2016,9,16,16,15,713.5,73.5,1.05,25.5,347.0,64.45,49.51
2016,9,16,16,30,677.0,69.0,1.0,25.0,295.0,56.16,42.65
2016,9,16,16,45,621.5,62.5,0.95,24.5,242.5,51.05,38.37
2016,9,16,17,0,566.0,56.0,0.9,24.0,190.0,45.93,33.91
2016,9,16,17,15,481.0,47.0,0.85,22.5,140.5,38.62,27.5
2016,9,16,17,30,396.0,38.0,0.8,21.0,91.0,31.35,20.78
2016,9,16,17,45,254.0,25.0,0.75,20.0,53.0,20.53,8.51
2016,9,16,18,0,112.0,12.0,0.7,19.0,15.0,9.44,0.0
2016,9,16,18,15,56.0,6.0,0.65,18.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,18.0,0.6,14.5,39.0,164.1,76.66
2016,9,17,6,30,352.0,36.0,0.5,15.0,78.0,323.05,254.43
2016,9,17,6,45,445.0,45.5,0.45,15.5,126.0,419.06,336.69
2016,9,17,7,0,538.0,55.0,0.4,16.0,174.0,522.44,417.25
2016,9,17,7,15,595.0,61.5,0.35,16.5,225.5,598.96,473.14
2016,9,17,7,30,652.0,68.0,0.3,17.0,277.0,677.78,527.45
2016,9,17,7,45,355.0,116.5,0.25,18.0,233.0,487.41,384.33
2016,9,17,8,0,58.0,165.0,0.2,19.0,189.0,221.31,174.41
2016,9,17,8,15,69.5,188.5,0.15,20.0,221.0,256.63,202.66
2016,9,17,8,30,81.0,212.0,0.1,21.0,253.0,291.97,228.05
2016,9,17,8,45,95.0,235.0,0.1,22.5,287.5,329.06,253.78
2016,9,17,9,0,109.0,258.0,0.1,24.0,322.0,365.98,278.56
2016,9,17,9,15,150.5,278.5,0.15,25.0,373.0,451.32,338.56
2016,9,17,9,30,192.0,299.0,0.2,26.0,424.0,512.83,379.66
2016,9,17,9,45,312.5,288.0,0.25,27.0,504.0,642.88,467.87
2016,9,17,10,0,433.0,277.0,0.3,28.0,584.0,770.97,549.38
2016,9,17,10,15,669.0,186.0,0.35,28.5,681.5,916.3,641.54
2016,9,17,10,30,905.0,95.0,0.4,29.0,779.0,1019.01,699.78
2016,9,17,10,45,910.0,96.0,0.5,30.0,799.0,1008.45,690.67
2016,9,17,11,0,915.0,97.0,0.6,31.0,819.0,993.84,681.04
2016,9,17,11,15,917.5,97.5,0.65,31.0,831.5,972.34,669.04
2016,9,17,11,30,920.0,98.0,0.7,31.0,844.0,947.02,654.81
2016,9,17,11,45,921.0,98.0,0.75,31.0,848.5,916.15,637.17
2016,9,17,12,0,922.0,98.0,0.8,31.0,853.0,881.79,617.27
2016,9,17,12,15,921.0,98.0,0.85,31.0,849.0,842.45,594.07
2016,9,17,12,30,920.0,98.0,0.9,31.0,845.0,800.07,568.65
2016,9,17,12,45,913.0,99.5,0.95,31.0,832.0,751.92,538.2
2016,9,17,13,0,906.0,101.0,1.0,31.0,819.0,701.6,504.29
2016,9,17,13,15,901.0,100.0,1.0,30.5,799.0,648.41,467.81
2016,9,17,13,30,896.0,99.0,1.0,30.0,779.0,593.43,428.7
2016,9,17,13,45,889.0,97.5,1.05,30.0,752.0,535.48,385.5
2016,9,17,14,0,882.0,96.0,1.1,30.0,725.0,476.45,339.78
2016,9,17,14,15,871.0,94.0,1.1,29.5,691.0,414.67,290.81
2016,9,17,14,30,860.0,92.0,1.1,29.0,657.0,352.81,240.22
2016,9,17,14,45,847.0,89.5,1.1,29.0,617.0,290.25,188.05
2016,9,17,15,0,834.0,87.0,1.1,29.0,577.0,223.7,134.17
2016,9,17,15,15,815.0,84.0,1.1,28.5,532.0,160.82,88.5
2016,9,17,15,30,796.0,81.0,1.1,28.0,487.0,100.05,56.48
2016,9,17,15,45,770.5,77.5,1.1,28.0,438.0,67.7,51.37
2016,9,17,16,0,745.0,74.0,1.1,28.0,389.0,65.01,49.33
2016,9,17,16,15,708.5,69.5,1.05,27.0,337.5,61.34,46.59
2016,9,17,16,30,672.0,65.0,1.0,26.0,286.0,53.24,39.99
2016,9,17,16,45,617.0,59.0,1.0,25.5,234.5,48.42,35.95
2016,9,17,17,0,562.0,53.0,1.0,25.0,183.0,43.62,31.76
2016,9,17,17,15,475.5,44.5,0.9,23.5,134.5,36.64,25.64
2016,9,17,17,30,389.0,36.0,0.8,22.0,86.0,29.73,19.2
2016,9,17,17,45,243.0,23.5,0.7,21.0,49.5,19.29,6.39
2016,9,17,18,0,97.0,11.0,0.6,20.0,13.0,8.65,0.0
2016,9,17,18,15,48.5,5.5,0.55,19.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.5,17.0,0.7,17.0,37.5,161.79,63.52
2016,9,18,6,30,351.0,34.0,0.6,18.0,75.0,321.37,249.74
2016,9,18,6,45,438.5,44.5,0.55,19.0,122.5,414.34,329.04
2016,9,18,7,0,526.0,55.0,0.5,20.0,170.0,514.51,405.97
2016,9,18,7,15,584.5,62.0,0.5,21.0,221.5,592.5,462.32
2016,9,18,7,30,643.0,69.0,0.5,22.0,273.0,672.93,517.06
2016,9,18,7,45,679.5,75.0,0.5,23.0,324.5,734.27,555.64
2016,9,18,8,0,716.0,81.0,0.5,24.0,376.0,795.26,592.27
2016,9,18,8,15,744.5,85.0,0.45,25.0,425.5,839.53,615.51
2016,9,18,8,30,773.0,89.0,0.4,26.0,475.0,887.91,640.59
2016,9,18,8,45,792.5,93.0,0.35,27.5,520.5,925.1,656.39
2016,9,18,9,0,812.0,97.0,0.3,29.0,566.0,959.31,669.92
2016,9,18,9,15,828.0,99.5,0.25,30.0,607.0,984.9,679.26
2016,9,18,9,30,844.0,102.0,0.2,31.0,648.0,1006.91,686.5
2016,9,18,9,45,860.0,102.0,0.15,32.0,684.0,1008.55,681.95
2016,9,18,10,0,876.0,102.0,0.1,33.0,720.0,1019.91,683.6
2016,9,18,10,15,884.0,103.5,0.15,33.5,748.0,1020.87,682.34
2016,9,18,10,30,892.0,105.0,0.2,34.0,776.0,1017.78,679.2
2016,9,18,10,45,895.0,107.0,0.25,34.5,796.0,1006.22,671.5
2016,9,18,11,0,898.0,109.0,0.3,35.0,816.0,990.69,661.82
2016,9,18,11,15,901.5,109.5,0.4,35.0,828.5,970.19,651.87
2016,9,18,11,30,905.0,110.0,0.5,35.0,841.0,945.88,639.72
2016,9,18,11,45,902.5,112.0,0.6,35.5,844.5,914.03,621.7
2016,9,18,12,0,900.0,114.0,0.7,36.0,848.0,878.89,601.54
2016,9,18,12,15,899.0,114.0,0.75,35.5,844.0,840.0,580.4
2016,9,18,12,30,898.0,114.0,0.8,35.0,840.0,798.14,557.04
2016,9,18,12,45,875.0,123.0,0.85,35.0,822.0,745.68,523.76
2016,9,18,13,0,852.0,132.0,0.9,35.0,804.0,698.88,492.55
2016,9,18,13,15,846.0,130.5,0.9,35.0,784.0,645.43,455.86
2016,9,18,13,30,840.0,129.0,0.9,35.0,764.0,590.47,417.0
2016,9,18,13,45,830.5,127.5,0.95,35.0,736.5,532.49,375.08
2016,9,18,14,0,821.0,126.0,1.0,35.0,709.0,473.89,331.09
2016,9,18,14,15,809.0,123.5,1.0,34.5,674.5,413.18,284.45
2016,9,18,14,30,797.0,121.0,1.0,34.0,640.0,352.74,236.54
2016,9,18,14,45,782.0,117.0,1.05,34.0,600.5,290.9,186.74
2016,9,18,15,0,767.0,113.0,1.1,34.0,561.0,230.28,138.95
2016,9,18,15,15,745.0,109.0,1.1,33.5,515.5,164.85,92.51
2016,9,18,15,30,723.0,105.0,1.1,33.0,470.0,106.7,62.27
2016,9,18,15,45,694.5,99.5,1.1,33.0,421.5,75.89,56.94
2016,9,18,16,0,666.0,94.0,1.1,33.0,373.0,72.54,54.43
2016,9,18,16,15,625.0,87.5,1.05,31.5,322.0,68.2,51.35
2016,9,18,16,30,584.0,81.0,1.0,30.0,271.0,63.81,48.1
2016,9,18,16,45,520.5,73.0,0.95,29.0,219.5,57.96,43.37
2016,9,18,17,0,457.0,65.0,0.9,28.0,168.0,52.11,38.43
2016,9,18,17,15,370.0,52.0,0.85,26.5,121.0,42.01,29.71
2016,9,18,17,30,283.0,39.0,0.8,25.0,74.0,29.75,18.79
2016,9,18,17,45,160.5,22.5,0.8,24.0,40.5,17.16,3.37
2016,9,18,18,0,38.0,6.0,0.8,23.0,7.0,4.72,0.0
2016,9,18,18,15,19.0,3.0,0.8,22.5,3.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,108.5,19.0,0.75,22.5,31.0,117.47,33.52
2016,9,19,6,30,217.0,38.0,0.6,23.0,62.0,233.98,177.82
2016,9,19,6,45,294.5,54.0,0.5,23.5,106.0,318.52,250.05
2016,9,19,7,0,372.0,70.0,0.4,24.0,150.0,409.86,322.06
2016,9,19,7,15,431.0,81.5,0.35,24.5,199.0,485.63,378.79
2016,9,19,7,30,490.0,93.0,0.3,25.0,248.0,564.87,434.32
2016,9,19,7,45,524.5,104.0,0.3,26.0,296.0,624.24,472.74
2016,9,19,8,0,559.0,115.0,0.3,27.0,344.0,693.2,516.02
2016,9,19,8,15,591.5,122.5,0.35,27.5,392.0,747.62,549.53
2016,9,19,8,30,624.0,130.0,0.4,28.0,440.0,800.7,581.46
2016,9,19,8,45,641.5,138.5,0.5,29.0,482.5,838.35,602.55
2016,9,19,9,0,659.0,147.0,0.6,30.0,525.0,873.39,621.87
2016,9,19,9,15,677.5,151.5,0.65,30.5,565.0,902.12,637.38
2016,9,19,9,30,696.0,156.0,0.7,31.0,605.0,927.72,650.95
2016,9,19,9,45,742.0,146.0,0.75,31.5,647.0,961.5,669.49
2016,9,19,10,0,788.0,136.0,0.8,32.0,689.0,983.47,680.69
2016,9,19,10,15,797.5,138.0,0.85,32.0,716.5,986.62,682.18
2016,9,19,10,30,807.0,140.0,0.9,32.0,744.0,985.83,681.71
2016,9,19,10,45,811.5,142.5,0.95,32.5,763.5,976.67,674.99
2016,9,19,11,0,816.0,145.0,1.0,33.0,783.0,963.64,666.17
2016,9,19,11,15,819.5,146.0,1.0,33.0,795.5,944.33,654.16
2016,9,19,11,30,823.0,147.0,1.0,33.0,808.0,921.35,640.07
2016,9,19,11,45,819.0,150.0,1.05,33.0,811.0,890.14,621.75
2016,9,19,12,0,815.0,153.0,1.1,33.0,814.0,855.89,601.47
2016,9,19,12,15,814.0,152.5,1.1,33.0,810.0,817.96,578.03
2016,9,19,12,30,813.0,152.0,1.1,33.0,806.0,777.27,551.57
2016,9,19,12,45,812.5,149.5,1.15,33.0,795.0,732.6,522.35
2016,9,19,13,0,812.0,147.0,1.2,33.0,784.0,685.56,490.7
2016,9,19,13,15,805.0,145.5,1.2,33.0,764.0,633.23,454.04
2016,9,19,13,30,798.0,144.0,1.2,33.0,744.0,579.6,415.4
2016,9,19,13,45,788.0,142.0,1.2,33.0,716.5,523.02,373.44
2016,9,19,14,0,778.0,140.0,1.2,33.0,689.0,465.99,329.77
2016,9,19,14,15,764.5,137.5,1.2,32.5,655.0,404.75,282.37
2016,9,19,14,30,751.0,135.0,1.2,32.0,621.0,345.45,234.98
2016,9,19,14,45,727.0,133.0,1.2,32.0,579.5,284.66,185.85
2016,9,19,15,0,703.0,131.0,1.2,32.0,538.0,226.24,139.8
2016,9,19,15,15,679.0,126.0,1.2,31.5,493.0,168.36,98.73
2016,9,19,15,30,655.0,121.0,1.2,31.0,448.0,113.48,69.86
2016,9,19,15,45,609.5,117.5,1.2,30.5,398.0,86.7,66.49
2016,9,19,16,0,564.0,114.0,1.2,30.0,348.0,85.07,65.54
2016,9,19,16,15,520.5,105.0,1.15,29.0,298.5,76.84,59.13
2016,9,19,16,30,477.0,96.0,1.1,28.0,249.0,70.62,54.25
2016,9,19,16,45,404.5,85.5,1.1,27.5,198.5,62.96,47.86
