Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,0,332.0,75.0,1.1,27.0,148.0,55.28,41.22
2016,9,19,17,15,255.5,57.5,1.0,25.5,104.5,42.69,30.35
2016,9,19,17,30,179.0,40.0,0.9,24.0,61.0,29.93,18.85
2016,9,19,17,45,89.5,20.0,0.8,23.0,30.5,15.12,0.33
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,15,19.5,18.5,0.7,15.5,21.0,30.53,1.66
2016,9,20,6,30,39.0,37.0,0.7,16.0,42.0,81.07,60.12
2016,9,20,6,45,90.5,60.0,0.7,16.5,77.5,148.72,119.44
2016,9,20,7,0,142.0,83.0,0.7,17.0,113.0,218.49,178.8
2016,9,20,7,15,172.5,104.5,0.7,17.5,151.0,271.64,222.63
2016,9,20,7,30,203.0,126.0,0.7,18.0,189.0,344.63,280.13
2016,9,20,7,45,250.5,139.5,0.75,19.0,231.5,405.91,326.85
2016,9,20,8,0,298.0,153.0,0.8,20.0,274.0,469.76,373.8
2016,9,20,8,15,293.0,176.0,0.8,20.5,307.5,497.76,391.71
2016,9,20,8,30,288.0,199.0,0.8,21.0,341.0,523.79,408.02
2016,9,20,8,45,368.0,201.5,0.85,22.0,400.5,606.77,466.68
2016,9,20,9,0,448.0,204.0,0.9,23.0,460.0,716.63,540.36
2016,9,20,9,15,297.0,249.5,0.9,23.5,424.5,592.63,447.48
2016,9,20,9,30,146.0,295.0,0.9,24.0,389.0,464.0,351.16
2016,9,20,9,45,233.5,300.5,0.95,24.5,460.0,554.26,417.71
2016,9,20,10,0,321.0,306.0,1.0,25.0,531.0,668.37,496.0
2016,9,20,10,15,570.5,215.5,1.0,25.5,633.5,848.74,618.75
2016,9,20,10,30,820.0,125.0,1.0,26.0,736.0,983.25,700.55
2016,9,20,10,45,829.0,124.5,1.05,26.5,756.5,975.19,692.45
2016,9,20,11,0,838.0,124.0,1.1,27.0,777.0,963.15,683.97
2016,9,20,11,15,841.5,125.0,1.15,27.0,789.5,943.59,672.26
2016,9,20,11,30,845.0,126.0,1.2,27.0,802.0,907.72,650.33
2016,9,20,11,45,847.5,125.5,1.25,27.0,806.5,879.27,633.15
2016,9,20,12,0,850.0,125.0,1.3,27.0,811.0,847.5,613.61
2016,9,20,12,15,849.0,125.0,1.35,27.0,807.5,810.2,590.31
2016,9,20,12,30,848.0,125.0,1.4,27.0,804.0,770.1,564.93
2016,9,20,12,45,850.0,121.5,1.45,27.0,793.5,726.46,535.12
2016,9,20,13,0,852.0,118.0,1.5,27.0,783.0,680.19,502.63
2016,9,20,13,15,846.5,117.0,1.5,27.0,763.5,628.96,465.22
2016,9,20,13,30,841.0,116.0,1.5,27.0,744.0,579.29,427.69
2016,9,20,13,45,833.0,114.0,1.55,27.0,717.0,521.74,383.62
2016,9,20,14,0,825.0,112.0,1.6,27.0,690.0,463.42,337.39
2016,9,20,14,15,813.5,110.0,1.6,26.5,656.5,403.26,288.71
2016,9,20,14,30,802.0,108.0,1.6,26.0,623.0,343.26,238.74
2016,9,20,14,45,787.5,104.5,1.65,26.0,584.0,281.77,186.83
2016,9,20,15,0,773.0,101.0,1.7,26.0,545.0,221.4,137.14
2016,9,20,15,15,752.0,98.0,1.7,25.5,500.5,162.0,93.64
2016,9,20,15,30,731.0,95.0,1.7,25.0,456.0,99.41,59.12
2016,9,20,15,45,703.5,90.0,1.7,24.5,408.5,69.87,54.07
2016,9,20,16,0,676.0,85.0,1.7,24.0,361.0,66.64,51.64
2016,9,20,16,15,635.5,79.0,1.65,23.0,310.5,62.44,48.38
2016,9,20,16,30,595.0,73.0,1.6,22.0,260.0,58.2,44.98
2016,9,20,16,45,534.0,65.5,1.6,21.5,210.0,52.54,40.11
2016,9,20,17,0,473.0,58.0,1.6,21.0,160.0,46.9,35.05
2016,9,20,17,15,381.5,47.0,1.5,20.5,114.5,38.2,27.13
2016,9,20,17,30,290.0,36.0,1.4,20.0,69.0,29.49,18.63
2016,9,20,17,45,145.0,18.0,1.35,19.5,34.5,13.79,0.0
2016,9,20,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,10.0,1.15,14.0,10.0,7.6,0.0
2016,9,21,6,30,0.0,20.0,1.2,14.0,20.0,15.23,6.61
2016,9,21,6,45,0.0,35.0,1.25,14.5,35.0,26.75,16.87
2016,9,21,7,0,0.0,50.0,1.3,15.0,50.0,39.49,27.96
2016,9,21,7,15,0.0,66.0,1.35,15.5,66.0,53.57,40.07
2016,9,21,7,30,0.0,82.0,1.4,16.0,82.0,67.47,51.8
2016,9,21,7,45,0.0,98.5,1.45,16.5,98.5,81.77,63.64
2016,9,21,8,0,0.0,115.0,1.5,17.0,115.0,95.99,75.19
2016,9,21,8,15,1.5,136.5,1.55,17.0,137.5,116.68,92.13
2016,9,21,8,30,3.0,158.0,1.6,17.0,160.0,137.34,108.81
2016,9,21,8,45,216.0,183.0,1.65,17.5,306.0,434.62,351.05
2016,9,21,9,0,429.0,208.0,1.7,18.0,452.0,702.91,550.05
2016,9,21,9,15,636.0,152.0,1.75,18.0,542.5,862.53,661.29
2016,9,21,9,30,843.0,96.0,1.8,18.0,633.0,1001.52,752.14
2016,9,21,9,45,862.5,94.0,1.85,18.5,669.5,1004.46,750.09
2016,9,21,10,0,882.0,92.0,1.9,19.0,706.0,1016.91,756.09
2016,9,21,10,15,720.0,168.5,1.9,19.0,682.5,951.99,711.98
2016,9,21,10,30,558.0,245.0,1.9,19.0,659.0,848.49,640.17
2016,9,21,10,45,734.5,170.0,1.95,19.5,730.5,939.76,703.2
2016,9,21,11,0,911.0,95.0,2.0,20.0,802.0,989.67,733.72
2016,9,21,11,15,914.5,95.5,2.0,20.0,814.5,968.89,718.99
2016,9,21,11,30,918.0,96.0,2.0,20.0,827.0,944.25,702.59
2016,9,21,11,45,919.0,96.5,2.0,20.0,831.0,913.65,682.3
2016,9,21,12,0,920.0,97.0,2.0,20.0,835.0,879.55,659.68
2016,9,21,12,15,920.0,97.0,2.0,20.0,832.0,840.79,633.83
2016,9,21,12,30,920.0,97.0,2.0,20.0,829.0,798.91,605.7
2016,9,21,12,45,917.5,96.5,2.05,20.0,817.5,751.85,573.2
2016,9,21,13,0,915.0,96.0,2.1,20.0,806.0,702.28,536.83
2016,9,21,13,15,912.0,95.5,2.15,19.5,787.5,650.11,498.38
2016,9,21,13,30,909.0,95.0,2.2,19.0,769.0,595.9,456.94
2016,9,21,13,45,904.0,93.5,2.25,19.0,743.0,538.03,410.31
2016,9,21,14,0,899.0,92.0,2.3,19.0,717.0,478.84,360.97
2016,9,21,14,15,891.0,90.5,2.35,18.5,684.0,417.44,308.86
2016,9,21,14,30,883.0,89.0,2.4,18.0,651.0,355.55,254.79
2016,9,21,14,45,871.0,86.5,2.45,18.0,612.0,291.66,198.26
2016,9,21,15,0,859.0,84.0,2.5,18.0,573.0,228.33,143.84
2016,9,21,15,15,842.0,81.5,2.45,17.5,528.0,159.86,91.5
2016,9,21,15,30,825.0,79.0,2.4,17.0,483.0,97.76,58.05
2016,9,21,15,45,802.5,75.0,2.4,17.0,434.5,66.65,53.0
2016,9,21,16,0,780.0,71.0,2.4,17.0,386.0,63.5,50.44
2016,9,21,16,15,742.5,66.5,2.35,16.5,333.0,59.68,47.29
2016,9,21,16,30,705.0,62.0,2.3,16.0,280.0,55.83,44.03
2016,9,21,16,45,649.0,56.0,2.25,16.0,227.0,46.64,35.82
2016,9,21,17,0,593.0,50.0,2.2,16.0,174.0,41.72,31.22
2016,9,21,17,15,492.5,41.5,2.1,15.5,124.5,34.53,24.48
2016,9,21,17,30,392.0,33.0,2.0,15.0,75.0,27.5,17.14
2016,9,21,17,45,196.0,16.5,1.95,14.5,37.5,13.47,0.0
2016,9,21,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,136.5,18.5,2.35,14.0,33.0,133.89,0.0
2016,9,22,6,30,273.0,37.0,2.4,14.0,66.0,274.93,214.75
2016,9,22,6,45,363.0,50.0,2.45,14.0,111.5,368.29,302.95
2016,9,22,7,0,453.0,63.0,2.5,14.0,157.0,470.88,390.53
2016,9,22,7,15,519.0,71.5,2.5,14.5,208.0,555.23,458.39
2016,9,22,7,30,585.0,80.0,2.5,15.0,259.0,642.26,524.98
2016,9,22,7,45,634.0,85.0,2.5,15.5,311.0,712.07,575.56
2016,9,22,8,0,683.0,90.0,2.5,16.0,363.0,782.09,624.33
2016,9,22,8,15,714.5,94.5,2.4,16.0,412.5,834.59,659.22
2016,9,22,8,30,746.0,99.0,2.3,16.0,462.0,885.44,692.01
2016,9,22,8,45,778.0,99.5,2.25,16.5,510.0,923.13,713.97
2016,9,22,9,0,810.0,100.0,2.2,17.0,558.0,965.34,738.65
2016,9,22,9,15,826.5,102.5,2.2,17.5,598.5,991.16,752.35
2016,9,22,9,30,843.0,105.0,2.2,18.0,639.0,1013.37,763.74
2016,9,22,9,45,866.0,101.5,2.2,18.5,676.5,1017.61,763.28
2016,9,22,10,0,889.0,98.0,2.2,19.0,714.0,1031.72,769.67
2016,9,22,10,15,897.0,99.5,2.2,19.0,741.5,1032.31,768.68
2016,9,22,10,30,905.0,101.0,2.2,19.0,769.0,1028.81,765.33
2016,9,22,10,45,913.0,101.0,2.2,19.5,790.0,1019.52,756.96
2016,9,22,11,0,921.0,101.0,2.2,20.0,811.0,1006.1,746.15
2016,9,22,11,15,924.0,101.5,2.2,20.0,823.5,984.39,731.49
2016,9,22,11,30,927.0,102.0,2.2,20.0,836.0,958.81,714.45
2016,9,22,11,45,930.0,101.0,2.25,20.0,840.5,927.95,694.45
2016,9,22,12,0,933.0,100.0,2.3,20.0,845.0,893.46,671.95
2016,9,22,12,15,931.5,100.0,2.3,20.0,840.5,852.84,644.72
2016,9,22,12,30,930.0,100.0,2.3,20.0,836.0,809.2,615.26
2016,9,22,12,45,923.5,101.0,2.3,20.0,822.5,760.08,580.67
2016,9,22,13,0,917.0,102.0,2.3,20.0,809.0,708.75,542.55
2016,9,22,13,15,911.5,101.0,2.25,20.0,788.5,654.32,500.93
2016,9,22,13,30,906.0,100.0,2.2,20.0,768.0,598.15,456.82
2016,9,22,13,45,895.5,99.5,2.2,20.0,739.5,538.4,408.87
2016,9,22,14,0,885.0,99.0,2.2,20.0,711.0,477.95,358.8
2016,9,22,14,15,873.5,97.0,2.15,20.0,676.0,415.49,305.54
2016,9,22,14,30,862.0,95.0,2.1,20.0,641.0,353.03,251.06
2016,9,22,14,45,843.0,94.0,2.1,20.0,599.0,286.44,193.37
2016,9,22,15,0,824.0,93.0,2.1,20.0,557.0,223.69,140.37
2016,9,22,15,15,802.5,90.0,2.1,19.5,511.0,160.99,93.37
2016,9,22,15,30,781.0,87.0,2.1,19.0,465.0,100.78,61.31
2016,9,22,15,45,745.5,84.0,2.1,19.0,414.5,72.24,57.43
2016,9,22,16,0,710.0,81.0,2.1,19.0,364.0,64.58,50.97
2016,9,22,16,15,667.5,76.0,2.05,18.5,312.5,60.91,47.99
2016,9,22,16,30,625.0,71.0,2.0,18.0,261.0,57.24,44.9
2016,9,22,16,45,558.0,64.0,2.0,17.5,209.0,51.81,40.12
2016,9,22,17,0,491.0,57.0,2.0,17.0,157.0,46.44,35.17
2016,9,22,17,15,388.0,46.0,1.9,16.5,110.5,37.61,26.95
2016,9,22,17,30,285.0,35.0,1.8,16.0,64.0,28.83,17.78
2016,9,22,17,45,142.5,17.5,1.75,15.5,32.0,13.38,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,160.5,15.5,1.0,12.0,31.5,147.67,0.0
2016,9,23,6,30,321.0,31.0,0.9,13.0,63.0,302.49,233.62
2016,9,23,6,45,412.0,41.5,0.85,14.0,108.5,396.91,321.52
2016,9,23,7,0,503.0,52.0,0.8,15.0,154.0,499.11,403.5
2016,9,23,7,15,559.0,59.5,0.8,15.5,203.5,574.95,461.78
2016,9,23,7,30,615.0,67.0,0.8,16.0,253.0,653.11,518.59
2016,9,23,7,45,669.0,66.5,0.8,17.0,303.0,714.65,559.52
2016,9,23,8,0,723.0,66.0,0.8,18.0,353.0,783.29,603.46
2016,9,23,8,15,607.0,109.0,0.85,18.5,371.5,751.37,578.46
2016,9,23,8,30,491.0,152.0,0.9,19.0,390.0,691.12,534.64
2016,9,23,8,45,671.5,114.0,0.95,20.0,472.5,843.52,637.21
2016,9,23,9,0,852.0,76.0,1.0,21.0,555.0,966.04,712.19
2016,9,23,9,15,865.5,78.0,1.05,21.5,595.0,988.44,722.53
2016,9,23,9,30,879.0,80.0,1.1,22.0,635.0,1007.25,732.03
2016,9,23,9,45,891.0,80.5,1.15,22.5,669.0,1018.89,737.11
2016,9,23,10,0,903.0,81.0,1.2,23.0,703.0,1026.61,739.95
2016,9,23,10,15,909.5,82.0,1.2,23.0,729.5,1025.29,737.84
2016,9,23,10,30,916.0,83.0,1.2,23.0,756.0,1019.88,733.47
2016,9,23,10,45,919.5,84.0,1.3,23.5,775.5,1007.4,725.24
2016,9,23,11,0,923.0,85.0,1.4,24.0,795.0,990.9,714.58
2016,9,23,11,15,925.5,85.5,1.4,24.0,806.0,968.94,700.37
2016,9,23,11,30,928.0,86.0,1.4,24.0,817.0,943.15,683.83
2016,9,23,11,45,927.5,86.5,1.45,24.5,820.5,910.97,662.64
2016,9,23,12,0,927.0,87.0,1.5,25.0,824.0,875.37,639.22
2016,9,23,12,15,925.0,87.0,1.55,25.0,819.0,834.8,613.61
2016,9,23,12,30,923.0,87.0,1.6,25.0,814.0,791.27,585.76
2016,9,23,12,45,914.5,89.5,1.65,25.0,800.0,742.73,553.41
2016,9,23,13,0,906.0,92.0,1.7,25.0,786.0,692.13,517.27
2016,9,23,13,15,899.5,91.0,1.7,24.5,765.5,637.81,478.08
2016,9,23,13,30,893.0,90.0,1.7,24.0,745.0,581.9,436.3
2016,9,23,13,45,883.0,89.5,1.75,24.0,716.5,523.32,390.42
2016,9,23,14,0,873.0,89.0,1.8,24.0,688.0,464.02,342.33
2016,9,23,14,15,861.0,87.5,1.8,23.5,653.5,402.68,291.56
2016,9,23,14,30,849.0,86.0,1.8,23.0,619.0,341.43,239.39
2016,9,23,14,45,832.0,84.5,1.85,23.0,578.5,279.26,185.83
2016,9,23,15,0,815.0,83.0,1.9,23.0,538.0,213.82,131.33
2016,9,23,15,15,794.5,80.0,1.85,22.5,493.0,152.02,85.5
2016,9,23,15,30,774.0,77.0,1.8,22.0,448.0,92.57,54.34
2016,9,23,15,45,749.0,72.5,1.8,21.5,400.0,63.88,49.69
2016,9,23,16,0,724.0,68.0,1.8,21.0,352.0,60.36,46.92
2016,9,23,16,15,684.5,63.5,1.75,20.5,302.0,56.54,43.81
2016,9,23,16,30,645.0,59.0,1.7,20.0,252.0,48.68,37.07
2016,9,23,16,45,584.0,53.0,1.65,19.5,201.5,43.73,32.72
2016,9,23,17,0,523.0,47.0,1.6,19.0,151.0,38.83,28.24
2016,9,23,17,15,423.5,38.0,1.55,18.5,105.5,31.35,21.27
2016,9,23,17,30,324.0,29.0,1.5,18.0,60.0,23.97,13.28
2016,9,23,17,45,162.0,14.5,1.5,17.5,30.0,11.41,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,193.5,13.5,0.6,13.5,32.5,165.3,0.0
2016,9,24,6,30,387.0,27.0,0.6,14.0,65.0,344.51,261.24
2016,9,24,6,45,486.5,34.5,0.65,15.0,112.5,436.64,348.85
2016,9,24,7,0,586.0,42.0,0.7,16.0,160.0,545.56,435.36
2016,9,24,7,15,643.5,47.5,0.65,17.0,212.0,623.77,492.81
2016,9,24,7,30,701.0,53.0,0.6,18.0,264.0,704.0,547.87
2016,9,24,7,45,740.0,56.5,0.6,19.0,315.5,766.31,587.78
2016,9,24,8,0,779.0,60.0,0.6,20.0,367.0,828.14,625.45
2016,9,24,8,15,805.5,63.0,0.65,20.5,416.5,876.36,654.64
2016,9,24,8,30,832.0,66.0,0.7,21.0,466.0,911.21,674.54
2016,9,24,8,45,851.0,68.5,0.75,22.0,511.5,946.41,693.16
2016,9,24,9,0,870.0,71.0,0.8,23.0,557.0,978.6,709.5
2016,9,24,9,15,884.0,72.5,0.85,24.0,597.5,1001.08,719.58
2016,9,24,9,30,898.0,74.0,0.9,25.0,638.0,1019.91,727.5
2016,9,24,9,45,911.0,74.5,0.95,26.0,673.0,1032.62,731.72
2016,9,24,10,0,924.0,75.0,1.0,27.0,708.0,1041.32,733.65
2016,9,24,10,15,931.0,76.0,1.0,27.5,735.5,1040.39,730.35
2016,9,24,10,30,938.0,77.0,1.0,28.0,763.0,1035.27,724.83
2016,9,24,10,45,943.0,77.5,1.05,28.5,783.0,1023.39,716.43
2016,9,24,11,0,948.0,78.0,1.1,29.0,803.0,1007.35,705.71
2016,9,24,11,15,951.0,78.5,1.1,29.0,815.0,985.32,691.95
2016,9,24,11,30,954.0,79.0,1.1,29.0,827.0,959.33,675.9
2016,9,24,11,45,954.5,79.5,1.1,29.5,831.0,927.27,654.84
2016,9,24,12,0,955.0,80.0,1.1,30.0,835.0,891.62,631.62
2016,9,24,12,15,954.0,79.5,1.1,30.0,830.5,850.3,606.02
2016,9,24,12,30,953.0,79.0,1.1,30.0,826.0,805.87,578.26
2016,9,24,12,45,943.0,83.0,1.15,30.5,812.0,756.48,545.99
2016,9,24,13,0,933.0,87.0,1.2,31.0,798.0,705.0,509.74
2016,9,24,13,15,928.0,86.0,1.2,30.5,777.5,650.23,471.81
2016,9,24,13,30,923.0,85.0,1.2,30.0,757.0,593.62,431.14
2016,9,24,13,45,913.5,84.5,1.25,30.0,728.5,533.64,385.95
2016,9,24,14,0,904.0,84.0,1.3,30.0,700.0,472.82,338.38
2016,9,24,14,15,893.0,82.5,1.3,30.0,665.5,410.03,287.5
2016,9,24,14,30,882.0,81.0,1.3,30.0,631.0,347.16,235.19
2016,9,24,14,45,865.5,79.5,1.35,30.0,589.5,283.1,181.81
2016,9,24,15,0,849.0,78.0,1.4,30.0,548.0,220.16,130.82
2016,9,24,15,15,828.5,75.5,1.4,29.5,502.0,152.03,81.71
2016,9,24,15,30,808.0,73.0,1.4,29.0,456.0,90.77,50.92
2016,9,24,15,45,778.5,70.0,1.45,28.5,406.5,62.62,47.17
2016,9,24,16,0,749.0,67.0,1.5,28.0,357.0,60.03,45.27
2016,9,24,16,15,708.0,62.5,1.45,27.0,305.0,56.12,42.25
2016,9,24,16,30,667.0,58.0,1.4,26.0,253.0,52.21,39.11
2016,9,24,16,45,603.0,52.0,1.4,25.5,201.5,43.19,31.38
2016,9,24,17,0,539.0,46.0,1.4,25.0,150.0,38.21,26.91
2016,9,24,17,15,434.0,36.5,1.3,23.5,103.5,30.24,19.77
2016,9,24,17,30,329.0,27.0,1.2,22.0,57.0,22.37,11.23
2016,9,24,17,45,164.5,13.5,1.15,21.0,28.5,10.62,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,6,15,187.0,13.5,1.0,17.0,31.5,160.71,0.0
2016,9,25,6,30,374.0,27.0,1.0,18.0,63.0,336.7,249.84
2016,9,25,6,45,469.5,36.0,1.05,19.5,110.0,434.54,343.0
2016,9,25,7,0,565.0,45.0,1.1,21.0,157.0,540.79,426.44
2016,9,25,7,15,625.0,51.0,1.1,21.5,209.0,614.04,481.78
2016,9,25,7,30,685.0,57.0,1.1,22.0,261.0,696.61,540.57
2016,9,25,7,45,720.5,62.0,1.1,23.0,312.0,757.42,579.88
2016,9,25,8,0,756.0,67.0,1.1,24.0,363.0,817.51,616.84
2016,9,25,8,15,783.5,70.5,1.1,25.0,412.0,866.81,644.98
2016,9,25,8,30,811.0,74.0,1.1,26.0,461.0,914.05,670.83
2016,9,25,8,45,825.0,78.5,1.1,27.0,505.0,946.76,686.61
2016,9,25,9,0,839.0,83.0,1.1,28.0,549.0,976.21,700.15
2016,9,25,9,15,854.0,85.0,1.1,28.5,589.0,987.28,703.49
2016,9,25,9,30,869.0,87.0,1.1,29.0,629.0,1007.23,712.63
2016,9,25,9,45,888.5,85.0,1.1,30.0,665.5,1023.19,717.79
2016,9,25,10,0,908.0,83.0,1.1,31.0,702.0,1035.29,720.69
2016,9,25,10,15,915.0,84.0,1.05,31.5,729.0,1034.21,716.33
2016,9,25,10,30,922.0,85.0,1.0,32.0,756.0,1029.01,709.85
2016,9,25,10,45,914.5,92.0,1.0,32.5,772.5,1012.17,697.62
2016,9,25,11,0,907.0,99.0,1.0,33.0,789.0,991.37,683.35
2016,9,25,11,15,910.0,99.5,1.0,33.0,800.5,969.8,670.16
2016,9,25,11,30,913.0,100.0,1.0,33.0,812.0,944.42,654.73
2016,9,25,11,45,893.5,110.5,1.0,33.5,810.0,905.66,629.88
2016,9,25,12,0,874.0,121.0,1.0,34.0,808.0,864.25,603.49
2016,9,25,12,15,873.0,120.5,1.0,34.0,803.5,825.25,579.71
2016,9,25,12,30,872.0,120.0,1.0,34.0,799.0,783.42,553.9
2016,9,25,12,45,865.5,121.0,1.05,34.0,785.5,736.34,523.35
2016,9,25,13,0,859.0,122.0,1.1,34.0,772.0,693.26,494.15
2016,9,25,13,15,852.5,120.5,1.1,33.5,752.0,638.97,457.19
2016,9,25,13,30,846.0,119.0,1.1,33.0,732.0,583.23,417.94
2016,9,25,13,45,827.5,121.0,1.15,33.0,701.5,523.34,373.82
2016,9,25,14,0,809.0,123.0,1.2,33.0,671.0,463.77,328.34
2016,9,25,14,15,796.0,120.5,1.2,32.5,636.5,403.25,281.03
2016,9,25,14,30,783.0,118.0,1.2,32.0,602.0,343.16,232.65
2016,9,25,14,45,757.5,117.0,1.2,32.0,560.0,277.98,180.0
2016,9,25,15,0,732.0,116.0,1.2,32.0,518.0,218.37,132.96
2016,9,25,15,15,707.5,111.5,1.15,31.5,473.0,159.15,91.2
2016,9,25,15,30,683.0,107.0,1.1,31.0,428.0,102.96,62.68
2016,9,25,15,45,647.5,101.5,1.1,30.5,379.0,77.24,58.84
2016,9,25,16,0,612.0,96.0,1.1,30.0,330.0,73.89,56.39
2016,9,25,16,15,566.0,88.0,1.05,29.0,280.0,68.51,52.24
2016,9,25,16,30,520.0,80.0,1.0,28.0,230.0,63.06,47.88
2016,9,25,16,45,456.0,69.0,0.95,27.0,181.0,54.97,41.09
2016,9,25,17,0,392.0,58.0,0.9,26.0,132.0,44.1,31.69
2016,9,25,17,15,295.5,43.5,0.8,25.0,89.0,33.08,21.89
2016,9,25,17,30,199.0,29.0,0.7,24.0,46.0,22.05,10.16
2016,9,25,17,45,99.5,14.5,0.65,23.0,23.0,11.41,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,15.5,1.15,20.0,26.5,87.42,0.0
2016,9,26,6,30,234.0,31.0,1.0,21.0,53.0,243.19,176.22
2016,9,26,6,45,332.5,44.5,0.85,22.0,97.5,343.72,270.16
2016,9,26,7,0,431.0,58.0,0.7,23.0,142.0,452.2,355.79
2016,9,26,7,15,496.0,67.5,0.7,24.0,192.0,535.88,418.09
2016,9,26,7,30,561.0,77.0,0.7,25.0,242.0,622.45,478.83
2016,9,26,7,45,606.0,84.0,0.7,26.0,293.0,690.31,523.12
2016,9,26,8,0,651.0,91.0,0.7,27.0,344.0,758.32,565.4
2016,9,26,8,15,683.5,96.5,0.7,28.0,392.5,812.15,596.41
2016,9,26,8,30,716.0,102.0,0.7,29.0,441.0,864.46,625.39
2016,9,26,8,45,739.5,106.0,0.7,30.0,486.0,903.94,645.33
2016,9,26,9,0,763.0,110.0,0.7,31.0,531.0,940.74,663.23
2016,9,26,9,15,780.5,113.5,0.7,31.5,571.5,960.59,671.82
2016,9,26,9,30,798.0,117.0,0.7,32.0,612.0,984.47,683.05
2016,9,26,9,45,810.0,119.5,0.75,33.0,645.5,997.89,687.59
2016,9,26,10,0,822.0,122.0,0.8,34.0,679.0,1007.44,690.05
2016,9,26,10,15,831.0,124.0,0.85,34.0,706.5,1009.41,690.99
2016,9,26,10,30,840.0,126.0,0.9,34.0,734.0,1007.35,689.8
2016,9,26,10,45,844.0,128.0,0.95,34.5,753.0,996.3,682.04
2016,9,26,11,0,848.0,130.0,1.0,35.0,772.0,981.33,672.17
2016,9,26,11,15,851.5,131.0,1.05,35.0,783.5,960.96,660.55
2016,9,26,11,30,855.0,132.0,1.1,35.0,795.0,936.82,646.72
2016,9,26,11,45,852.5,134.0,1.15,35.0,797.5,904.78,628.02
2016,9,26,12,0,850.0,136.0,1.2,35.0,800.0,869.54,607.28
2016,9,26,12,15,848.0,135.5,1.2,35.0,795.5,829.29,582.58
2016,9,26,12,30,846.0,135.0,1.2,35.0,791.0,786.28,555.39
2016,9,26,12,45,882.5,115.0,1.25,35.0,789.0,742.83,527.81
2016,9,26,13,0,919.0,95.0,1.3,35.0,787.0,702.49,500.95
2016,9,26,13,15,913.5,94.0,1.3,34.5,766.5,647.87,463.52
2016,9,26,13,30,908.0,93.0,1.3,34.0,746.0,591.53,423.58
2016,9,26,13,45,899.5,92.0,1.3,34.0,717.5,532.22,379.18
2016,9,26,14,0,891.0,91.0,1.3,34.0,689.0,472.0,332.54
2016,9,26,14,15,879.5,89.0,1.3,33.5,654.5,409.2,283.1
2016,9,26,14,30,868.0,87.0,1.3,33.0,620.0,346.42,232.16
2016,9,26,14,45,852.5,85.0,1.3,33.0,579.0,282.93,179.83
2016,9,26,15,0,837.0,83.0,1.3,33.0,538.0,216.19,126.68
2016,9,26,15,15,816.0,80.0,1.3,32.5,492.0,152.87,82.01
2016,9,26,15,30,795.0,77.0,1.3,32.0,446.0,91.98,52.04
2016,9,26,15,45,714.0,84.0,1.3,32.0,388.0,66.43,49.62
2016,9,26,16,0,633.0,91.0,1.3,32.0,330.0,70.74,53.34
2016,9,26,16,15,586.5,83.5,1.2,30.5,279.5,65.57,49.47
2016,9,26,16,30,540.0,76.0,1.1,29.0,229.0,60.34,45.39
2016,9,26,16,45,434.5,68.5,1.0,28.0,175.5,54.49,40.48
2016,9,26,17,0,329.0,61.0,0.9,27.0,122.0,45.67,32.8
2016,9,26,17,15,240.0,43.5,0.85,25.5,80.5,32.75,21.45
2016,9,26,17,30,151.0,26.0,0.8,24.0,39.0,19.7,7.57
2016,9,26,17,45,75.5,13.0,0.75,23.0,19.5,10.23,0.0
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,6,15,52.0,13.5,1.05,20.0,18.0,44.15,0.0
2016,9,27,6,30,104.0,27.0,0.9,20.0,36.0,127.47,89.69
2016,9,27,6,45,171.5,48.5,0.8,20.5,76.0,211.09,167.26
2016,9,27,7,0,239.0,70.0,0.7,21.0,116.0,297.54,239.1
2016,9,27,7,15,293.5,89.0,0.7,22.0,162.5,391.55,312.72
2016,9,27,7,30,348.0,108.0,0.7,23.0,209.0,471.17,372.28
2016,9,27,7,45,394.0,122.0,0.7,24.0,257.0,539.41,420.7
2016,9,27,8,0,440.0,136.0,0.7,25.0,305.0,608.96,467.83
2016,9,27,8,15,473.5,147.5,0.65,25.5,351.0,664.21,503.25
2016,9,27,8,30,507.0,159.0,0.6,26.0,397.0,718.91,537.06
2016,9,27,8,45,525.0,170.5,0.6,27.0,438.5,757.13,558.21
2016,9,27,9,0,543.0,182.0,0.6,28.0,480.0,793.33,577.64
2016,9,27,9,15,563.0,189.0,0.65,28.5,518.0,824.08,595.27
2016,9,27,9,30,583.0,196.0,0.7,29.0,556.0,852.32,611.15
2016,9,27,9,45,656.0,177.5,0.75,30.0,603.0,914.32,646.79
2016,9,27,10,0,729.0,159.0,0.8,31.0,650.0,963.36,673.17
2016,9,27,10,15,739.5,161.5,0.85,31.0,677.0,967.44,674.86
2016,9,27,10,30,750.0,164.0,0.9,31.0,704.0,967.73,675.01
2016,9,27,10,45,658.0,212.5,0.95,31.5,696.0,910.72,638.85
2016,9,27,11,0,566.0,261.0,1.0,32.0,688.0,844.67,594.89
2016,9,27,11,15,570.5,263.5,1.0,32.0,699.0,831.45,586.68
2016,9,27,11,30,575.0,266.0,1.0,32.0,710.0,815.3,576.0
2016,9,27,11,45,521.0,292.5,1.05,32.0,696.0,767.64,544.51
2016,9,27,12,0,467.0,319.0,1.1,32.0,682.0,719.82,512.81
2016,9,27,12,15,465.5,318.0,1.1,32.0,678.0,690.88,493.81
2016,9,27,12,30,464.0,317.0,1.1,32.0,674.0,660.24,473.24
2016,9,27,12,45,533.0,280.0,1.15,32.0,683.5,647.76,466.13
2016,9,27,13,0,602.0,243.0,1.2,32.0,693.0,627.5,452.94
2016,9,27,13,15,593.5,239.5,1.2,31.5,673.0,580.67,420.57
2016,9,27,13,30,585.0,236.0,1.2,31.0,653.0,533.28,387.04
2016,9,27,13,45,514.5,253.5,1.25,31.0,610.0,471.33,341.82
2016,9,27,14,0,444.0,271.0,1.3,31.0,567.0,415.26,300.29
2016,9,27,14,15,428.5,261.0,1.3,30.5,534.5,366.76,263.6
2016,9,27,14,30,413.0,251.0,1.3,30.0,502.0,317.71,225.72
2016,9,27,14,45,392.5,238.0,1.3,30.0,464.0,270.35,188.62
2016,9,27,15,0,372.0,225.0,1.3,30.0,426.0,225.53,154.27
2016,9,27,15,15,348.5,209.0,1.25,29.5,384.5,181.19,123.1
2016,9,27,15,30,325.0,193.0,1.2,29.0,343.0,140.13,99.54
2016,9,27,15,45,321.5,171.0,1.15,28.5,305.0,115.51,91.01
2016,9,27,16,0,318.0,149.0,1.1,28.0,267.0,102.6,80.77
2016,9,27,16,15,280.0,128.5,1.0,27.0,221.5,89.57,70.35
2016,9,27,16,30,242.0,108.0,0.9,26.0,176.0,76.21,59.35
2016,9,27,16,45,222.0,86.0,0.85,25.0,138.0,61.76,47.12
2016,9,27,17,0,202.0,64.0,0.8,24.0,100.0,46.86,34.19
2016,9,27,17,15,140.0,42.0,0.7,23.0,63.0,31.28,20.36
2016,9,27,17,30,78.0,20.0,0.6,22.0,26.0,15.34,3.72
2016,9,27,17,45,39.0,10.0,0.55,21.0,13.0,7.87,0.0
2016,9,27,18,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,71.0,15.5,0.6,14.5,22.0,58.11,0.0
2016,9,28,6,30,142.0,31.0,0.5,15.0,44.0,182.16,128.83
2016,9,28,6,45,231.5,49.0,0.45,16.0,86.0,275.3,220.09
2016,9,28,7,0,321.0,67.0,0.4,17.0,128.0,376.47,303.35
2016,9,28,7,15,384.0,80.0,0.35,17.5,175.0,455.58,365.67
2016,9,28,7,30,447.0,93.0,0.3,18.0,222.0,538.61,427.09
2016,9,28,7,45,266.5,124.0,0.3,19.0,205.0,407.3,324.24
2016,9,28,8,0,86.0,155.0,0.3,20.0,188.0,243.16,193.17
2016,9,28,8,15,359.0,137.5,0.35,20.5,302.0,543.47,426.66
2016,9,28,8,30,632.0,120.0,0.4,21.0,416.0,805.91,605.32
2016,9,28,8,45,469.5,172.5,0.45,22.0,404.0,705.05,529.58
2016,9,28,9,0,307.0,225.0,0.5,23.0,392.0,582.22,439.77
2016,9,28,9,15,238.0,253.0,0.55,23.5,388.5,519.13,393.63
2016,9,28,9,30,169.0,281.0,0.6,24.0,385.0,477.69,361.18
2016,9,28,9,45,192.0,296.0,0.65,25.0,420.5,513.21,385.34
2016,9,28,10,0,215.0,311.0,0.7,26.0,456.0,547.58,407.49
2016,9,28,10,15,305.0,304.5,0.75,26.5,518.0,648.63,477.1
2016,9,28,10,30,395.0,298.0,0.8,27.0,580.0,722.08,525.86
2016,9,28,10,45,279.0,330.0,0.85,27.5,532.0,630.34,459.65
2016,9,28,11,0,163.0,362.0,0.9,28.0,484.0,518.02,379.91
2016,9,28,11,15,181.0,367.0,0.95,28.0,504.5,529.89,389.46
2016,9,28,11,30,199.0,372.0,1.0,28.0,525.0,539.85,396.6
2016,9,28,11,45,185.5,376.0,1.1,28.0,519.0,519.14,382.1
2016,9,28,12,0,172.0,380.0,1.2,28.0,513.0,498.42,367.72
2016,9,28,12,15,164.5,376.5,1.2,28.0,503.0,475.61,351.5
2016,9,28,12,30,157.0,373.0,1.2,28.0,493.0,452.92,335.29
2016,9,28,12,45,165.5,367.0,1.3,28.0,491.5,439.54,326.29
2016,9,28,13,0,174.0,361.0,1.4,28.0,490.0,424.97,316.15
2016,9,28,13,15,192.5,348.0,1.4,27.5,487.5,409.4,305.49
2016,9,28,13,30,211.0,335.0,1.4,27.0,485.0,391.79,292.92
2016,9,28,13,45,189.5,327.5,1.45,27.0,458.0,356.55,266.56
2016,9,28,14,0,168.0,320.0,1.5,27.0,431.0,323.46,241.65
2016,9,28,14,15,146.5,297.0,1.45,26.5,390.5,281.66,210.43
2016,9,28,14,30,125.0,274.0,1.4,26.0,350.0,243.15,181.5
2016,9,28,14,45,237.0,242.0,1.4,25.5,373.0,235.06,171.19
2016,9,28,15,0,349.0,210.0,1.4,25.0,396.0,211.61,147.89
2016,9,28,15,15,216.0,200.0,1.35,24.5,312.0,162.63,116.48
2016,9,28,15,30,83.0,190.0,1.3,24.0,228.0,132.7,100.46
2016,9,28,15,45,235.5,163.5,1.3,23.5,253.5,109.76,88.15
2016,9,28,16,0,388.0,137.0,1.3,23.0,279.0,95.15,76.21
2016,9,28,16,15,344.0,120.5,1.2,22.0,232.5,85.63,68.5
2016,9,28,16,30,300.0,104.0,1.1,21.0,186.0,74.38,59.04
2016,9,28,16,45,269.5,83.0,1.05,20.5,145.0,60.26,46.7
2016,9,28,17,0,239.0,62.0,1.0,20.0,104.0,45.69,33.73
2016,9,28,17,15,163.5,41.5,0.95,19.0,65.5,30.98,20.35
2016,9,28,17,30,88.0,21.0,0.9,18.0,27.0,16.02,2.76
2016,9,28,17,45,44.0,10.5,0.85,17.5,13.5,8.26,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,6,15,116.0,14.5,0.8,12.5,24.0,86.63,0.0
2016,9,29,6,30,232.0,29.0,0.8,13.0,48.0,240.98,168.84
2016,9,29,6,45,339.0,41.0,0.85,13.5,92.0,347.25,280.4
2016,9,29,7,0,446.0,53.0,0.9,14.0,136.0,461.31,375.4
2016,9,29,7,15,512.5,61.5,0.9,14.5,185.5,545.46,441.73
2016,9,29,7,30,579.0,70.0,0.9,15.0,235.0,632.62,506.71
2016,9,29,7,45,289.5,80.0,0.9,15.5,162.5,391.31,320.73
2016,9,29,8,0,0.0,90.0,0.9,16.0,90.0,72.3,55.17
2016,9,29,8,15,0.0,107.5,0.85,16.5,107.5,87.69,68.3
2016,9,29,8,30,0.0,125.0,0.8,17.0,125.0,103.03,80.59
2016,9,29,8,45,0.5,145.0,0.75,18.0,145.5,121.28,94.89
2016,9,29,9,0,1.0,165.0,0.7,19.0,166.0,139.48,108.84
2016,9,29,9,15,7.5,188.5,0.7,19.5,193.5,167.2,130.64
2016,9,29,9,30,14.0,212.0,0.7,20.0,221.0,194.89,152.0
2016,9,29,9,45,25.5,241.5,0.75,21.0,258.5,233.55,181.41
2016,9,29,10,0,37.0,271.0,0.8,22.0,296.0,296.73,228.56
2016,9,29,10,15,45.0,289.5,0.85,22.5,321.0,320.74,245.66
2016,9,29,10,30,53.0,308.0,0.9,23.0,346.0,344.06,262.29
2016,9,29,10,45,80.5,330.5,0.95,23.5,390.0,389.98,295.99
2016,9,29,11,0,108.0,353.0,1.0,24.0,434.0,433.97,327.5
2016,9,29,11,15,134.5,362.0,1.05,24.0,464.0,481.79,361.8
2016,9,29,11,30,161.0,371.0,1.1,24.0,494.0,504.94,378.44
2016,9,29,11,45,162.0,371.0,1.15,24.5,495.5,494.21,369.92
2016,9,29,12,0,163.0,371.0,1.2,25.0,497.0,482.75,361.17
2016,9,29,12,15,513.0,245.0,1.2,25.0,636.5,663.48,494.82
2016,9,29,12,30,863.0,119.0,1.2,25.0,776.0,774.99,573.45
2016,9,29,12,45,869.0,113.5,1.3,25.5,765.5,731.15,541.43
2016,9,29,13,0,875.0,108.0,1.4,26.0,755.0,684.31,507.94
2016,9,29,13,15,869.0,107.0,1.4,26.0,734.5,631.31,469.11
2016,9,29,13,30,863.0,106.0,1.4,26.0,714.0,576.75,427.97
2016,9,29,13,45,846.5,107.0,1.45,26.0,684.0,519.06,383.42
2016,9,29,14,0,830.0,108.0,1.5,26.0,654.0,458.69,335.39
2016,9,29,14,15,817.0,106.0,1.5,25.5,619.5,397.52,285.61
2016,9,29,14,30,804.0,104.0,1.5,25.0,585.0,336.74,234.72
2016,9,29,14,45,785.5,101.0,1.55,24.5,544.0,274.49,182.46
2016,9,29,15,0,767.0,98.0,1.6,24.0,503.0,213.92,132.93
2016,9,29,15,15,742.5,94.0,1.6,23.5,458.0,153.85,89.3
2016,9,29,15,30,718.0,90.0,1.6,23.0,413.0,91.27,55.86
2016,9,29,15,45,691.5,83.5,1.6,22.5,365.5,65.89,51.31
2016,9,29,16,0,665.0,77.0,1.6,22.0,318.0,61.47,47.75
2016,9,29,16,15,617.5,71.0,1.6,21.0,267.5,57.0,44.14
2016,9,29,16,30,570.0,65.0,1.6,20.0,217.0,52.53,40.37
2016,9,29,16,45,507.5,55.5,1.65,19.5,168.5,45.19,33.82
2016,9,29,17,0,445.0,46.0,1.7,19.0,120.0,37.76,26.99
2016,9,29,17,15,329.5,34.0,1.7,18.0,78.0,27.91,17.68
2016,9,29,17,30,214.0,22.0,1.7,17.0,36.0,18.08,1.37
2016,9,29,17,45,107.0,11.0,1.75,16.5,18.0,8.65,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
