Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,138.5,13.5,1.35,12.0,24.5,100.68,0.0
2016,9,30,6,30,277.0,27.0,1.4,12.0,49.0,269.73,184.56
2016,9,30,6,45,388.5,37.0,1.45,12.5,94.0,380.79,308.92
2016,9,30,7,0,500.0,47.0,1.5,13.0,139.0,497.95,407.5
2016,9,30,7,15,566.0,54.0,1.5,13.5,189.0,581.35,474.26
2016,9,30,7,30,632.0,61.0,1.5,14.0,239.0,667.79,539.64
2016,9,30,7,45,316.0,65.5,1.55,14.5,154.5,394.68,327.67
2016,9,30,8,0,0.0,70.0,1.6,15.0,70.0,53.71,39.93
2016,9,30,8,15,0.0,95.5,1.6,15.5,95.5,76.19,59.02
2016,9,30,8,30,0.0,121.0,1.6,16.0,121.0,99.27,77.94
2016,9,30,8,45,0.0,141.5,1.6,16.5,142.0,117.53,92.57
2016,9,30,9,0,0.0,162.0,1.6,17.0,163.0,135.74,106.95
2016,9,30,9,15,20.0,204.0,1.6,17.0,217.0,195.88,156.12
2016,9,30,9,30,40.0,246.0,1.6,17.0,271.0,281.11,223.72
2016,9,30,9,45,466.5,166.0,1.6,17.5,474.5,696.86,547.2
2016,9,30,10,0,893.0,86.0,1.6,18.0,678.0,1025.85,766.13
2016,9,30,10,15,901.0,87.0,1.6,18.0,705.0,1025.41,760.31
2016,9,30,10,30,909.0,88.0,1.6,18.0,732.0,1020.9,756.35
2016,9,30,10,45,914.0,89.5,1.65,18.5,751.5,1009.88,747.74
2016,9,30,11,0,919.0,91.0,1.7,19.0,771.0,994.8,736.71
2016,9,30,11,15,922.0,91.5,1.7,19.0,782.5,972.73,721.96
2016,9,30,11,30,925.0,92.0,1.7,19.0,794.0,946.83,704.84
2016,9,30,11,45,926.0,92.0,1.75,19.5,797.5,914.91,683.11
2016,9,30,12,0,927.0,92.0,1.8,20.0,801.0,879.51,659.05
2016,9,30,12,15,926.0,92.0,1.85,20.0,796.0,839.18,632.78
2016,9,30,12,30,925.0,92.0,1.9,20.0,791.0,795.83,604.18
2016,9,30,12,45,916.0,94.0,1.95,20.0,777.0,745.9,569.65
2016,9,30,13,0,907.0,96.0,2.0,20.0,763.0,694.02,531.52
2016,9,30,13,15,901.0,95.0,2.0,19.5,742.0,639.55,491.07
2016,9,30,13,30,895.0,94.0,2.0,19.0,721.0,583.45,447.94
2016,9,30,13,45,887.0,92.5,2.05,19.0,692.5,524.55,400.51
2016,9,30,14,0,879.0,91.0,2.1,19.0,664.0,464.75,350.67
2016,9,30,14,15,866.5,89.0,2.15,18.5,629.0,402.23,297.71
2016,9,30,14,30,854.0,87.0,2.2,18.0,594.0,339.89,243.39
2016,9,30,14,45,838.5,84.0,2.25,18.0,553.0,273.26,184.93
2016,9,30,15,0,823.0,81.0,2.3,18.0,512.0,210.09,131.04
2016,9,30,15,15,800.0,78.0,2.3,17.5,466.0,147.57,84.27
2016,9,30,15,30,777.0,75.0,2.3,17.0,420.0,87.75,53.56
2016,9,30,15,45,745.5,71.0,2.3,17.0,370.5,62.93,49.92
2016,9,30,16,0,714.0,67.0,2.3,17.0,321.0,59.64,47.16
2016,9,30,16,15,667.5,61.5,2.25,16.5,270.0,54.94,43.16
2016,9,30,16,30,621.0,56.0,2.2,16.0,219.0,46.33,35.55
2016,9,30,16,45,548.0,49.0,2.2,15.5,169.0,40.52,30.25
2016,9,30,17,0,475.0,42.0,2.2,15.0,119.0,34.79,24.8
2016,9,30,17,15,353.0,31.0,2.1,14.5,76.5,25.59,15.82
2016,9,30,17,30,231.0,20.0,2.0,14.0,34.0,16.48,0.0
2016,9,30,17,45,115.5,10.0,1.9,14.0,17.0,7.87,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,13.0,1.2,11.0,24.5,104.11,0.0
2016,10,1,6,30,288.0,26.0,1.2,12.0,49.0,275.36,180.69
2016,10,1,6,45,402.5,36.5,1.3,13.0,94.5,391.52,315.46
2016,10,1,7,0,517.0,47.0,1.4,14.0,140.0,512.36,416.15
2016,10,1,7,15,585.0,54.0,1.45,14.5,191.5,598.19,484.6
2016,10,1,7,30,653.0,61.0,1.5,15.0,243.0,687.09,551.68
2016,10,1,7,45,700.0,65.5,1.55,15.5,295.0,749.44,596.05
2016,10,1,8,0,747.0,70.0,1.6,16.0,347.0,819.03,643.76
2016,10,1,8,15,777.0,73.5,1.55,16.5,396.5,870.34,675.63
2016,10,1,8,30,807.0,77.0,1.5,17.0,446.0,919.61,705.08
2016,10,1,8,45,832.0,78.5,1.5,17.5,492.0,958.87,727.62
2016,10,1,9,0,857.0,80.0,1.5,18.0,538.0,995.15,747.84
2016,10,1,9,15,872.5,82.0,1.45,18.5,578.5,1006.49,750.69
2016,10,1,9,30,888.0,84.0,1.4,19.0,619.0,1026.61,759.59
2016,10,1,9,45,904.0,83.5,1.4,19.5,654.0,1040.32,765.09
2016,10,1,10,0,920.0,83.0,1.4,20.0,689.0,1050.09,768.27
2016,10,1,10,15,927.5,84.5,1.4,20.0,716.5,1049.49,766.52
2016,10,1,10,30,935.0,86.0,1.4,20.0,744.0,1044.7,762.45
2016,10,1,10,45,940.5,86.5,1.4,20.5,764.0,1032.56,752.5
2016,10,1,11,0,946.0,87.0,1.4,21.0,784.0,1016.28,740.2
2016,10,1,11,15,949.0,87.5,1.4,21.0,795.5,993.55,725.4
2016,10,1,11,30,952.0,88.0,1.4,21.0,807.0,966.88,708.21
2016,10,1,11,45,952.5,88.5,1.45,21.5,810.0,934.18,686.59
2016,10,1,12,0,953.0,89.0,1.5,22.0,813.0,897.93,662.62
2016,10,1,12,15,951.5,88.5,1.55,22.0,808.0,855.66,635.78
2016,10,1,12,30,950.0,88.0,1.6,22.0,803.0,810.35,606.6
2016,10,1,12,45,946.5,88.0,1.65,22.0,789.5,761.27,573.69
2016,10,1,13,0,943.0,88.0,1.7,22.0,776.0,709.71,536.58
2016,10,1,13,15,937.0,87.0,1.7,22.0,754.5,653.47,494.6
2016,10,1,13,30,931.0,86.0,1.7,22.0,733.0,595.52,450.01
2016,10,1,13,45,921.5,85.5,1.75,22.0,704.0,534.83,402.08
2016,10,1,14,0,912.0,85.0,1.8,22.0,675.0,473.33,351.73
2016,10,1,14,15,900.0,83.0,1.8,21.5,639.5,409.09,298.06
2016,10,1,14,30,888.0,81.0,1.8,21.0,604.0,344.92,242.9
2016,10,1,14,45,870.5,79.5,1.85,21.0,562.0,280.16,186.64
2016,10,1,15,0,853.0,78.0,1.9,21.0,520.0,212.51,130.0
2016,10,1,15,15,830.5,75.0,1.9,20.5,473.5,148.14,82.56
2016,10,1,15,30,808.0,72.0,1.9,20.0,427.0,86.4,51.49
2016,10,1,15,45,775.0,68.5,1.9,20.0,376.0,61.57,48.14
2016,10,1,16,0,742.0,65.0,1.9,20.0,325.0,58.53,45.62
2016,10,1,16,15,694.5,60.0,1.85,19.5,273.0,54.11,41.9
2016,10,1,16,30,647.0,55.0,1.8,19.0,221.0,45.88,34.69
2016,10,1,16,45,570.5,48.0,1.8,18.5,170.0,39.97,29.35
2016,10,1,17,0,494.0,41.0,1.8,18.0,119.0,34.15,23.86
2016,10,1,17,15,360.5,30.5,1.75,17.0,75.5,25.27,15.1
2016,10,1,17,30,227.0,20.0,1.7,16.0,32.0,16.54,0.0
2016,10,1,17,45,113.5,10.0,1.65,15.5,16.0,7.87,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,134.0,12.5,1.1,11.5,23.0,97.42,0.0
2016,10,2,6,30,268.0,25.0,1.1,12.0,46.0,259.21,161.17
2016,10,2,6,45,381.5,36.0,1.1,13.0,90.5,376.02,302.08
2016,10,2,7,0,495.0,47.0,1.1,14.0,135.0,495.82,401.65
2016,10,2,7,15,563.5,54.0,1.1,14.0,185.0,581.26,470.18
2016,10,2,7,30,632.0,61.0,1.1,14.0,235.0,669.83,537.44
2016,10,2,7,45,680.0,65.0,1.15,14.5,286.0,738.03,586.02
2016,10,2,8,0,728.0,69.0,1.2,15.0,337.0,800.88,628.78
2016,10,2,8,15,757.5,72.5,1.2,15.5,385.5,851.16,660.53
2016,10,2,8,30,787.0,76.0,1.2,16.0,434.0,899.46,689.98
2016,10,2,8,45,812.5,77.5,1.2,16.5,479.0,938.78,712.61
2016,10,2,9,0,838.0,79.0,1.2,17.0,524.0,975.24,732.98
2016,10,2,9,15,852.5,81.0,1.2,17.5,563.0,985.36,735.87
2016,10,2,9,30,867.0,83.0,1.2,18.0,602.0,1004.3,744.94
2016,10,2,9,45,879.0,84.0,1.3,18.5,635.5,1015.7,750.88
2016,10,2,10,0,891.0,85.0,1.4,19.0,669.0,1023.21,754.49
2016,10,2,10,15,898.0,86.0,1.45,19.0,695.0,1021.64,753.01
2016,10,2,10,30,905.0,87.0,1.5,19.0,721.0,1016.03,749.21
2016,10,2,10,45,908.0,88.5,1.55,19.0,739.0,1002.99,740.79
2016,10,2,11,0,911.0,90.0,1.6,19.0,757.0,986.01,730.0
2016,10,2,11,15,913.5,90.5,1.65,19.0,768.0,963.56,715.73
2016,10,2,11,30,916.0,91.0,1.7,19.0,779.0,937.35,699.05
2016,10,2,11,45,916.0,91.5,1.75,19.0,782.0,905.28,678.44
2016,10,2,12,0,916.0,92.0,1.8,19.0,785.0,869.83,655.48
2016,10,2,12,15,915.5,92.0,1.8,19.0,780.5,830.24,629.02
2016,10,2,12,30,915.0,92.0,1.8,19.0,776.0,787.63,600.33
2016,10,2,12,45,599.0,212.5,1.85,19.0,657.5,640.71,491.93
2016,10,2,13,0,283.0,333.0,1.9,19.0,539.0,484.67,373.95
2016,10,2,13,15,587.5,213.0,1.9,19.0,623.5,558.92,431.86
2016,10,2,13,30,892.0,93.0,1.9,19.0,708.0,579.98,445.77
2016,10,2,13,45,885.0,91.0,1.9,19.0,680.5,521.28,397.73
2016,10,2,14,0,878.0,89.0,1.9,19.0,653.0,461.61,347.88
2016,10,2,14,15,666.0,149.5,1.9,19.0,564.0,374.0,278.77
2016,10,2,14,30,454.0,210.0,1.9,19.0,475.0,303.28,224.76
2016,10,2,14,45,357.5,212.5,1.95,19.0,412.0,243.99,178.68
2016,10,2,15,0,261.0,215.0,2.0,19.0,349.0,198.93,145.65
2016,10,2,15,15,519.5,145.0,2.0,18.5,380.5,157.28,103.3
2016,10,2,15,30,778.0,75.0,2.0,18.0,412.0,86.93,53.17
2016,10,2,15,45,744.5,71.0,2.0,17.5,362.5,62.97,49.89
2016,10,2,16,0,711.0,67.0,2.0,17.0,313.0,59.66,47.2
2016,10,2,16,15,662.5,62.0,1.95,16.5,262.0,51.09,39.76
2016,10,2,16,30,614.0,57.0,1.9,16.0,211.0,47.07,36.18
2016,10,2,16,45,530.5,50.0,1.9,16.0,161.0,41.23,30.74
2016,10,2,17,0,447.0,43.0,1.9,16.0,111.0,35.53,25.19
2016,10,2,17,15,311.5,31.0,1.8,15.5,69.5,25.54,15.1
2016,10,2,17,30,176.0,19.0,1.7,15.0,28.0,15.64,0.0
2016,10,2,17,45,88.0,9.5,1.6,14.5,14.0,7.47,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,114.0,12.5,0.9,12.5,21.0,84.53,0.0
2016,10,3,6,30,228.0,25.0,0.8,13.0,42.0,229.63,132.06
2016,10,3,6,45,343.0,36.0,0.75,13.5,84.5,347.85,277.85
2016,10,3,7,0,458.0,47.0,0.7,14.0,127.0,467.26,377.29
2016,10,3,7,15,528.0,54.5,0.7,14.5,175.5,553.22,445.02
2016,10,3,7,30,598.0,62.0,0.7,15.0,224.0,642.52,511.41
2016,10,3,7,45,642.0,67.5,0.7,15.5,273.5,708.13,557.13
2016,10,3,8,0,686.0,73.0,0.7,16.0,323.0,773.89,600.89
2016,10,3,8,15,449.0,130.5,0.65,16.0,303.0,624.89,492.2
2016,10,3,8,30,212.0,188.0,0.6,16.0,283.0,424.92,338.88
2016,10,3,8,45,167.5,210.5,0.6,16.5,290.0,406.85,323.89
2016,10,3,9,0,123.0,233.0,0.6,17.0,297.0,386.32,305.3
2016,10,3,9,15,69.0,221.5,0.6,17.5,258.0,288.45,227.98
2016,10,3,9,30,15.0,210.0,0.6,18.0,219.0,195.18,152.9
2016,10,3,9,45,12.0,210.5,0.65,18.5,218.0,190.27,148.79
2016,10,3,10,0,9.0,211.0,0.7,19.0,217.0,185.77,144.62
2016,10,3,10,15,96.0,270.5,0.7,19.0,337.5,353.63,276.59
2016,10,3,10,30,183.0,330.0,0.7,19.0,458.0,524.64,401.88
2016,10,3,10,45,114.0,320.0,0.75,19.5,400.5,437.11,334.17
2016,10,3,11,0,45.0,310.0,0.8,20.0,343.0,330.31,253.28
2016,10,3,11,15,32.0,290.0,0.8,20.0,314.0,292.79,225.22
2016,10,3,11,30,19.0,270.0,0.8,20.0,285.0,239.39,184.34
2016,10,3,11,45,15.0,254.5,0.85,20.0,266.5,220.15,169.72
2016,10,3,12,0,11.0,239.0,0.9,20.0,248.0,201.69,155.45
2016,10,3,12,15,7.5,215.0,0.9,20.0,221.0,177.22,136.42
2016,10,3,12,30,4.0,191.0,0.9,20.0,194.0,153.71,118.02
2016,10,3,12,45,36.5,258.0,0.95,20.0,284.5,241.4,187.16
2016,10,3,13,0,69.0,325.0,1.0,20.0,375.0,315.95,243.94
2016,10,3,13,15,47.0,293.0,0.95,20.0,326.5,267.86,206.64
2016,10,3,13,30,25.0,261.0,0.9,20.0,278.0,217.04,167.61
2016,10,3,13,45,21.5,245.5,0.9,20.0,260.0,200.15,154.8
2016,10,3,14,0,18.0,230.0,0.9,20.0,242.0,183.91,142.3
2016,10,3,14,15,30.5,233.0,0.9,19.5,252.0,189.8,147.17
2016,10,3,14,30,43.0,236.0,0.9,19.0,262.0,190.18,147.41
2016,10,3,14,45,21.5,194.0,0.9,19.0,207.0,149.82,116.09
2016,10,3,15,0,0.0,152.0,0.9,19.0,152.0,113.63,88.15
2016,10,3,15,15,372.0,113.0,0.9,18.5,272.0,119.67,78.6
2016,10,3,15,30,744.0,74.0,0.9,18.0,392.0,84.36,51.87
2016,10,3,15,45,710.5,70.0,0.9,18.0,344.0,61.69,48.67
2016,10,3,16,0,677.0,66.0,0.9,18.0,296.0,58.42,45.93
2016,10,3,16,15,628.0,60.5,0.85,17.5,247.0,49.59,38.28
2016,10,3,16,30,579.0,55.0,0.8,17.0,198.0,45.21,34.4
2016,10,3,16,45,502.0,47.5,0.8,17.0,150.0,39.07,28.7
2016,10,3,17,0,425.0,40.0,0.8,17.0,102.0,33.0,22.85
2016,10,3,17,15,291.0,28.5,0.75,16.5,63.0,23.42,12.93
2016,10,3,17,30,157.0,17.0,0.7,16.0,24.0,13.38,0.0
2016,10,3,17,45,78.5,8.5,0.65,15.5,12.0,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,70.0,13.5,0.75,13.5,18.5,56.6,0.0
2016,10,4,6,30,140.0,27.0,0.8,14.0,37.0,169.74,87.19
2016,10,4,6,45,233.5,43.5,0.9,14.5,76.5,275.1,218.89
2016,10,4,7,0,327.0,60.0,1.0,15.0,116.0,377.58,307.81
2016,10,4,7,15,400.0,72.0,1.0,15.0,163.5,463.92,379.12
2016,10,4,7,30,473.0,84.0,1.0,15.0,211.0,555.06,450.22
2016,10,4,7,45,508.0,96.0,1.0,15.5,258.0,615.36,494.11
2016,10,4,8,0,543.0,108.0,1.0,16.0,305.0,675.91,536.39
2016,10,4,8,15,355.5,148.5,0.95,16.0,285.0,534.93,428.69
2016,10,4,8,30,168.0,189.0,0.9,16.0,265.0,384.02,308.98
2016,10,4,8,45,159.0,210.0,0.9,16.5,287.5,398.6,319.35
2016,10,4,9,0,150.0,231.0,0.9,17.0,310.0,411.93,327.32
2016,10,4,9,15,247.0,237.0,0.9,17.5,378.0,538.21,422.09
2016,10,4,9,30,344.0,243.0,0.9,18.0,446.0,640.83,495.05
2016,10,4,9,45,277.5,271.0,0.95,18.5,441.0,600.81,461.79
2016,10,4,10,0,211.0,299.0,1.0,19.0,436.0,534.08,411.19
2016,10,4,10,15,184.0,313.5,1.0,19.0,437.0,515.89,396.93
2016,10,4,10,30,157.0,328.0,1.0,19.0,438.0,497.13,381.86
2016,10,4,10,45,507.0,224.5,1.0,19.5,590.0,768.09,580.53
2016,10,4,11,0,857.0,121.0,1.0,20.0,742.0,981.0,717.73
2016,10,4,11,15,861.0,122.0,1.05,20.0,753.5,960.52,702.01
2016,10,4,11,30,865.0,123.0,1.1,20.0,765.0,936.26,687.23
2016,10,4,11,45,874.0,119.5,1.2,20.5,770.0,907.95,669.31
2016,10,4,12,0,883.0,116.0,1.3,21.0,775.0,865.79,642.12
2016,10,4,12,15,882.0,115.5,1.35,21.0,770.0,826.05,616.88
2016,10,4,12,30,881.0,115.0,1.4,21.0,765.0,783.46,589.35
2016,10,4,12,45,884.5,110.5,1.5,21.0,753.5,737.71,558.12
2016,10,4,13,0,888.0,106.0,1.6,21.0,742.0,689.14,523.51
2016,10,4,13,15,882.0,105.0,1.65,21.0,721.0,635.34,483.43
2016,10,4,13,30,876.0,104.0,1.7,21.0,700.0,579.97,440.82
2016,10,4,13,45,869.0,101.0,1.8,21.0,672.0,522.62,395.38
2016,10,4,14,0,862.0,98.0,1.9,21.0,644.0,461.63,345.46
2016,10,4,14,15,849.0,96.0,1.95,20.5,608.5,398.7,292.81
2016,10,4,14,30,836.0,94.0,2.0,20.0,573.0,336.13,238.93
2016,10,4,14,45,821.0,90.0,2.05,20.0,532.5,272.09,183.13
2016,10,4,15,0,806.0,86.0,2.1,20.0,492.0,209.28,130.17
2016,10,4,15,15,782.0,82.5,2.1,19.5,446.0,147.37,84.58
2016,10,4,15,30,758.0,79.0,2.1,19.0,400.0,88.35,55.02
2016,10,4,15,45,726.5,74.0,2.15,19.0,351.0,65.06,51.42
2016,10,4,16,0,695.0,69.0,2.2,19.0,302.0,56.41,43.98
2016,10,4,16,15,644.0,63.0,2.15,18.5,251.0,51.67,39.91
2016,10,4,16,30,593.0,57.0,2.1,18.0,200.0,46.93,35.7
2016,10,4,16,45,515.0,48.5,2.1,17.5,151.0,40.01,29.38
2016,10,4,17,0,437.0,40.0,2.1,17.0,102.0,33.13,22.84
2016,10,4,17,15,294.0,28.0,2.0,16.5,62.0,23.08,12.08
2016,10,4,17,30,151.0,16.0,1.9,16.0,22.0,12.59,0.0
2016,10,4,17,45,75.5,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,12.5,1.2,10.5,19.0,78.31,0.0
2016,10,5,6,30,208.0,25.0,1.2,11.0,38.0,212.22,97.84
2016,10,5,6,45,340.0,36.0,1.3,12.0,82.5,346.75,278.08
2016,10,5,7,0,472.0,47.0,1.4,13.0,127.0,479.85,391.26
2016,10,5,7,15,547.0,54.5,1.4,13.5,177.5,570.77,464.62
2016,10,5,7,30,622.0,62.0,1.4,14.0,228.0,665.2,536.57
2016,10,5,7,45,675.0,66.5,1.45,15.0,280.0,738.36,588.43
2016,10,5,8,0,728.0,71.0,1.5,16.0,332.0,805.52,633.54
2016,10,5,8,15,760.5,75.0,1.45,16.5,381.5,859.3,667.4
2016,10,5,8,30,793.0,79.0,1.4,17.0,431.0,911.15,698.7
2016,10,5,8,45,819.5,81.0,1.35,17.5,477.0,952.13,721.66
2016,10,5,9,0,846.0,83.0,1.3,18.0,523.0,990.18,742.16
2016,10,5,9,15,862.5,85.5,1.25,18.5,563.5,1015.41,753.91
2016,10,5,9,30,879.0,88.0,1.2,19.0,604.0,1023.96,754.96
2016,10,5,9,45,896.0,87.5,1.2,19.5,639.5,1038.29,760.98
2016,10,5,10,0,913.0,87.0,1.2,20.0,675.0,1048.7,764.52
2016,10,5,10,15,921.5,88.5,1.2,20.0,702.5,1048.76,763.18
2016,10,5,10,30,930.0,90.0,1.2,20.0,730.0,1044.65,759.55
2016,10,5,10,45,938.0,89.5,1.25,20.5,750.0,1033.52,751.23
2016,10,5,11,0,946.0,89.0,1.3,21.0,770.0,1018.22,740.49
2016,10,5,11,15,949.5,89.5,1.3,21.0,781.5,995.64,725.83
2016,10,5,11,30,953.0,90.0,1.3,21.0,793.0,969.12,708.81
2016,10,5,11,45,955.5,89.5,1.35,21.5,797.0,936.8,687.55
2016,10,5,12,0,958.0,89.0,1.4,22.0,801.0,900.83,663.9
2016,10,5,12,15,957.0,89.0,1.45,22.0,795.5,859.08,637.54
2016,10,5,12,30,956.0,89.0,1.5,22.0,790.0,814.22,608.81
2016,10,5,12,45,949.5,90.0,1.6,22.5,776.0,763.55,574.2
2016,10,5,13,0,943.0,91.0,1.7,23.0,762.0,710.67,535.62
2016,10,5,13,15,937.0,90.0,1.7,22.5,740.0,654.26,494.59
2016,10,5,13,30,931.0,89.0,1.7,22.0,718.0,596.16,450.8
2016,10,5,13,45,922.0,87.5,1.75,22.0,688.5,534.71,402.26
2016,10,5,14,0,913.0,86.0,1.8,22.0,659.0,472.44,351.27
2016,10,5,14,15,900.0,84.0,1.8,22.0,623.0,407.73,296.6
2016,10,5,14,30,887.0,82.0,1.8,22.0,587.0,343.23,240.78
2016,10,5,14,45,868.5,80.0,1.85,22.0,544.5,277.88,184.29
2016,10,5,15,0,850.0,78.0,1.9,22.0,502.0,210.11,127.88
2016,10,5,15,15,825.0,75.0,1.9,21.5,454.5,145.77,80.98
2016,10,5,15,30,800.0,72.0,1.9,21.0,407.0,84.4,50.83
2016,10,5,15,45,761.0,69.0,1.9,20.5,355.5,61.8,48.3
2016,10,5,16,0,722.0,66.0,1.9,20.0,304.0,59.13,46.17
2016,10,5,16,15,668.5,60.5,1.85,19.5,252.0,50.13,38.4
2016,10,5,16,30,615.0,55.0,1.8,19.0,200.0,45.64,34.4
2016,10,5,16,45,524.0,47.5,1.75,18.5,149.5,39.34,28.62
2016,10,5,17,0,433.0,40.0,1.7,18.0,99.0,33.18,22.68
2016,10,5,17,15,282.0,27.5,1.65,17.0,59.0,22.69,11.02
2016,10,5,17,30,131.0,15.0,1.6,16.0,19.0,11.8,0.0
2016,10,5,17,45,65.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,117.0,11.0,0.9,11.5,18.5,85.86,0.0
2016,10,6,6,30,234.0,22.0,0.8,12.0,37.0,227.38,85.65
2016,10,6,6,45,361.5,33.0,0.75,13.0,80.5,360.54,284.67
2016,10,6,7,0,489.0,44.0,0.7,14.0,124.0,490.65,393.55
2016,10,6,7,15,561.5,51.0,0.7,14.5,174.0,579.13,463.29
2016,10,6,7,30,634.0,58.0,0.7,15.0,224.0,671.05,531.48
2016,10,6,7,45,683.0,62.0,0.75,16.0,275.0,733.59,574.5
2016,10,6,8,0,732.0,66.0,0.8,17.0,326.0,803.72,620.76
2016,10,6,8,15,763.5,70.0,0.8,17.5,375.0,856.43,653.38
2016,10,6,8,30,795.0,74.0,0.8,18.0,424.0,907.24,683.74
2016,10,6,8,45,819.5,76.0,0.85,19.0,469.5,946.09,705.05
2016,10,6,9,0,844.0,78.0,0.9,20.0,515.0,982.01,724.14
2016,10,6,9,15,860.0,80.5,0.9,20.5,554.5,994.07,728.11
2016,10,6,9,30,876.0,83.0,0.9,21.0,594.0,1014.9,738.05
2016,10,6,9,45,893.5,82.0,0.95,22.0,629.0,1029.11,743.33
2016,10,6,10,0,911.0,81.0,1.0,23.0,664.0,1039.43,746.36
2016,10,6,10,15,919.0,82.0,1.0,23.5,690.5,1038.47,742.98
2016,10,6,10,30,927.0,83.0,1.0,24.0,717.0,1033.39,737.4
2016,10,6,10,45,931.0,84.0,1.0,24.5,735.5,1020.2,727.07
2016,10,6,11,0,935.0,85.0,1.0,25.0,754.0,1002.97,714.54
2016,10,6,11,15,938.0,85.5,1.0,25.0,765.0,980.24,700.16
2016,10,6,11,30,941.0,86.0,1.0,25.0,776.0,953.65,683.5
2016,10,6,11,45,941.0,86.5,1.0,25.5,778.5,920.66,661.58
2016,10,6,12,0,941.0,87.0,1.0,26.0,781.0,884.21,637.53
2016,10,6,12,15,939.5,86.5,1.0,26.0,775.5,842.24,611.12
2016,10,6,12,30,938.0,86.0,1.0,26.0,770.0,797.3,582.58
2016,10,6,12,45,936.0,85.0,1.05,26.5,757.0,748.72,550.09
2016,10,6,13,0,934.0,84.0,1.1,27.0,744.0,697.63,513.62
2016,10,6,13,15,928.0,83.0,1.1,26.5,722.0,641.82,474.2
2016,10,6,13,30,922.0,82.0,1.1,26.0,700.0,584.36,432.09
2016,10,6,13,45,912.5,81.0,1.15,26.0,671.0,523.78,385.57
2016,10,6,14,0,903.0,80.0,1.2,26.0,642.0,462.45,336.63
2016,10,6,14,15,891.0,78.0,1.2,26.0,606.5,398.85,284.1
2016,10,6,14,30,879.0,76.0,1.2,26.0,571.0,335.37,230.31
2016,10,6,14,45,861.5,74.0,1.2,26.0,529.5,270.96,175.67
2016,10,6,15,0,844.0,72.0,1.2,26.0,488.0,207.87,123.99
2016,10,6,15,15,820.5,69.0,1.2,25.5,442.0,140.23,75.37
2016,10,6,15,30,797.0,66.0,1.2,25.0,396.0,79.38,46.15
2016,10,6,15,45,763.0,62.5,1.25,24.5,346.0,56.88,43.29
2016,10,6,16,0,729.0,59.0,1.3,24.0,296.0,53.72,40.76
2016,10,6,16,15,678.5,54.0,1.25,23.0,245.0,49.16,36.98
2016,10,6,16,30,628.0,49.0,1.2,22.0,194.0,44.63,33.06
2016,10,6,16,45,545.5,42.0,1.15,21.5,145.0,35.17,24.63
2016,10,6,17,0,463.0,35.0,1.1,21.0,96.0,29.27,18.99
2016,10,6,17,15,313.5,23.5,1.1,20.0,56.5,19.47,7.64
2016,10,6,17,30,164.0,12.0,1.1,19.0,17.0,9.44,0.0
2016,10,6,17,45,82.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,105.5,10.0,1.0,13.5,16.5,77.64,0.0
2016,10,7,6,30,211.0,20.0,0.9,14.0,33.0,208.0,55.68
2016,10,7,6,45,310.0,33.0,0.85,15.0,72.5,322.29,252.35
2016,10,7,7,0,409.0,46.0,0.8,16.0,112.0,429.74,345.07
2016,10,7,7,15,469.5,56.0,0.8,16.5,157.5,509.12,408.99
2016,10,7,7,30,530.0,66.0,0.8,17.0,203.0,591.38,471.42
2016,10,7,7,45,574.0,71.5,0.85,18.0,248.5,655.02,516.49
2016,10,7,8,0,618.0,77.0,0.9,19.0,294.0,718.8,559.51
2016,10,7,8,15,642.0,84.0,0.9,20.0,338.0,765.06,587.82
2016,10,7,8,30,666.0,91.0,0.9,21.0,382.0,809.6,613.99
2016,10,7,8,45,754.5,83.5,0.95,22.0,445.0,891.3,664.69
2016,10,7,9,0,843.0,76.0,1.0,23.0,508.0,978.71,716.7
2016,10,7,9,15,858.5,78.0,1.0,23.5,547.5,989.62,719.21
2016,10,7,9,30,874.0,80.0,1.0,24.0,587.0,1009.28,728.37
2016,10,7,9,45,877.0,85.0,1.0,25.0,618.5,1016.11,728.01
2016,10,7,10,0,880.0,90.0,1.0,26.0,650.0,1018.91,725.46
2016,10,7,10,15,888.0,91.5,0.95,26.5,676.0,1018.55,721.61
2016,10,7,10,30,896.0,93.0,0.9,27.0,702.0,1014.17,715.52
2016,10,7,10,45,899.5,94.5,0.85,27.5,720.5,1001.31,704.49
2016,10,7,11,0,903.0,96.0,0.8,28.0,739.0,984.53,691.39
2016,10,7,11,15,906.0,96.5,0.7,28.5,749.5,962.32,674.2
2016,10,7,11,30,909.0,97.0,0.6,29.0,760.0,936.37,654.99
2016,10,7,11,45,676.0,193.5,0.5,29.5,687.5,816.15,576.83
2016,10,7,12,0,443.0,290.0,0.4,30.0,615.0,675.16,480.16
2016,10,7,12,15,674.0,194.0,0.35,30.0,684.5,750.65,533.72
2016,10,7,12,30,905.0,98.0,0.3,30.0,754.0,784.1,555.58
2016,10,7,12,45,889.0,102.5,0.25,30.0,737.0,732.23,520.29
2016,10,7,13,0,873.0,107.0,0.2,30.0,720.0,679.05,483.76
2016,10,7,13,15,698.5,165.5,0.2,30.0,646.5,584.58,418.26
2016,10,7,13,30,524.0,224.0,0.2,30.0,573.0,489.42,351.86
2016,10,7,13,45,495.0,224.5,0.2,30.0,543.0,438.62,315.41
2016,10,7,14,0,466.0,225.0,0.2,30.0,513.0,390.04,279.24
2016,10,7,14,15,494.5,201.5,0.25,29.5,491.5,346.92,246.11
2016,10,7,14,30,523.0,178.0,0.3,29.0,470.0,300.3,208.8
2016,10,7,14,45,498.0,173.0,0.4,29.0,434.5,250.94,170.02
2016,10,7,15,0,473.0,168.0,0.5,29.0,399.0,204.37,134.34
2016,10,7,15,15,598.0,119.5,0.55,28.5,382.5,149.82,90.2
2016,10,7,15,30,723.0,71.0,0.6,28.0,366.0,79.93,47.3
2016,10,7,15,45,656.5,76.0,0.7,27.5,318.0,60.58,45.84
2016,10,7,16,0,590.0,81.0,0.8,27.0,270.0,63.97,48.89
2016,10,7,16,15,548.0,71.5,0.9,25.5,223.0,57.16,43.36
2016,10,7,16,30,506.0,62.0,1.0,24.0,176.0,50.18,37.47
2016,10,7,16,45,412.0,52.0,1.1,23.0,129.0,42.27,30.43
2016,10,7,17,0,318.0,42.0,1.2,22.0,82.0,34.41,23.04
2016,10,7,17,15,183.0,26.5,1.15,21.5,47.0,20.15,6.78
2016,10,7,17,30,48.0,11.0,1.1,21.0,12.0,8.65,0.0
2016,10,7,17,45,24.0,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,81.0,10.5,1.05,15.5,15.0,61.94,0.0
2016,10,8,6,30,162.0,21.0,0.9,16.0,30.0,171.61,21.95
2016,10,8,6,45,289.5,34.0,0.8,17.0,71.5,308.17,238.11
2016,10,8,7,0,417.0,47.0,0.7,18.0,113.0,437.62,347.56
2016,10,8,7,15,495.0,55.5,0.7,19.0,161.5,530.51,419.93
2016,10,8,7,30,573.0,64.0,0.7,20.0,210.0,627.16,490.63
2016,10,8,7,45,624.0,70.0,0.75,21.0,260.0,699.09,540.24
2016,10,8,8,0,675.0,76.0,0.8,22.0,310.0,771.48,587.77
2016,10,8,8,15,709.5,80.5,0.75,23.0,358.5,825.82,619.37
2016,10,8,8,30,744.0,85.0,0.7,24.0,407.0,871.82,644.15
2016,10,8,8,45,768.5,88.5,0.7,25.0,451.5,911.85,665.11
2016,10,8,9,0,793.0,92.0,0.7,26.0,496.0,949.02,683.71
2016,10,8,9,15,811.0,94.5,0.7,26.5,535.5,975.16,696.41
2016,10,8,9,30,829.0,97.0,0.7,27.0,575.0,997.76,706.98
2016,10,8,9,45,873.0,86.5,0.7,28.0,615.5,1014.01,712.28
2016,10,8,10,0,917.0,76.0,0.7,29.0,656.0,1039.42,723.17
2016,10,8,10,15,925.0,77.0,0.7,29.5,682.5,1038.38,719.57
2016,10,8,10,30,933.0,78.0,0.7,30.0,709.0,1033.2,714.08
2016,10,8,10,45,937.5,79.0,0.75,30.5,727.5,1020.39,705.41
2016,10,8,11,0,942.0,80.0,0.8,31.0,746.0,1003.5,694.51
2016,10,8,11,15,945.0,80.5,0.8,31.0,757.0,980.6,680.5
2016,10,8,11,30,948.0,81.0,0.8,31.0,768.0,953.81,664.27
2016,10,8,11,45,948.0,81.5,0.8,31.5,770.5,920.62,642.89
2016,10,8,12,0,948.0,82.0,0.8,32.0,773.0,883.96,619.45
2016,10,8,12,15,947.0,81.5,0.8,32.0,767.5,842.13,593.98
2016,10,8,12,30,946.0,81.0,0.8,32.0,762.0,797.28,566.4
2016,10,8,12,45,941.5,81.0,0.85,32.0,748.0,747.63,535.44
2016,10,8,13,0,937.0,81.0,0.9,32.0,734.0,695.66,500.43
2016,10,8,13,15,930.5,80.0,0.9,31.5,712.5,639.44,461.75
2016,10,8,13,30,924.0,79.0,0.9,31.0,691.0,581.61,420.44
2016,10,8,13,45,914.0,78.5,0.9,31.0,661.5,521.2,374.83
2016,10,8,14,0,904.0,78.0,0.9,31.0,632.0,460.07,327.0
2016,10,8,14,15,891.5,76.0,0.9,30.5,596.0,396.29,276.2
2016,10,8,14,30,879.0,74.0,0.9,30.0,560.0,332.71,224.0
2016,10,8,14,45,860.5,72.0,0.95,30.0,518.5,268.14,170.46
2016,10,8,15,0,842.0,70.0,1.0,30.0,477.0,205.04,119.83
2016,10,8,15,15,817.5,67.5,1.0,29.5,430.5,138.0,72.62
2016,10,8,15,30,793.0,65.0,1.0,29.0,384.0,77.79,44.55
2016,10,8,15,45,757.5,61.0,1.0,28.5,334.5,55.65,41.52
2016,10,8,16,0,722.0,57.0,1.0,28.0,285.0,52.05,38.64
2016,10,8,16,15,669.5,52.0,0.95,26.5,234.5,47.45,34.94
2016,10,8,16,30,617.0,47.0,0.9,25.0,184.0,42.88,31.07
2016,10,8,16,45,531.0,39.5,0.9,24.0,135.0,33.12,22.52
2016,10,8,17,0,445.0,32.0,0.9,23.0,86.0,26.78,16.5
2016,10,8,17,15,287.0,21.0,0.9,22.0,49.0,17.37,3.55
2016,10,8,17,30,129.0,10.0,0.9,21.0,12.0,7.87,0.0
2016,10,8,17,45,64.5,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,15,126.0,9.5,1.05,16.5,16.0,91.16,0.0
2016,10,9,6,30,252.0,19.0,0.9,17.0,32.0,233.58,0.0
2016,10,9,6,45,379.0,29.0,0.8,17.5,75.0,371.2,282.42
2016,10,9,7,0,506.0,39.0,0.7,18.0,118.0,500.09,392.98
2016,10,9,7,15,578.5,46.0,0.65,19.0,167.5,588.76,461.06
2016,10,9,7,30,651.0,53.0,0.6,20.0,217.0,674.15,522.01
2016,10,9,7,45,696.0,58.0,0.6,21.0,267.5,742.23,567.49
2016,10,9,8,0,741.0,63.0,0.6,22.0,318.0,810.03,610.19
2016,10,9,8,15,771.5,66.5,0.6,22.5,366.0,861.12,640.89
2016,10,9,8,30,802.0,70.0,0.6,23.0,414.0,910.25,669.32
2016,10,9,8,45,822.5,73.0,0.6,24.0,458.0,946.33,687.25
2016,10,9,9,0,843.0,76.0,0.6,25.0,502.0,979.37,702.94
2016,10,9,9,15,858.5,78.0,0.6,25.5,541.5,990.13,705.97
2016,10,9,9,30,874.0,80.0,0.6,26.0,581.0,1009.63,714.76
2016,10,9,9,45,884.5,82.0,0.65,27.0,613.5,1020.25,717.78
2016,10,9,10,0,895.0,84.0,0.7,28.0,646.0,1026.95,718.64
2016,10,9,10,15,902.5,85.5,0.75,28.0,672.0,1025.96,717.91
2016,10,9,10,30,910.0,87.0,0.8,28.0,698.0,1020.9,714.98
2016,10,9,10,45,913.0,88.5,0.85,28.5,716.0,1007.34,705.67
2016,10,9,11,0,916.0,90.0,0.9,29.0,734.0,989.83,694.19
2016,10,9,11,15,918.5,90.5,0.9,29.0,744.5,966.85,679.9
2016,10,9,11,30,921.0,91.0,0.9,29.0,755.0,940.13,663.43
2016,10,9,11,45,920.0,92.0,0.95,29.0,757.0,907.23,644.02
2016,10,9,12,0,919.0,93.0,1.0,29.0,759.0,871.02,622.41
2016,10,9,12,15,917.0,92.5,1.0,29.0,753.0,829.32,596.35
2016,10,9,12,30,915.0,92.0,1.0,29.0,747.0,784.79,568.27
2016,10,9,12,45,906.5,93.5,1.05,29.0,732.0,735.0,535.86
2016,10,9,13,0,898.0,95.0,1.1,29.0,717.0,683.29,500.16
2016,10,9,13,15,891.0,94.0,1.15,28.5,695.0,628.53,462.09
2016,10,9,13,30,884.0,93.0,1.2,28.0,673.0,572.31,421.38
2016,10,9,13,45,561.0,183.0,1.25,28.0,545.5,436.64,322.37
2016,10,9,14,0,238.0,273.0,1.3,28.0,418.0,319.44,237.23
2016,10,9,14,15,215.0,258.5,1.3,27.5,384.0,279.85,207.58
2016,10,9,14,30,192.0,244.0,1.3,27.0,350.0,243.14,179.51
2016,10,9,14,45,493.0,162.5,1.3,27.0,405.5,242.03,166.74
2016,10,9,15,0,794.0,81.0,1.3,27.0,461.0,201.44,120.86
2016,10,9,15,15,767.0,77.5,1.25,26.5,415.0,140.25,77.45
2016,10,9,15,30,740.0,74.0,1.2,26.0,369.0,82.38,49.87
2016,10,9,15,45,700.5,70.0,1.2,25.5,320.0,61.78,47.29
2016,10,9,16,0,661.0,66.0,1.2,25.0,271.0,53.94,40.77
2016,10,9,16,15,604.0,59.5,1.1,24.0,221.0,48.77,36.45
2016,10,9,16,30,547.0,53.0,1.0,23.0,171.0,43.61,31.95
2016,10,9,16,45,454.0,44.0,0.95,22.5,124.0,36.22,25.25
2016,10,9,17,0,361.0,35.0,0.9,22.0,77.0,28.9,18.17
2016,10,9,17,15,180.5,17.5,0.8,20.5,38.5,14.17,0.17
2016,10,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
