Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,71.5,5.0,1.15,12.5,6.0,0.0,0.0
2016,10,20,6,30,143.0,10.0,1.1,13.0,12.0,110.53,0.0
2016,10,20,6,45,301.0,21.0,1.05,13.5,49.0,296.87,153.22
2016,10,20,7,0,459.0,32.0,1.0,14.0,86.0,459.6,360.48
2016,10,20,7,15,544.5,39.0,1.0,15.0,133.5,547.71,436.27
2016,10,20,7,30,630.0,46.0,1.0,16.0,181.0,650.82,515.53
2016,10,20,7,45,681.5,51.0,1.05,17.0,230.5,723.57,568.35
2016,10,20,8,0,733.0,56.0,1.1,18.0,280.0,796.41,618.29
2016,10,20,8,15,767.5,59.5,1.05,18.5,327.5,850.43,652.45
2016,10,20,8,30,802.0,63.0,1.0,19.0,375.0,902.67,683.89
2016,10,20,8,45,826.0,66.0,0.95,20.0,418.5,941.53,703.87
2016,10,20,9,0,850.0,69.0,0.9,21.0,462.0,965.46,713.54
2016,10,20,9,15,866.5,71.0,0.95,21.5,500.5,988.91,726.18
2016,10,20,9,30,883.0,73.0,1.0,22.0,539.0,1008.86,736.51
2016,10,20,9,45,898.5,73.0,1.05,23.0,572.0,1021.43,740.81
2016,10,20,10,0,914.0,73.0,1.1,24.0,605.0,1030.13,742.84
2016,10,20,10,15,922.0,74.5,1.1,24.5,630.5,1029.14,739.47
2016,10,20,10,30,930.0,76.0,1.1,25.0,656.0,1024.07,733.88
2016,10,20,10,45,935.0,76.5,1.15,25.5,674.0,1010.71,724.32
2016,10,20,11,0,940.0,77.0,1.2,26.0,692.0,993.36,712.48
2016,10,20,11,15,943.0,77.5,1.2,26.0,702.0,970.18,697.67
2016,10,20,11,30,946.0,78.0,1.2,26.0,712.0,943.2,680.59
2016,10,20,11,45,946.0,78.5,1.25,26.5,714.0,909.91,658.99
2016,10,20,12,0,946.0,79.0,1.3,27.0,716.0,873.21,635.17
2016,10,20,12,15,944.5,78.5,1.3,27.0,709.5,831.02,608.22
2016,10,20,12,30,943.0,78.0,1.3,27.0,703.0,785.91,579.15
2016,10,20,12,45,935.5,79.0,1.35,27.5,688.5,735.47,544.69
2016,10,20,13,0,928.0,80.0,1.4,28.0,674.0,683.03,506.6
2016,10,20,13,15,921.5,79.0,1.4,27.5,652.0,627.44,466.75
2016,10,20,13,30,915.0,78.0,1.4,27.0,630.0,570.33,424.28
2016,10,20,13,45,904.0,77.0,1.4,27.0,600.5,509.8,376.89
2016,10,20,14,0,893.0,76.0,1.4,27.0,571.0,448.74,327.45
2016,10,20,14,15,878.5,74.0,1.4,26.5,535.0,385.31,275.26
2016,10,20,14,30,864.0,72.0,1.4,26.0,499.0,322.35,222.0
2016,10,20,14,45,843.5,69.5,1.4,26.0,457.5,255.81,165.53
2016,10,20,15,0,823.0,67.0,1.4,26.0,416.0,192.85,113.92
2016,10,20,15,15,794.0,64.0,1.3,25.5,370.0,130.77,69.84
2016,10,20,15,30,765.0,61.0,1.2,25.0,324.0,72.2,42.33
2016,10,20,15,45,722.5,56.5,1.1,24.5,275.5,51.67,38.9
2016,10,20,16,0,680.0,52.0,1.0,24.0,227.0,47.58,35.41
2016,10,20,16,15,613.0,46.0,0.95,22.5,178.0,42.03,30.63
2016,10,20,16,30,546.0,40.0,0.9,21.0,129.0,33.65,23.21
2016,10,20,16,45,429.0,30.5,0.9,19.5,85.0,25.5,15.52
2016,10,20,17,0,312.0,21.0,0.9,18.0,41.0,17.48,1.41
2016,10,20,17,15,156.0,10.5,0.95,17.5,20.5,8.26,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,215.5,16.0,0.65,14.5,40.5,222.24,97.51
2016,10,21,7,0,431.0,32.0,0.6,15.0,81.0,437.48,339.69
2016,10,21,7,15,518.0,39.5,0.55,15.5,127.5,535.28,422.24
2016,10,21,7,30,605.0,47.0,0.5,16.0,174.0,630.01,494.71
2016,10,21,7,45,660.5,51.5,0.45,16.5,223.0,705.16,548.41
2016,10,21,8,0,716.0,56.0,0.4,17.0,272.0,780.5,598.88
2016,10,21,8,15,750.5,60.0,0.4,18.0,319.0,834.76,631.99
2016,10,21,8,30,785.0,64.0,0.4,19.0,366.0,887.31,662.55
2016,10,21,8,45,811.0,66.0,0.4,20.0,409.5,926.46,683.16
2016,10,21,9,0,837.0,68.0,0.4,21.0,453.0,962.78,701.45
2016,10,21,9,15,853.5,70.5,0.45,21.5,491.0,974.8,706.56
2016,10,21,9,30,870.0,73.0,0.5,22.0,529.0,995.33,717.44
2016,10,21,9,45,881.0,75.0,0.6,23.0,560.5,1005.9,721.78
2016,10,21,10,0,892.0,77.0,0.7,24.0,592.0,1012.62,723.95
2016,10,21,10,15,900.5,78.0,0.7,24.5,617.0,1011.58,720.65
2016,10,21,10,30,909.0,79.0,0.7,25.0,642.0,1006.56,715.19
2016,10,21,10,45,913.5,80.0,0.75,25.5,659.5,993.61,706.19
2016,10,21,11,0,918.0,81.0,0.8,26.0,677.0,976.74,695.01
2016,10,21,11,15,920.5,81.5,0.8,26.0,687.0,953.58,680.39
2016,10,21,11,30,923.0,82.0,0.8,26.0,697.0,926.72,663.6
2016,10,21,11,45,922.0,82.5,0.85,26.5,698.0,893.26,642.33
2016,10,21,12,0,921.0,83.0,0.9,27.0,699.0,856.55,618.95
2016,10,21,12,15,918.5,82.5,0.95,27.0,692.5,814.52,593.12
2016,10,21,12,30,916.0,82.0,1.0,27.0,686.0,769.75,565.17
2016,10,21,12,45,907.5,83.0,1.05,27.0,670.5,719.82,532.19
2016,10,21,13,0,899.0,84.0,1.1,27.0,655.0,668.06,495.82
2016,10,21,13,15,891.5,83.0,1.15,26.5,633.0,613.36,457.08
2016,10,21,13,30,884.0,82.0,1.2,26.0,611.0,557.31,415.75
2016,10,21,13,45,871.0,81.0,1.25,26.0,581.0,497.54,369.22
2016,10,21,14,0,858.0,80.0,1.3,26.0,551.0,437.55,320.79
2016,10,21,14,15,619.0,132.5,1.35,25.5,461.0,341.04,248.23
2016,10,21,14,30,380.0,185.0,1.4,25.0,371.0,259.45,188.79
2016,10,21,14,45,580.0,128.0,1.45,25.0,384.5,240.14,164.1
2016,10,21,15,0,780.0,71.0,1.5,25.0,398.0,189.1,113.38
2016,10,21,15,15,749.5,67.5,1.45,24.0,353.0,129.23,70.81
2016,10,21,15,30,719.0,64.0,1.4,23.0,308.0,73.11,44.11
2016,10,21,15,45,673.5,59.5,1.4,22.5,260.5,53.48,40.8
2016,10,21,16,0,628.0,55.0,1.4,22.0,213.0,45.69,34.07
2016,10,21,16,15,558.5,48.0,1.3,21.0,166.0,39.87,28.94
2016,10,21,16,30,489.0,41.0,1.2,20.0,119.0,34.1,23.64
2016,10,21,16,45,368.5,31.0,1.2,19.5,77.5,25.67,15.48
2016,10,21,17,0,248.0,21.0,1.2,19.0,36.0,17.36,0.0
2016,10,21,17,15,124.0,10.5,1.2,18.5,18.0,8.26,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,19.5,0.75,12.5,27.5,95.86,30.37
2016,10,22,7,0,142.0,39.0,0.7,13.0,55.0,193.96,153.33
2016,10,22,7,15,175.5,58.0,0.7,13.5,87.5,250.4,205.33
2016,10,22,7,30,209.0,77.0,0.7,14.0,120.0,307.69,254.22
2016,10,22,7,45,232.5,95.0,0.7,14.5,155.0,355.23,293.14
2016,10,22,8,0,256.0,113.0,0.7,15.0,190.0,403.1,330.67
2016,10,22,8,15,272.5,129.5,0.65,15.5,223.0,442.05,359.42
2016,10,22,8,30,289.0,146.0,0.6,16.0,256.0,480.52,386.75
2016,10,22,8,45,556.5,110.0,0.6,17.0,352.5,736.27,572.57
2016,10,22,9,0,824.0,74.0,0.6,18.0,449.0,957.7,714.04
2016,10,22,9,15,729.5,102.0,0.55,18.5,454.5,908.76,674.63
2016,10,22,9,30,635.0,130.0,0.5,19.0,460.0,846.79,631.03
2016,10,22,9,45,750.5,109.5,0.5,19.5,523.0,935.73,687.31
2016,10,22,10,0,866.0,89.0,0.5,20.0,586.0,1013.79,732.54
2016,10,22,10,15,875.0,90.5,0.55,20.5,611.0,1001.09,721.95
2016,10,22,10,30,884.0,92.0,0.6,21.0,636.0,997.2,718.53
2016,10,22,10,45,891.5,92.0,0.65,21.5,654.0,986.11,710.63
2016,10,22,11,0,899.0,92.0,0.7,22.0,672.0,971.12,700.52
2016,10,22,11,15,756.0,143.0,0.75,22.0,636.0,887.86,648.29
2016,10,22,11,30,613.0,194.0,0.8,22.0,600.0,785.25,581.79
2016,10,22,11,45,516.5,230.5,0.85,22.5,573.0,705.32,526.31
2016,10,22,12,0,420.0,267.0,0.9,23.0,546.0,635.55,476.22
2016,10,22,12,15,663.0,179.5,0.9,23.0,615.0,725.47,542.65
2016,10,22,12,30,906.0,92.0,0.9,23.0,684.0,772.3,575.67
2016,10,22,12,45,893.0,94.5,0.95,23.0,668.0,721.0,539.88
2016,10,22,13,0,880.0,97.0,1.0,23.0,652.0,673.2,505.76
2016,10,22,13,15,872.0,95.5,1.0,23.0,630.0,617.39,464.59
2016,10,22,13,30,864.0,94.0,1.0,23.0,608.0,560.36,421.23
2016,10,22,13,45,720.0,126.0,1.05,23.0,540.0,467.85,351.41
2016,10,22,14,0,576.0,158.0,1.1,23.0,472.0,382.48,286.19
2016,10,22,14,15,487.0,168.5,1.1,22.5,422.0,318.81,236.55
2016,10,22,14,30,398.0,179.0,1.1,22.0,372.0,264.4,194.06
2016,10,22,14,45,435.5,155.0,1.15,21.5,349.5,223.63,158.54
2016,10,22,15,0,473.0,131.0,1.2,21.0,327.0,178.49,119.78
2016,10,22,15,15,443.0,122.0,1.2,20.5,289.5,132.85,86.72
2016,10,22,15,30,413.0,113.0,1.2,20.0,252.0,91.09,64.07
2016,10,22,15,45,386.0,98.5,1.2,19.5,212.5,71.23,56.73
2016,10,22,16,0,359.0,84.0,1.2,19.0,173.0,61.53,48.29
2016,10,22,16,15,313.0,68.5,1.15,18.0,133.5,50.7,38.72
2016,10,22,16,30,267.0,53.0,1.1,17.0,94.0,39.63,28.67
2016,10,22,16,45,183.5,37.0,1.1,16.5,60.5,27.79,17.24
2016,10,22,17,0,100.0,21.0,1.1,16.0,27.0,15.87,0.0
2016,10,22,17,15,50.0,10.5,1.1,15.5,13.5,8.26,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,17.0,0.85,12.5,36.5,195.69,43.06
2016,10,23,7,0,363.0,34.0,0.8,13.0,73.0,385.24,300.39
2016,10,23,7,15,456.0,42.5,0.75,13.5,118.0,487.56,390.68
2016,10,23,7,30,549.0,51.0,0.7,14.0,163.0,595.15,475.06
2016,10,23,7,45,608.0,57.0,0.7,15.0,211.0,672.6,531.82
2016,10,23,8,0,667.0,63.0,0.7,16.0,259.0,751.08,585.97
2016,10,23,8,15,705.0,67.5,0.75,16.5,305.5,800.53,618.97
2016,10,23,8,30,743.0,72.0,0.8,17.0,352.0,856.36,655.31
2016,10,23,8,45,470.5,132.0,0.85,18.0,317.0,667.88,520.67
2016,10,23,9,0,198.0,192.0,0.9,19.0,282.0,424.35,335.89
2016,10,23,9,15,121.0,201.0,0.95,19.0,257.5,352.88,280.42
2016,10,23,9,30,44.0,210.0,1.0,19.0,233.0,257.11,203.44
2016,10,23,9,45,45.0,223.5,1.05,19.5,248.0,269.35,212.69
2016,10,23,10,0,46.0,237.0,1.1,20.0,263.0,281.4,221.18
2016,10,23,10,15,23.0,201.5,1.15,20.5,214.5,193.97,151.62
2016,10,23,10,30,0.0,166.0,1.2,21.0,166.0,135.65,104.33
2016,10,23,10,45,0.5,170.0,1.25,21.5,170.5,138.96,106.81
2016,10,23,11,0,1.0,174.0,1.3,22.0,175.0,142.28,109.15
2016,10,23,11,15,7.0,200.5,1.35,22.0,205.5,170.97,131.93
2016,10,23,11,30,13.0,227.0,1.4,22.0,236.0,199.31,154.16
2016,10,23,11,45,13.5,228.0,1.45,22.0,237.0,199.01,153.82
2016,10,23,12,0,14.0,229.0,1.5,22.0,238.0,198.69,153.58
2016,10,23,12,15,128.0,264.5,1.5,22.0,347.5,349.59,272.38
2016,10,23,12,30,242.0,300.0,1.5,22.0,457.0,457.64,353.72
2016,10,23,12,45,162.5,291.0,1.5,22.0,395.5,377.85,292.05
2016,10,23,13,0,83.0,282.0,1.5,22.0,334.0,293.81,227.5
2016,10,23,13,15,105.0,276.0,1.5,22.0,339.5,293.48,227.75
2016,10,23,13,30,127.0,270.0,1.5,22.0,345.0,299.4,232.06
2016,10,23,13,45,125.0,257.0,1.55,22.0,328.0,275.15,213.01
2016,10,23,14,0,123.0,244.0,1.6,22.0,311.0,251.28,194.1
2016,10,23,14,15,133.5,227.0,1.6,21.5,295.5,229.13,176.35
2016,10,23,14,30,144.0,210.0,1.6,21.0,280.0,206.01,157.34
2016,10,23,14,45,444.0,143.5,1.6,21.0,331.0,217.19,154.1
2016,10,23,15,0,744.0,77.0,1.6,21.0,382.0,188.31,116.3
2016,10,23,15,15,711.0,73.0,1.6,20.5,337.5,130.12,74.12
2016,10,23,15,30,678.0,69.0,1.6,20.0,293.0,71.64,43.93
2016,10,23,15,45,624.0,64.5,1.6,19.5,245.5,52.54,40.5
2016,10,23,16,0,570.0,60.0,1.6,19.0,198.0,48.98,37.35
2016,10,23,16,15,495.0,52.0,1.55,18.0,152.5,42.57,31.6
2016,10,23,16,30,420.0,44.0,1.5,17.0,107.0,36.21,25.65
2016,10,23,16,45,290.0,32.0,1.45,16.5,67.5,26.28,15.72
2016,10,23,17,0,160.0,20.0,1.4,16.0,28.0,15.26,0.0
2016,10,23,17,15,80.0,10.0,1.35,15.5,14.0,7.87,0.0
2016,10,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,34.0,18.5,1.8,14.0,22.0,54.6,0.0
2016,10,24,7,0,68.0,37.0,1.9,14.0,44.0,116.74,89.04
2016,10,24,7,15,96.5,57.0,1.95,14.0,73.0,167.63,136.75
2016,10,24,7,30,125.0,77.0,2.0,14.0,102.0,218.37,181.67
2016,10,24,7,45,139.0,97.0,2.1,14.5,132.0,256.55,214.35
2016,10,24,8,0,153.0,117.0,2.2,15.0,162.0,294.56,245.84
2016,10,24,8,15,167.5,135.0,2.2,15.0,191.0,329.78,274.57
2016,10,24,8,30,182.0,153.0,2.2,15.0,220.0,364.95,302.54
2016,10,24,8,45,257.5,162.5,2.2,15.5,270.5,471.55,386.93
2016,10,24,9,0,333.0,172.0,2.2,16.0,321.0,557.54,452.52
2016,10,24,9,15,385.0,177.5,2.15,16.0,364.0,614.71,494.86
2016,10,24,9,30,437.0,183.0,2.1,16.0,407.0,696.66,553.93
2016,10,24,9,45,288.5,220.0,2.1,16.5,372.0,561.13,447.14
2016,10,24,10,0,140.0,257.0,2.1,17.0,337.0,425.36,338.91
2016,10,24,10,15,118.5,266.5,2.05,17.0,336.0,408.16,324.92
2016,10,24,10,30,97.0,276.0,2.0,17.0,335.0,367.8,292.7
2016,10,24,10,45,263.5,262.5,2.0,17.5,429.0,552.78,436.72
2016,10,24,11,0,430.0,249.0,2.0,18.0,523.0,705.55,548.68
2016,10,24,11,15,278.0,278.0,1.95,18.0,456.0,559.46,437.13
2016,10,24,11,30,126.0,307.0,1.9,18.0,389.0,420.66,329.83
2016,10,24,11,45,101.5,302.0,1.85,18.5,368.0,365.9,287.58
2016,10,24,12,0,77.0,297.0,1.8,19.0,347.0,332.98,261.18
2016,10,24,12,15,94.0,298.5,1.8,19.0,359.5,340.88,267.71
2016,10,24,12,30,111.0,300.0,1.8,19.0,372.0,347.01,272.6
2016,10,24,12,45,121.0,294.5,1.8,19.5,371.5,353.01,276.58
2016,10,24,13,0,131.0,289.0,1.8,20.0,371.0,343.07,268.37
2016,10,24,13,15,86.5,265.0,1.8,19.5,318.0,273.21,214.35
2016,10,24,13,30,42.0,241.0,1.8,19.0,265.0,220.87,173.52
2016,10,24,13,45,59.0,236.5,1.85,19.0,269.0,219.78,172.82
2016,10,24,14,0,76.0,232.0,1.9,19.0,273.0,216.48,169.9
2016,10,24,14,15,40.5,196.5,1.9,19.0,218.0,168.28,131.7
2016,10,24,14,30,5.0,161.0,1.9,19.0,163.0,123.95,96.82
2016,10,24,14,45,2.5,141.0,1.95,19.0,142.0,107.13,83.41
2016,10,24,15,0,0.0,121.0,2.0,19.0,121.0,91.01,70.44
2016,10,24,15,15,0.0,106.5,1.95,18.5,106.5,79.65,61.31
2016,10,24,15,30,0.0,92.0,1.9,18.0,92.0,68.47,52.17
2016,10,24,15,45,0.0,77.0,1.85,17.5,77.0,57.49,45.18
2016,10,24,16,0,0.0,62.0,1.8,17.0,62.0,46.62,35.57
2016,10,24,16,15,0.0,47.0,1.7,16.5,47.0,35.65,25.71
2016,10,24,16,30,0.0,32.0,1.6,16.0,32.0,24.45,15.54
2016,10,24,16,45,0.0,20.0,1.5,16.0,20.0,15.25,6.59
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,6.07,0.0
2016,10,24,17,15,0.0,4.0,1.35,15.5,4.0,3.15,0.0
2016,10,24,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,1.2,15.0,11.5,8.75,0.0
2016,10,25,7,0,0.0,23.0,1.2,15.0,23.0,17.55,8.18
2016,10,25,7,15,0.0,38.5,1.2,15.5,38.5,31.47,20.61
2016,10,25,7,30,0.0,54.0,1.2,16.0,54.0,45.95,33.18
2016,10,25,7,45,0.0,70.5,1.3,16.5,70.5,61.19,46.25
2016,10,25,8,0,0.0,87.0,1.4,17.0,87.0,76.12,58.83
2016,10,25,8,15,0.0,103.0,1.45,17.0,103.0,90.27,70.66
2016,10,25,8,30,0.0,119.0,1.5,17.0,119.0,104.33,82.26
2016,10,25,8,45,37.5,152.5,1.55,17.5,169.0,194.96,157.99
2016,10,25,9,0,75.0,186.0,1.6,18.0,219.0,271.43,219.76
2016,10,25,9,15,97.0,205.0,1.6,18.0,252.0,312.38,251.93
2016,10,25,9,30,119.0,224.0,1.6,18.0,285.0,376.38,301.31
2016,10,25,9,45,87.0,231.0,1.65,18.5,277.0,322.84,257.44
2016,10,25,10,0,55.0,238.0,1.7,19.0,269.0,293.1,232.34
2016,10,25,10,15,56.0,248.5,1.65,19.0,281.0,301.16,238.23
2016,10,25,10,30,57.0,259.0,1.6,19.0,293.0,309.02,243.79
2016,10,25,10,45,115.5,277.5,1.6,19.5,349.5,404.03,317.24
2016,10,25,11,0,174.0,296.0,1.6,20.0,406.0,472.52,368.39
2016,10,25,11,15,169.5,301.0,1.55,20.0,409.5,463.91,360.75
2016,10,25,11,30,165.0,306.0,1.5,20.0,413.0,454.83,353.35
2016,10,25,11,45,170.0,303.5,1.5,20.5,414.0,445.51,345.7
2016,10,25,12,0,175.0,301.0,1.5,21.0,415.0,435.43,337.5
2016,10,25,12,15,125.5,294.5,1.5,21.0,376.0,378.14,293.42
2016,10,25,12,30,76.0,288.0,1.5,21.0,337.0,310.08,241.03
2016,10,25,12,45,173.0,282.0,1.5,21.5,389.5,377.37,293.57
2016,10,25,13,0,270.0,276.0,1.5,22.0,442.0,432.37,334.37
2016,10,25,13,15,556.5,177.5,1.5,21.5,505.0,503.05,388.73
2016,10,25,13,30,843.0,79.0,1.5,21.0,568.0,531.68,408.55
2016,10,25,13,45,831.0,78.0,1.5,21.0,540.0,474.99,361.94
2016,10,25,14,0,819.0,77.0,1.5,21.0,512.0,418.41,314.53
2016,10,25,14,15,803.0,75.0,1.45,21.0,478.0,358.23,262.94
2016,10,25,14,30,787.0,73.0,1.4,21.0,444.0,298.89,211.02
2016,10,25,14,45,764.5,70.5,1.4,21.0,404.5,238.73,158.75
2016,10,25,15,0,742.0,68.0,1.4,21.0,365.0,180.76,110.27
2016,10,25,15,15,710.0,64.5,1.3,20.5,322.0,123.47,68.67
2016,10,25,15,30,678.0,61.0,1.2,20.0,279.0,70.12,42.46
2016,10,25,15,45,631.5,56.0,1.2,20.0,233.5,46.37,35.03
2016,10,25,16,0,585.0,51.0,1.2,20.0,188.0,42.28,31.34
2016,10,25,16,15,509.5,44.0,1.1,19.0,143.5,36.43,26.08
2016,10,25,16,30,434.0,37.0,1.0,18.0,99.0,30.65,20.65
2016,10,25,16,45,307.5,26.5,0.95,17.5,61.5,21.83,11.43
2016,10,25,17,0,181.0,16.0,0.9,17.0,24.0,13.12,0.0
2016,10,25,17,15,90.5,8.0,0.85,16.5,12.0,6.29,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,204.5,13.5,0.8,13.5,33.5,203.47,0.0
2016,10,26,7,0,409.0,27.0,0.7,14.0,67.0,415.22,311.38
2016,10,26,7,15,502.5,34.5,0.7,14.5,112.0,507.39,401.24
2016,10,26,7,30,596.0,42.0,0.7,15.0,157.0,616.09,487.14
2016,10,26,7,45,651.5,46.5,0.75,16.0,204.0,690.34,542.29
2016,10,26,8,0,707.0,51.0,0.8,17.0,251.0,764.95,594.53
2016,10,26,8,15,353.5,86.0,0.8,17.5,186.0,484.15,388.54
2016,10,26,8,30,0.0,121.0,0.8,18.0,121.0,107.11,83.11
2016,10,26,8,45,4.0,137.5,0.85,18.5,139.5,125.61,99.13
2016,10,26,9,0,8.0,154.0,0.9,19.0,158.0,144.16,113.93
2016,10,26,9,15,128.0,184.5,0.95,19.5,249.0,340.29,272.92
2016,10,26,9,30,248.0,215.0,1.0,20.0,340.0,520.46,408.63
2016,10,26,9,45,564.5,144.5,1.1,20.5,452.0,787.38,601.79
2016,10,26,10,0,881.0,74.0,1.2,21.0,564.0,995.46,735.85
2016,10,26,10,15,890.5,75.0,1.2,21.5,589.5,995.45,730.37
2016,10,26,10,30,900.0,76.0,1.2,22.0,615.0,991.51,725.45
2016,10,26,10,45,903.5,78.5,1.3,22.5,632.5,979.61,717.38
2016,10,26,11,0,907.0,81.0,1.4,23.0,650.0,963.82,706.94
2016,10,26,11,15,911.0,81.5,1.45,23.0,660.0,942.32,693.48
2016,10,26,11,30,915.0,82.0,1.5,23.0,670.0,917.11,677.66
2016,10,26,11,45,913.5,83.0,1.55,23.0,672.0,884.12,656.7
2016,10,26,12,0,912.0,84.0,1.6,23.0,674.0,847.96,633.55
2016,10,26,12,15,910.5,84.0,1.6,23.0,668.0,807.71,606.93
2016,10,26,12,30,909.0,84.0,1.6,23.0,662.0,764.66,578.22
2016,10,26,12,45,904.5,83.5,1.6,23.0,648.0,716.41,544.36
2016,10,26,13,0,900.0,83.0,1.6,23.0,634.0,666.03,507.18
2016,10,26,13,15,892.5,82.0,1.6,22.5,612.0,611.51,466.84
2016,10,26,13,30,885.0,81.0,1.6,22.0,590.0,555.65,424.03
2016,10,26,13,45,874.0,79.0,1.6,22.0,561.0,496.11,376.12
2016,10,26,14,0,863.0,77.0,1.6,22.0,532.0,436.16,326.29
2016,10,26,14,15,847.0,75.0,1.55,21.5,496.5,373.78,273.55
2016,10,26,14,30,831.0,73.0,1.5,21.0,461.0,311.77,219.85
2016,10,26,14,45,809.5,70.5,1.45,21.0,420.5,249.11,165.29
2016,10,26,15,0,788.0,68.0,1.4,21.0,380.0,188.48,114.49
2016,10,26,15,15,755.5,64.5,1.3,20.5,335.0,128.22,70.73
2016,10,26,15,30,723.0,61.0,1.2,20.0,290.0,71.95,43.12
2016,10,26,15,45,677.5,55.5,1.15,19.5,243.0,50.37,38.59
2016,10,26,16,0,632.0,50.0,1.1,19.0,196.0,45.51,34.27
2016,10,26,16,15,554.5,43.5,1.0,18.0,149.0,36.41,26.15
2016,10,26,16,30,477.0,37.0,0.9,17.0,102.0,30.94,20.93
2016,10,26,16,45,340.0,26.5,0.85,16.5,63.0,22.0,11.18
2016,10,26,17,0,203.0,16.0,0.8,16.0,24.0,12.59,0.0
2016,10,26,17,15,101.5,8.0,0.85,15.5,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,14.5,0.5,0.38,0.0
2016,10,27,7,0,0.0,1.0,1.0,15.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,1.5,1.0,15.5,1.5,1.13,0.0
2016,10,27,7,30,0.0,2.0,1.0,16.0,2.0,1.51,0.0
2016,10,27,7,45,0.0,3.0,1.05,16.5,3.0,2.27,0.0
2016,10,27,8,0,0.0,4.0,1.1,17.0,4.0,3.03,0.0
2016,10,27,8,15,0.0,5.0,1.1,17.5,5.0,3.79,0.0
2016,10,27,8,30,0.0,6.0,1.1,18.0,6.0,4.56,0.0
2016,10,27,8,45,61.5,96.0,1.15,18.5,123.0,167.27,136.51
2016,10,27,9,0,123.0,186.0,1.2,19.0,240.0,343.8,277.0
2016,10,27,9,15,61.5,121.5,1.15,19.0,148.5,174.81,140.5
2016,10,27,9,30,0.0,57.0,1.1,19.0,57.0,43.7,30.81
2016,10,27,9,45,0.0,65.5,1.1,19.5,65.5,50.28,36.24
2016,10,27,10,0,0.0,74.0,1.1,20.0,74.0,56.87,41.51
2016,10,27,10,15,0.0,108.5,1.15,20.0,108.5,85.03,64.45
2016,10,27,10,30,0.0,143.0,1.2,20.0,143.0,115.16,88.7
2016,10,27,10,45,23.0,203.0,1.25,20.5,217.5,192.37,150.8
2016,10,27,11,0,46.0,263.0,1.3,21.0,292.0,293.7,229.35
2016,10,27,11,15,23.0,215.5,1.45,21.0,230.5,200.38,155.96
2016,10,27,11,30,0.0,168.0,1.6,21.0,169.0,135.2,103.87
2016,10,27,11,45,0.0,168.0,1.75,21.0,168.5,134.68,103.61
2016,10,27,12,0,0.0,168.0,1.9,21.0,168.0,134.19,103.25
2016,10,27,12,15,0.0,124.0,1.9,20.5,124.0,96.88,73.51
2016,10,27,12,30,0.0,80.0,1.9,20.0,80.0,61.6,45.06
2016,10,27,12,45,0.5,127.5,1.95,19.5,128.0,99.79,76.39
2016,10,27,13,0,1.0,175.0,2.0,19.0,176.0,138.83,108.18
2016,10,27,13,15,9.0,192.0,1.9,19.0,197.5,156.91,122.85
2016,10,27,13,30,17.0,209.0,1.8,19.0,219.0,173.76,136.45
2016,10,27,13,45,8.5,182.0,1.7,19.0,187.0,145.95,114.16
2016,10,27,14,0,0.0,155.0,1.6,19.0,155.0,119.84,93.28
2016,10,27,14,15,0.0,119.0,1.5,19.0,119.0,91.47,70.34
2016,10,27,14,30,0.0,83.0,1.4,19.0,83.0,63.78,47.67
2016,10,27,14,45,0.0,60.5,1.35,19.0,60.5,46.36,33.31
2016,10,27,15,0,0.0,38.0,1.3,19.0,38.0,29.02,18.85
2016,10,27,15,15,0.0,33.0,1.2,18.5,33.0,25.17,15.7
2016,10,27,15,30,0.0,28.0,1.1,18.0,28.0,21.33,12.5
2016,10,27,15,45,0.0,23.5,1.0,18.0,23.5,17.88,10.23
2016,10,27,16,0,0.0,19.0,0.9,18.0,19.0,14.44,7.12
2016,10,27,16,15,0.0,14.0,0.8,17.5,14.0,10.62,3.67
2016,10,27,16,30,0.0,9.0,0.7,17.0,9.0,6.82,0.2
2016,10,27,16,45,0.0,5.5,0.65,17.0,5.5,4.16,0.0
2016,10,27,17,0,0.0,2.0,0.6,17.0,2.0,1.57,0.0
2016,10,27,17,15,0.0,1.0,0.6,17.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,1.1,15.5,12.5,9.83,0.0
2016,10,28,7,0,0.0,25.0,1.2,16.0,25.0,20.64,9.82
2016,10,28,7,15,0.0,44.0,1.2,16.0,44.5,41.67,28.8
2016,10,28,7,30,0.0,63.0,1.2,16.0,64.0,60.63,45.34
2016,10,28,7,45,10.0,82.0,1.25,16.5,85.5,87.67,68.79
2016,10,28,8,0,20.0,101.0,1.3,17.0,107.0,114.75,91.93
2016,10,28,8,15,25.5,119.0,1.25,17.0,127.5,153.18,123.93
2016,10,28,8,30,31.0,137.0,1.2,17.0,148.0,176.53,143.01
2016,10,28,8,45,15.5,81.5,1.2,17.0,87.0,87.93,69.16
2016,10,28,9,0,0.0,26.0,1.2,17.0,26.0,19.83,11.18
2016,10,28,9,15,12.5,107.5,1.2,17.0,113.5,98.99,78.12
2016,10,28,9,30,25.0,189.0,1.2,17.0,201.0,193.53,155.34
2016,10,28,9,45,12.5,110.0,1.3,17.5,116.0,99.81,77.95
2016,10,28,10,0,0.0,31.0,1.4,18.0,31.0,23.72,14.23
2016,10,28,10,15,0.0,93.0,1.45,18.5,93.0,71.8,54.05
2016,10,28,10,30,0.0,155.0,1.5,19.0,155.0,126.24,98.12
2016,10,28,10,45,0.0,128.0,1.55,19.5,128.0,101.48,77.7
2016,10,28,11,0,0.0,101.0,1.6,20.0,101.0,78.31,58.72
2016,10,28,11,15,421.0,99.0,1.6,20.0,366.5,526.93,419.99
2016,10,28,11,30,842.0,97.0,1.6,20.0,632.0,878.73,666.36
2016,10,28,11,45,487.0,198.0,1.65,20.0,508.0,646.89,498.61
2016,10,28,12,0,132.0,299.0,1.7,20.0,384.0,399.72,310.71
2016,10,28,12,15,261.0,277.5,1.65,20.0,442.0,484.27,377.86
2016,10,28,12,30,390.0,256.0,1.6,20.0,500.0,540.18,420.12
2016,10,28,12,45,373.5,253.5,1.6,20.0,483.0,502.61,391.09
2016,10,28,13,0,357.0,251.0,1.6,20.0,466.0,465.6,362.79
2016,10,28,13,15,286.5,253.0,1.55,19.5,422.0,401.87,314.01
2016,10,28,13,30,216.0,255.0,1.5,19.0,378.0,335.26,262.68
2016,10,28,13,45,510.5,170.5,1.45,19.0,440.5,402.18,312.28
2016,10,28,14,0,805.0,86.0,1.4,19.0,503.0,421.03,319.45
2016,10,28,14,15,788.5,83.5,1.3,19.0,468.5,361.02,267.2
2016,10,28,14,30,772.0,81.0,1.2,19.0,434.0,301.94,215.3
2016,10,28,14,45,754.0,76.5,1.2,19.0,395.5,242.01,162.95
2016,10,28,15,0,736.0,72.0,1.2,19.0,357.0,183.81,113.85
2016,10,28,15,15,702.0,68.0,1.15,18.5,313.5,126.37,71.82
2016,10,28,15,30,668.0,64.0,1.1,18.0,270.0,69.07,41.61
2016,10,28,15,45,624.0,57.5,1.05,18.0,225.0,47.46,36.26
2016,10,28,16,0,580.0,51.0,1.0,18.0,180.0,42.3,31.57
2016,10,28,16,15,498.0,44.0,0.9,17.0,135.0,36.43,26.21
2016,10,28,16,30,416.0,37.0,0.8,16.0,90.0,30.67,20.63
2016,10,28,16,45,208.0,27.5,0.75,15.5,54.0,20.99,9.26
2016,10,28,17,0,0.0,18.0,0.7,15.0,18.0,14.16,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.0,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,6,45,146.5,14.5,0.95,14.5,27.0,122.8,0.0
2016,10,29,7,0,293.0,29.0,1.0,15.0,54.0,324.45,231.84
2016,10,29,7,15,395.5,38.5,1.05,15.0,96.5,432.27,344.48
2016,10,29,7,30,498.0,48.0,1.1,15.0,139.0,546.79,438.77
2016,10,29,7,45,565.5,53.5,1.15,15.5,185.0,629.34,503.21
2016,10,29,8,0,633.0,59.0,1.2,16.0,231.0,713.43,565.49
2016,10,29,8,15,316.5,82.0,1.2,16.0,168.0,443.65,362.63
2016,10,29,8,30,0.0,105.0,1.2,16.0,105.0,90.09,70.06
2016,10,29,8,45,2.5,125.5,1.3,16.5,127.0,111.87,88.69
2016,10,29,9,0,5.0,146.0,1.4,17.0,149.0,133.56,106.29
2016,10,29,9,15,2.5,130.5,1.4,17.5,132.0,111.68,87.71
2016,10,29,9,30,0.0,115.0,1.4,18.0,115.0,92.59,71.56
2016,10,29,9,45,22.5,170.0,1.45,18.5,182.5,168.03,133.76
2016,10,29,10,0,45.0,225.0,1.5,19.0,250.0,269.91,214.59
2016,10,29,10,15,461.0,153.0,1.5,19.0,422.0,666.82,524.71
2016,10,29,10,30,877.0,81.0,1.5,19.0,594.0,973.59,731.97
2016,10,29,10,45,569.5,179.0,1.5,19.5,516.0,779.13,594.69
2016,10,29,11,0,262.0,277.0,1.5,20.0,438.0,558.18,430.65
2016,10,29,11,15,577.5,181.0,1.45,20.0,543.0,761.49,583.73
2016,10,29,11,30,893.0,85.0,1.4,20.0,648.0,899.61,675.35
2016,10,29,11,45,896.5,84.0,1.4,20.0,650.5,869.39,653.3
2016,10,29,12,0,900.0,83.0,1.4,20.0,653.0,835.81,631.02
2016,10,29,12,15,898.0,83.0,1.35,20.0,646.5,795.79,603.7
2016,10,29,12,30,896.0,83.0,1.3,20.0,640.0,753.07,574.46
2016,10,29,12,45,890.5,82.5,1.3,20.5,626.0,704.9,539.37
2016,10,29,13,0,885.0,82.0,1.3,21.0,612.0,654.76,501.26
2016,10,29,13,15,877.5,81.0,1.25,21.0,590.0,601.2,460.25
2016,10,29,13,30,870.0,80.0,1.2,21.0,568.0,546.35,417.09
2016,10,29,13,45,858.0,78.5,1.2,21.0,539.5,487.85,370.14
2016,10,29,14,0,846.0,77.0,1.2,21.0,511.0,429.6,321.78
2016,10,29,14,15,829.0,75.0,1.2,20.5,476.0,367.67,269.72
2016,10,29,14,30,812.0,73.0,1.2,20.0,441.0,306.67,217.04
2016,10,29,14,45,788.0,70.0,1.2,20.0,400.5,244.38,162.97
2016,10,29,15,0,764.0,67.0,1.2,20.0,360.0,184.48,112.77
2016,10,29,15,15,730.0,63.5,1.15,19.5,316.0,125.79,69.92
2016,10,29,15,30,696.0,60.0,1.1,19.0,272.0,71.29,42.64
2016,10,29,15,45,642.5,55.5,1.05,19.0,225.5,46.18,34.97
2016,10,29,16,0,589.0,51.0,1.0,19.0,179.0,42.4,31.5
2016,10,29,16,15,506.0,43.5,0.95,18.0,134.0,36.12,25.78
2016,10,29,16,30,423.0,36.0,0.9,17.0,89.0,29.92,19.8
2016,10,29,16,45,211.5,26.0,0.85,16.5,52.5,21.28,8.56
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,12.59,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
