Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,2.0,14.5,1.5,1.18,0.0
2016,10,30,7,0,0.0,3.0,2.1,15.0,3.0,2.27,0.0
2016,10,30,7,15,0.0,5.5,2.2,15.0,5.5,4.16,0.0
2016,10,30,7,30,0.0,8.0,2.3,15.0,8.0,6.06,0.0
2016,10,30,7,45,0.0,11.0,2.4,15.5,11.0,8.34,1.46
2016,10,30,8,0,0.0,14.0,2.5,16.0,14.0,10.63,3.44
2016,10,30,8,15,0.0,16.5,2.55,16.0,16.5,12.54,5.09
2016,10,30,8,30,0.0,19.0,2.6,16.0,19.0,14.46,6.72
2016,10,30,8,45,0.0,17.0,2.65,16.5,17.0,12.94,5.39
2016,10,30,9,0,0.0,15.0,2.7,17.0,15.0,11.42,4.06
2016,10,30,9,15,0.0,27.0,2.75,17.0,27.0,20.61,11.82
2016,10,30,9,30,0.0,39.0,2.8,17.0,39.0,29.83,19.55
2016,10,30,9,45,0.0,30.5,2.85,17.5,30.5,23.32,13.99
2016,10,30,10,0,0.0,22.0,2.9,18.0,22.0,16.81,8.46
2016,10,30,10,15,55.0,143.5,2.85,18.0,175.5,184.68,149.17
2016,10,30,10,30,110.0,265.0,2.8,18.0,329.0,371.75,298.0
2016,10,30,10,45,55.0,175.5,2.8,18.5,207.5,212.88,170.02
2016,10,30,11,0,0.0,86.0,2.8,19.0,86.0,66.23,49.05
2016,10,30,11,15,158.5,179.5,2.75,19.0,279.0,324.02,261.54
2016,10,30,11,30,317.0,273.0,2.7,19.0,472.0,576.53,454.77
2016,10,30,11,45,586.5,186.5,2.65,19.0,555.0,719.59,563.38
2016,10,30,12,0,856.0,100.0,2.6,19.0,638.0,826.92,640.04
2016,10,30,12,15,854.5,99.5,2.55,19.0,632.0,787.31,610.91
2016,10,30,12,30,853.0,99.0,2.5,19.0,626.0,745.05,580.98
2016,10,30,12,45,851.0,97.0,2.45,19.0,613.0,698.44,545.76
2016,10,30,13,0,849.0,95.0,2.4,19.0,600.0,649.67,508.18
2016,10,30,13,15,558.5,169.0,2.3,19.0,496.5,496.86,390.08
2016,10,30,13,30,268.0,243.0,2.2,19.0,393.0,362.4,284.81
2016,10,30,13,45,137.0,207.0,2.15,19.0,283.5,241.01,189.7
2016,10,30,14,0,6.0,171.0,2.1,19.0,174.0,135.08,105.61
2016,10,30,14,15,98.0,182.0,2.05,18.5,226.0,183.16,143.41
2016,10,30,14,30,190.0,193.0,2.0,18.0,278.0,208.16,160.32
2016,10,30,14,45,450.5,136.0,1.95,18.0,313.5,214.68,154.24
2016,10,30,15,0,711.0,79.0,1.9,18.0,349.0,182.94,115.14
2016,10,30,15,15,672.5,74.5,1.8,17.5,305.0,125.69,72.77
2016,10,30,15,30,634.0,70.0,1.7,17.0,261.0,73.23,45.48
2016,10,30,15,45,571.5,65.0,1.65,17.0,215.0,52.65,40.95
2016,10,30,16,0,509.0,60.0,1.6,17.0,169.0,48.8,37.34
2016,10,30,16,15,417.0,50.5,1.45,16.5,125.0,41.21,30.31
2016,10,30,16,30,325.0,41.0,1.3,16.0,81.0,33.68,22.95
2016,10,30,16,45,181.5,27.0,1.2,15.5,47.5,20.5,7.03
2016,10,30,17,0,38.0,13.0,1.1,15.0,14.0,10.23,0.0
2016,10,30,17,15,19.0,6.5,1.1,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,45,139.0,14.0,0.9,12.5,25.0,116.66,0.0
2016,10,31,7,0,278.0,28.0,0.9,13.0,50.0,306.21,205.33
2016,10,31,7,15,388.5,37.5,0.8,13.0,92.5,425.14,338.56
2016,10,31,7,30,499.0,47.0,0.7,13.0,135.0,546.21,437.56
2016,10,31,7,45,568.0,53.0,0.65,13.5,181.5,630.74,502.32
2016,10,31,8,0,637.0,59.0,0.6,14.0,228.0,716.89,564.36
2016,10,31,8,15,679.0,63.5,0.55,14.5,273.0,775.99,603.77
2016,10,31,8,30,721.0,68.0,0.5,15.0,318.0,827.24,635.91
2016,10,31,8,45,755.5,70.0,0.5,15.5,360.5,873.69,664.38
2016,10,31,9,0,790.0,72.0,0.5,16.0,403.0,917.58,690.23
2016,10,31,9,15,810.5,74.5,0.5,16.5,440.5,945.13,704.77
2016,10,31,9,30,831.0,77.0,0.5,17.0,478.0,969.3,717.13
2016,10,31,9,45,839.5,81.0,0.5,17.5,508.5,979.7,720.62
2016,10,31,10,0,848.0,85.0,0.5,18.0,539.0,986.3,721.99
2016,10,31,10,15,858.0,86.0,0.5,18.0,563.5,986.68,720.97
2016,10,31,10,30,868.0,87.0,0.5,18.0,588.0,983.16,717.74
2016,10,31,10,45,649.5,160.5,0.55,18.5,541.5,845.73,628.05
2016,10,31,11,0,431.0,234.0,0.6,19.0,495.0,690.89,521.03
2016,10,31,11,15,447.0,233.5,0.65,19.0,508.0,688.47,521.71
2016,10,31,11,30,463.0,233.0,0.7,19.0,521.0,683.19,518.45
2016,10,31,11,45,521.0,212.0,0.75,19.0,536.5,690.16,524.78
2016,10,31,12,0,579.0,191.0,0.8,19.0,552.0,691.23,526.69
2016,10,31,12,15,726.5,141.0,0.85,19.0,590.0,735.3,559.49
2016,10,31,12,30,874.0,91.0,0.9,19.0,628.0,744.84,567.19
2016,10,31,12,45,864.0,91.5,1.0,19.0,612.0,701.4,536.68
2016,10,31,13,0,854.0,92.0,1.1,19.0,596.0,649.66,499.51
2016,10,31,13,15,846.0,91.0,1.15,19.0,574.5,596.3,459.45
2016,10,31,13,30,838.0,90.0,1.2,19.0,553.0,541.77,417.07
2016,10,31,13,45,553.0,152.0,1.3,19.0,451.0,406.74,314.15
2016,10,31,14,0,268.0,214.0,1.4,19.0,349.0,295.81,229.39
2016,10,31,14,15,528.0,146.0,1.45,18.5,389.0,316.91,239.94
2016,10,31,14,30,788.0,78.0,1.5,18.0,429.0,304.61,218.75
2016,10,31,14,45,764.5,75.0,1.55,18.0,389.5,243.95,165.3
2016,10,31,15,0,741.0,72.0,1.6,18.0,350.0,185.63,115.88
2016,10,31,15,15,704.0,68.0,1.6,17.5,306.0,127.72,73.11
2016,10,31,15,30,667.0,64.0,1.6,17.0,262.0,70.33,42.25
2016,10,31,15,45,608.5,59.0,1.6,16.5,215.5,48.5,37.37
2016,10,31,16,0,550.0,54.0,1.6,16.0,169.0,44.46,33.66
2016,10,31,16,15,459.0,45.5,1.5,15.5,124.5,37.47,27.14
2016,10,31,16,30,368.0,37.0,1.4,15.0,80.0,30.58,20.3
2016,10,31,16,45,215.5,24.0,1.3,14.5,46.0,19.7,5.32
2016,10,31,17,0,63.0,11.0,1.2,14.0,12.0,8.65,0.0
2016,10,31,17,15,31.5,5.5,1.2,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.0,14.0,1.1,11.5,23.0,99.91,0.0
2016,11,1,7,0,234.0,28.0,1.1,12.0,46.0,267.99,171.52
2016,11,1,7,15,348.0,39.0,1.1,12.5,87.5,392.32,314.49
2016,11,1,7,30,462.0,50.0,1.1,13.0,129.0,516.99,418.29
2016,11,1,7,45,538.0,56.0,1.15,13.5,175.0,607.39,489.99
2016,11,1,8,0,614.0,62.0,1.2,14.0,221.0,699.43,559.32
2016,11,1,8,15,658.5,66.5,1.15,14.0,266.0,760.5,602.89
2016,11,1,8,30,703.0,71.0,1.1,14.0,311.0,820.65,643.98
2016,11,1,8,45,739.5,73.0,1.1,14.5,354.0,861.19,669.34
2016,11,1,9,0,776.0,75.0,1.1,15.0,397.0,906.99,697.66
2016,11,1,9,15,796.5,77.5,1.1,15.5,434.0,934.45,712.81
2016,11,1,9,30,817.0,80.0,1.1,16.0,471.0,958.57,725.7
2016,11,1,9,45,836.0,80.5,1.1,16.5,503.0,974.98,733.41
2016,11,1,10,0,855.0,81.0,1.1,17.0,535.0,987.6,738.76
2016,11,1,10,15,865.0,82.5,1.1,17.0,560.0,976.49,730.14
2016,11,1,10,30,875.0,84.0,1.1,17.0,585.0,973.8,727.54
2016,11,1,10,45,882.0,84.5,1.1,17.5,602.5,963.1,718.4
2016,11,1,11,0,889.0,85.0,1.1,18.0,620.0,948.62,707.08
2016,11,1,11,15,627.0,171.0,1.1,18.0,551.5,796.05,604.69
2016,11,1,11,30,365.0,257.0,1.1,18.0,483.0,602.23,464.7
2016,11,1,11,45,630.0,172.0,1.15,18.0,562.5,750.35,576.8
2016,11,1,12,0,895.0,87.0,1.2,18.0,642.0,835.04,634.74
2016,11,1,12,15,893.0,87.0,1.2,18.0,635.5,795.27,606.65
2016,11,1,12,30,891.0,87.0,1.2,18.0,629.0,752.82,578.04
2016,11,1,12,45,881.5,88.0,1.25,18.0,614.0,703.77,543.46
2016,11,1,13,0,872.0,89.0,1.3,18.0,599.0,657.88,509.32
2016,11,1,13,15,863.5,87.5,1.3,18.0,577.5,602.92,467.27
2016,11,1,13,30,855.0,86.0,1.3,18.0,556.0,546.85,423.1
2016,11,1,13,45,843.0,84.0,1.3,18.0,527.0,487.77,375.19
2016,11,1,14,0,831.0,82.0,1.3,18.0,498.0,428.5,325.51
2016,11,1,14,15,813.5,80.0,1.3,18.0,463.5,367.36,272.96
2016,11,1,14,30,796.0,78.0,1.3,18.0,429.0,307.23,220.08
2016,11,1,14,45,769.5,75.0,1.3,18.0,388.5,245.44,166.11
2016,11,1,15,0,743.0,72.0,1.3,18.0,348.0,186.36,116.27
2016,11,1,15,15,706.0,68.0,1.3,17.5,303.5,128.37,73.46
2016,11,1,15,30,669.0,64.0,1.3,17.0,259.0,70.91,42.44
2016,11,1,15,45,609.5,58.5,1.3,16.5,213.0,48.16,37.06
2016,11,1,16,0,550.0,53.0,1.3,16.0,167.0,43.71,32.98
2016,11,1,16,15,458.5,44.5,1.3,15.0,122.5,36.7,26.49
2016,11,1,16,30,367.0,36.0,1.3,14.0,78.0,29.79,19.59
2016,11,1,16,45,183.5,18.0,1.3,13.5,39.0,14.58,1.32
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,13.0,1.25,9.5,22.5,111.63,0.0
2016,11,2,7,0,267.0,26.0,1.3,10.0,45.0,290.73,174.52
2016,11,2,7,15,380.0,36.5,1.35,10.5,87.0,416.63,334.98
2016,11,2,7,30,493.0,47.0,1.4,11.0,129.0,540.53,440.32
2016,11,2,7,45,560.5,54.0,1.45,11.5,175.0,624.94,508.55
2016,11,2,8,0,628.0,61.0,1.5,12.0,221.0,710.85,574.38
2016,11,2,8,15,672.0,65.5,1.45,12.5,266.5,771.69,617.59
2016,11,2,8,30,716.0,70.0,1.4,13.0,312.0,831.54,658.0
2016,11,2,8,45,749.0,73.0,1.4,14.0,354.5,870.06,681.07
2016,11,2,9,0,782.0,76.0,1.4,15.0,397.0,913.73,706.99
2016,11,2,9,15,803.0,78.5,1.3,15.5,434.5,941.74,721.18
2016,11,2,9,30,824.0,81.0,1.2,16.0,472.0,966.37,732.78
2016,11,2,9,45,851.0,79.0,1.1,17.0,506.0,987.57,740.41
2016,11,2,10,0,878.0,77.0,1.0,18.0,540.0,992.68,737.39
2016,11,2,10,15,887.5,78.0,0.9,18.5,564.5,992.55,732.65
2016,11,2,10,30,897.0,79.0,0.8,19.0,589.0,988.55,725.6
2016,11,2,10,45,904.0,80.0,0.75,19.5,606.5,978.2,715.8
2016,11,2,11,0,911.0,81.0,0.7,20.0,624.0,963.96,703.82
2016,11,2,11,15,914.0,81.0,0.65,20.0,633.5,940.99,687.85
2016,11,2,11,30,917.0,81.0,0.6,20.0,643.0,914.41,669.82
2016,11,2,11,45,917.0,81.5,0.6,20.5,644.5,882.34,648.14
2016,11,2,12,0,917.0,82.0,0.6,21.0,646.0,847.04,624.44
2016,11,2,12,15,915.0,81.5,0.6,21.0,639.5,806.01,598.1
2016,11,2,12,30,913.0,81.0,0.6,21.0,633.0,762.25,569.77
2016,11,2,12,45,910.5,79.5,0.65,21.0,619.0,714.56,537.98
2016,11,2,13,0,908.0,78.0,0.7,21.0,605.0,664.61,502.59
2016,11,2,13,15,900.0,76.5,0.7,21.0,583.0,609.4,461.64
2016,11,2,13,30,892.0,75.0,0.7,21.0,561.0,552.93,418.4
2016,11,2,13,45,879.0,74.0,0.75,21.0,532.0,493.57,371.86
2016,11,2,14,0,866.0,73.0,0.8,21.0,503.0,433.98,323.31
2016,11,2,14,15,849.0,71.0,0.8,21.0,467.5,371.82,270.94
2016,11,2,14,30,832.0,69.0,0.8,21.0,432.0,309.95,217.57
2016,11,2,14,45,806.5,66.5,0.85,21.0,391.5,246.85,163.39
2016,11,2,15,0,781.0,64.0,0.9,21.0,351.0,186.27,112.96
2016,11,2,15,15,745.5,60.5,0.95,20.0,306.5,126.6,69.55
2016,11,2,15,30,710.0,57.0,1.0,19.0,262.0,71.28,41.38
2016,11,2,15,45,655.0,52.0,1.05,18.5,215.0,47.34,36.01
2016,11,2,16,0,600.0,47.0,1.1,18.0,168.0,39.46,28.96
2016,11,2,16,15,512.0,39.0,1.1,17.0,123.0,32.64,22.71
2016,11,2,16,30,424.0,31.0,1.1,16.0,78.0,25.91,16.02
2016,11,2,16,45,212.0,15.5,1.1,15.0,39.0,12.61,0.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,151.5,11.5,1.35,10.5,22.0,124.07,0.0
2016,11,3,7,0,303.0,23.0,1.4,11.0,44.0,314.86,170.14
2016,11,3,7,15,417.0,32.5,1.4,11.5,86.5,443.08,352.37
2016,11,3,7,30,531.0,42.0,1.4,12.0,129.0,567.3,458.15
2016,11,3,7,45,597.5,48.0,1.45,13.0,175.5,649.85,523.75
2016,11,3,8,0,664.0,54.0,1.5,14.0,222.0,726.08,580.87
2016,11,3,8,15,706.5,58.5,1.4,14.5,267.5,787.08,623.34
2016,11,3,8,30,749.0,63.0,1.3,15.0,313.0,846.69,662.37
2016,11,3,8,45,779.0,66.0,1.25,16.0,355.5,890.16,687.71
2016,11,3,9,0,809.0,69.0,1.2,17.0,398.0,930.99,710.24
2016,11,3,9,15,829.0,71.0,1.1,17.5,435.5,957.42,722.82
2016,11,3,9,30,849.0,73.0,1.0,18.0,473.0,980.43,732.84
2016,11,3,9,45,867.0,73.5,0.9,19.0,505.0,983.63,728.39
2016,11,3,10,0,885.0,74.0,0.8,20.0,537.0,995.18,729.58
2016,11,3,10,15,894.5,75.5,0.75,20.5,562.0,995.71,726.1
2016,11,3,10,30,904.0,77.0,0.7,21.0,587.0,992.31,720.47
2016,11,3,10,45,910.0,77.5,0.65,21.5,604.0,980.32,709.69
2016,11,3,11,0,916.0,78.0,0.6,22.0,621.0,964.49,696.82
2016,11,3,11,15,919.0,78.5,0.55,22.5,630.5,942.09,680.09
2016,11,3,11,30,922.0,79.0,0.5,23.0,640.0,916.05,661.34
2016,11,3,11,45,921.0,80.0,0.45,23.5,641.5,883.63,638.77
2016,11,3,12,0,920.0,81.0,0.4,24.0,643.0,848.02,614.34
2016,11,3,12,15,918.0,80.5,0.4,24.0,636.5,806.94,588.52
2016,11,3,12,30,916.0,80.0,0.4,24.0,630.0,763.14,560.74
2016,11,3,12,45,909.5,80.0,0.4,24.0,615.0,714.24,528.06
2016,11,3,13,0,903.0,80.0,0.4,24.0,600.0,663.41,492.18
2016,11,3,13,15,894.5,78.5,0.4,24.0,578.5,608.19,452.18
2016,11,3,13,30,886.0,77.0,0.4,24.0,557.0,551.78,409.97
2016,11,3,13,45,872.0,76.0,0.4,24.0,527.5,492.3,364.04
2016,11,3,14,0,858.0,75.0,0.4,24.0,498.0,433.41,316.86
2016,11,3,14,15,840.5,73.0,0.45,24.0,463.0,370.98,265.83
2016,11,3,14,30,823.0,71.0,0.5,24.0,428.0,309.5,214.1
2016,11,3,14,45,648.5,90.5,0.55,24.0,355.5,229.14,153.1
2016,11,3,15,0,474.0,110.0,0.6,24.0,283.0,166.55,108.82
2016,11,3,15,15,445.0,100.5,0.65,23.0,246.5,121.34,76.16
2016,11,3,15,30,416.0,91.0,0.7,22.0,210.0,79.85,52.91
2016,11,3,15,45,501.0,69.5,0.75,21.5,187.0,55.69,42.71
2016,11,3,16,0,586.0,48.0,0.8,21.0,164.0,40.14,29.13
2016,11,3,16,15,494.0,40.0,0.85,20.0,119.5,33.35,22.96
2016,11,3,16,30,402.0,32.0,0.9,19.0,75.0,26.68,16.26
2016,11,3,16,45,201.0,16.0,0.95,18.5,37.5,13.02,0.0
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,128.0,12.0,1.0,13.5,20.5,106.57,0.0
2016,11,4,7,0,256.0,24.0,1.0,14.0,41.0,275.33,126.65
2016,11,4,7,15,374.0,34.5,0.95,14.5,82.5,409.2,319.87
2016,11,4,7,30,492.0,45.0,0.9,15.0,124.0,536.8,426.77
2016,11,4,7,45,562.5,51.5,0.9,15.5,170.0,622.98,494.37
2016,11,4,8,0,633.0,58.0,0.9,16.0,216.0,710.8,559.31
2016,11,4,8,15,677.5,63.0,0.8,16.5,261.0,772.73,600.95
2016,11,4,8,30,722.0,68.0,0.7,17.0,306.0,826.11,634.32
2016,11,4,8,45,753.0,71.0,0.6,17.5,348.5,870.4,659.72
2016,11,4,9,0,784.0,74.0,0.5,18.0,391.0,912.04,682.15
2016,11,4,9,15,805.0,77.0,0.4,18.5,428.0,940.67,695.25
2016,11,4,9,30,826.0,80.0,0.3,19.0,465.0,965.93,705.96
2016,11,4,9,45,582.0,145.0,0.25,20.0,425.5,792.56,588.44
2016,11,4,10,0,338.0,210.0,0.2,21.0,386.0,595.4,449.51
2016,11,4,10,15,471.0,183.0,0.2,21.5,440.5,711.66,532.78
2016,11,4,10,30,604.0,156.0,0.2,22.0,495.0,810.23,595.9
2016,11,4,10,45,630.0,153.5,0.25,22.5,516.0,818.19,598.52
2016,11,4,11,0,656.0,151.0,0.3,23.0,537.0,822.19,600.16
2016,11,4,11,15,775.5,120.5,0.35,23.0,583.5,875.81,635.09
2016,11,4,11,30,895.0,90.0,0.4,23.0,630.0,904.55,653.22
2016,11,4,11,45,894.5,90.0,0.45,23.0,631.5,872.11,633.0
2016,11,4,12,0,894.0,90.0,0.5,23.0,633.0,836.58,611.57
2016,11,4,12,15,891.0,90.0,0.5,23.0,626.0,796.17,585.86
2016,11,4,12,30,888.0,90.0,0.5,23.0,619.0,753.18,558.26
2016,11,4,12,45,883.0,89.0,0.55,23.5,604.5,705.41,525.3
2016,11,4,13,0,878.0,88.0,0.6,24.0,590.0,660.49,492.73
2016,11,4,13,15,869.0,86.5,0.65,23.5,568.5,605.16,453.76
2016,11,4,13,30,860.0,85.0,0.7,23.0,547.0,548.76,412.41
2016,11,4,13,45,847.5,83.0,0.75,23.0,518.0,489.4,366.38
2016,11,4,14,0,835.0,81.0,0.8,23.0,489.0,429.89,318.43
2016,11,4,14,15,816.5,78.5,0.75,22.5,454.0,367.93,267.14
2016,11,4,14,30,798.0,76.0,0.7,22.0,419.0,307.11,215.46
2016,11,4,14,45,773.5,72.5,0.7,22.0,379.0,245.44,162.79
2016,11,4,15,0,749.0,69.0,0.7,22.0,339.0,186.23,113.75
2016,11,4,15,15,711.5,65.0,0.65,21.0,294.5,128.0,71.5
2016,11,4,15,30,674.0,61.0,0.6,20.0,250.0,70.54,40.61
2016,11,4,15,45,618.5,55.0,0.6,19.5,204.5,45.65,34.36
2016,11,4,16,0,563.0,49.0,0.6,19.0,159.0,40.75,29.92
2016,11,4,16,15,469.5,40.5,0.65,18.0,115.0,33.63,23.37
2016,11,4,16,30,376.0,32.0,0.7,17.0,71.0,26.6,16.18
2016,11,4,16,45,188.0,16.0,0.75,16.5,35.5,13.01,0.0
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,132.5,11.0,0.95,12.5,19.5,109.15,0.0
2016,11,5,7,0,265.0,22.0,0.9,13.0,39.0,278.71,102.54
2016,11,5,7,15,381.5,32.0,0.8,13.5,79.5,412.69,320.95
2016,11,5,7,30,498.0,42.0,0.7,14.0,120.0,538.19,427.09
2016,11,5,7,45,564.0,49.0,0.65,14.5,165.0,620.69,491.47
2016,11,5,8,0,630.0,56.0,0.6,15.0,210.0,704.89,553.0
2016,11,5,8,15,673.5,60.5,0.6,15.5,255.0,764.94,594.62
2016,11,5,8,30,717.0,65.0,0.6,16.0,300.0,817.05,628.84
2016,11,5,8,45,744.0,69.5,0.6,17.0,341.0,859.07,653.58
2016,11,5,9,0,771.0,74.0,0.6,18.0,382.0,898.48,675.64
2016,11,5,9,15,792.0,76.5,0.6,18.0,418.5,926.38,692.03
2016,11,5,9,30,813.0,79.0,0.6,18.0,455.0,950.95,706.19
2016,11,5,9,45,833.0,79.5,0.65,18.5,487.0,968.37,715.44
2016,11,5,10,0,853.0,80.0,0.7,19.0,519.0,982.01,722.39
2016,11,5,10,15,862.0,81.0,0.7,19.5,543.0,981.45,719.32
2016,11,5,10,30,871.0,82.0,0.7,20.0,567.0,965.3,706.7
2016,11,5,10,45,880.5,81.5,0.75,20.5,584.0,955.96,699.9
2016,11,5,11,0,890.0,81.0,0.8,21.0,601.0,942.8,690.68
2016,11,5,11,15,626.0,165.0,0.8,21.0,534.0,787.96,588.82
2016,11,5,11,30,362.0,249.0,0.8,21.0,467.0,591.91,450.07
2016,11,5,11,45,629.5,165.0,0.85,21.5,544.5,742.3,561.07
2016,11,5,12,0,897.0,81.0,0.9,22.0,622.0,828.74,617.58
2016,11,5,12,15,671.0,152.5,0.95,22.0,555.0,703.54,531.01
2016,11,5,12,30,445.0,224.0,1.0,22.0,488.0,566.17,431.94
2016,11,5,12,45,654.5,154.0,1.05,22.0,532.0,623.23,476.37
2016,11,5,13,0,864.0,84.0,1.1,22.0,576.0,642.75,490.87
2016,11,5,13,15,608.5,149.0,1.1,21.5,489.0,515.16,395.53
2016,11,5,13,30,353.0,214.0,1.1,21.0,402.0,383.63,296.73
2016,11,5,13,45,585.0,146.5,1.1,21.0,438.0,423.8,325.19
2016,11,5,14,0,817.0,79.0,1.1,21.0,474.0,420.88,316.48
2016,11,5,14,15,798.5,76.5,1.05,20.5,440.0,360.12,264.95
2016,11,5,14,30,780.0,74.0,1.0,20.0,406.0,300.5,213.52
2016,11,5,14,45,753.0,71.0,1.0,20.0,366.5,239.93,161.1
2016,11,5,15,0,726.0,68.0,1.0,20.0,327.0,182.11,112.64
2016,11,5,15,15,688.5,64.0,0.95,19.5,283.5,125.39,70.78
2016,11,5,15,30,651.0,60.0,0.9,19.0,240.0,69.53,40.11
2016,11,5,15,45,593.5,54.0,0.85,18.5,195.5,44.65,33.62
2016,11,5,16,0,536.0,48.0,0.8,18.0,151.0,39.77,29.15
2016,11,5,16,15,441.5,39.5,0.75,17.0,108.5,32.67,22.6
2016,11,5,16,30,347.0,31.0,0.7,16.0,66.0,25.67,15.3
2016,11,5,16,45,173.5,15.5,0.7,15.5,33.0,12.58,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,15.0,10.5,0.7,14.5,11.5,19.63,0.0
2016,11,6,7,0,30.0,21.0,0.7,15.0,23.0,58.75,10.12
2016,11,6,7,15,78.0,38.0,0.6,15.0,48.5,129.96,99.72
2016,11,6,7,30,126.0,55.0,0.5,15.0,74.0,210.59,170.75
2016,11,6,7,45,146.0,73.5,0.45,15.0,103.0,254.11,208.21
2016,11,6,8,0,166.0,92.0,0.4,15.0,132.0,297.58,244.32
2016,11,6,8,15,179.0,110.0,0.4,15.5,161.0,333.53,272.71
2016,11,6,8,30,192.0,128.0,0.4,16.0,190.0,347.76,283.6
2016,11,6,8,45,200.0,145.5,0.4,16.5,217.5,376.18,304.61
2016,11,6,9,0,208.0,163.0,0.4,17.0,245.0,403.83,324.31
2016,11,6,9,15,288.0,168.0,0.35,17.5,293.5,508.78,402.35
2016,11,6,9,30,368.0,173.0,0.3,18.0,342.0,591.25,460.3
2016,11,6,9,45,239.5,200.0,0.25,18.5,312.5,491.64,381.65
2016,11,6,10,0,111.0,227.0,0.2,19.0,283.0,344.45,268.7
2016,11,6,10,15,178.5,235.5,0.2,19.5,331.5,437.88,340.17
2016,11,6,10,30,246.0,244.0,0.2,20.0,380.0,529.28,405.06
2016,11,6,10,45,338.0,232.5,0.25,20.5,425.5,593.88,450.91
2016,11,6,11,0,430.0,221.0,0.3,21.0,471.0,676.21,507.44
2016,11,6,11,15,374.0,239.0,0.3,21.0,458.5,607.85,457.83
2016,11,6,11,30,318.0,257.0,0.3,21.0,446.0,562.25,424.95
2016,11,6,11,45,395.0,238.5,0.35,21.5,474.5,591.56,447.05
2016,11,6,12,0,472.0,220.0,0.4,22.0,503.0,633.61,476.11
2016,11,6,12,15,415.5,231.5,0.45,22.0,479.0,576.2,434.74
2016,11,6,12,30,359.0,243.0,0.5,22.0,455.0,507.26,385.87
2016,11,6,12,45,334.0,242.0,0.55,22.0,435.0,467.36,357.32
2016,11,6,13,0,309.0,241.0,0.6,22.0,415.0,428.84,328.95
2016,11,6,13,15,366.5,219.0,0.6,22.0,418.0,420.45,322.76
2016,11,6,13,30,424.0,197.0,0.6,22.0,421.0,416.38,318.46
2016,11,6,13,45,503.5,165.0,0.65,22.0,417.0,396.47,301.73
2016,11,6,14,0,583.0,133.0,0.7,22.0,413.0,372.48,280.2
2016,11,6,14,15,425.5,151.5,0.7,21.5,348.0,287.38,214.93
2016,11,6,14,30,268.0,170.0,0.7,21.0,283.0,219.48,164.0
2016,11,6,14,45,198.5,157.5,0.7,21.0,237.0,169.13,125.03
2016,11,6,15,0,129.0,145.0,0.7,21.0,191.0,131.71,97.26
2016,11,6,15,15,120.0,127.0,0.65,20.5,165.5,105.72,77.23
2016,11,6,15,30,111.0,109.0,0.6,20.0,140.0,81.32,60.0
2016,11,6,15,45,99.0,90.0,0.6,19.5,113.5,63.73,49.97
2016,11,6,16,0,87.0,71.0,0.6,19.0,87.0,51.0,38.68
2016,11,6,16,15,63.5,52.0,0.6,18.5,62.0,37.93,26.87
2016,11,6,16,30,40.0,33.0,0.6,18.0,37.0,24.6,14.04
2016,11,6,16,45,20.0,16.5,0.6,17.5,18.5,12.67,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,117.0,9.5,0.7,13.5,16.5,96.11,0.0
2016,11,7,7,0,234.0,19.0,0.7,14.0,33.0,246.76,21.48
2016,11,7,7,15,351.5,28.5,0.7,14.5,70.5,383.35,292.83
2016,11,7,7,30,469.0,38.0,0.7,15.0,108.0,507.35,401.56
2016,11,7,7,45,538.5,44.5,0.7,15.5,151.5,590.83,467.96
2016,11,7,8,0,608.0,51.0,0.7,16.0,195.0,676.54,532.03
2016,11,7,8,15,533.0,73.5,0.65,16.5,218.5,648.17,510.64
2016,11,7,8,30,458.0,96.0,0.6,17.0,242.0,604.55,478.16
2016,11,7,8,45,476.0,107.0,0.6,18.0,277.0,640.67,502.66
2016,11,7,9,0,494.0,118.0,0.6,19.0,312.0,675.12,524.03
2016,11,7,9,15,527.0,124.0,0.55,19.5,348.5,716.08,549.55
2016,11,7,9,30,560.0,130.0,0.5,20.0,385.0,755.07,572.86
2016,11,7,9,45,577.0,135.0,0.45,21.0,413.0,784.96,588.34
2016,11,7,10,0,594.0,140.0,0.4,22.0,441.0,801.95,595.03
2016,11,7,10,15,541.5,165.0,0.35,22.5,449.5,760.0,564.06
2016,11,7,10,30,489.0,190.0,0.3,23.0,458.0,726.22,538.2
2016,11,7,10,45,515.0,187.5,0.25,23.5,477.5,735.25,542.6
2016,11,7,11,0,541.0,185.0,0.2,24.0,497.0,741.07,544.27
2016,11,7,11,15,428.0,220.0,0.2,24.0,469.5,657.17,485.02
2016,11,7,11,30,315.0,255.0,0.2,24.0,442.0,557.75,415.4
2016,11,7,11,45,314.5,256.0,0.2,24.5,443.0,542.52,404.82
2016,11,7,12,0,314.0,257.0,0.2,25.0,444.0,526.16,392.41
2016,11,7,12,15,316.5,253.5,0.2,25.0,440.0,506.4,378.46
2016,11,7,12,30,319.0,250.0,0.2,25.0,436.0,485.55,363.62
2016,11,7,12,45,360.5,234.5,0.25,25.0,440.0,478.44,359.36
2016,11,7,13,0,402.0,219.0,0.3,25.0,444.0,467.04,351.45
2016,11,7,13,15,349.5,220.0,0.3,25.0,410.5,411.88,310.48
2016,11,7,13,30,297.0,221.0,0.3,25.0,377.0,361.22,272.66
2016,11,7,13,45,333.5,201.5,0.3,25.0,368.0,339.39,255.56
2016,11,7,14,0,370.0,182.0,0.3,25.0,359.0,313.58,234.22
2016,11,7,14,15,372.0,167.0,0.3,24.5,334.0,275.18,203.33
2016,11,7,14,30,374.0,152.0,0.3,24.0,309.0,241.56,175.34
2016,11,7,14,45,359.0,139.5,0.35,24.0,278.0,199.48,140.88
2016,11,7,15,0,344.0,127.0,0.4,24.0,247.0,156.9,106.67
2016,11,7,15,15,326.0,112.0,0.4,23.5,213.5,117.9,77.68
2016,11,7,15,30,308.0,97.0,0.4,23.0,180.0,81.46,55.31
2016,11,7,15,45,278.0,81.0,0.45,22.5,145.5,58.79,45.08
2016,11,7,16,0,248.0,65.0,0.5,22.0,111.0,47.8,35.42
2016,11,7,16,15,196.0,49.0,0.55,21.5,78.5,36.38,25.15
2016,11,7,16,30,144.0,33.0,0.6,21.0,46.0,24.75,13.67
2016,11,7,16,45,72.0,16.5,0.65,20.5,23.0,12.59,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,97.0,9.5,0.6,15.0,14.5,80.91,0.0
2016,11,8,7,0,194.0,19.0,0.6,15.0,29.0,212.66,0.0
2016,11,8,7,15,313.5,30.0,0.5,15.5,66.5,353.47,266.3
2016,11,8,7,30,433.0,41.0,0.4,16.0,104.0,479.72,376.87
2016,11,8,7,45,505.0,48.0,0.3,16.5,147.0,565.51,443.44
2016,11,8,8,0,577.0,55.0,0.2,17.0,190.0,653.44,507.11
2016,11,8,8,15,623.0,59.5,0.15,17.5,232.5,714.5,548.78
2016,11,8,8,30,669.0,64.0,0.1,18.0,275.0,774.94,588.03
2016,11,8,8,45,702.0,67.5,0.05,18.5,315.5,813.45,610.84
2016,11,8,9,0,735.0,71.0,0.0,19.0,356.0,857.03,636.57
2016,11,8,9,15,756.5,73.5,0.05,19.5,391.5,885.13,652.05
2016,11,8,9,30,778.0,76.0,0.1,20.0,427.0,910.1,665.73
2016,11,8,9,45,800.0,76.0,0.15,21.0,458.0,928.89,674.23
2016,11,8,10,0,822.0,76.0,0.2,22.0,489.0,944.06,680.6
2016,11,8,10,15,832.5,77.5,0.2,22.0,513.0,946.05,680.51
2016,11,8,10,30,843.0,79.0,0.2,22.0,537.0,932.71,671.2
2016,11,8,10,45,847.5,80.5,0.25,22.5,553.0,921.71,663.44
2016,11,8,11,0,852.0,82.0,0.3,23.0,569.0,907.16,653.59
2016,11,8,11,15,855.0,82.5,0.3,23.0,578.0,886.52,640.32
2016,11,8,11,30,858.0,83.0,0.3,23.0,587.0,862.51,625.07
2016,11,8,11,45,856.5,83.5,0.35,23.5,588.0,831.39,605.08
2016,11,8,12,0,855.0,84.0,0.4,24.0,589.0,797.39,583.25
2016,11,8,12,15,853.0,84.0,0.4,24.0,583.0,759.71,559.15
2016,11,8,12,30,851.0,84.0,0.4,24.0,577.0,719.5,533.21
2016,11,8,12,45,843.5,84.0,0.4,24.5,563.0,678.86,504.12
2016,11,8,13,0,836.0,84.0,0.4,25.0,549.0,629.97,468.37
2016,11,8,13,15,827.0,82.5,0.4,25.0,528.5,577.21,429.99
2016,11,8,13,30,818.0,81.0,0.4,25.0,508.0,523.46,389.65
2016,11,8,13,45,805.0,79.5,0.4,25.0,480.5,467.1,346.04
2016,11,8,14,0,792.0,78.0,0.4,25.0,453.0,410.71,300.88
2016,11,8,14,15,773.5,75.5,0.4,25.0,419.5,351.65,252.39
2016,11,8,14,30,755.0,73.0,0.4,25.0,386.0,293.78,203.68
2016,11,8,14,45,729.0,69.5,0.4,25.0,347.5,234.73,154.05
2016,11,8,15,0,703.0,66.0,0.4,25.0,309.0,178.34,107.96
2016,11,8,15,15,664.5,62.0,0.45,24.0,267.0,120.01,65.67
2016,11,8,15,30,626.0,58.0,0.5,23.0,225.0,69.04,38.53
2016,11,8,15,45,566.0,52.0,0.6,22.5,181.5,42.91,31.48
2016,11,8,16,0,506.0,46.0,0.7,22.0,138.0,38.02,27.05
2016,11,8,16,15,411.0,37.0,0.75,21.0,97.5,30.55,20.22
2016,11,8,16,30,316.0,28.0,0.8,20.0,57.0,23.14,12.19
2016,11,8,16,45,158.0,14.0,0.9,19.0,28.5,11.36,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
