Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,79.0,9.5,0.95,12.5,13.0,67.25,0.0
2016,11,9,7,0,158.0,19.0,0.9,13.0,26.0,180.86,0.0
2016,11,9,7,15,274.5,31.5,0.95,13.5,62.5,322.05,243.37
2016,11,9,7,30,391.0,44.0,1.0,14.0,99.0,445.9,357.6
2016,11,9,7,45,468.0,52.0,1.05,15.0,142.5,536.91,431.49
2016,11,9,8,0,545.0,60.0,1.1,16.0,186.0,630.09,502.68
2016,11,9,8,15,593.5,66.0,1.0,16.5,229.0,695.22,549.14
2016,11,9,8,30,642.0,72.0,0.9,17.0,272.0,759.77,592.57
2016,11,9,8,45,680.0,75.5,0.85,17.5,313.0,809.48,624.12
2016,11,9,9,0,718.0,79.0,0.8,18.0,354.0,857.2,653.1
2016,11,9,9,15,741.0,82.0,0.75,18.5,390.0,879.68,664.19
2016,11,9,9,30,764.0,85.0,0.7,19.0,426.0,906.83,678.34
2016,11,9,9,45,796.0,82.5,0.7,20.0,459.5,932.74,691.0
2016,11,9,10,0,828.0,80.0,0.7,21.0,493.0,954.74,700.92
2016,11,9,10,15,838.5,81.5,0.65,21.5,517.0,956.66,698.31
2016,11,9,10,30,849.0,83.0,0.6,22.0,541.0,954.79,693.72
2016,11,9,10,45,855.5,84.0,0.6,23.0,558.0,944.6,683.88
2016,11,9,11,0,862.0,85.0,0.6,24.0,575.0,930.67,672.0
2016,11,9,11,15,865.5,85.5,0.55,24.5,584.0,899.25,649.55
2016,11,9,11,30,869.0,86.0,0.5,25.0,593.0,875.36,632.31
2016,11,9,11,45,868.5,86.5,0.45,25.5,594.5,844.72,610.79
2016,11,9,12,0,868.0,87.0,0.4,26.0,596.0,811.08,587.56
2016,11,9,12,15,865.5,86.5,0.4,26.0,589.5,771.95,562.8
2016,11,9,12,30,863.0,86.0,0.4,26.0,583.0,730.31,536.25
2016,11,9,12,45,860.0,84.0,0.4,26.0,569.5,684.43,505.13
2016,11,9,13,0,857.0,82.0,0.4,26.0,556.0,636.52,471.28
2016,11,9,13,15,848.0,81.0,0.4,26.0,534.5,588.04,435.87
2016,11,9,13,30,839.0,80.0,0.4,26.0,513.0,533.8,395.33
2016,11,9,13,45,823.0,79.0,0.45,26.0,484.5,475.44,350.93
2016,11,9,14,0,807.0,78.0,0.5,26.0,456.0,417.33,305.0
2016,11,9,14,15,787.5,75.5,0.5,25.5,422.0,357.1,256.21
2016,11,9,14,30,768.0,73.0,0.5,25.0,388.0,298.15,207.05
2016,11,9,14,45,738.5,70.0,0.55,25.0,349.0,237.98,156.61
2016,11,9,15,0,709.0,67.0,0.6,25.0,310.0,180.88,109.97
2016,11,9,15,15,670.0,62.5,0.7,24.5,267.5,121.7,66.7
2016,11,9,15,30,631.0,58.0,0.8,24.0,225.0,69.98,38.72
2016,11,9,15,45,570.0,52.0,0.9,23.5,181.0,42.97,31.37
2016,11,9,16,0,509.0,46.0,1.0,23.0,137.0,38.07,26.93
2016,11,9,16,15,413.0,37.0,1.0,22.0,96.5,30.59,20.1
2016,11,9,16,30,317.0,28.0,1.0,21.0,56.0,23.18,11.81
2016,11,9,16,45,158.5,14.0,1.0,20.5,28.0,11.02,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,14.0,12.5,9.83,0.0
2016,11,10,7,0,0.0,25.0,0.8,14.0,25.0,34.55,0.0
2016,11,10,7,15,203.5,32.5,0.85,15.0,61.0,264.81,196.32
2016,11,10,7,30,407.0,40.0,0.9,16.0,97.0,455.41,361.31
2016,11,10,7,45,481.0,48.0,0.95,17.0,139.5,543.37,431.85
2016,11,10,8,0,555.0,56.0,1.0,18.0,182.0,633.76,500.37
2016,11,10,8,15,603.0,61.5,1.0,18.5,224.5,697.67,546.63
2016,11,10,8,30,651.0,67.0,1.0,19.0,267.0,761.07,590.34
2016,11,10,8,45,684.0,71.0,1.0,19.5,307.0,806.57,619.73
2016,11,10,9,0,717.0,75.0,1.0,20.0,347.0,842.93,641.99
2016,11,10,9,15,740.5,78.0,1.0,20.5,383.0,873.66,659.87
2016,11,10,9,30,764.0,81.0,1.0,21.0,419.0,901.28,675.33
2016,11,10,9,45,789.5,80.0,1.0,21.5,451.0,922.46,686.33
2016,11,10,10,0,815.0,79.0,1.0,22.0,483.0,939.93,694.92
2016,11,10,10,15,640.5,135.0,0.95,22.5,461.5,832.68,621.02
2016,11,10,10,30,466.0,191.0,0.9,23.0,440.0,704.66,531.36
2016,11,10,10,45,333.0,224.0,0.85,23.5,405.0,580.15,441.16
2016,11,10,11,0,200.0,257.0,0.8,24.0,370.0,460.67,351.89
2016,11,10,11,15,387.0,216.0,0.7,24.0,439.5,594.59,451.78
2016,11,10,11,30,574.0,175.0,0.6,24.0,509.0,719.98,538.0
2016,11,10,11,45,574.0,175.5,0.55,24.5,510.0,696.96,518.46
2016,11,10,12,0,574.0,176.0,0.5,25.0,511.0,671.79,499.38
2016,11,10,12,15,473.0,204.5,0.5,25.0,478.0,595.04,444.66
2016,11,10,12,30,372.0,233.0,0.5,25.0,445.0,508.05,382.56
2016,11,10,12,45,225.5,237.5,0.5,25.0,365.0,376.6,286.49
2016,11,10,13,0,79.0,242.0,0.5,25.0,285.0,261.27,199.37
2016,11,10,13,15,144.5,234.5,0.55,25.0,310.0,296.37,227.18
2016,11,10,13,30,210.0,227.0,0.6,25.0,335.0,312.21,238.75
2016,11,10,13,45,270.0,205.5,0.65,25.5,336.5,314.31,238.77
2016,11,10,14,0,330.0,184.0,0.7,26.0,338.0,300.05,225.56
2016,11,10,14,15,285.5,175.5,0.7,25.5,301.5,252.9,188.75
2016,11,10,14,30,241.0,167.0,0.7,25.0,265.0,210.82,155.9
2016,11,10,14,45,232.0,151.0,0.7,25.0,238.0,176.48,127.81
2016,11,10,15,0,223.0,135.0,0.7,25.0,211.0,143.55,101.19
2016,11,10,15,15,211.0,118.0,0.7,24.5,182.0,111.05,76.53
2016,11,10,15,30,199.0,101.0,0.7,24.0,153.0,80.5,56.19
2016,11,10,15,45,179.0,82.5,0.7,23.5,123.0,59.08,45.08
2016,11,10,16,0,159.0,64.0,0.7,23.0,93.0,46.55,34.09
2016,11,10,16,15,121.5,46.5,0.7,22.5,65.0,34.25,23.05
2016,11,10,16,30,84.0,29.0,0.7,22.0,37.0,21.73,10.31
2016,11,10,16,45,42.0,14.5,0.75,21.5,18.5,11.41,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.5,0.85,13.5,10.5,8.26,0.0
2016,11,11,7,0,0.0,21.0,0.8,14.0,21.0,16.52,0.0
2016,11,11,7,15,156.5,32.0,0.75,14.5,53.5,225.97,163.82
2016,11,11,7,30,313.0,43.0,0.7,15.0,86.0,374.68,299.75
2016,11,11,7,45,369.5,55.5,0.7,16.0,124.5,447.97,360.22
2016,11,11,8,0,426.0,68.0,0.7,17.0,163.0,523.68,419.03
2016,11,11,8,15,464.0,78.0,0.7,17.5,201.5,579.52,460.82
2016,11,11,8,30,502.0,88.0,0.7,18.0,240.0,642.87,506.14
2016,11,11,8,45,537.0,93.0,0.75,19.0,276.5,690.43,537.85
2016,11,11,9,0,572.0,98.0,0.8,20.0,313.0,736.03,567.19
2016,11,11,9,15,553.0,114.0,0.8,20.5,339.0,738.17,566.06
2016,11,11,9,30,534.0,130.0,0.8,21.0,365.0,728.19,557.01
2016,11,11,9,45,603.0,121.0,0.85,21.5,403.5,793.64,600.55
2016,11,11,10,0,672.0,112.0,0.9,22.0,442.0,845.7,633.2
2016,11,11,10,15,642.5,128.0,0.95,22.0,456.0,826.36,619.38
2016,11,11,10,30,613.0,144.0,1.0,22.0,470.0,803.65,604.26
2016,11,11,10,45,497.5,184.0,1.1,22.5,454.0,714.26,541.78
2016,11,11,11,0,382.0,224.0,1.2,23.0,438.0,613.91,469.32
2016,11,11,11,15,239.0,242.5,1.2,23.0,377.0,490.86,377.91
2016,11,11,11,30,96.0,261.0,1.2,23.0,316.0,334.14,258.71
2016,11,11,11,45,94.5,262.0,1.25,23.5,316.5,327.15,253.67
2016,11,11,12,0,93.0,263.0,1.3,24.0,317.0,320.13,247.79
2016,11,11,12,15,83.5,257.0,1.3,23.5,305.0,299.55,232.33
2016,11,11,12,30,74.0,251.0,1.3,23.0,293.0,279.93,217.57
2016,11,11,12,45,59.5,238.5,1.3,23.0,272.0,251.46,195.44
2016,11,11,13,0,45.0,226.0,1.3,23.0,251.0,224.86,174.68
2016,11,11,13,15,113.5,226.5,1.25,22.5,285.5,271.35,211.85
2016,11,11,13,30,182.0,227.0,1.2,22.0,320.0,297.89,232.33
2016,11,11,13,45,229.0,209.0,1.2,22.0,319.5,289.95,225.15
2016,11,11,14,0,276.0,191.0,1.2,22.0,319.0,284.17,218.85
2016,11,11,14,15,200.5,181.5,1.15,21.5,270.5,222.3,170.34
2016,11,11,14,30,125.0,172.0,1.1,21.0,222.0,176.46,135.01
2016,11,11,14,45,116.0,156.0,1.05,20.5,199.0,150.31,113.83
2016,11,11,15,0,107.0,140.0,1.0,20.0,176.0,125.58,93.88
2016,11,11,15,15,98.0,121.5,0.95,19.5,151.0,100.61,74.26
2016,11,11,15,30,89.0,103.0,0.9,19.0,126.0,77.29,57.09
2016,11,11,15,45,74.5,84.0,0.85,19.0,100.5,59.49,46.29
2016,11,11,16,0,60.0,65.0,0.8,19.0,75.0,46.72,34.81
2016,11,11,16,15,34.0,46.5,0.75,18.5,51.5,34.01,23.22
2016,11,11,16,30,8.0,28.0,0.7,18.0,28.0,20.85,9.5
2016,11,11,16,45,4.0,14.0,0.7,17.5,14.0,11.02,0.0
2016,11,11,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,86.0,7.5,0.8,13.5,11.0,5.9,0.0
2016,11,12,7,0,172.0,15.0,0.8,14.0,22.0,147.77,0.0
2016,11,12,7,15,301.5,26.0,0.8,14.5,58.0,337.6,237.57
2016,11,12,7,30,431.0,37.0,0.8,15.0,94.0,472.06,371.96
2016,11,12,7,45,507.5,44.0,0.85,15.5,136.5,561.1,445.49
2016,11,12,8,0,584.0,51.0,0.9,16.0,179.0,652.76,516.17
2016,11,12,8,15,632.0,56.0,0.85,16.5,222.0,716.26,561.72
2016,11,12,8,30,680.0,61.0,0.8,17.0,265.0,771.94,599.33
2016,11,12,8,45,715.0,64.5,0.75,17.5,306.0,819.85,629.64
2016,11,12,9,0,750.0,68.0,0.7,18.0,347.0,865.47,657.06
2016,11,12,9,15,772.5,70.5,0.65,18.5,383.0,894.67,672.55
2016,11,12,9,30,795.0,73.0,0.6,19.0,419.0,920.71,685.68
2016,11,12,9,45,818.0,73.0,0.55,20.0,450.5,940.5,693.17
2016,11,12,10,0,841.0,73.0,0.5,21.0,482.0,956.63,698.22
2016,11,12,10,15,852.0,74.0,0.45,21.5,506.0,946.78,688.19
2016,11,12,10,30,863.0,75.0,0.4,22.0,530.0,945.05,683.9
2016,11,12,10,45,869.5,76.0,0.35,22.5,547.0,935.25,674.59
2016,11,12,11,0,876.0,77.0,0.3,23.0,564.0,921.78,663.33
2016,11,12,11,15,880.0,77.5,0.3,23.5,574.0,901.77,649.22
2016,11,12,11,30,884.0,78.0,0.3,24.0,584.0,878.26,633.14
2016,11,12,11,45,884.0,78.5,0.3,24.5,585.5,847.95,612.87
2016,11,12,12,0,884.0,79.0,0.3,25.0,587.0,814.56,590.75
2016,11,12,12,15,882.0,78.5,0.4,25.0,581.0,775.58,567.79
2016,11,12,12,30,880.0,78.0,0.5,25.0,575.0,734.01,542.75
2016,11,12,12,45,746.5,113.0,0.6,25.0,527.5,646.06,482.61
2016,11,12,13,0,613.0,148.0,0.7,25.0,480.0,555.31,418.49
2016,11,12,13,15,434.5,183.0,0.75,24.5,413.5,441.0,335.66
2016,11,12,13,30,256.0,218.0,0.8,24.0,347.0,339.15,259.89
2016,11,12,13,45,332.5,192.0,0.9,24.0,350.5,332.73,254.71
2016,11,12,14,0,409.0,166.0,1.0,24.0,354.0,326.13,247.19
2016,11,12,14,15,594.5,117.5,1.0,23.5,367.5,326.53,241.57
2016,11,12,14,30,780.0,69.0,1.0,23.0,381.0,299.96,211.68
2016,11,12,14,45,752.5,66.0,1.05,23.0,342.5,239.77,159.88
2016,11,12,15,0,725.0,63.0,1.1,23.0,304.0,182.36,111.9
2016,11,12,15,15,685.0,58.5,1.1,22.0,261.5,125.35,69.6
2016,11,12,15,30,645.0,54.0,1.1,21.0,219.0,73.24,40.55
2016,11,12,15,45,582.5,48.5,1.15,20.5,175.0,40.42,29.53
2016,11,12,16,0,520.0,43.0,1.2,20.0,131.0,35.82,25.28
2016,11,12,16,15,417.5,34.0,1.2,19.0,90.5,28.23,18.22
2016,11,12,16,30,315.0,25.0,1.2,18.0,50.0,20.72,8.95
2016,11,12,16,45,157.5,12.5,1.3,17.5,25.0,9.83,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,86.0,7.0,0.9,13.0,10.0,0.0,0.0
2016,11,13,7,0,172.0,14.0,0.9,13.0,20.0,146.84,0.0
2016,11,13,7,15,305.5,25.0,0.8,13.5,56.0,337.19,230.08
2016,11,13,7,30,439.0,36.0,0.7,14.0,92.0,477.45,375.58
2016,11,13,7,45,518.5,43.0,0.65,15.0,135.0,569.2,449.88
2016,11,13,8,0,598.0,50.0,0.6,16.0,178.0,663.78,520.17
2016,11,13,8,15,646.0,54.5,0.5,16.5,221.5,718.78,558.24
2016,11,13,8,30,694.0,59.0,0.4,17.0,265.0,782.25,599.82
2016,11,13,8,45,724.0,63.5,0.35,17.5,305.0,826.69,626.93
2016,11,13,9,0,754.0,68.0,0.3,18.0,345.0,868.76,651.41
2016,11,13,9,15,776.5,70.5,0.3,18.5,381.0,898.0,667.62
2016,11,13,9,30,799.0,73.0,0.3,19.0,417.0,924.08,681.55
2016,11,13,9,45,813.5,75.5,0.35,19.5,447.5,938.75,689.07
2016,11,13,10,0,828.0,78.0,0.4,20.0,478.0,949.83,694.51
2016,11,13,10,15,559.0,150.0,0.45,20.0,426.0,758.21,568.76
2016,11,13,10,30,290.0,222.0,0.5,20.0,374.0,547.96,419.97
2016,11,13,10,45,348.0,218.0,0.55,20.5,406.0,588.1,451.41
2016,11,13,11,0,406.0,214.0,0.6,21.0,438.0,625.04,477.23
2016,11,13,11,15,641.0,148.5,0.65,21.0,509.5,782.76,588.63
2016,11,13,11,30,876.0,83.0,0.7,21.0,581.0,876.94,649.43
2016,11,13,11,45,612.5,160.0,0.75,21.5,509.0,722.04,543.48
2016,11,13,12,0,349.0,237.0,0.8,22.0,437.0,535.44,409.01
2016,11,13,12,15,614.0,159.0,0.8,22.0,505.5,666.08,507.22
2016,11,13,12,30,879.0,81.0,0.8,22.0,574.0,736.64,556.8
2016,11,13,12,45,876.5,79.0,0.85,22.0,561.0,690.77,524.11
2016,11,13,13,0,874.0,77.0,0.9,22.0,548.0,642.77,489.57
2016,11,13,13,15,865.0,76.0,0.85,22.0,527.0,590.1,449.55
2016,11,13,13,30,856.0,75.0,0.8,22.0,506.0,539.14,409.57
2016,11,13,13,45,844.0,73.0,0.8,22.0,478.0,481.19,363.64
2016,11,13,14,0,832.0,71.0,0.8,22.0,450.0,423.03,316.01
2016,11,13,14,15,813.0,69.0,0.75,22.0,416.0,362.43,264.9
2016,11,13,14,30,794.0,67.0,0.7,22.0,382.0,302.97,213.6
2016,11,13,14,45,767.0,63.5,0.7,22.0,343.0,241.69,161.04
2016,11,13,15,0,740.0,60.0,0.7,22.0,304.0,183.13,112.05
2016,11,13,15,15,700.5,56.0,0.7,21.0,261.5,125.75,69.34
2016,11,13,15,30,661.0,52.0,0.7,20.0,219.0,73.15,39.86
2016,11,13,15,45,599.0,46.5,0.7,19.5,175.0,42.32,31.3
2016,11,13,16,0,537.0,41.0,0.7,19.0,131.0,34.36,24.12
2016,11,13,16,15,434.0,32.5,0.75,18.5,90.5,27.1,17.27
2016,11,13,16,30,331.0,24.0,0.8,18.0,50.0,19.95,7.92
2016,11,13,16,45,165.5,12.0,0.9,17.5,25.0,9.44,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,45,91.0,6.5,0.85,13.0,9.5,0.0,0.0
2016,11,14,7,0,182.0,13.0,0.9,13.0,19.0,153.79,0.0
2016,11,14,7,15,319.5,23.5,0.8,13.5,55.0,344.48,224.52
2016,11,14,7,30,457.0,34.0,0.7,14.0,91.0,490.17,383.59
2016,11,14,7,45,535.5,40.5,0.6,14.5,134.0,580.43,457.7
2016,11,14,8,0,614.0,47.0,0.5,15.0,177.0,664.94,521.11
2016,11,14,8,15,662.5,52.0,0.45,15.5,220.5,730.61,567.66
2016,11,14,8,30,711.0,57.0,0.4,16.0,264.0,795.35,610.81
2016,11,14,8,45,355.5,88.5,0.4,16.5,192.0,496.39,395.08
2016,11,14,9,0,0.0,120.0,0.4,17.0,120.0,106.17,82.21
2016,11,14,9,15,0.0,126.0,0.35,17.5,126.0,109.36,85.81
2016,11,14,9,30,0.0,132.0,0.3,18.0,132.0,113.05,88.46
2016,11,14,9,45,8.5,154.5,0.25,18.5,159.0,143.09,112.77
2016,11,14,10,0,17.0,177.0,0.2,19.0,186.0,173.04,136.37
2016,11,14,10,15,38.5,199.0,0.15,19.5,219.5,236.52,186.09
2016,11,14,10,30,60.0,221.0,0.1,20.0,253.0,279.47,218.43
2016,11,14,10,45,56.0,226.5,0.1,20.5,257.0,276.85,215.15
2016,11,14,11,0,52.0,232.0,0.1,21.0,261.0,274.41,212.46
2016,11,14,11,15,64.0,241.0,0.1,21.5,277.0,290.62,224.44
2016,11,14,11,30,76.0,250.0,0.1,22.0,293.0,305.9,235.42
2016,11,14,11,45,73.5,250.0,0.15,22.5,291.5,297.83,228.75
2016,11,14,12,0,71.0,250.0,0.2,23.0,290.0,289.94,222.46
2016,11,14,12,15,115.5,252.5,0.25,23.0,317.5,337.21,258.82
2016,11,14,12,30,160.0,255.0,0.3,23.0,345.0,362.88,278.32
2016,11,14,12,45,158.5,249.0,0.4,23.0,336.0,344.26,264.57
2016,11,14,13,0,157.0,243.0,0.5,23.0,327.0,325.61,250.94
2016,11,14,13,15,95.0,221.0,0.5,23.0,271.5,245.68,189.72
2016,11,14,13,30,33.0,199.0,0.5,23.0,216.0,185.46,143.04
2016,11,14,13,45,32.5,188.0,0.55,23.0,204.0,171.62,132.58
2016,11,14,14,0,32.0,177.0,0.6,23.0,192.0,158.09,122.0
2016,11,14,14,15,29.5,164.5,0.6,22.5,177.5,142.88,110.19
2016,11,14,14,30,27.0,152.0,0.6,22.0,163.0,128.2,98.68
2016,11,14,14,45,386.0,106.0,0.65,21.5,233.0,183.11,129.78
2016,11,14,15,0,745.0,60.0,0.7,21.0,303.0,184.86,113.92
2016,11,14,15,15,705.0,56.0,0.7,20.0,260.5,127.13,70.46
2016,11,14,15,30,665.0,52.0,0.7,19.0,218.0,74.25,40.44
2016,11,14,15,45,602.5,46.5,0.75,18.5,174.0,42.36,31.45
2016,11,14,16,0,540.0,41.0,0.8,18.0,130.0,34.39,24.23
2016,11,14,16,15,434.0,32.5,0.8,17.0,89.0,27.12,17.35
2016,11,14,16,30,328.0,24.0,0.8,16.0,48.0,19.97,7.48
2016,11,14,16,45,164.0,12.0,0.85,15.5,24.0,9.44,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,113.0,6.0,0.75,11.5,9.5,0.0,0.0
2016,11,15,7,0,226.0,12.0,0.7,12.0,19.0,187.5,0.0
2016,11,15,7,15,365.5,21.0,0.6,12.5,55.0,366.71,224.91
2016,11,15,7,30,505.0,30.0,0.5,13.0,91.0,515.26,400.08
2016,11,15,7,45,580.0,35.5,0.45,13.5,134.5,604.01,473.93
2016,11,15,8,0,655.0,41.0,0.4,14.0,178.0,694.5,541.96
2016,11,15,8,15,698.5,45.0,0.45,14.5,220.5,754.45,585.81
2016,11,15,8,30,742.0,49.0,0.5,15.0,263.0,813.4,626.85
2016,11,15,8,45,371.0,85.0,0.55,15.5,192.0,506.37,405.43
2016,11,15,9,0,0.0,121.0,0.6,16.0,121.0,107.81,84.11
2016,11,15,9,15,418.0,90.0,0.6,16.5,267.0,559.79,451.63
2016,11,15,9,30,836.0,59.0,0.6,17.0,413.0,928.46,701.95
2016,11,15,9,45,830.0,66.5,0.6,17.5,439.5,941.71,702.02
2016,11,15,10,0,824.0,74.0,0.6,18.0,466.0,939.45,697.83
2016,11,15,10,15,834.0,75.5,0.6,18.0,489.5,941.22,697.94
2016,11,15,10,30,844.0,77.0,0.6,18.0,513.0,939.28,695.71
2016,11,15,10,45,848.5,78.5,0.65,18.5,529.0,928.34,687.63
2016,11,15,11,0,853.0,80.0,0.7,19.0,545.0,903.08,670.46
2016,11,15,11,15,856.0,80.5,0.75,19.0,554.0,882.86,658.07
2016,11,15,11,30,859.0,81.0,0.8,19.0,563.0,859.31,643.38
2016,11,15,11,45,859.5,81.0,0.9,19.0,564.5,829.8,625.5
2016,11,15,12,0,860.0,81.0,1.0,19.0,566.0,797.3,605.37
2016,11,15,12,15,857.0,80.5,1.05,19.0,559.5,758.69,580.08
2016,11,15,12,30,854.0,80.0,1.1,19.0,553.0,717.66,552.83
2016,11,15,12,45,850.0,78.5,1.2,19.0,539.5,672.63,521.53
2016,11,15,13,0,846.0,77.0,1.3,19.0,526.0,625.67,487.02
2016,11,15,13,15,836.5,75.5,1.35,19.0,505.5,577.55,449.95
2016,11,15,13,30,827.0,74.0,1.4,19.0,485.0,523.77,407.52
2016,11,15,13,45,808.5,74.0,1.5,19.0,456.5,466.55,361.25
2016,11,15,14,0,790.0,74.0,1.6,19.0,428.0,409.79,313.71
2016,11,15,14,15,770.0,71.5,1.65,18.5,395.5,350.89,263.44
2016,11,15,14,30,750.0,69.0,1.7,18.0,363.0,293.32,212.95
2016,11,15,14,45,718.0,66.5,1.8,18.0,324.5,234.5,161.2
2016,11,15,15,0,686.0,64.0,1.9,18.0,286.0,179.01,113.63
2016,11,15,15,15,645.5,60.0,1.9,17.5,245.5,121.99,69.6
2016,11,15,15,30,605.0,56.0,1.9,17.0,205.0,72.3,40.29
2016,11,15,15,45,537.0,50.0,1.95,16.5,162.5,41.24,30.71
2016,11,15,16,0,469.0,44.0,2.0,16.0,120.0,36.33,26.08
2016,11,15,16,15,362.5,34.5,1.95,15.5,82.0,28.43,18.49
2016,11,15,16,30,256.0,25.0,1.9,15.0,44.0,20.62,7.29
2016,11,15,16,45,128.0,12.5,1.85,14.5,22.0,9.83,0.0
2016,11,15,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,78.0,6.5,1.55,9.5,8.5,0.0,0.0
2016,11,16,7,0,156.0,13.0,1.6,10.0,17.0,132.99,0.0
2016,11,16,7,15,310.5,23.5,1.65,10.5,52.5,331.92,191.98
2016,11,16,7,30,465.0,34.0,1.7,11.0,88.0,496.33,394.41
2016,11,16,7,45,551.0,40.5,1.8,11.5,132.5,593.51,480.25
2016,11,16,8,0,637.0,47.0,1.9,12.0,177.0,684.44,554.06
2016,11,16,8,15,686.5,51.0,1.95,12.5,221.0,750.48,605.18
2016,11,16,8,30,736.0,55.0,2.0,13.0,265.0,815.28,652.83
2016,11,16,8,45,768.5,58.5,2.15,13.5,306.5,861.37,685.86
2016,11,16,9,0,801.0,62.0,2.3,14.0,348.0,905.01,716.14
2016,11,16,9,15,822.5,64.0,2.35,14.0,384.5,932.87,734.87
2016,11,16,9,30,844.0,66.0,2.4,14.0,421.0,957.45,751.1
2016,11,16,9,45,857.0,68.5,2.45,14.5,451.0,970.74,757.93
2016,11,16,10,0,870.0,71.0,2.5,15.0,481.0,968.65,754.18
2016,11,16,10,15,880.0,72.5,2.5,15.0,505.5,970.21,754.12
2016,11,16,10,30,890.0,74.0,2.5,15.0,530.0,968.0,751.56
2016,11,16,10,45,894.0,75.5,2.55,15.0,546.5,956.24,743.06
2016,11,16,11,0,898.0,77.0,2.6,15.0,563.0,940.81,732.23
2016,11,16,11,15,901.0,77.5,2.65,15.0,572.5,919.61,717.48
2016,11,16,11,30,904.0,78.0,2.7,15.0,582.0,894.91,700.38
2016,11,16,11,45,901.0,79.5,2.75,15.0,583.0,862.91,678.12
2016,11,16,12,0,898.0,81.0,2.8,15.0,584.0,827.94,653.7
2016,11,16,12,15,895.5,80.5,2.8,15.0,578.0,788.31,625.47
2016,11,16,12,30,893.0,80.0,2.8,15.0,572.0,746.1,595.19
2016,11,16,12,45,556.0,157.5,2.85,15.0,461.5,554.19,446.7
2016,11,16,13,0,219.0,235.0,2.9,15.0,351.0,357.92,289.57
2016,11,16,13,15,539.5,156.0,2.85,15.0,426.0,478.64,387.16
2016,11,16,13,30,860.0,77.0,2.8,15.0,501.0,544.83,435.88
2016,11,16,13,45,841.5,76.5,2.8,15.0,472.5,485.27,384.91
2016,11,16,14,0,823.0,76.0,2.8,15.0,444.0,426.14,333.58
2016,11,16,14,15,802.5,74.0,2.75,14.5,410.0,365.61,280.31
2016,11,16,14,30,782.0,72.0,2.7,14.0,376.0,306.39,226.96
2016,11,16,14,45,748.5,69.5,2.7,14.0,336.0,245.24,171.94
2016,11,16,15,0,715.0,67.0,2.7,14.0,296.0,187.56,121.5
2016,11,16,15,15,672.0,62.5,2.6,13.5,253.5,127.94,74.56
2016,11,16,15,30,629.0,58.0,2.5,13.0,211.0,76.0,43.11
2016,11,16,15,45,559.0,51.5,2.45,13.0,167.5,42.63,32.38
2016,11,16,16,0,489.0,45.0,2.4,13.0,124.0,37.31,27.24
2016,11,16,16,15,375.5,35.5,2.25,12.5,84.0,29.36,19.46
2016,11,16,16,30,262.0,26.0,2.1,12.0,44.0,21.54,7.26
2016,11,16,16,45,131.0,13.0,2.0,11.5,22.0,10.23,0.0
2016,11,16,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,65.0,5.5,0.75,7.5,7.0,0.0,0.0
2016,11,17,7,0,130.0,11.0,0.7,8.0,14.0,110.84,0.0
2016,11,17,7,15,275.5,22.5,0.65,8.0,48.0,299.61,155.85
2016,11,17,7,30,421.0,34.0,0.6,8.0,82.0,458.17,362.8
2016,11,17,7,45,511.5,41.0,0.6,8.5,125.5,558.73,450.07
2016,11,17,8,0,602.0,48.0,0.6,9.0,169.0,662.74,531.5
2016,11,17,8,15,653.5,53.0,0.6,9.5,212.5,721.11,575.17
2016,11,17,8,30,705.0,58.0,0.6,10.0,256.0,788.64,623.16
2016,11,17,8,45,745.5,60.0,0.65,11.0,297.5,840.28,657.26
2016,11,17,9,0,786.0,62.0,0.7,12.0,339.0,889.55,688.44
2016,11,17,9,15,809.0,64.5,0.75,12.5,376.0,919.5,706.79
2016,11,17,9,30,832.0,67.0,0.8,13.0,413.0,946.25,722.84
2016,11,17,9,45,852.5,67.0,0.85,14.0,444.5,951.93,723.35
2016,11,17,10,0,873.0,67.0,0.9,15.0,476.0,965.59,729.46
2016,11,17,10,15,884.0,68.5,0.9,15.0,501.0,968.25,729.89
2016,11,17,10,30,895.0,70.0,0.9,15.0,526.0,967.12,728.12
2016,11,17,10,45,903.0,70.5,0.9,15.5,543.5,957.95,719.93
2016,11,17,11,0,911.0,71.0,0.9,16.0,561.0,944.98,709.55
2016,11,17,11,15,915.0,71.5,0.85,16.0,570.5,924.58,694.81
2016,11,17,11,30,919.0,72.0,0.8,16.0,580.0,900.58,677.94
2016,11,17,11,45,921.0,71.5,0.8,16.5,582.5,870.17,656.63
2016,11,17,12,0,923.0,71.0,0.8,17.0,585.0,836.48,633.24
2016,11,17,12,15,920.5,70.5,0.8,17.0,579.0,796.19,606.51
2016,11,17,12,30,918.0,70.0,0.8,17.0,573.0,753.24,577.8
2016,11,17,12,45,913.5,69.0,0.8,17.0,559.0,705.91,544.91
2016,11,17,13,0,909.0,68.0,0.8,17.0,545.0,656.51,508.29
2016,11,17,13,15,900.0,67.0,0.8,17.0,524.0,602.63,467.31
2016,11,17,13,30,891.0,66.0,0.8,17.0,503.0,547.57,424.13
2016,11,17,13,45,878.0,65.0,0.85,17.0,475.0,489.68,377.68
2016,11,17,14,0,865.0,64.0,0.9,17.0,447.0,431.55,329.25
2016,11,17,14,15,846.5,62.0,0.9,17.0,413.0,370.49,276.74
2016,11,17,14,30,828.0,60.0,0.9,17.0,379.0,309.84,223.3
2016,11,17,14,45,801.0,57.5,0.9,17.0,340.0,247.79,168.63
2016,11,17,15,0,774.0,55.0,0.9,17.0,301.0,188.34,117.43
2016,11,17,15,15,734.5,51.0,0.85,16.0,258.0,129.04,71.68
2016,11,17,15,30,695.0,47.0,0.8,15.0,215.0,74.45,39.25
2016,11,17,15,45,634.5,42.0,0.8,14.5,171.5,38.83,28.83
2016,11,17,16,0,574.0,37.0,0.8,14.0,128.0,34.12,24.35
2016,11,17,16,15,467.5,29.0,0.9,13.5,87.0,26.57,16.97
2016,11,17,16,30,361.0,21.0,1.0,13.0,46.0,19.15,5.06
2016,11,17,16,45,180.5,10.5,1.1,12.5,23.0,8.26,0.0
2016,11,17,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,65.5,4.5,1.25,6.5,6.0,0.0,0.0
2016,11,18,7,0,131.0,9.0,1.3,7.0,12.0,109.93,0.0
2016,11,18,7,15,282.0,20.5,1.3,8.0,46.0,300.44,133.94
2016,11,18,7,30,433.0,32.0,1.3,9.0,80.0,465.84,368.7
2016,11,18,7,45,521.5,39.5,1.35,10.0,124.0,565.14,457.59
2016,11,18,8,0,610.0,47.0,1.4,11.0,168.0,658.02,532.04
2016,11,18,8,15,662.5,52.0,1.3,11.5,212.0,727.6,584.45
2016,11,18,8,30,715.0,57.0,1.2,12.0,256.0,796.2,632.87
2016,11,18,8,45,750.5,61.0,1.2,13.0,297.5,845.69,665.18
2016,11,18,9,0,786.0,65.0,1.2,14.0,339.0,892.83,694.46
2016,11,18,9,15,809.0,67.5,1.25,14.5,376.0,922.88,713.04
2016,11,18,9,30,832.0,70.0,1.3,15.0,413.0,949.67,729.16
2016,11,18,9,45,849.0,71.5,1.4,16.0,444.5,965.66,737.23
2016,11,18,10,0,866.0,73.0,1.5,17.0,476.0,977.94,742.84
2016,11,18,10,15,875.5,74.5,1.5,17.0,500.0,979.01,742.27
2016,11,18,10,30,885.0,76.0,1.5,17.0,524.0,964.9,731.84
2016,11,18,10,45,889.0,78.0,1.55,17.5,540.0,953.94,723.23
2016,11,18,11,0,893.0,80.0,1.6,18.0,556.0,939.31,712.24
2016,11,18,11,15,894.5,80.5,1.65,18.0,565.0,916.96,697.51
2016,11,18,11,30,896.0,81.0,1.7,18.0,574.0,891.23,680.58
2016,11,18,11,45,891.5,82.0,1.75,18.5,574.0,857.74,657.07
2016,11,18,12,0,887.0,83.0,1.8,19.0,574.0,821.44,631.62
2016,11,18,12,15,883.0,82.5,1.8,19.0,567.5,781.22,604.02
2016,11,18,12,30,879.0,82.0,1.8,19.0,561.0,738.58,574.53
2016,11,18,12,45,875.0,80.5,1.85,19.0,547.0,692.64,541.48
2016,11,18,13,0,871.0,79.0,1.9,19.0,533.0,649.54,508.64
2016,11,18,13,15,861.5,78.0,1.85,19.0,512.5,596.19,466.78
2016,11,18,13,30,852.0,77.0,1.8,19.0,492.0,541.8,423.05
2016,11,18,13,45,838.0,75.5,1.8,19.0,464.0,483.98,375.63
2016,11,18,14,0,824.0,74.0,1.8,19.0,436.0,426.14,326.7
2016,11,18,14,15,804.5,71.5,1.7,18.5,403.0,365.62,274.69
2016,11,18,14,30,785.0,69.0,1.6,18.0,370.0,306.32,222.47
2016,11,18,14,45,757.5,65.5,1.55,18.0,331.5,245.67,168.83
2016,11,18,15,0,730.0,62.0,1.5,18.0,293.0,187.78,118.86
2016,11,18,15,15,688.0,58.0,1.35,17.0,250.5,130.8,74.86
2016,11,18,15,30,646.0,54.0,1.2,16.0,208.0,75.71,41.03
2016,11,18,15,45,581.0,47.5,1.1,15.5,165.0,39.7,29.44
2016,11,18,16,0,516.0,41.0,1.0,15.0,122.0,34.28,24.35
2016,11,18,16,15,403.5,32.0,1.0,14.0,82.0,26.63,16.89
2016,11,18,16,30,291.0,23.0,1.0,13.0,42.0,19.09,4.23
2016,11,18,16,45,145.5,11.5,1.0,12.0,21.0,9.05,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
