Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,177.5,16.5,2.8,13.0,35.5,206.62,69.73
2016,11,19,7,30,355.0,33.0,2.8,13.0,71.0,399.8,315.23
2016,11,19,7,45,447.0,40.0,2.8,13.5,111.5,499.49,407.03
2016,11,19,8,0,539.0,47.0,2.8,14.0,152.0,602.9,492.34
2016,11,19,8,15,592.5,52.0,2.8,14.0,193.0,670.09,546.88
2016,11,19,8,30,646.0,57.0,2.8,14.0,234.0,737.28,599.02
2016,11,19,8,45,323.0,50.5,2.85,14.5,139.0,420.35,351.48
2016,11,19,9,0,0.0,44.0,2.9,15.0,44.0,33.62,23.02
2016,11,19,9,15,0.0,76.0,2.9,15.0,76.0,58.97,44.71
2016,11,19,9,30,0.0,108.0,2.9,15.0,108.0,89.19,70.14
2016,11,19,9,45,0.0,92.0,2.9,15.5,92.0,72.51,55.83
2016,11,19,10,0,0.0,76.0,2.9,16.0,76.0,58.37,43.75
2016,11,19,10,15,0.0,105.5,2.85,16.0,105.5,83.79,64.98
2016,11,19,10,30,0.0,135.0,2.8,16.0,135.0,110.74,87.26
2016,11,19,10,45,0.0,143.0,2.8,16.0,143.0,117.44,92.66
2016,11,19,11,0,0.0,151.0,2.8,16.0,151.0,124.15,98.09
2016,11,19,11,15,0.0,97.0,2.75,16.0,97.0,75.28,57.54
2016,11,19,11,30,0.0,43.0,2.7,16.0,43.0,32.94,22.13
2016,11,19,11,45,0.0,76.0,2.7,16.5,76.0,58.42,43.42
2016,11,19,12,0,0.0,109.0,2.7,17.0,109.0,85.16,65.51
2016,11,19,12,15,0.0,101.0,2.65,17.0,101.0,78.39,59.89
2016,11,19,12,30,0.0,93.0,2.6,17.0,93.0,71.78,54.44
2016,11,19,12,45,0.0,81.0,2.6,17.0,81.0,62.28,46.59
2016,11,19,13,0,0.0,69.0,2.6,17.0,69.0,52.98,38.88
2016,11,19,13,15,0.0,84.5,2.55,16.5,84.5,64.98,49.06
2016,11,19,13,30,0.0,100.0,2.5,16.0,100.0,77.42,59.63
2016,11,19,13,45,0.0,69.5,2.5,16.0,69.5,53.33,39.51
2016,11,19,14,0,0.0,39.0,2.5,16.0,39.0,29.81,19.7
2016,11,19,14,15,0.0,49.0,2.4,16.0,49.0,37.49,26.28
2016,11,19,14,30,0.0,59.0,2.3,16.0,59.0,45.19,32.86
2016,11,19,14,45,0.0,52.5,2.25,16.0,52.5,40.17,28.64
2016,11,19,15,0,0.0,46.0,2.2,16.0,46.0,35.16,24.4
2016,11,19,15,15,0.0,39.0,2.1,15.5,39.0,29.77,19.84
2016,11,19,15,30,0.0,32.0,2.0,15.0,32.0,24.39,15.23
2016,11,19,15,45,0.0,25.0,1.95,15.0,25.0,19.03,11.24
2016,11,19,16,0,0.0,18.0,1.9,15.0,18.0,13.68,6.32
2016,11,19,16,15,0.0,12.0,1.9,14.5,12.0,9.1,2.02
2016,11,19,16,30,0.0,6.0,1.9,14.0,6.0,4.54,0.0
2016,11,19,16,45,0.0,3.0,1.9,14.0,3.0,2.36,0.0
2016,11,19,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,15,34.5,18.0,0.9,13.0,22.0,56.38,7.99
2016,11,20,7,30,69.0,36.0,0.9,13.0,44.0,120.79,92.53
2016,11,20,7,45,89.5,54.5,0.9,13.5,69.0,164.35,133.55
2016,11,20,8,0,110.0,73.0,0.9,14.0,94.0,206.82,170.69
2016,11,20,8,15,123.5,91.0,0.9,14.0,120.0,241.56,200.55
2016,11,20,8,30,137.0,109.0,0.9,14.0,146.0,276.0,229.3
2016,11,20,8,45,147.5,125.0,0.9,14.5,170.5,303.95,251.54
2016,11,20,9,0,158.0,141.0,0.9,15.0,195.0,331.63,272.93
2016,11,20,9,15,112.5,154.5,0.85,15.0,195.0,299.86,245.32
2016,11,20,9,30,67.0,168.0,0.8,15.0,195.0,245.66,200.08
2016,11,20,9,45,65.0,180.5,0.8,15.5,208.5,254.08,206.21
2016,11,20,10,0,63.0,193.0,0.8,16.0,222.0,262.43,211.85
2016,11,20,10,15,112.5,208.0,0.8,16.0,263.0,346.21,278.61
2016,11,20,10,30,162.0,223.0,0.8,16.0,304.0,406.14,324.97
2016,11,20,10,45,173.0,230.5,0.8,16.5,319.5,417.8,332.44
2016,11,20,11,0,184.0,238.0,0.8,17.0,335.0,428.42,339.48
2016,11,20,11,15,102.5,222.0,0.8,17.0,276.0,306.53,244.01
2016,11,20,11,30,21.0,206.0,0.8,17.0,217.0,193.85,153.36
2016,11,20,11,45,58.0,226.0,0.85,17.0,257.5,261.23,208.33
2016,11,20,12,0,95.0,246.0,0.9,17.0,298.0,308.07,245.41
2016,11,20,12,15,95.5,243.5,0.9,16.5,295.5,299.02,238.38
2016,11,20,12,30,96.0,241.0,0.9,16.0,293.0,289.91,231.62
2016,11,20,12,45,55.0,214.5,0.9,16.0,244.0,228.16,182.11
2016,11,20,13,0,14.0,188.0,0.9,16.0,195.0,161.52,128.17
2016,11,20,13,15,45.0,197.5,0.9,15.5,219.5,196.54,157.48
2016,11,20,13,30,76.0,207.0,0.9,15.0,244.0,217.57,174.67
2016,11,20,13,45,93.0,197.5,0.9,15.0,240.0,210.66,168.75
2016,11,20,14,0,110.0,188.0,0.9,15.0,236.0,209.09,166.88
2016,11,20,14,15,55.0,106.0,0.85,15.0,130.0,104.87,81.83
2016,11,20,14,30,0.0,24.0,0.8,15.0,24.0,18.29,10.03
2016,11,20,14,45,0.0,21.5,0.8,15.0,21.5,16.37,8.44
2016,11,20,15,0,0.0,19.0,0.8,15.0,19.0,14.45,6.8
2016,11,20,15,15,0.0,16.0,0.75,14.5,16.0,12.16,4.84
2016,11,20,15,30,0.0,13.0,0.7,14.0,13.0,9.87,2.85
2016,11,20,15,45,0.0,10.0,0.65,14.0,10.0,7.58,1.12
2016,11,20,16,0,0.0,7.0,0.6,14.0,7.0,5.3,0.0
2016,11,20,16,15,0.0,4.5,0.7,13.5,4.5,3.4,0.0
2016,11,20,16,30,0.0,2.0,0.8,13.0,2.0,1.51,0.0
2016,11,20,16,45,0.0,1.0,0.9,12.5,1.0,0.79,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,15.5,1.15,10.5,34.5,209.37,12.3
2016,11,21,7,30,374.0,31.0,1.2,11.0,69.0,413.21,318.65
2016,11,21,7,45,466.5,38.5,1.3,11.5,110.0,513.95,414.28
2016,11,21,8,0,559.0,46.0,1.4,12.0,151.0,618.75,499.96
2016,11,21,8,15,614.0,51.5,1.4,12.5,193.0,688.44,554.2
2016,11,21,8,30,669.0,57.0,1.4,13.0,235.0,750.0,599.74
2016,11,21,8,45,711.0,59.5,1.45,13.5,276.0,803.3,637.66
2016,11,21,9,0,753.0,62.0,1.5,14.0,317.0,854.39,672.55
2016,11,21,9,15,777.5,64.5,1.5,14.0,353.0,885.72,693.17
2016,11,21,9,30,802.0,67.0,1.5,14.0,389.0,913.99,711.37
2016,11,21,9,45,819.0,69.0,1.55,14.5,419.5,930.81,720.82
2016,11,21,10,0,836.0,71.0,1.6,15.0,450.0,944.09,727.9
2016,11,21,10,15,847.5,72.0,1.6,15.0,474.5,946.92,728.57
2016,11,21,10,30,859.0,73.0,1.6,15.0,499.0,934.79,719.29
2016,11,21,10,45,865.5,74.5,1.65,15.5,516.0,926.29,712.17
2016,11,21,11,0,872.0,76.0,1.7,16.0,533.0,914.18,702.66
2016,11,21,11,15,614.0,148.0,1.7,16.0,472.5,756.88,592.36
2016,11,21,11,30,356.0,220.0,1.7,16.0,412.0,559.31,444.37
2016,11,21,11,45,359.5,220.5,1.75,16.0,415.0,546.7,436.3
2016,11,21,12,0,363.0,221.0,1.8,16.0,418.0,532.63,425.56
2016,11,21,12,15,313.5,227.5,1.8,16.0,396.5,482.8,386.4
2016,11,21,12,30,264.0,234.0,1.8,16.0,375.0,435.62,349.14
2016,11,21,12,45,568.0,154.5,1.85,16.5,448.5,561.41,448.69
2016,11,21,13,0,872.0,75.0,1.9,17.0,522.0,642.55,509.14
2016,11,21,13,15,863.0,74.0,1.9,16.5,501.5,590.72,468.07
2016,11,21,13,30,854.0,73.0,1.9,16.0,481.0,540.81,428.11
2016,11,21,13,45,840.0,71.5,1.9,16.0,454.0,483.23,380.21
2016,11,21,14,0,826.0,70.0,1.9,16.0,427.0,425.62,330.82
2016,11,21,14,15,806.5,67.5,1.9,15.5,394.0,365.29,278.48
2016,11,21,14,30,787.0,65.0,1.9,15.0,361.0,306.15,225.77
2016,11,21,14,45,757.0,62.5,1.9,15.0,322.5,245.92,171.72
2016,11,21,15,0,727.0,60.0,1.9,15.0,284.0,188.66,121.48
2016,11,21,15,15,684.0,56.0,1.8,14.5,242.5,131.82,76.41
2016,11,21,15,30,641.0,52.0,1.7,14.0,201.0,80.15,44.03
2016,11,21,15,45,571.5,46.0,1.6,14.0,158.0,38.47,28.49
2016,11,21,16,0,502.0,40.0,1.5,14.0,115.0,33.42,23.61
2016,11,21,16,15,385.0,31.0,1.4,13.0,76.5,25.76,16.0
2016,11,21,16,30,268.0,22.0,1.3,12.0,38.0,18.23,1.17
2016,11,21,16,45,134.0,11.0,1.25,11.5,19.0,8.65,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,161.0,16.5,0.35,10.0,32.0,188.01,0.0
2016,11,22,7,30,322.0,33.0,0.3,10.0,64.0,369.84,280.91
2016,11,22,7,45,416.0,42.0,0.25,10.5,104.5,472.99,377.12
2016,11,22,8,0,510.0,51.0,0.2,11.0,145.0,580.09,461.46
2016,11,22,8,15,568.0,57.5,0.2,11.5,187.0,653.36,516.59
2016,11,22,8,30,626.0,64.0,0.2,12.0,229.0,726.62,568.95
2016,11,22,8,45,650.5,65.5,0.25,12.5,261.5,759.96,591.68
2016,11,22,9,0,675.0,67.0,0.3,13.0,294.0,790.97,612.31
2016,11,22,9,15,720.5,71.5,0.35,13.5,337.5,838.0,643.16
2016,11,22,9,30,766.0,76.0,0.4,14.0,381.0,889.49,675.91
2016,11,22,9,45,792.5,76.0,0.45,14.5,413.0,913.32,689.6
2016,11,22,10,0,819.0,76.0,0.5,15.0,445.0,933.52,701.21
2016,11,22,10,15,831.0,77.5,0.5,15.0,469.0,937.7,702.57
2016,11,22,10,30,843.0,79.0,0.5,15.0,493.0,938.15,701.86
2016,11,22,10,45,670.5,127.5,0.55,15.5,464.5,823.18,624.48
2016,11,22,11,0,498.0,176.0,0.6,16.0,436.0,690.82,532.93
2016,11,22,11,15,682.5,129.0,0.6,16.0,492.0,798.27,610.02
2016,11,22,11,30,867.0,82.0,0.6,16.0,548.0,876.6,660.86
2016,11,22,11,45,739.0,115.5,0.6,16.0,514.0,781.85,595.63
2016,11,22,12,0,611.0,149.0,0.6,16.0,480.0,684.09,528.09
2016,11,22,12,15,737.0,116.0,0.6,16.0,510.5,718.4,554.62
2016,11,22,12,30,863.0,83.0,0.6,16.0,541.0,736.14,566.76
2016,11,22,12,45,857.5,82.0,0.6,16.0,528.0,689.91,533.07
2016,11,22,13,0,852.0,81.0,0.6,16.0,515.0,641.8,497.52
2016,11,22,13,15,694.5,114.0,0.6,16.0,458.5,539.17,420.33
2016,11,22,13,30,537.0,147.0,0.6,16.0,402.0,439.01,344.01
2016,11,22,13,45,531.0,138.5,0.65,16.0,378.5,394.33,308.73
2016,11,22,14,0,525.0,130.0,0.7,16.0,355.0,349.58,271.67
2016,11,22,14,15,509.5,121.0,0.7,15.5,326.0,301.05,230.94
2016,11,22,14,30,494.0,112.0,0.7,15.0,297.0,253.9,190.38
2016,11,22,14,45,466.5,105.5,0.7,15.0,265.0,207.44,150.05
2016,11,22,15,0,439.0,99.0,0.7,15.0,233.0,163.99,112.99
2016,11,22,15,15,411.5,87.5,0.65,14.5,199.0,119.92,77.9
2016,11,22,15,30,384.0,76.0,0.6,14.0,165.0,79.4,50.49
2016,11,22,15,45,341.5,63.0,0.6,13.5,129.5,47.16,36.23
2016,11,22,16,0,299.0,50.0,0.6,13.0,94.0,37.73,27.48
2016,11,22,16,15,221.0,36.0,0.65,12.5,62.0,27.25,17.23
2016,11,22,16,30,143.0,22.0,0.7,12.0,30.0,16.72,0.0
2016,11,22,16,45,71.5,11.0,0.8,11.5,15.0,8.65,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,148.0,17.0,0.95,9.5,31.0,176.15,0.0
2016,11,23,7,30,296.0,34.0,0.8,10.0,62.0,347.2,262.57
2016,11,23,7,45,383.5,44.5,0.7,11.0,101.0,445.83,358.73
2016,11,23,8,0,471.0,55.0,0.6,12.0,140.0,548.17,440.34
2016,11,23,8,15,533.5,62.0,0.65,12.0,182.0,626.04,501.74
2016,11,23,8,30,596.0,69.0,0.7,12.0,224.0,703.83,560.48
2016,11,23,8,45,632.5,75.0,0.8,12.5,263.5,754.79,597.3
2016,11,23,9,0,669.0,81.0,0.9,13.0,303.0,803.88,631.75
2016,11,23,9,15,698.0,84.5,0.9,13.5,339.0,840.09,654.59
2016,11,23,9,30,727.0,88.0,0.9,14.0,375.0,873.5,674.96
2016,11,23,9,45,752.5,89.0,0.95,14.5,406.5,897.04,689.08
2016,11,23,10,0,778.0,90.0,1.0,15.0,438.0,909.94,695.99
2016,11,23,10,15,791.5,92.0,1.0,15.0,462.5,916.64,699.29
2016,11,23,10,30,805.0,94.0,1.0,15.0,487.0,919.64,700.27
2016,11,23,10,45,818.0,94.0,1.0,15.0,505.5,916.05,697.02
2016,11,23,11,0,831.0,94.0,1.0,15.0,524.0,908.62,691.43
2016,11,23,11,15,836.0,94.5,1.05,15.0,534.0,890.7,679.82
2016,11,23,11,30,841.0,95.0,1.1,15.0,544.0,869.31,666.02
2016,11,23,11,45,843.0,94.5,1.15,15.5,546.5,840.86,646.2
2016,11,23,12,0,845.0,94.0,1.2,16.0,549.0,809.31,624.27
2016,11,23,12,15,843.0,94.0,1.2,16.0,543.5,772.26,598.94
2016,11,23,12,30,841.0,94.0,1.2,16.0,538.0,732.66,571.69
2016,11,23,12,45,828.5,95.0,1.3,16.0,524.0,684.57,537.13
2016,11,23,13,0,816.0,96.0,1.4,16.0,510.0,635.2,500.51
2016,11,23,13,15,805.5,94.5,1.45,15.5,489.5,583.55,461.53
2016,11,23,13,30,795.0,93.0,1.5,15.0,469.0,531.06,420.47
2016,11,23,13,45,779.5,91.0,1.55,15.0,442.0,475.14,374.54
2016,11,23,14,0,764.0,89.0,1.6,15.0,415.0,419.32,327.19
2016,11,23,14,15,741.0,86.0,1.65,14.5,382.0,360.01,276.33
2016,11,23,14,30,718.0,83.0,1.7,14.0,349.0,302.4,225.53
2016,11,23,14,45,689.5,78.0,1.75,14.0,311.5,243.65,173.12
2016,11,23,15,0,661.0,73.0,1.8,14.0,274.0,187.87,124.22
2016,11,23,15,15,613.0,67.5,1.75,13.5,233.0,132.51,80.18
2016,11,23,15,30,565.0,62.0,1.7,13.0,192.0,83.01,48.09
2016,11,23,15,45,495.0,54.0,1.65,13.0,150.0,44.25,33.7
2016,11,23,16,0,425.0,46.0,1.6,13.0,108.0,37.91,27.58
2016,11,23,16,15,304.5,34.5,1.5,12.0,71.0,28.39,18.1
2016,11,23,16,30,184.0,23.0,1.4,11.0,34.0,17.54,0.0
2016,11,23,16,45,92.0,11.5,1.35,10.5,17.0,9.05,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,136.0,17.5,1.0,6.5,30.0,162.9,0.0
2016,11,24,7,30,272.0,35.0,1.0,7.0,60.0,333.41,251.45
2016,11,24,7,45,377.0,45.5,1.05,7.5,101.0,439.85,359.85
2016,11,24,8,0,482.0,56.0,1.1,8.0,142.0,558.15,458.16
2016,11,24,8,15,546.0,63.5,1.1,8.5,185.0,638.53,521.86
2016,11,24,8,30,610.0,71.0,1.1,9.0,228.0,718.75,582.33
2016,11,24,8,45,661.0,74.5,1.1,9.5,270.0,781.0,626.78
2016,11,24,9,0,712.0,78.0,1.1,10.0,312.0,841.36,668.06
2016,11,24,9,15,715.0,75.5,1.05,10.5,333.0,844.07,666.57
2016,11,24,9,30,718.0,73.0,1.0,11.0,354.0,837.17,658.78
2016,11,24,9,45,777.0,68.0,1.0,12.0,394.0,886.42,689.67
2016,11,24,10,0,836.0,63.0,1.0,13.0,434.0,920.14,708.37
2016,11,24,10,15,842.0,77.0,0.95,13.5,468.0,946.96,722.65
2016,11,24,10,30,848.0,91.0,0.9,14.0,502.0,957.12,725.73
2016,11,24,10,45,858.0,91.5,0.85,14.5,520.0,950.65,718.12
2016,11,24,11,0,868.0,92.0,0.8,15.0,538.0,940.33,708.39
2016,11,24,11,15,872.5,92.5,0.65,15.5,548.5,921.18,691.02
2016,11,24,11,30,877.0,93.0,0.5,16.0,559.0,898.46,671.62
2016,11,24,11,45,878.0,93.5,0.35,16.5,561.5,869.3,648.33
2016,11,24,12,0,879.0,94.0,0.2,17.0,564.0,836.95,623.48
2016,11,24,12,15,876.5,93.5,0.2,17.0,558.5,797.77,598.1
2016,11,24,12,30,874.0,93.0,0.2,17.0,553.0,756.0,570.87
2016,11,24,12,45,868.0,92.0,0.25,17.0,539.5,708.91,538.74
2016,11,24,13,0,862.0,91.0,0.3,17.0,526.0,659.94,504.13
2016,11,24,13,15,851.5,89.5,0.35,17.0,505.0,606.2,464.95
2016,11,24,13,30,841.0,88.0,0.4,17.0,484.0,551.53,423.67
2016,11,24,13,45,826.0,86.0,0.5,17.0,456.5,493.54,378.82
2016,11,24,14,0,811.0,84.0,0.6,17.0,429.0,435.65,332.09
2016,11,24,14,15,789.0,81.0,0.65,16.5,395.0,374.66,281.5
2016,11,24,14,30,767.0,78.0,0.7,16.0,361.0,315.17,230.49
2016,11,24,14,45,734.0,74.5,0.75,16.0,322.0,252.63,176.22
2016,11,24,15,0,701.0,71.0,0.8,16.0,283.0,194.69,126.51
2016,11,24,15,15,654.0,65.5,0.9,15.0,241.0,137.01,81.35
2016,11,24,15,30,607.0,60.0,1.0,14.0,199.0,85.03,47.88
2016,11,24,15,45,532.5,53.0,1.1,13.5,155.5,43.77,33.19
2016,11,24,16,0,458.0,46.0,1.2,13.0,112.0,38.14,27.76
2016,11,24,16,15,334.0,34.5,1.25,12.5,73.0,28.55,18.11
2016,11,24,16,30,210.0,23.0,1.3,12.0,34.0,19.02,0.0
2016,11,24,16,45,105.0,11.5,1.4,11.5,17.0,9.05,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,42.0,16.0,1.1,7.0,19.5,69.27,0.0
2016,11,25,7,30,84.0,32.0,1.0,7.0,39.0,148.57,108.52
2016,11,25,7,45,124.5,49.0,0.9,7.5,67.0,207.0,170.83
2016,11,25,8,0,165.0,66.0,0.8,8.0,95.0,266.4,223.85
2016,11,25,8,15,188.5,83.0,0.85,8.5,124.5,311.05,262.51
2016,11,25,8,30,212.0,100.0,0.9,9.0,154.0,355.7,299.84
2016,11,25,8,45,227.0,116.0,0.95,10.0,182.5,390.32,327.07
2016,11,25,9,0,242.0,132.0,1.0,11.0,211.0,424.28,352.87
2016,11,25,9,15,260.5,143.0,1.0,11.5,236.5,453.5,374.82
2016,11,25,9,30,279.0,154.0,1.0,12.0,262.0,482.07,395.73
2016,11,25,9,45,221.5,172.5,1.0,12.5,263.0,444.93,363.49
2016,11,25,10,0,164.0,191.0,1.0,13.0,264.0,384.06,313.54
2016,11,25,10,15,176.0,202.0,1.0,13.5,284.0,403.01,327.86
2016,11,25,10,30,188.0,213.0,1.0,14.0,304.0,421.01,340.65
2016,11,25,10,45,169.0,221.5,1.0,14.5,305.5,405.42,326.68
2016,11,25,11,0,150.0,230.0,1.0,15.0,307.0,389.88,313.11
2016,11,25,11,15,229.5,226.5,1.0,15.0,346.5,448.74,360.18
2016,11,25,11,30,309.0,223.0,1.0,15.0,386.0,523.33,416.9
2016,11,25,11,45,398.0,204.0,1.0,15.0,415.0,562.2,446.68
2016,11,25,12,0,487.0,185.0,1.0,15.0,444.0,614.39,485.37
2016,11,25,12,15,453.5,191.0,1.0,15.0,430.5,571.03,451.75
2016,11,25,12,30,420.0,197.0,1.0,15.0,417.0,528.41,419.32
2016,11,25,12,45,399.0,196.5,1.0,15.0,401.0,474.67,378.63
2016,11,25,13,0,378.0,196.0,1.0,15.0,385.0,437.82,349.89
2016,11,25,13,15,293.0,200.0,1.0,15.0,343.0,368.87,295.3
2016,11,25,13,30,208.0,204.0,1.0,15.0,301.0,297.05,238.12
2016,11,25,13,45,146.5,192.0,1.0,15.0,258.5,241.81,193.7
2016,11,25,14,0,85.0,180.0,1.0,15.0,216.0,186.1,148.67
2016,11,25,14,15,79.0,167.0,0.95,14.5,198.5,165.7,132.02
2016,11,25,14,30,73.0,154.0,0.9,14.0,181.0,146.21,115.82
2016,11,25,14,45,69.5,138.0,0.85,14.0,161.5,125.87,98.54
2016,11,25,15,0,66.0,122.0,0.8,14.0,142.0,106.3,81.92
2016,11,25,15,15,58.5,104.5,0.75,13.5,120.5,85.93,65.16
2016,11,25,15,30,51.0,87.0,0.7,13.0,99.0,66.95,49.99
2016,11,25,15,45,40.5,69.0,0.7,12.5,77.5,49.71,38.6
2016,11,25,16,0,30.0,51.0,0.7,12.0,56.0,37.31,27.15
2016,11,25,16,15,15.0,34.0,0.75,11.5,36.5,25.3,15.44
2016,11,25,16,30,0.0,17.0,0.8,11.0,17.0,12.96,0.0
2016,11,25,16,45,0.0,8.5,0.85,10.5,8.5,6.69,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,1.7,11.0,4.5,3.54,0.0
2016,11,26,7,30,0.0,9.0,1.8,11.0,9.0,6.82,0.0
2016,11,26,7,45,0.0,17.0,1.9,11.0,17.0,12.92,5.16
2016,11,26,8,0,0.0,25.0,2.0,11.0,25.0,19.04,10.65
2016,11,26,8,15,0.0,33.0,2.0,11.0,33.0,25.17,16.12
2016,11,26,8,30,0.0,41.0,2.0,11.0,41.0,31.32,21.56
2016,11,26,8,45,0.0,49.5,2.05,11.0,49.5,37.86,27.29
2016,11,26,9,0,0.0,58.0,2.1,11.0,58.0,44.42,32.98
2016,11,26,9,15,0.0,65.0,1.95,11.0,65.0,49.83,37.62
2016,11,26,9,30,0.0,72.0,1.8,11.0,72.0,55.26,42.23
2016,11,26,9,45,0.0,90.0,1.7,11.0,90.0,71.25,55.87
2016,11,26,10,0,0.0,108.0,1.6,11.0,108.0,87.63,69.72
2016,11,26,10,15,0.0,115.0,1.6,11.0,115.0,93.41,74.49
2016,11,26,10,30,0.0,122.0,1.6,11.0,122.0,99.23,79.29
2016,11,26,10,45,20.0,164.5,1.6,11.0,175.0,158.88,130.1
2016,11,26,11,0,40.0,207.0,1.6,11.0,228.0,239.98,197.24
2016,11,26,11,15,48.0,215.5,1.65,11.0,240.5,252.76,207.42
2016,11,26,11,30,56.0,224.0,1.7,11.0,253.0,264.95,217.37
2016,11,26,11,45,101.0,232.5,1.8,11.0,286.0,307.52,253.09
2016,11,26,12,0,146.0,241.0,1.9,11.0,319.0,364.14,299.15
2016,11,26,12,15,164.0,238.0,1.95,11.0,324.5,364.95,299.78
2016,11,26,12,30,182.0,235.0,2.0,11.0,330.0,364.08,299.28
2016,11,26,12,45,180.5,229.5,2.05,11.0,321.5,345.44,284.1
2016,11,26,13,0,179.0,224.0,2.1,11.0,313.0,326.72,268.78
2016,11,26,13,15,334.5,189.0,2.1,11.0,348.0,383.07,315.17
2016,11,26,13,30,490.0,154.0,2.1,11.0,383.0,423.25,345.97
2016,11,26,13,45,375.5,163.5,2.1,11.0,333.0,335.21,273.13
2016,11,26,14,0,261.0,173.0,2.1,11.0,283.0,270.22,219.24
2016,11,26,14,15,133.5,151.5,2.0,11.0,207.5,178.89,144.23
2016,11,26,14,30,6.0,130.0,1.9,11.0,132.0,102.68,82.5
2016,11,26,14,45,3.0,116.0,1.85,11.0,117.0,89.84,71.82
2016,11,26,15,0,0.0,102.0,1.8,11.0,102.0,77.58,61.47
2016,11,26,15,15,0.0,86.0,1.7,11.0,86.0,64.81,50.44
2016,11,26,15,30,0.0,70.0,1.6,11.0,70.0,52.35,39.55
2016,11,26,15,45,0.0,53.5,1.55,11.0,53.5,39.93,30.12
2016,11,26,16,0,0.0,37.0,1.5,11.0,37.0,28.04,19.09
2016,11,26,16,15,0.0,23.5,1.55,11.0,23.5,17.94,9.27
2016,11,26,16,30,0.0,10.0,1.6,11.0,10.0,7.6,0.0
2016,11,26,16,45,0.0,5.0,1.65,11.0,5.0,3.93,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,65.0,17.5,2.4,11.0,23.0,66.3,0.0
2016,11,27,7,30,130.0,35.0,2.4,11.0,46.0,195.99,134.7
2016,11,27,7,45,250.0,47.5,2.4,11.0,84.0,334.41,273.43
2016,11,27,8,0,370.0,60.0,2.4,11.0,122.0,461.36,382.91
2016,11,27,8,15,439.5,68.5,2.4,11.0,162.5,541.2,449.99
2016,11,27,8,30,509.0,77.0,2.4,11.0,203.0,627.07,519.17
2016,11,27,8,45,585.5,77.0,2.45,11.5,246.0,709.49,582.17
2016,11,27,9,0,662.0,77.0,2.5,12.0,289.0,789.63,641.03
2016,11,27,9,15,692.5,81.0,2.5,12.0,325.0,828.0,668.17
2016,11,27,9,30,723.0,85.0,2.5,12.0,361.0,863.68,693.02
2016,11,27,9,45,761.5,83.0,2.5,12.5,394.5,888.72,708.45
2016,11,27,10,0,800.0,81.0,2.5,13.0,428.0,918.96,727.41
2016,11,27,10,15,634.0,122.0,2.45,13.0,407.0,805.78,644.18
2016,11,27,10,30,468.0,163.0,2.4,13.0,386.0,673.99,545.51
2016,11,27,10,45,658.0,124.5,2.35,13.5,450.0,807.38,644.13
2016,11,27,11,0,848.0,86.0,2.3,14.0,514.0,914.41,716.98
2016,11,27,11,15,853.0,86.5,2.25,14.0,524.5,896.57,702.3
2016,11,27,11,30,858.0,87.0,2.2,14.0,535.0,875.24,686.6
2016,11,27,11,45,613.0,149.0,2.15,14.5,470.0,712.74,567.63
2016,11,27,12,0,368.0,211.0,2.1,15.0,405.0,528.39,424.86
2016,11,27,12,15,612.5,148.5,2.05,15.0,467.5,658.21,527.18
2016,11,27,12,30,857.0,86.0,2.0,15.0,530.0,737.63,586.34
2016,11,27,12,45,657.0,131.0,2.0,15.0,466.5,609.91,487.71
2016,11,27,13,0,457.0,176.0,2.0,15.0,403.0,483.58,389.13
2016,11,27,13,15,475.5,164.0,1.95,15.0,392.0,455.25,366.73
2016,11,27,13,30,494.0,152.0,1.9,15.0,381.0,424.27,340.9
2016,11,27,13,45,432.5,153.5,1.85,15.0,346.0,364.34,291.61
2016,11,27,14,0,371.0,155.0,1.8,15.0,311.0,301.48,239.78
2016,11,27,14,15,288.0,152.0,1.75,14.5,267.0,243.1,191.97
2016,11,27,14,30,205.0,149.0,1.7,14.0,223.0,188.49,147.52
2016,11,27,14,45,433.5,109.0,1.65,14.0,244.5,206.39,152.56
2016,11,27,15,0,662.0,69.0,1.6,14.0,266.0,189.35,125.73
2016,11,27,15,15,613.0,64.0,1.5,13.5,225.0,134.23,81.27
2016,11,27,15,30,564.0,59.0,1.4,13.0,184.0,85.0,48.34
2016,11,27,15,45,487.5,51.5,1.3,12.5,143.0,42.26,31.95
2016,11,27,16,0,411.0,44.0,1.2,12.0,102.0,36.25,26.16
2016,11,27,16,15,290.5,32.5,1.15,11.5,66.0,26.72,16.44
2016,11,27,16,30,170.0,21.0,1.1,11.0,30.0,16.03,0.0
2016,11,27,16,45,85.0,10.5,1.1,10.5,15.0,8.26,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,13.0,2.25,12.0,13.0,10.23,0.0
2016,11,28,7,30,0.0,26.0,2.3,12.0,26.0,25.6,11.66
2016,11,28,7,45,20.5,44.0,2.4,12.0,47.5,75.36,57.36
2016,11,28,8,0,41.0,62.0,2.5,12.0,69.0,115.1,93.2
2016,11,28,8,15,55.5,80.5,2.55,12.0,92.5,149.83,124.11
2016,11,28,8,30,70.0,99.0,2.6,12.0,116.0,184.23,154.28
2016,11,28,8,45,82.0,116.0,2.7,12.0,139.5,213.5,179.57
2016,11,28,9,0,94.0,133.0,2.8,12.0,163.0,262.71,220.77
2016,11,28,9,15,107.0,146.5,2.8,12.0,184.5,288.04,241.79
2016,11,28,9,30,120.0,160.0,2.8,12.0,206.0,313.33,262.5
2016,11,28,9,45,327.0,144.5,2.85,12.5,283.0,511.46,427.11
2016,11,28,10,0,534.0,129.0,2.9,13.0,360.0,714.07,583.25
2016,11,28,10,15,267.0,127.0,2.9,13.0,242.5,418.21,348.23
2016,11,28,10,30,0.0,125.0,2.9,13.0,125.0,102.35,81.02
2016,11,28,10,45,291.0,135.0,2.9,13.5,281.0,462.25,384.38
2016,11,28,11,0,582.0,145.0,2.9,14.0,437.0,742.56,599.98
2016,11,28,11,15,497.0,171.5,2.9,14.0,424.5,669.39,541.16
2016,11,28,11,30,412.0,198.0,2.9,14.0,412.0,605.63,490.58
2016,11,28,11,45,511.0,171.0,2.9,14.5,438.0,642.52,519.79
2016,11,28,12,0,610.0,144.0,2.9,15.0,464.0,680.03,547.87
2016,11,28,12,15,688.5,130.0,2.85,15.0,488.0,698.6,561.53
2016,11,28,12,30,767.0,116.0,2.8,15.0,512.0,708.49,568.4
2016,11,28,12,45,553.5,158.0,2.8,15.0,440.0,558.92,451.6
2016,11,28,13,0,340.0,200.0,2.8,15.0,368.0,419.43,340.48
2016,11,28,13,15,375.5,184.5,2.75,15.0,363.5,403.97,328.22
2016,11,28,13,30,411.0,169.0,2.7,15.0,359.0,396.08,320.5
2016,11,28,13,45,501.5,139.5,2.7,15.0,358.5,385.69,310.13
2016,11,28,14,0,592.0,110.0,2.7,15.0,358.0,370.66,294.24
2016,11,28,14,15,606.0,106.0,2.65,14.5,342.5,333.67,260.37
2016,11,28,14,30,620.0,102.0,2.6,14.0,327.0,294.28,223.49
2016,11,28,14,45,590.0,95.5,2.55,14.0,291.0,239.47,174.51
2016,11,28,15,0,560.0,89.0,2.5,14.0,255.0,187.93,129.21
2016,11,28,15,15,507.5,81.5,2.35,13.5,215.0,136.2,87.65
2016,11,28,15,30,455.0,74.0,2.2,13.0,175.0,87.64,53.89
2016,11,28,15,45,391.0,62.5,2.1,13.0,136.0,47.19,36.21
2016,11,28,16,0,327.0,51.0,2.0,13.0,97.0,38.57,28.03
2016,11,28,16,15,163.5,39.5,1.9,12.0,62.5,29.47,18.56
2016,11,28,16,30,0.0,28.0,1.8,11.0,28.0,19.93,0.0
2016,11,28,16,45,0.0,14.0,1.7,10.5,14.0,11.02,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,211.0,11.5,1.4,6.5,27.0,179.07,0.0
2016,11,29,7,30,422.0,23.0,1.4,7.0,54.0,421.19,266.77
2016,11,29,7,45,522.0,29.5,1.4,7.5,95.0,536.36,428.81
2016,11,29,8,0,622.0,36.0,1.4,8.0,136.0,648.02,524.68
2016,11,29,8,15,678.5,40.5,1.4,8.5,179.0,719.74,582.66
2016,11,29,8,30,735.0,45.0,1.4,9.0,222.0,791.07,636.89
2016,11,29,8,45,772.0,47.5,1.45,10.0,263.0,839.9,671.34
2016,11,29,9,0,809.0,50.0,1.5,11.0,304.0,875.9,695.04
