Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,15,832.5,52.5,1.45,11.5,340.5,906.49,713.81
2016,11,29,9,30,856.0,55.0,1.4,12.0,377.0,934.19,729.81
2016,11,29,9,45,873.0,56.5,1.4,12.5,408.0,950.78,738.47
2016,11,29,10,0,890.0,58.0,1.4,13.0,439.0,963.88,744.74
2016,11,29,10,15,900.5,59.0,1.35,13.0,463.5,966.26,744.29
2016,11,29,10,30,911.0,60.0,1.3,13.0,488.0,964.91,741.52
2016,11,29,10,45,917.5,61.0,1.3,13.5,505.5,955.96,733.29
2016,11,29,11,0,924.0,62.0,1.3,14.0,523.0,943.25,722.79
2016,11,29,11,15,927.0,62.5,1.3,14.0,533.0,922.97,708.69
2016,11,29,11,30,930.0,63.0,1.3,14.0,543.0,899.16,692.37
2016,11,29,11,45,929.0,63.5,1.3,14.5,545.5,868.51,670.19
2016,11,29,12,0,928.0,64.0,1.3,15.0,548.0,834.74,645.97
2016,11,29,12,15,925.5,64.0,1.3,15.0,543.0,796.23,619.61
2016,11,29,12,30,923.0,64.0,1.3,15.0,538.0,755.04,591.21
2016,11,29,12,45,909.0,66.5,1.3,15.5,524.0,706.33,555.75
2016,11,29,13,0,895.0,69.0,1.3,16.0,510.0,656.21,516.68
2016,11,29,13,15,886.0,68.0,1.3,15.5,490.0,604.12,477.15
2016,11,29,13,30,877.0,67.0,1.3,15.0,470.0,550.84,435.31
2016,11,29,13,45,860.0,66.5,1.35,15.0,443.0,493.26,388.2
2016,11,29,14,0,843.0,66.0,1.4,15.0,416.0,437.32,340.71
2016,11,29,14,15,823.5,63.5,1.35,14.5,383.5,376.61,288.26
2016,11,29,14,30,804.0,61.0,1.3,14.0,351.0,317.01,235.34
2016,11,29,14,45,774.0,58.5,1.3,14.0,313.0,256.12,180.73
2016,11,29,15,0,744.0,56.0,1.3,14.0,275.0,198.13,129.39
2016,11,29,15,15,701.5,52.0,1.25,13.5,234.0,140.33,82.28
2016,11,29,15,30,659.0,48.0,1.2,13.0,193.0,87.54,46.56
2016,11,29,15,45,590.0,42.0,1.15,12.5,151.0,38.5,28.6
2016,11,29,16,0,521.0,36.0,1.1,12.0,109.0,32.97,23.28
2016,11,29,16,15,399.5,27.5,1.1,11.0,71.0,22.98,13.28
2016,11,29,16,30,278.0,19.0,1.1,10.0,33.0,15.78,0.0
2016,11,29,16,45,139.0,9.5,1.15,9.5,16.5,7.47,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,0.25,9.0,11.0,8.65,0.0
2016,11,30,7,30,0.0,22.0,0.3,9.0,22.0,19.07,6.05
2016,11,30,7,45,9.5,39.0,0.35,9.5,40.5,47.89,34.51
2016,11,30,8,0,19.0,56.0,0.4,10.0,59.0,85.19,67.56
2016,11,30,8,15,27.5,73.0,0.4,10.0,79.0,111.81,91.23
2016,11,30,8,30,36.0,90.0,0.4,10.0,99.0,138.07,114.23
2016,11,30,8,45,41.5,106.5,0.4,10.5,118.5,160.48,133.18
2016,11,30,9,0,47.0,123.0,0.4,11.0,138.0,182.77,151.58
2016,11,30,9,15,51.5,137.0,0.5,11.5,155.0,200.12,165.68
2016,11,30,9,30,56.0,151.0,0.6,12.0,172.0,217.51,179.59
2016,11,30,9,45,433.0,110.5,0.7,12.5,293.5,596.22,485.15
2016,11,30,10,0,810.0,70.0,0.8,13.0,415.0,913.49,705.49
2016,11,30,10,15,823.5,72.0,0.8,13.0,440.0,920.54,704.22
2016,11,30,10,30,837.0,74.0,0.8,13.0,465.0,923.93,705.45
2016,11,30,10,45,844.0,75.5,0.85,13.5,482.5,916.76,699.48
2016,11,30,11,0,851.0,77.0,0.9,14.0,500.0,905.97,691.35
2016,11,30,11,15,856.0,78.0,0.9,14.0,511.0,889.14,679.64
2016,11,30,11,30,861.0,79.0,0.9,14.0,522.0,868.81,665.75
2016,11,30,11,45,859.0,80.5,0.95,14.0,524.5,839.76,646.82
2016,11,30,12,0,857.0,82.0,1.0,14.0,527.0,807.76,625.83
2016,11,30,12,15,855.0,81.5,1.05,14.0,522.0,770.66,601.1
2016,11,30,12,30,853.0,81.0,1.1,14.0,517.0,731.02,574.31
2016,11,30,12,45,837.5,83.5,1.15,14.5,503.5,683.06,538.83
2016,11,30,13,0,822.0,86.0,1.2,15.0,490.0,633.94,500.99
2016,11,30,13,15,811.5,84.5,1.3,14.5,470.5,582.81,462.87
2016,11,30,13,30,801.0,83.0,1.4,14.0,451.0,530.83,422.52
2016,11,30,13,45,560.0,122.0,1.5,14.0,372.0,405.43,323.53
2016,11,30,14,0,319.0,161.0,1.6,14.0,293.0,286.73,229.06
2016,11,30,14,15,364.5,141.0,1.6,13.5,280.5,271.26,214.41
2016,11,30,14,30,410.0,121.0,1.6,13.0,268.0,242.29,187.04
2016,11,30,14,45,377.5,114.0,1.65,13.0,238.0,198.9,149.06
2016,11,30,15,0,345.0,107.0,1.7,13.0,208.0,159.17,114.82
2016,11,30,15,15,318.5,94.0,1.65,12.5,176.5,119.47,82.14
2016,11,30,15,30,292.0,81.0,1.6,12.0,145.0,83.22,55.44
2016,11,30,15,45,240.0,66.5,1.6,12.0,111.5,49.2,38.12
2016,11,30,16,0,188.0,52.0,1.6,12.0,78.0,38.37,27.95
2016,11,30,16,15,94.0,37.0,1.55,11.5,50.0,27.29,16.7
2016,11,30,16,30,0.0,22.0,1.5,11.0,22.0,16.2,0.0
2016,11,30,16,45,0.0,11.0,1.5,11.0,11.0,8.65,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.5,1.45,6.5,23.0,142.8,0.0
2016,12,1,7,30,333.0,23.0,1.4,7.0,46.0,354.04,194.42
2016,12,1,7,45,447.5,31.0,1.4,8.0,86.0,483.45,385.33
2016,12,1,8,0,562.0,39.0,1.4,9.0,126.0,595.38,482.58
2016,12,1,8,15,624.5,44.0,1.4,9.5,168.5,672.79,545.57
2016,12,1,8,30,687.0,49.0,1.4,10.0,211.0,749.75,604.6
2016,12,1,8,45,731.0,52.0,1.45,10.5,252.5,805.69,645.83
2016,12,1,9,0,775.0,55.0,1.5,11.0,294.0,859.65,683.92
2016,12,1,9,15,802.0,58.0,1.55,11.0,330.5,894.67,708.5
2016,12,1,9,30,829.0,61.0,1.6,11.0,367.0,926.69,730.51
2016,12,1,9,45,844.5,63.5,1.7,11.5,398.5,943.41,740.83
2016,12,1,10,0,860.0,66.0,1.8,12.0,430.0,956.57,748.68
2016,12,1,10,15,872.5,67.5,1.8,12.5,455.0,950.5,741.88
2016,12,1,10,30,885.0,69.0,1.8,13.0,480.0,952.01,740.67
2016,12,1,10,45,893.0,70.0,1.85,13.5,498.0,944.83,734.14
2016,12,1,11,0,901.0,71.0,1.9,14.0,516.0,933.94,725.27
2016,12,1,11,15,905.5,71.5,1.9,14.0,527.0,915.53,712.11
2016,12,1,11,30,910.0,72.0,1.9,14.0,538.0,893.6,696.67
2016,12,1,11,45,910.0,72.5,1.95,14.0,540.5,864.39,676.76
2016,12,1,12,0,910.0,73.0,2.0,14.0,543.0,832.06,654.63
2016,12,1,12,15,908.5,72.5,1.95,14.0,538.5,794.41,627.68
2016,12,1,12,30,907.0,72.0,1.9,14.0,534.0,754.06,598.74
2016,12,1,12,45,901.5,71.5,1.9,14.0,521.5,708.44,565.65
2016,12,1,13,0,896.0,71.0,1.9,14.0,509.0,660.83,528.69
2016,12,1,13,15,887.0,70.0,1.85,14.0,489.5,608.82,487.15
2016,12,1,13,30,878.0,69.0,1.8,14.0,470.0,555.62,443.57
2016,12,1,13,45,863.5,67.5,1.75,14.0,443.0,500.67,397.36
2016,12,1,14,0,849.0,66.0,1.7,14.0,416.0,442.38,347.23
2016,12,1,14,15,828.5,64.0,1.7,14.0,383.5,381.56,293.91
2016,12,1,14,30,808.0,62.0,1.7,14.0,351.0,321.9,240.27
2016,12,1,14,45,777.5,59.0,1.7,14.0,313.0,260.21,184.74
2016,12,1,15,0,747.0,56.0,1.7,14.0,275.0,201.46,132.47
2016,12,1,15,15,703.5,52.0,1.55,13.0,233.5,143.32,84.81
2016,12,1,15,30,660.0,48.0,1.4,12.0,192.0,90.27,48.27
2016,12,1,15,45,592.5,42.0,1.3,11.5,150.0,40.6,30.57
2016,12,1,16,0,525.0,36.0,1.2,11.0,108.0,33.01,23.38
2016,12,1,16,15,262.5,34.0,1.2,10.0,70.0,25.95,15.68
2016,12,1,16,30,0.0,32.0,1.2,9.0,32.0,22.12,0.0
2016,12,1,16,45,0.0,16.0,1.25,8.5,16.0,12.59,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,15,195.0,10.5,1.7,5.5,23.5,164.67,0.0
2016,12,2,7,30,390.0,21.0,1.7,6.0,47.0,386.18,190.64
2016,12,2,7,45,496.5,28.0,1.75,6.5,87.0,510.53,407.16
2016,12,2,8,0,603.0,35.0,1.8,7.0,127.0,627.48,512.08
2016,12,2,8,15,662.5,40.0,1.8,7.5,169.5,702.17,574.14
2016,12,2,8,30,722.0,45.0,1.8,8.0,212.0,776.71,632.31
2016,12,2,8,45,758.0,48.5,1.8,9.0,252.5,825.97,667.58
2016,12,2,9,0,794.0,52.0,1.8,10.0,293.0,873.17,699.46
2016,12,2,9,15,819.0,54.0,1.85,10.5,330.0,904.95,720.76
2016,12,2,9,30,844.0,56.0,1.9,11.0,367.0,922.54,731.43
2016,12,2,9,45,857.5,59.5,2.0,11.5,397.5,938.79,741.57
2016,12,2,10,0,871.0,63.0,2.1,12.0,428.0,951.52,749.06
2016,12,2,10,15,883.0,64.0,2.1,12.5,453.5,955.61,749.34
2016,12,2,10,30,895.0,65.0,2.1,13.0,479.0,956.03,747.24
2016,12,2,10,45,901.5,66.5,2.1,13.5,496.5,948.15,739.54
2016,12,2,11,0,908.0,68.0,2.1,14.0,514.0,936.57,729.52
2016,12,2,11,15,912.0,68.5,2.05,14.0,525.0,917.74,715.44
2016,12,2,11,30,916.0,69.0,2.0,14.0,536.0,895.37,699.11
2016,12,2,11,45,917.0,69.0,2.0,14.0,538.5,866.39,678.78
2016,12,2,12,0,918.0,69.0,2.0,14.0,541.0,834.23,656.25
2016,12,2,12,15,916.0,68.5,2.0,14.0,536.5,796.09,629.4
2016,12,2,12,30,914.0,68.0,2.0,14.0,532.0,755.28,600.5
2016,12,2,12,45,910.5,67.0,2.0,14.5,520.0,710.35,567.04
2016,12,2,13,0,907.0,66.0,2.0,15.0,508.0,663.25,529.47
2016,12,2,13,15,898.0,65.0,2.0,15.0,488.0,610.92,488.01
2016,12,2,13,30,889.0,64.0,2.0,15.0,468.0,557.37,444.43
2016,12,2,13,45,872.5,63.5,2.0,15.0,441.0,499.7,396.33
2016,12,2,14,0,856.0,63.0,2.0,15.0,414.0,442.07,346.8
2016,12,2,14,15,836.0,61.0,2.0,14.5,381.5,382.74,295.07
2016,12,2,14,30,816.0,59.0,2.0,14.0,349.0,322.94,241.59
2016,12,2,14,45,784.0,56.5,2.0,14.0,311.0,260.95,185.6
2016,12,2,15,0,752.0,54.0,2.0,14.0,273.0,202.05,133.02
2016,12,2,15,15,708.0,50.5,1.9,13.5,232.0,143.99,85.05
2016,12,2,15,30,664.0,47.0,1.8,13.0,191.0,91.06,48.26
2016,12,2,15,45,591.5,41.5,1.7,12.5,149.0,41.42,31.15
2016,12,2,16,0,519.0,36.0,1.6,12.0,107.0,32.97,23.22
2016,12,2,16,15,396.0,27.0,1.55,11.0,69.0,22.57,12.79
2016,12,2,16,30,273.0,18.0,1.5,10.0,31.0,14.93,0.0
2016,12,2,16,45,136.5,9.0,1.5,9.5,15.5,7.08,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,10.5,1.2,6.5,20.5,136.0,0.0
2016,12,3,7,30,319.0,21.0,1.2,7.0,41.0,335.82,141.77
2016,12,3,7,45,429.5,29.0,1.3,8.0,79.5,464.45,366.77
2016,12,3,8,0,540.0,37.0,1.4,9.0,118.0,572.27,464.01
2016,12,3,8,15,602.5,42.5,1.4,9.5,159.5,649.4,527.57
2016,12,3,8,30,665.0,48.0,1.4,10.0,201.0,726.45,587.29
2016,12,3,8,45,707.0,51.5,1.45,10.5,241.0,780.82,627.86
2016,12,3,9,0,749.0,55.0,1.5,11.0,281.0,833.32,665.36
2016,12,3,9,15,775.5,57.5,1.5,11.5,317.0,867.06,687.44
2016,12,3,9,30,802.0,60.0,1.5,12.0,353.0,897.9,706.85
2016,12,3,9,45,818.5,62.5,1.55,12.5,383.5,915.76,717.4
2016,12,3,10,0,835.0,65.0,1.6,13.0,414.0,930.18,725.53
2016,12,3,10,15,848.0,66.5,1.55,13.5,439.0,925.01,718.74
2016,12,3,10,30,861.0,68.0,1.5,14.0,464.0,927.5,717.55
2016,12,3,10,45,871.0,68.5,1.5,14.5,482.0,922.13,711.7
2016,12,3,11,0,881.0,69.0,1.5,15.0,500.0,913.1,703.6
2016,12,3,11,15,885.5,69.5,1.5,15.5,511.0,895.42,689.77
2016,12,3,11,30,890.0,70.0,1.5,16.0,522.0,874.29,673.83
2016,12,3,11,45,891.0,70.0,1.5,16.5,525.0,846.19,653.22
2016,12,3,12,0,892.0,70.0,1.5,17.0,528.0,814.99,630.61
2016,12,3,12,15,890.5,70.0,1.5,17.0,523.5,778.88,605.72
2016,12,3,12,30,889.0,70.0,1.5,17.0,519.0,740.11,578.85
2016,12,3,12,45,885.0,69.0,1.5,17.0,507.0,695.99,547.55
2016,12,3,13,0,881.0,68.0,1.5,17.0,495.0,649.79,512.35
2016,12,3,13,15,873.0,67.0,1.45,17.0,476.5,599.36,472.7
2016,12,3,13,30,865.0,66.0,1.4,17.0,458.0,547.66,431.03
2016,12,3,13,45,853.0,64.0,1.4,17.0,432.0,491.92,385.34
2016,12,3,14,0,841.0,62.0,1.4,17.0,406.0,435.84,337.9
2016,12,3,14,15,822.0,60.0,1.3,16.5,374.5,377.84,287.81
2016,12,3,14,30,803.0,58.0,1.2,16.0,343.0,319.25,236.01
2016,12,3,14,45,776.0,55.5,1.15,16.0,306.5,259.37,182.46
2016,12,3,15,0,749.0,53.0,1.1,16.0,270.0,201.98,131.65
2016,12,3,15,15,707.0,49.0,1.0,15.0,229.5,143.94,84.25
2016,12,3,15,30,665.0,45.0,0.9,14.0,189.0,90.77,47.35
2016,12,3,15,45,595.5,40.0,0.8,13.5,147.5,41.46,31.05
2016,12,3,16,0,526.0,35.0,0.7,13.0,106.0,32.13,22.41
2016,12,3,16,15,406.0,26.5,0.7,12.0,69.0,24.15,14.01
2016,12,3,16,30,286.0,18.0,0.7,11.0,32.0,14.96,0.0
2016,12,3,16,45,143.0,9.0,0.75,10.5,16.0,7.08,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,130.0,11.0,0.7,8.5,19.0,112.6,0.0
2016,12,4,7,30,260.0,22.0,0.6,9.0,38.0,285.15,95.28
2016,12,4,7,45,372.5,31.5,0.55,9.5,75.0,417.94,324.81
2016,12,4,8,0,485.0,41.0,0.5,10.0,112.0,538.7,430.04
2016,12,4,8,15,552.0,47.0,0.45,10.5,152.5,618.01,492.76
2016,12,4,8,30,619.0,53.0,0.4,11.0,193.0,698.09,552.16
2016,12,4,8,45,665.5,56.5,0.4,11.5,233.0,746.87,586.78
2016,12,4,9,0,712.0,60.0,0.4,12.0,273.0,803.57,625.4
2016,12,4,9,15,741.0,63.5,0.45,12.5,309.5,841.02,650.01
2016,12,4,9,30,770.0,67.0,0.5,13.0,346.0,875.64,672.2
2016,12,4,9,45,753.0,78.5,0.6,13.5,371.0,872.03,669.14
2016,12,4,10,0,736.0,90.0,0.7,14.0,396.0,872.92,669.61
2016,12,4,10,15,751.0,92.0,0.75,14.5,420.5,881.76,674.36
2016,12,4,10,30,766.0,94.0,0.8,15.0,445.0,887.15,676.69
2016,12,4,10,45,777.5,95.0,0.85,15.5,463.0,877.82,669.22
2016,12,4,11,0,789.0,96.0,0.9,16.0,481.0,872.08,664.49
2016,12,4,11,15,604.0,142.5,0.9,16.0,441.0,743.27,575.43
2016,12,4,11,30,419.0,189.0,0.9,16.0,401.0,604.14,474.01
2016,12,4,11,45,447.5,184.0,0.95,16.0,411.5,605.34,476.91
2016,12,4,12,0,476.0,179.0,1.0,16.0,422.0,603.15,475.7
2016,12,4,12,15,466.5,179.5,1.0,16.0,416.0,573.75,453.38
2016,12,4,12,30,457.0,180.0,1.0,16.0,410.0,543.45,430.43
2016,12,4,12,45,544.5,152.0,1.05,16.0,419.5,550.72,437.06
2016,12,4,13,0,632.0,124.0,1.1,16.0,429.0,557.07,441.73
2016,12,4,13,15,502.5,148.0,1.1,15.5,384.5,461.08,367.56
2016,12,4,13,30,373.0,172.0,1.1,15.0,340.0,371.33,297.45
2016,12,4,13,45,356.5,163.5,1.15,15.0,317.5,331.55,265.28
2016,12,4,14,0,340.0,155.0,1.2,15.0,295.0,293.14,233.18
2016,12,4,14,15,297.5,147.5,1.2,14.5,262.5,247.3,195.2
2016,12,4,14,30,255.0,140.0,1.2,14.0,230.0,206.05,160.76
2016,12,4,14,45,220.0,132.0,1.2,14.0,204.0,171.1,131.13
2016,12,4,15,0,185.0,124.0,1.2,14.0,178.0,136.77,102.5
2016,12,4,15,15,161.0,107.5,1.15,13.5,149.5,106.08,77.45
2016,12,4,15,30,137.0,91.0,1.1,13.0,121.0,78.66,56.38
2016,12,4,15,45,111.5,72.5,1.1,12.5,93.5,53.31,38.85
2016,12,4,16,0,86.0,54.0,1.1,12.0,66.0,39.08,28.53
2016,12,4,16,15,43.0,35.5,1.1,11.5,41.5,26.15,15.63
2016,12,4,16,30,0.0,17.0,1.1,11.0,17.0,12.87,0.0
2016,12,4,16,45,0.0,8.5,1.1,11.0,8.5,6.69,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,15,18.0,10.5,1.3,9.0,11.5,22.63,0.0
2016,12,5,7,30,36.0,21.0,1.3,9.0,23.0,65.65,11.52
2016,12,5,7,45,79.0,37.5,1.3,9.5,47.0,135.16,105.18
2016,12,5,8,0,122.0,54.0,1.3,10.0,71.0,212.37,175.57
2016,12,5,8,15,141.0,71.0,1.3,10.0,97.5,252.34,211.59
2016,12,5,8,30,160.0,88.0,1.3,10.0,124.0,292.13,246.31
2016,12,5,8,45,174.0,104.0,1.3,10.5,150.0,325.24,273.89
2016,12,5,9,0,188.0,120.0,1.3,11.0,176.0,337.21,283.84
2016,12,5,9,15,198.5,133.5,1.3,11.5,199.0,382.71,319.55
2016,12,5,9,30,209.0,147.0,1.3,12.0,222.0,406.86,337.6
2016,12,5,9,45,301.5,148.0,1.3,12.5,266.5,492.86,406.14
2016,12,5,10,0,394.0,149.0,1.3,13.0,311.0,602.07,488.64
2016,12,5,10,15,381.5,161.5,1.3,13.0,326.5,598.29,483.33
2016,12,5,10,30,369.0,174.0,1.3,13.0,342.0,570.42,461.68
2016,12,5,10,45,415.5,172.0,1.35,13.5,368.0,624.49,501.58
2016,12,5,11,0,462.0,170.0,1.4,14.0,394.0,653.01,521.77
2016,12,5,11,15,460.0,175.0,1.4,14.0,402.0,641.92,512.46
2016,12,5,11,30,458.0,180.0,1.4,14.0,410.0,628.89,502.16
2016,12,5,11,45,408.0,192.0,1.4,14.0,398.0,580.88,464.91
2016,12,5,12,0,358.0,204.0,1.4,14.0,386.0,516.51,415.64
2016,12,5,12,15,605.0,144.5,1.4,14.0,449.5,652.6,521.56
2016,12,5,12,30,852.0,85.0,1.4,14.0,513.0,738.61,584.8
2016,12,5,12,45,834.0,88.0,1.4,14.0,499.0,689.79,547.46
2016,12,5,13,0,816.0,91.0,1.4,14.0,485.0,639.98,509.31
2016,12,5,13,15,637.5,122.5,1.35,14.0,423.0,524.46,419.48
2016,12,5,13,30,459.0,154.0,1.3,14.0,361.0,413.56,332.1
2016,12,5,13,45,249.5,158.5,1.3,14.0,270.0,275.0,221.66
2016,12,5,14,0,40.0,163.0,1.3,14.0,179.0,154.36,123.9
2016,12,5,14,15,201.5,144.5,1.25,13.5,216.5,208.87,166.88
2016,12,5,14,30,363.0,126.0,1.2,13.0,254.0,235.77,183.28
2016,12,5,14,45,331.0,118.5,1.15,13.0,225.5,189.62,143.13
2016,12,5,15,0,299.0,111.0,1.1,13.0,197.0,153.42,112.01
2016,12,5,15,15,274.5,96.5,1.05,12.5,166.5,116.56,81.45
2016,12,5,15,30,250.0,82.0,1.0,12.0,136.0,82.96,55.93
2016,12,5,15,45,213.0,66.0,1.0,11.5,105.0,51.44,36.38
2016,12,5,16,0,176.0,50.0,1.0,11.0,74.0,36.96,26.81
2016,12,5,16,15,88.0,35.5,1.0,10.5,47.5,26.25,15.77
2016,12,5,16,30,0.0,21.0,1.0,10.0,21.0,15.52,0.0
2016,12,5,16,45,0.0,10.5,1.0,10.0,10.5,8.26,0.0
2016,12,5,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,15,105.5,10.0,1.55,6.5,16.0,91.98,0.0
2016,12,6,7,30,211.0,20.0,1.6,7.0,32.0,238.73,28.75
2016,12,6,7,45,301.0,31.5,1.7,7.5,65.5,355.39,279.51
2016,12,6,8,0,391.0,43.0,1.8,8.0,99.0,456.03,376.48
2016,12,6,8,15,448.0,51.5,1.85,8.5,135.5,527.54,438.45
2016,12,6,8,30,505.0,60.0,1.9,9.0,172.0,599.75,497.68
2016,12,6,8,45,543.0,66.5,1.95,9.5,208.0,651.43,538.46
2016,12,6,9,0,581.0,73.0,2.0,10.0,244.0,701.81,576.6
2016,12,6,9,15,609.0,77.0,2.0,10.5,276.5,737.49,601.94
2016,12,6,9,30,637.0,81.0,2.0,11.0,309.0,770.84,624.82
2016,12,6,9,45,691.5,77.0,2.0,11.5,344.0,816.51,656.05
2016,12,6,10,0,746.0,73.0,2.0,12.0,379.0,853.46,680.16
2016,12,6,10,15,810.0,70.5,2.0,12.0,421.5,904.47,715.18
2016,12,6,10,30,874.0,68.0,2.0,12.0,464.0,939.86,738.57
2016,12,6,10,45,882.5,69.0,2.0,12.5,482.0,933.85,731.75
2016,12,6,11,0,891.0,70.0,2.0,13.0,500.0,924.18,723.03
2016,12,6,11,15,895.5,70.5,2.0,13.0,511.0,906.57,710.26
2016,12,6,11,30,900.0,71.0,2.0,13.0,522.0,885.48,695.24
2016,12,6,11,45,900.0,71.5,2.0,13.0,525.5,857.15,675.2
2016,12,6,12,0,900.0,72.0,2.0,13.0,529.0,825.73,653.03
2016,12,6,12,15,897.5,72.0,1.95,13.0,524.5,788.83,626.43
2016,12,6,12,30,895.0,72.0,1.9,13.0,520.0,749.31,597.89
2016,12,6,12,45,884.0,73.0,1.9,13.0,507.0,702.61,563.93
2016,12,6,13,0,873.0,74.0,1.9,13.0,494.0,659.52,530.03
2016,12,6,13,15,863.5,73.0,1.9,12.5,475.0,607.84,489.86
2016,12,6,13,30,854.0,72.0,1.9,12.0,456.0,555.04,447.56
2016,12,6,13,45,839.5,70.5,1.95,12.0,430.0,498.37,400.24
2016,12,6,14,0,825.0,69.0,2.0,12.0,404.0,441.64,351.33
2016,12,6,14,15,804.5,66.5,1.95,11.5,372.0,381.84,298.88
2016,12,6,14,30,784.0,64.0,1.9,11.0,340.0,323.22,246.04
2016,12,6,14,45,753.0,61.0,1.9,11.0,303.5,262.83,191.0
2016,12,6,15,0,722.0,58.0,1.9,11.0,267.0,205.43,139.07
2016,12,6,15,15,677.0,54.0,1.8,10.5,226.5,148.4,91.0
2016,12,6,15,30,632.0,50.0,1.7,10.0,186.0,96.63,53.41
2016,12,6,15,45,557.5,44.0,1.6,10.0,144.5,45.1,27.38
2016,12,6,16,0,483.0,38.0,1.5,10.0,103.0,31.78,22.36
2016,12,6,16,15,357.5,28.5,1.45,9.5,66.5,23.67,13.73
2016,12,6,16,30,232.0,19.0,1.4,9.0,30.0,15.7,0.0
2016,12,6,16,45,116.0,9.5,1.35,8.5,15.0,7.47,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,0.95,6.0,8.5,6.69,0.0
2016,12,7,7,30,0.0,17.0,0.9,6.0,17.0,13.79,0.0
2016,12,7,7,45,20.0,33.5,0.9,6.0,36.0,61.03,44.1
2016,12,7,8,0,40.0,50.0,0.9,6.0,55.0,98.71,80.2
2016,12,7,8,15,49.0,67.0,0.85,6.0,76.0,126.61,105.78
2016,12,7,8,30,58.0,84.0,0.8,6.0,97.0,153.92,130.3
2016,12,7,8,45,63.5,100.5,0.75,6.5,117.0,176.77,150.07
2016,12,7,9,0,69.0,117.0,0.7,7.0,137.0,199.4,169.1
2016,12,7,9,15,72.5,131.5,0.7,7.0,155.0,216.71,183.55
2016,12,7,9,30,76.0,146.0,0.7,7.0,173.0,233.96,197.69
2016,12,7,9,45,49.5,151.0,0.75,7.5,169.0,208.08,174.42
2016,12,7,10,0,23.0,156.0,0.8,8.0,165.0,164.07,136.12
2016,12,7,10,15,224.0,158.5,0.85,8.0,259.0,419.38,351.52
2016,12,7,10,30,425.0,161.0,0.9,8.0,353.0,631.51,516.17
2016,12,7,10,45,371.0,179.0,0.95,8.5,351.5,569.06,464.45
2016,12,7,11,0,317.0,197.0,1.0,9.0,350.0,529.96,432.7
2016,12,7,11,15,228.0,211.0,0.95,9.0,322.5,434.1,356.26
2016,12,7,11,30,139.0,225.0,0.9,9.0,295.0,362.88,297.79
2016,12,7,11,45,194.5,222.5,0.9,9.5,321.0,398.24,326.91
2016,12,7,12,0,250.0,220.0,0.9,10.0,347.0,448.01,365.4
2016,12,7,12,15,235.5,220.0,0.9,9.5,339.0,405.68,332.22
2016,12,7,12,30,221.0,220.0,0.9,9.0,331.0,382.01,313.83
2016,12,7,12,45,138.5,211.0,0.95,9.0,280.0,302.47,248.98
2016,12,7,13,0,56.0,202.0,1.0,9.0,229.0,217.35,178.68
2016,12,7,13,15,74.5,198.0,1.1,9.0,232.5,219.82,181.44
2016,12,7,13,30,93.0,194.0,1.2,9.0,236.0,220.44,182.01
2016,12,7,13,45,83.0,182.0,1.35,9.5,218.0,197.37,162.34
2016,12,7,14,0,73.0,170.0,1.5,10.0,200.0,175.66,143.79
2016,12,7,14,15,36.5,121.5,1.5,10.0,136.5,113.38,91.48
2016,12,7,14,30,0.0,73.0,1.5,10.0,73.0,56.07,43.11
2016,12,7,14,45,0.0,65.0,1.5,10.0,65.0,49.84,37.81
2016,12,7,15,0,0.0,57.0,1.5,10.0,57.0,43.66,32.45
2016,12,7,15,15,0.0,48.5,1.5,9.5,48.5,37.1,26.76
2016,12,7,15,30,0.0,40.0,1.5,9.0,40.0,30.56,20.99
2016,12,7,15,45,0.0,31.0,1.5,9.0,31.0,23.65,14.79
2016,12,7,16,0,0.0,22.0,1.5,9.0,22.0,16.75,9.2
2016,12,7,16,15,0.0,14.0,1.55,9.0,14.0,10.64,3.09
2016,12,7,16,30,0.0,6.0,1.6,9.0,6.0,4.54,0.0
2016,12,7,16,45,0.0,3.0,1.65,9.0,3.0,2.36,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,2.55,13.0,1.0,0.79,0.0
2016,12,8,7,30,0.0,2.0,2.5,13.0,2.0,1.51,0.0
2016,12,8,7,45,0.0,5.0,2.5,13.5,5.0,3.78,0.0
2016,12,8,8,0,0.0,8.0,2.5,14.0,8.0,6.06,0.0
2016,12,8,8,15,0.0,11.0,2.45,14.0,11.0,8.34,1.43
2016,12,8,8,30,0.0,14.0,2.4,14.0,14.0,10.63,3.45
2016,12,8,8,45,0.0,17.5,2.4,14.5,17.5,13.3,5.78
2016,12,8,9,0,0.0,21.0,2.4,15.0,21.0,15.97,8.08
2016,12,8,9,15,0.0,24.0,2.35,15.0,24.0,18.27,10.05
2016,12,8,9,30,0.0,27.0,2.3,15.0,27.0,20.58,12.02
2016,12,8,9,45,0.0,55.5,2.25,15.0,55.5,42.49,30.71
2016,12,8,10,0,0.0,84.0,2.2,15.0,84.0,65.74,50.37
2016,12,8,10,15,0.0,100.5,2.15,15.0,100.5,80.62,62.81
2016,12,8,10,30,0.0,117.0,2.1,15.0,117.0,95.66,75.31
2016,12,8,10,45,0.0,86.0,2.05,15.5,86.0,66.49,50.63
2016,12,8,11,0,0.0,55.0,2.0,16.0,55.0,42.14,30.04
2016,12,8,11,15,0.0,99.5,1.95,16.0,99.5,77.95,60.07
2016,12,8,11,30,0.0,144.0,1.9,16.0,144.0,118.25,93.42
2016,12,8,11,45,0.0,145.0,1.85,16.0,145.0,118.53,93.53
2016,12,8,12,0,0.0,146.0,1.8,16.0,146.0,118.9,93.82
2016,12,8,12,15,0.0,127.5,1.75,16.0,127.5,101.77,79.68
2016,12,8,12,30,0.0,109.0,1.7,16.0,109.0,85.5,66.23
2016,12,8,12,45,0.0,113.0,1.7,16.0,113.0,88.82,69.06
2016,12,8,13,0,0.0,117.0,1.7,16.0,117.0,92.13,71.86
2016,12,8,13,15,0.0,87.0,1.65,16.0,87.0,67.08,51.02
2016,12,8,13,30,0.0,57.0,1.6,16.0,57.0,43.67,31.41
2016,12,8,13,45,0.0,74.5,1.55,16.0,74.5,57.2,42.9
2016,12,8,14,0,0.0,92.0,1.5,16.0,92.0,71.21,54.75
2016,12,8,14,15,0.0,84.5,1.45,16.0,84.5,65.18,49.73
2016,12,8,14,30,0.0,77.0,1.4,16.0,77.0,59.22,44.78
2016,12,8,14,45,0.0,68.5,1.35,16.0,68.5,52.56,39.18
2016,12,8,15,0,0.0,60.0,1.3,16.0,60.0,45.98,33.6
2016,12,8,15,15,0.0,51.0,1.25,15.5,51.0,39.04,27.71
2016,12,8,15,30,0.0,42.0,1.2,15.0,42.0,32.11,21.74
2016,12,8,15,45,0.0,32.5,1.15,15.0,32.5,24.8,15.34
2016,12,8,16,0,0.0,23.0,1.1,15.0,23.0,17.52,9.55
2016,12,8,16,15,0.0,14.5,1.05,14.5,14.5,11.02,3.24
2016,12,8,16,30,0.0,6.0,1.0,14.0,6.0,4.54,0.0
2016,12,8,16,45,0.0,3.0,0.95,14.0,3.0,2.36,0.0
2016,12,8,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,10.23,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,36.43,0.0
2016,12,9,7,45,185.0,33.0,0.7,13.5,58.0,257.58,192.08
2016,12,9,8,0,370.0,40.0,0.7,14.0,90.0,432.86,345.17
2016,12,9,8,15,420.5,50.5,0.75,14.0,126.0,499.85,401.77
2016,12,9,8,30,471.0,61.0,0.8,14.0,162.0,567.7,456.59
2016,12,9,8,45,513.5,67.0,0.85,14.5,197.0,622.76,498.63
2016,12,9,9,0,556.0,73.0,0.9,15.0,232.0,676.63,538.04
2016,12,9,9,15,577.0,79.5,0.9,15.0,264.0,708.71,560.75
2016,12,9,9,30,598.0,86.0,0.9,15.0,296.0,738.52,581.32
2016,12,9,9,45,347.5,129.0,0.9,15.5,253.5,536.9,430.45
2016,12,9,10,0,97.0,172.0,0.9,16.0,211.0,278.2,225.13
2016,12,9,10,15,75.0,178.5,0.9,16.0,210.0,258.99,210.16
2016,12,9,10,30,53.0,185.0,0.9,16.0,209.0,240.46,194.25
2016,12,9,10,45,121.5,198.0,0.9,16.5,255.5,337.17,272.13
2016,12,9,11,0,190.0,211.0,0.9,17.0,302.0,409.72,328.27
2016,12,9,11,15,188.0,216.5,0.85,17.0,308.0,405.71,323.81
2016,12,9,11,30,186.0,222.0,0.8,17.0,314.0,401.19,319.63
2016,12,9,11,45,243.5,216.5,0.8,17.5,338.5,452.66,358.73
2016,12,9,12,0,301.0,211.0,0.8,18.0,363.0,480.24,379.03
2016,12,9,12,15,308.0,208.5,0.75,18.0,362.5,467.33,368.52
2016,12,9,12,30,315.0,206.0,0.7,18.0,362.0,453.08,357.31
2016,12,9,12,45,397.5,184.0,0.65,18.0,377.0,484.63,381.11
2016,12,9,13,0,480.0,162.0,0.6,18.0,392.0,493.37,387.03
2016,12,9,13,15,457.5,159.5,0.6,17.5,372.0,449.42,353.48
2016,12,9,13,30,435.0,157.0,0.6,17.0,352.0,406.58,320.52
2016,12,9,13,45,373.0,157.5,0.6,17.0,318.0,337.72,266.37
2016,12,9,14,0,311.0,158.0,0.6,17.0,284.0,286.76,225.45
2016,12,9,14,15,267.5,149.5,0.55,17.0,252.0,240.97,187.99
2016,12,9,14,30,224.0,141.0,0.5,17.0,220.0,199.95,154.23
2016,12,9,14,45,218.5,126.0,0.5,17.0,196.5,168.68,127.44
2016,12,9,15,0,213.0,111.0,0.5,17.0,173.0,138.34,101.33
2016,12,9,15,15,199.0,95.5,0.45,16.5,146.5,107.33,75.7
2016,12,9,15,30,185.0,80.0,0.4,16.0,120.0,78.41,53.24
2016,12,9,15,45,312.5,58.0,0.4,15.5,107.5,51.06,32.82
2016,12,9,16,0,440.0,36.0,0.4,15.0,95.0,29.89,20.27
2016,12,9,16,15,324.5,27.0,0.4,15.0,61.5,22.28,12.32
2016,12,9,16,30,209.0,18.0,0.4,15.0,28.0,14.78,0.0
2016,12,9,16,45,104.5,9.0,0.45,15.0,14.0,7.08,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
