Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,14.0,4.0,3.15,0.0
2016,12,10,7,30,0.0,8.0,1.6,14.0,8.0,6.07,0.0
2016,12,10,7,45,0.0,19.0,1.7,14.5,19.0,14.48,5.25
2016,12,10,8,0,0.0,30.0,1.8,15.0,30.0,22.92,13.31
2016,12,10,8,15,0.0,42.0,1.8,15.0,42.0,33.34,22.48
2016,12,10,8,30,0.0,54.0,1.8,15.0,54.0,44.28,32.03
2016,12,10,8,45,0.0,66.5,1.85,15.0,66.5,55.65,41.87
2016,12,10,9,0,0.0,79.0,1.9,15.0,79.0,66.91,51.52
2016,12,10,9,15,0.0,90.0,1.9,15.0,90.0,76.4,59.57
2016,12,10,9,30,0.0,101.0,1.9,15.0,101.0,85.93,67.56
2016,12,10,9,45,109.5,134.5,1.95,15.5,178.5,265.54,220.44
2016,12,10,10,0,219.0,168.0,2.0,16.0,256.0,412.87,339.6
2016,12,10,10,15,109.5,146.5,2.0,16.0,190.5,271.41,222.75
2016,12,10,10,30,0.0,125.0,2.0,16.0,125.0,103.76,81.47
2016,12,10,10,45,0.0,130.5,2.0,16.0,130.5,108.04,85.19
2016,12,10,11,0,0.0,136.0,2.0,16.0,136.0,112.4,88.7
2016,12,10,11,15,2.5,152.0,1.95,16.0,153.0,129.32,102.69
2016,12,10,11,30,5.0,168.0,1.9,16.0,170.0,146.16,116.51
2016,12,10,11,45,2.5,108.0,1.85,16.0,109.0,87.19,67.68
2016,12,10,12,0,0.0,48.0,1.8,16.0,48.0,36.76,25.44
2016,12,10,12,15,0.0,93.0,1.75,16.0,93.0,72.02,55.07
2016,12,10,12,30,0.0,138.0,1.7,16.0,138.0,110.93,87.37
2016,12,10,12,45,0.0,93.5,1.65,16.0,93.5,72.41,55.36
2016,12,10,13,0,0.0,49.0,1.6,16.0,49.0,37.52,26.15
2016,12,10,13,15,0.0,48.0,1.55,15.5,48.0,36.74,25.6
2016,12,10,13,30,0.0,47.0,1.5,15.0,47.0,35.96,25.04
2016,12,10,13,45,0.0,55.0,1.5,15.0,55.0,42.12,30.31
2016,12,10,14,0,0.0,63.0,1.5,15.0,63.0,48.29,35.59
2016,12,10,14,15,0.0,51.0,1.45,15.0,51.0,39.02,27.76
2016,12,10,14,30,0.0,39.0,1.4,15.0,39.0,29.78,19.91
2016,12,10,14,45,0.0,35.0,1.35,15.0,35.0,26.7,17.3
2016,12,10,15,0,0.0,31.0,1.3,15.0,31.0,23.63,14.66
2016,12,10,15,15,0.0,26.0,1.2,15.0,26.0,19.79,11.34
2016,12,10,15,30,0.0,21.0,1.1,15.0,21.0,15.97,8.0
2016,12,10,15,45,0.0,16.5,1.05,15.0,16.5,12.53,4.97
2016,12,10,16,0,0.0,12.0,1.0,15.0,12.0,9.1,2.26
2016,12,10,16,15,0.0,7.5,0.95,14.5,7.5,5.68,0.0
2016,12,10,16,30,0.0,3.0,0.9,14.0,3.0,2.27,0.0
2016,12,10,16,45,0.0,1.5,0.9,14.0,1.5,1.18,0.0
2016,12,10,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,8.0,10.0,7.87,0.0
2016,12,11,7,30,0.0,20.0,0.9,8.0,20.0,22.26,0.0
2016,12,11,7,45,111.0,32.5,0.85,8.5,47.0,174.05,128.08
2016,12,11,8,0,222.0,45.0,0.8,9.0,74.0,306.9,251.89
2016,12,11,8,15,254.0,59.5,0.85,9.5,104.0,357.61,297.29
2016,12,11,8,30,286.0,74.0,0.9,10.0,134.0,408.89,340.94
2016,12,11,8,45,309.0,87.0,1.0,10.5,164.0,449.5,374.52
2016,12,11,9,0,332.0,100.0,1.1,11.0,194.0,489.49,406.38
2016,12,11,9,15,343.5,112.0,1.05,11.0,220.5,515.99,426.38
2016,12,11,9,30,355.0,124.0,1.0,11.0,247.0,541.01,444.67
2016,12,11,9,45,364.5,135.0,1.0,11.5,271.5,561.13,458.31
2016,12,11,10,0,374.0,146.0,1.0,12.0,296.0,579.4,470.28
2016,12,11,10,15,208.0,163.0,1.0,12.0,247.0,410.99,336.55
2016,12,11,10,30,42.0,180.0,1.0,12.0,198.0,224.12,182.94
2016,12,11,10,45,111.5,195.0,1.0,12.5,247.0,324.62,266.42
2016,12,11,11,0,181.0,210.0,1.0,13.0,296.0,400.95,326.75
2016,12,11,11,15,167.0,216.0,1.0,13.0,296.5,386.99,314.37
2016,12,11,11,30,153.0,222.0,1.0,13.0,297.0,373.16,302.83
2016,12,11,11,45,134.5,223.0,1.05,13.5,289.5,349.83,283.48
2016,12,11,12,0,116.0,224.0,1.1,14.0,282.0,327.4,264.89
2016,12,11,12,15,312.0,194.0,1.05,14.0,348.5,455.54,368.73
2016,12,11,12,30,508.0,164.0,1.0,14.0,415.0,569.38,455.6
2016,12,11,12,45,363.0,186.0,1.0,14.0,363.5,448.75,360.8
2016,12,11,13,0,218.0,208.0,1.0,14.0,312.0,343.05,277.11
2016,12,11,13,15,149.5,199.5,1.05,14.0,270.0,279.51,226.35
2016,12,11,13,30,81.0,191.0,1.1,14.0,228.0,212.12,171.55
2016,12,11,13,45,56.0,174.5,1.15,14.0,199.5,177.91,143.62
2016,12,11,14,0,31.0,158.0,1.2,14.0,171.0,147.0,118.19
2016,12,11,14,15,15.5,99.0,1.2,13.5,105.5,82.91,64.95
2016,12,11,14,30,0.0,40.0,1.2,13.0,40.0,30.55,20.73
2016,12,11,14,45,0.0,35.5,1.2,13.0,35.5,27.08,17.8
2016,12,11,15,0,0.0,31.0,1.2,13.0,31.0,23.63,14.81
2016,12,11,15,15,0.0,26.5,1.1,12.5,26.5,20.18,11.83
2016,12,11,15,30,0.0,22.0,1.0,12.0,22.0,16.73,8.82
2016,12,11,15,45,0.0,17.0,0.95,11.5,17.0,12.91,5.44
2016,12,11,16,0,0.0,12.0,0.9,11.0,12.0,9.1,2.38
2016,12,11,16,15,0.0,7.5,0.9,10.5,7.5,5.68,0.0
2016,12,11,16,30,0.0,3.0,0.9,10.0,3.0,2.27,0.0
2016,12,11,16,45,0.0,1.5,0.95,10.0,1.5,1.18,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,7.5,9.0,7.08,0.0
2016,12,12,7,30,0.0,18.0,1.0,8.0,18.0,18.34,0.0
2016,12,12,7,45,94.5,31.0,1.0,8.5,43.0,156.19,112.6
2016,12,12,8,0,189.0,44.0,1.0,9.0,68.0,276.27,226.86
2016,12,12,8,15,213.0,59.5,0.95,9.0,96.5,299.53,251.01
2016,12,12,8,30,237.0,75.0,0.9,9.0,125.0,343.84,289.77
2016,12,12,8,45,254.0,89.5,0.9,9.5,152.5,379.56,319.43
2016,12,12,9,0,271.0,104.0,0.9,10.0,180.0,414.69,347.45
2016,12,12,9,15,280.0,117.5,0.85,10.5,205.5,439.7,366.08
2016,12,12,9,30,289.0,131.0,0.8,11.0,231.0,463.62,383.22
2016,12,12,9,45,304.0,142.5,0.8,11.5,256.0,489.27,401.73
2016,12,12,10,0,319.0,154.0,0.8,12.0,281.0,513.6,418.81
2016,12,12,10,15,267.5,171.5,0.75,12.0,283.0,480.11,390.32
2016,12,12,10,30,216.0,189.0,0.7,12.0,285.0,423.86,345.22
2016,12,12,10,45,313.0,182.0,0.65,12.5,327.0,519.92,419.6
2016,12,12,11,0,410.0,175.0,0.6,13.0,369.0,612.71,486.89
2016,12,12,11,15,285.5,198.0,0.5,13.0,334.5,492.93,393.05
2016,12,12,11,30,161.0,221.0,0.4,13.0,300.0,379.34,303.89
2016,12,12,11,45,319.0,197.5,0.35,13.5,356.0,495.95,395.73
2016,12,12,12,0,477.0,174.0,0.3,14.0,412.0,603.14,473.66
2016,12,12,12,15,384.5,191.0,0.3,14.0,382.0,509.14,401.76
2016,12,12,12,30,292.0,208.0,0.3,14.0,352.0,439.98,349.0
2016,12,12,12,45,335.5,195.5,0.3,14.0,357.5,440.26,350.24
2016,12,12,13,0,379.0,183.0,0.3,14.0,363.0,436.39,347.19
2016,12,12,13,15,346.5,181.0,0.3,14.0,341.0,392.72,312.77
2016,12,12,13,30,314.0,179.0,0.3,14.0,319.0,351.42,280.09
2016,12,12,13,45,298.0,170.5,0.35,14.0,297.0,314.82,250.92
2016,12,12,14,0,282.0,162.0,0.4,14.0,275.0,279.62,222.19
2016,12,12,14,15,235.5,153.0,0.4,13.5,242.5,233.56,184.82
2016,12,12,14,30,189.0,144.0,0.4,13.0,210.0,186.68,146.61
2016,12,12,14,45,181.5,129.5,0.4,13.0,187.5,158.46,122.29
2016,12,12,15,0,174.0,115.0,0.4,13.0,165.0,131.36,98.77
2016,12,12,15,15,161.0,99.0,0.45,12.5,140.0,103.43,75.36
2016,12,12,15,30,148.0,83.0,0.5,12.0,115.0,77.45,54.6
2016,12,12,15,45,129.0,66.0,0.6,12.0,89.5,52.77,36.94
2016,12,12,16,0,110.0,49.0,0.7,12.0,64.0,35.95,25.85
2016,12,12,16,15,55.0,34.0,0.7,11.5,41.5,25.31,15.13
2016,12,12,16,30,0.0,19.0,0.7,11.0,19.0,14.26,0.0
2016,12,12,16,45,0.0,9.5,0.7,11.0,9.5,7.47,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.5,0.7,10.5,10.5,8.26,0.0
2016,12,13,7,30,0.0,21.0,0.7,11.0,21.0,16.52,0.0
2016,12,13,7,45,189.0,29.0,0.75,11.5,53.0,252.2,178.26
2016,12,13,8,0,378.0,37.0,0.8,12.0,85.0,435.02,347.43
2016,12,13,8,15,451.5,44.5,0.85,12.0,122.5,519.22,418.92
2016,12,13,8,30,525.0,52.0,0.9,12.0,160.0,605.21,488.0
2016,12,13,8,45,572.5,57.0,0.95,12.5,197.5,664.05,533.04
2016,12,13,9,0,620.0,62.0,1.0,13.0,235.0,721.99,575.57
2016,12,13,9,15,460.5,95.5,0.95,13.0,233.5,606.77,489.88
2016,12,13,9,30,301.0,129.0,0.9,13.0,232.0,472.59,386.75
2016,12,13,9,45,217.5,149.5,0.9,13.5,227.5,415.11,339.78
2016,12,13,10,0,134.0,170.0,0.9,14.0,223.0,334.14,273.15
2016,12,13,10,15,113.5,180.0,0.85,14.0,227.0,321.05,261.98
2016,12,13,10,30,93.0,190.0,0.8,14.0,231.0,286.86,233.81
2016,12,13,10,45,159.5,197.5,0.8,14.5,271.0,373.76,303.41
2016,12,13,11,0,226.0,205.0,0.8,15.0,311.0,436.92,351.98
2016,12,13,11,15,238.5,209.0,0.75,15.0,323.5,464.29,371.24
2016,12,13,11,30,251.0,213.0,0.7,15.0,336.0,468.95,373.91
2016,12,13,11,45,156.5,213.0,0.7,15.0,290.5,357.43,286.53
2016,12,13,12,0,62.0,213.0,0.7,15.0,245.0,253.81,203.55
2016,12,13,12,15,31.0,186.0,0.65,15.0,202.0,195.24,156.42
2016,12,13,12,30,0.0,159.0,0.6,15.0,159.0,130.19,102.96
2016,12,13,12,45,0.0,155.5,0.55,15.0,155.5,126.5,100.2
2016,12,13,13,0,0.0,152.0,0.5,15.0,152.0,122.94,97.34
2016,12,13,13,15,55.5,173.0,0.5,15.0,198.0,185.1,149.08
2016,12,13,13,30,111.0,194.0,0.5,15.0,244.0,242.92,195.37
2016,12,13,13,45,113.5,183.5,0.5,15.0,232.0,225.21,180.45
2016,12,13,14,0,116.0,173.0,0.5,15.0,220.0,207.39,165.69
2016,12,13,14,15,144.5,159.0,0.45,15.0,213.0,196.51,155.85
2016,12,13,14,30,173.0,145.0,0.4,15.0,206.0,182.66,142.86
2016,12,13,14,45,164.5,130.5,0.4,15.0,183.5,155.06,119.18
2016,12,13,15,0,156.0,116.0,0.4,15.0,161.0,128.71,96.58
2016,12,13,15,15,143.5,99.5,0.4,14.5,136.5,101.5,73.94
2016,12,13,15,30,131.0,83.0,0.4,14.0,112.0,76.25,53.78
2016,12,13,15,45,112.0,66.0,0.45,14.0,87.0,52.44,36.55
2016,12,13,16,0,93.0,49.0,0.5,14.0,62.0,36.16,25.82
2016,12,13,16,15,46.5,33.5,0.5,13.5,40.0,24.98,14.78
2016,12,13,16,30,0.0,18.0,0.5,13.0,18.0,13.61,0.0
2016,12,13,16,45,0.0,9.0,0.55,13.0,9.0,7.08,0.0
2016,12,13,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,12.0,5.5,4.33,0.0
2016,12,14,7,30,0.0,11.0,1.0,12.0,11.0,8.65,0.0
2016,12,14,7,45,14.5,27.0,1.05,12.5,29.0,45.97,27.37
2016,12,14,8,0,29.0,43.0,1.1,13.0,47.0,79.71,61.19
2016,12,14,8,15,42.0,60.5,1.1,13.0,68.0,112.81,90.89
2016,12,14,8,30,55.0,78.0,1.1,13.0,89.0,145.01,119.27
2016,12,14,8,45,64.0,94.5,1.1,13.5,110.0,171.28,141.83
2016,12,14,9,0,73.0,111.0,1.1,14.0,131.0,197.41,163.72
2016,12,14,9,15,80.0,125.5,1.15,14.0,150.5,218.22,181.07
2016,12,14,9,30,87.0,140.0,1.2,14.0,170.0,239.01,198.11
2016,12,14,9,45,61.5,148.5,1.25,14.5,170.5,219.16,180.22
2016,12,14,10,0,36.0,157.0,1.3,15.0,171.0,199.76,162.79
2016,12,14,10,15,52.0,171.0,1.3,15.0,193.0,228.42,186.53
2016,12,14,10,30,68.0,185.0,1.3,15.0,215.0,256.58,209.39
2016,12,14,10,45,59.0,190.5,1.35,15.0,217.5,249.41,202.87
2016,12,14,11,0,50.0,196.0,1.4,15.0,220.0,242.69,196.91
2016,12,14,11,15,25.0,175.0,1.4,15.0,187.0,173.39,139.76
2016,12,14,11,30,0.0,154.0,1.4,15.0,154.0,128.35,101.89
2016,12,14,11,45,0.0,155.5,1.45,15.0,155.5,128.91,102.43
2016,12,14,12,0,0.0,157.0,1.5,15.0,157.0,129.59,102.98
2016,12,14,12,15,0.0,144.5,1.5,15.0,144.5,117.36,92.9
2016,12,14,12,30,0.0,132.0,1.5,15.0,132.0,105.72,83.3
2016,12,14,12,45,20.5,162.5,1.55,15.5,172.5,147.28,118.07
2016,12,14,13,0,41.0,193.0,1.6,16.0,213.0,200.02,161.12
2016,12,14,13,15,126.0,192.5,1.55,15.5,249.0,259.4,210.36
2016,12,14,13,30,211.0,192.0,1.5,15.0,285.0,296.96,240.73
2016,12,14,13,45,204.5,181.5,1.5,15.0,267.5,269.56,217.68
2016,12,14,14,0,198.0,171.0,1.5,15.0,250.0,242.83,195.15
2016,12,14,14,15,132.5,157.0,1.4,15.0,208.5,190.38,151.98
2016,12,14,14,30,67.0,143.0,1.3,15.0,167.0,139.95,110.91
2016,12,14,14,45,63.0,129.0,1.25,15.0,149.5,121.47,95.23
2016,12,14,15,0,59.0,115.0,1.2,15.0,132.0,103.73,80.05
2016,12,14,15,15,51.5,98.5,1.15,14.5,112.0,84.29,63.81
2016,12,14,15,30,44.0,82.0,1.1,14.0,92.0,66.19,48.91
2016,12,14,15,45,34.5,65.0,1.05,14.0,72.0,49.06,35.17
2016,12,14,16,0,25.0,48.0,1.0,14.0,52.0,35.3,25.08
2016,12,14,16,15,12.5,32.0,1.0,13.5,34.0,23.94,13.97
2016,12,14,16,30,0.0,16.0,1.0,13.0,16.0,12.21,0.0
2016,12,14,16,45,0.0,8.0,1.05,13.0,8.0,6.29,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,13.0,2.5,1.97,0.0
2016,12,15,7,30,0.0,5.0,1.9,13.0,5.0,3.93,0.0
2016,12,15,7,45,0.0,14.0,1.9,13.5,14.0,10.65,1.68
2016,12,15,8,0,0.0,23.0,1.9,14.0,23.0,17.53,8.78
2016,12,15,8,15,0.0,33.5,1.95,14.0,33.5,25.59,15.95
2016,12,15,8,30,0.0,44.0,2.0,14.0,44.0,33.67,23.08
2016,12,15,8,45,0.0,54.5,2.05,14.0,54.5,42.71,30.97
2016,12,15,9,0,0.0,65.0,2.1,14.0,65.0,51.95,38.96
2016,12,15,9,15,0.0,74.5,2.1,14.0,74.5,60.11,45.95
2016,12,15,9,30,0.0,84.0,2.1,14.0,84.0,68.28,52.89
2016,12,15,9,45,0.0,88.5,2.1,14.5,88.5,71.4,55.35
2016,12,15,10,0,0.0,93.0,2.1,15.0,93.0,74.71,57.96
2016,12,15,10,15,0.0,87.0,2.1,15.0,87.0,68.23,52.41
2016,12,15,10,30,0.0,81.0,2.1,15.0,81.0,62.42,47.43
2016,12,15,10,45,0.0,79.5,2.1,15.0,79.5,61.08,46.25
2016,12,15,11,0,0.0,78.0,2.1,15.0,78.0,59.92,45.22
2016,12,15,11,15,0.0,62.5,2.15,15.0,62.5,47.93,35.07
2016,12,15,11,30,0.0,47.0,2.2,15.0,47.0,35.98,24.94
2016,12,15,11,45,0.0,47.5,2.3,15.5,47.5,36.37,25.21
2016,12,15,12,0,0.0,48.0,2.4,16.0,48.0,36.76,25.47
2016,12,15,12,15,0.0,57.0,2.45,16.0,57.0,43.69,31.32
2016,12,15,12,30,0.0,66.0,2.5,16.0,66.0,50.64,37.17
2016,12,15,12,45,0.0,60.5,2.55,16.0,60.5,46.39,33.61
2016,12,15,13,0,0.0,55.0,2.6,16.0,55.0,42.14,30.06
2016,12,15,13,15,0.0,43.0,2.6,16.0,43.0,32.89,22.27
2016,12,15,13,30,0.0,31.0,2.6,16.0,31.0,23.67,14.49
2016,12,15,13,45,0.0,35.5,2.65,16.0,35.5,27.11,17.44
2016,12,15,14,0,0.0,40.0,2.7,16.0,40.0,30.56,20.4
2016,12,15,14,15,0.0,31.5,2.65,15.5,31.5,24.03,14.91
2016,12,15,14,30,0.0,23.0,2.6,15.0,23.0,17.52,9.39
2016,12,15,14,45,0.0,20.5,2.6,15.0,20.5,15.6,7.75
2016,12,15,15,0,0.0,18.0,2.6,15.0,18.0,13.68,6.11
2016,12,15,15,15,0.0,15.0,2.6,15.0,15.0,11.39,4.12
2016,12,15,15,30,0.0,12.0,2.6,15.0,12.0,9.1,2.12
2016,12,15,15,45,0.0,9.5,2.6,15.0,9.5,7.2,0.44
2016,12,15,16,0,0.0,7.0,2.6,15.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,2.6,15.0,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,2.6,15.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,2.6,15.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,7.47,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,14.95,0.0
2016,12,16,7,45,171.0,31.5,2.4,9.0,52.0,239.21,159.78
2016,12,16,8,0,342.0,44.0,2.4,9.0,85.0,406.17,331.57
2016,12,16,8,15,427.0,52.5,2.45,9.0,124.5,503.72,418.22
2016,12,16,8,30,512.0,61.0,2.5,9.0,164.0,602.19,500.61
2016,12,16,8,45,574.0,66.0,2.6,9.5,204.5,675.91,559.81
2016,12,16,9,0,636.0,71.0,2.7,10.0,245.0,748.46,615.79
2016,12,16,9,15,671.5,75.0,2.7,10.0,281.5,792.66,649.01
2016,12,16,9,30,707.0,79.0,2.7,10.0,318.0,834.41,679.53
2016,12,16,9,45,747.5,78.0,2.7,10.5,352.0,871.5,704.56
2016,12,16,10,0,788.0,77.0,2.7,11.0,386.0,898.6,721.77
2016,12,16,10,15,803.5,79.0,2.7,11.0,412.0,909.41,728.37
2016,12,16,10,30,819.0,81.0,2.7,11.0,438.0,916.58,732.5
2016,12,16,10,45,830.5,82.0,2.75,11.0,457.5,915.0,730.87
2016,12,16,11,0,842.0,83.0,2.8,11.0,477.0,909.7,726.75
2016,12,16,11,15,437.5,139.5,2.8,11.0,344.5,585.05,482.14
2016,12,16,11,30,33.0,196.0,2.8,11.0,212.0,218.88,179.38
2016,12,16,11,45,32.5,198.0,2.85,11.0,214.0,216.98,178.64
2016,12,16,12,0,32.0,200.0,2.9,11.0,216.0,215.22,177.08
2016,12,16,12,15,444.0,142.0,2.9,11.0,360.5,523.79,436.45
2016,12,16,12,30,856.0,84.0,2.9,11.0,505.0,751.49,613.27
2016,12,16,12,45,854.0,82.5,2.9,11.0,495.0,709.72,579.75
2016,12,16,13,0,852.0,81.0,2.9,11.0,485.0,665.72,544.69
2016,12,16,13,15,843.5,80.0,2.9,11.0,467.5,616.22,504.52
2016,12,16,13,30,835.0,79.0,2.9,11.0,450.0,565.49,462.35
2016,12,16,13,45,820.5,77.5,2.9,11.0,425.5,510.18,415.42
2016,12,16,14,0,806.0,76.0,2.9,11.0,401.0,454.75,367.07
2016,12,16,14,15,786.0,73.5,2.9,10.5,370.5,396.32,315.61
2016,12,16,14,30,766.0,71.0,2.9,10.0,340.0,338.96,263.64
2016,12,16,14,45,731.5,68.5,2.9,10.0,303.5,278.83,208.49
2016,12,16,15,0,697.0,66.0,2.9,10.0,267.0,220.55,155.23
2016,12,16,15,15,652.0,61.0,2.85,9.5,227.5,163.04,105.28
2016,12,16,15,30,607.0,56.0,2.8,9.0,188.0,110.73,64.31
2016,12,16,15,45,536.0,49.5,2.8,9.0,147.5,61.55,35.03
2016,12,16,16,0,465.0,43.0,2.8,9.0,107.0,35.74,26.02
2016,12,16,16,15,342.0,32.5,2.75,8.5,70.5,26.91,16.91
2016,12,16,16,30,219.0,22.0,2.7,8.0,34.0,18.18,0.0
2016,12,16,16,45,109.5,11.0,2.7,8.0,17.0,8.65,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,2.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,3.0,22.0,17.31,0.0
2016,12,17,7,45,262.5,27.5,1.1,4.0,58.5,306.53,202.59
2016,12,17,8,0,525.0,33.0,1.1,5.0,95.0,544.5,438.19
2016,12,17,8,15,600.5,39.5,1.1,5.5,137.5,634.71,516.44
2016,12,17,8,30,676.0,46.0,1.1,6.0,180.0,725.38,588.67
2016,12,17,8,45,722.5,50.0,1.1,6.5,221.5,785.89,634.67
2016,12,17,9,0,769.0,54.0,1.1,7.0,263.0,844.54,676.96
2016,12,17,9,15,799.5,57.0,1.15,7.5,301.0,884.24,704.58
2016,12,17,9,30,830.0,60.0,1.2,8.0,339.0,921.05,729.27
2016,12,17,9,45,851.0,62.0,1.25,8.5,372.0,944.03,743.63
2016,12,17,10,0,872.0,64.0,1.3,9.0,405.0,963.49,755.37
2016,12,17,10,15,885.5,65.5,1.3,9.0,431.5,960.26,751.88
2016,12,17,10,30,899.0,67.0,1.3,9.0,458.0,964.33,753.76
2016,12,17,10,45,907.5,68.5,1.35,9.5,478.0,959.88,749.26
2016,12,17,11,0,916.0,70.0,1.4,10.0,498.0,951.68,742.4
2016,12,17,11,15,920.5,70.5,1.4,10.0,510.0,934.78,730.25
2016,12,17,11,30,925.0,71.0,1.4,10.0,522.0,914.31,715.84
2016,12,17,11,45,925.5,71.5,1.45,10.0,526.5,886.9,697.41
2016,12,17,12,0,926.0,72.0,1.5,10.0,531.0,856.26,676.71
2016,12,17,12,15,924.5,72.0,1.5,10.0,528.0,820.35,651.54
2016,12,17,12,30,923.0,72.0,1.5,10.0,525.0,781.63,624.26
2016,12,17,12,45,915.5,72.0,1.5,10.5,513.5,736.04,590.69
2016,12,17,13,0,908.0,72.0,1.5,11.0,502.0,688.48,553.54
2016,12,17,13,15,900.0,71.0,1.45,10.5,484.0,637.79,514.28
2016,12,17,13,30,892.0,70.0,1.4,10.0,466.0,585.69,472.74
2016,12,17,13,45,878.0,68.5,1.4,10.0,441.0,531.7,427.85
2016,12,17,14,0,864.0,67.0,1.4,10.0,416.0,473.7,378.43
2016,12,17,14,15,845.0,65.0,1.3,10.0,384.5,413.18,325.17
2016,12,17,14,30,826.0,63.0,1.2,10.0,353.0,353.51,271.29
2016,12,17,14,45,797.5,60.0,1.2,10.0,316.5,291.31,214.96
2016,12,17,15,0,769.0,57.0,1.2,10.0,280.0,231.66,160.7
2016,12,17,15,15,727.0,53.0,1.2,9.0,239.5,171.71,108.99
2016,12,17,15,30,685.0,49.0,1.2,8.0,199.0,116.52,65.85
2016,12,17,15,45,617.5,43.5,1.2,7.5,156.5,63.97,34.81
2016,12,17,16,0,550.0,38.0,1.2,7.0,114.0,34.91,25.55
2016,12,17,16,15,430.5,29.0,1.25,6.5,75.5,24.34,15.0
2016,12,17,16,30,311.0,20.0,1.3,6.0,37.0,16.67,0.0
2016,12,17,16,45,155.5,10.0,1.4,6.0,18.5,7.87,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,0.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,1.0,20.0,15.74,0.0
2016,12,18,7,45,262.0,26.0,1.35,2.0,56.0,303.75,196.43
2016,12,18,8,0,524.0,32.0,1.4,3.0,92.0,542.46,440.57
2016,12,18,8,15,600.5,38.0,1.4,3.5,134.5,632.77,520.86
2016,12,18,8,30,677.0,44.0,1.4,4.0,177.0,723.62,594.63
2016,12,18,8,45,726.5,47.5,1.45,5.0,218.5,786.12,642.53
2016,12,18,9,0,776.0,51.0,1.5,6.0,260.0,846.93,686.66
2016,12,18,9,15,807.0,54.0,1.5,6.5,298.5,887.15,714.39
2016,12,18,9,30,838.0,57.0,1.5,7.0,337.0,924.54,739.09
2016,12,18,9,45,858.5,59.0,1.5,7.5,370.5,936.24,744.86
2016,12,18,10,0,879.0,61.0,1.5,8.0,404.0,955.15,755.73
2016,12,18,10,15,894.0,62.5,1.45,8.5,431.0,964.46,758.81
2016,12,18,10,30,909.0,64.0,1.4,9.0,458.0,970.09,759.41
2016,12,18,10,45,919.0,65.0,1.4,9.5,478.5,966.44,754.57
2016,12,18,11,0,929.0,66.0,1.4,10.0,499.0,958.99,747.38
2016,12,18,11,15,935.0,66.5,1.4,10.0,512.0,943.39,736.12
2016,12,18,11,30,941.0,67.0,1.4,10.0,525.0,924.09,722.54
2016,12,18,11,45,943.0,67.5,1.4,10.5,530.5,897.72,702.88
2016,12,18,12,0,945.0,68.0,1.4,11.0,536.0,867.96,681.04
2016,12,18,12,15,944.0,68.0,1.4,11.0,533.0,831.97,656.07
2016,12,18,12,30,943.0,68.0,1.4,11.0,530.0,793.07,628.95
2016,12,18,12,45,938.5,67.5,1.4,11.5,519.5,748.36,596.35
2016,12,18,13,0,934.0,67.0,1.4,12.0,509.0,701.39,560.29
2016,12,18,13,15,926.0,66.0,1.4,12.0,491.0,649.67,520.06
2016,12,18,13,30,918.0,65.0,1.4,12.0,473.0,596.46,477.54
2016,12,18,13,45,904.5,63.5,1.4,12.0,447.5,538.66,430.16
2016,12,18,14,0,891.0,62.0,1.4,12.0,422.0,480.45,380.92
2016,12,18,14,15,872.0,60.0,1.35,11.5,390.5,419.39,328.3
2016,12,18,14,30,853.0,58.0,1.3,11.0,359.0,359.59,275.08
2016,12,18,14,45,824.5,56.0,1.3,11.0,322.0,296.89,218.29
2016,12,18,15,0,796.0,54.0,1.3,11.0,285.0,236.65,163.46
2016,12,18,15,15,755.0,50.0,1.25,10.0,244.0,175.25,110.39
2016,12,18,15,30,714.0,46.0,1.2,9.0,203.0,118.45,65.82
2016,12,18,15,45,647.5,41.0,1.2,8.0,160.5,64.5,33.83
2016,12,18,16,0,581.0,36.0,1.2,7.0,118.0,33.32,24.15
2016,12,18,16,15,464.0,28.0,1.2,6.5,78.5,25.71,16.24
2016,12,18,16,30,347.0,20.0,1.2,6.0,39.0,18.25,0.0
2016,12,18,16,45,173.5,10.0,1.3,5.5,19.5,7.87,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.5,1.35,1.5,9.5,0.0,0.0
2016,12,19,7,30,0.0,19.0,1.3,2.0,19.0,14.95,0.0
2016,12,19,7,45,246.5,25.5,1.3,3.0,54.0,288.8,179.92
2016,12,19,8,0,493.0,32.0,1.3,4.0,89.0,514.61,416.52
2016,12,19,8,15,570.5,38.5,1.3,4.5,130.0,605.64,497.57
2016,12,19,8,30,648.0,45.0,1.3,5.0,171.0,697.47,572.07
2016,12,19,8,45,695.5,49.0,1.3,6.0,212.0,758.47,618.33
2016,12,19,9,0,743.0,53.0,1.3,7.0,253.0,817.79,660.8
2016,12,19,9,15,774.5,56.0,1.3,7.5,290.5,858.35,688.77
2016,12,19,9,30,806.0,59.0,1.3,8.0,328.0,896.16,713.76
2016,12,19,9,45,830.5,60.5,1.3,8.5,361.0,922.0,729.51
2016,12,19,10,0,855.0,62.0,1.3,9.0,394.0,944.43,742.58
2016,12,19,10,15,869.0,63.5,1.3,9.5,421.0,941.98,738.26
2016,12,19,10,30,883.0,65.0,1.3,10.0,448.0,946.97,739.46
2016,12,19,10,45,891.0,66.5,1.3,10.5,467.5,942.56,734.15
2016,12,19,11,0,899.0,68.0,1.3,11.0,487.0,934.48,726.59
2016,12,19,11,15,904.0,69.0,1.25,11.5,499.5,919.33,713.56
2016,12,19,11,30,909.0,70.0,1.2,12.0,512.0,900.61,698.37
2016,12,19,11,45,910.0,70.5,1.2,12.5,516.5,874.33,678.95
2016,12,19,12,0,911.0,71.0,1.2,13.0,521.0,844.84,657.48
2016,12,19,12,15,909.5,71.0,1.15,13.0,518.5,809.68,632.6
2016,12,19,12,30,908.0,71.0,1.1,13.0,516.0,771.75,605.77
2016,12,19,12,45,903.0,70.0,1.1,13.0,505.5,727.58,574.99
2016,12,19,13,0,898.0,69.0,1.1,13.0,495.0,681.31,540.73
2016,12,19,13,15,889.5,68.0,1.1,13.0,477.0,630.99,501.94
2016,12,19,13,30,881.0,67.0,1.1,13.0,459.0,579.32,461.01
2016,12,19,13,45,727.5,89.0,1.1,13.0,401.0,479.4,382.08
2016,12,19,14,0,574.0,111.0,1.1,13.0,343.0,386.67,307.86
2016,12,19,14,15,640.5,89.0,1.05,12.5,329.5,356.97,280.81
2016,12,19,14,30,707.0,67.0,1.0,12.0,316.0,319.44,245.0
2016,12,19,14,45,731.0,61.5,0.95,12.0,296.0,276.86,203.88
2016,12,19,15,0,755.0,56.0,0.9,12.0,276.0,230.79,159.42
2016,12,19,15,15,713.0,52.5,0.9,11.0,236.0,172.04,109.03
2016,12,19,15,30,671.0,49.0,0.9,10.0,196.0,118.0,66.78
2016,12,19,15,45,605.5,43.0,0.95,9.5,155.0,65.69,35.11
2016,12,19,16,0,540.0,37.0,1.0,9.0,114.0,33.95,24.52
2016,12,19,16,15,424.5,28.5,1.0,8.5,76.0,23.88,14.62
2016,12,19,16,30,309.0,20.0,1.0,8.0,38.0,16.64,0.23
2016,12,19,16,45,154.5,10.0,1.05,7.5,19.0,7.87,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
