Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,98.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,12,20,7,30,197.0,12.0,1.6,4.0,18.0,169.45,0.0
2016,12,20,7,45,337.0,21.5,1.6,4.5,51.5,360.18,213.98
2016,12,20,8,0,477.0,31.0,1.6,5.0,85.0,499.53,403.41
2016,12,20,8,15,554.5,37.5,1.55,5.5,125.5,589.82,485.28
2016,12,20,8,30,632.0,44.0,1.5,6.0,166.0,681.2,559.62
2016,12,20,8,45,678.5,48.0,1.45,7.0,206.5,740.9,604.85
2016,12,20,9,0,725.0,52.0,1.4,8.0,247.0,799.04,646.24
2016,12,20,9,15,756.5,55.0,1.3,8.5,283.5,839.46,673.01
2016,12,20,9,30,788.0,58.0,1.2,9.0,320.0,877.23,696.58
2016,12,20,9,45,810.0,60.0,1.15,9.5,352.5,901.39,710.34
2016,12,20,10,0,832.0,62.0,1.1,10.0,385.0,922.23,721.46
2016,12,20,10,15,846.0,64.0,1.05,10.5,411.0,931.79,724.57
2016,12,20,10,30,860.0,66.0,1.0,11.0,437.0,926.73,717.82
2016,12,20,10,45,868.5,67.0,0.95,12.0,456.5,922.51,710.64
2016,12,20,11,0,877.0,68.0,0.9,13.0,476.0,914.72,701.18
2016,12,20,11,15,882.5,68.5,0.85,13.0,488.5,899.94,689.77
2016,12,20,11,30,888.0,69.0,0.8,13.0,501.0,881.68,676.24
2016,12,20,11,45,889.0,69.5,0.8,13.5,505.5,856.12,657.62
2016,12,20,12,0,890.0,70.0,0.8,14.0,510.0,827.43,637.03
2016,12,20,12,15,888.5,70.0,0.75,14.0,507.5,793.13,612.95
2016,12,20,12,30,887.0,70.0,0.7,14.0,505.0,756.12,587.02
2016,12,20,12,45,879.5,70.0,0.7,14.5,494.5,712.31,555.91
2016,12,20,13,0,872.0,70.0,0.7,15.0,484.0,666.63,521.66
2016,12,20,13,15,863.5,69.0,0.7,15.0,466.5,617.57,484.54
2016,12,20,13,30,855.0,68.0,0.7,15.0,449.0,567.21,445.38
2016,12,20,13,45,841.0,67.0,0.75,15.0,425.0,515.91,404.61
2016,12,20,14,0,827.0,66.0,0.8,15.0,401.0,460.55,359.31
2016,12,20,14,15,808.0,64.0,0.8,14.5,370.5,402.17,310.45
2016,12,20,14,30,789.0,62.0,0.8,14.0,340.0,344.66,260.65
2016,12,20,14,45,761.0,59.0,0.8,14.0,305.0,284.73,207.52
2016,12,20,15,0,733.0,56.0,0.8,14.0,270.0,227.31,156.25
2016,12,20,15,15,691.5,52.0,0.8,13.0,231.0,169.45,107.02
2016,12,20,15,30,650.0,48.0,0.8,12.0,192.0,116.28,65.54
2016,12,20,15,45,586.0,42.5,0.8,11.0,151.5,65.63,34.81
2016,12,20,16,0,522.0,37.0,0.8,10.0,111.0,33.83,24.34
2016,12,20,16,15,408.5,28.5,0.85,9.5,74.0,23.8,14.56
2016,12,20,16,30,295.0,20.0,0.9,9.0,37.0,16.59,1.02
2016,12,20,16,45,147.5,10.0,0.95,8.5,18.5,7.87,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,8.0,1.15,7.5,8.0,0.0,0.0
2016,12,21,7,30,0.0,16.0,1.1,8.0,16.0,12.59,0.0
2016,12,21,7,45,211.0,24.0,1.05,9.0,47.5,255.06,143.57
2016,12,21,8,0,422.0,32.0,1.0,10.0,79.0,465.03,367.73
2016,12,21,8,15,502.0,39.0,0.95,10.5,118.5,554.68,446.14
2016,12,21,8,30,582.0,46.0,0.9,11.0,158.0,646.82,518.85
2016,12,21,8,45,628.5,51.0,0.9,11.5,197.0,697.18,557.41
2016,12,21,9,0,675.0,56.0,0.9,12.0,236.0,756.17,600.27
2016,12,21,9,15,707.5,59.5,0.85,12.5,272.0,798.0,628.04
2016,12,21,9,30,740.0,63.0,0.8,13.0,308.0,837.3,652.85
2016,12,21,9,45,767.0,64.0,0.8,13.5,340.0,865.08,669.67
2016,12,21,10,0,794.0,65.0,0.8,14.0,372.0,889.62,683.96
2016,12,21,10,15,659.5,98.5,0.75,14.0,365.5,803.24,622.54
2016,12,21,10,30,525.0,132.0,0.7,14.0,359.0,695.52,546.33
2016,12,21,10,45,326.5,169.0,0.7,14.5,312.5,519.01,414.24
2016,12,21,11,0,128.0,206.0,0.7,15.0,266.0,349.98,280.72
2016,12,21,11,15,284.5,191.0,0.7,15.0,328.0,486.95,390.57
2016,12,21,11,30,441.0,176.0,0.7,15.0,390.0,617.21,487.67
2016,12,21,11,45,648.5,125.0,0.7,15.5,443.5,730.84,568.51
2016,12,21,12,0,856.0,74.0,0.7,16.0,497.0,805.41,617.43
2016,12,21,12,15,855.0,74.0,0.7,16.0,495.0,772.69,593.86
2016,12,21,12,30,854.0,74.0,0.7,16.0,493.0,744.47,574.87
2016,12,21,12,45,850.0,73.0,0.7,16.0,483.5,702.54,546.09
2016,12,21,13,0,846.0,72.0,0.7,16.0,474.0,658.54,513.85
2016,12,21,13,15,838.0,71.0,0.7,16.0,457.0,610.18,477.38
2016,12,21,13,30,830.0,70.0,0.7,16.0,440.0,560.52,438.9
2016,12,21,13,45,818.0,68.5,0.7,16.0,417.0,507.19,396.48
2016,12,21,14,0,806.0,67.0,0.7,16.0,394.0,453.45,352.37
2016,12,21,14,15,787.5,64.5,0.65,15.5,364.5,395.92,304.25
2016,12,21,14,30,769.0,62.0,0.6,15.0,335.0,339.26,255.35
2016,12,21,14,45,744.5,59.0,0.6,15.0,301.0,281.49,204.37
2016,12,21,15,0,720.0,56.0,0.6,15.0,267.0,225.83,154.82
2016,12,21,15,15,679.0,52.0,0.6,14.0,228.5,168.78,106.51
2016,12,21,15,30,638.0,48.0,0.6,13.0,190.0,116.34,65.65
2016,12,21,15,45,577.5,42.5,0.65,12.5,150.5,66.47,35.03
2016,12,21,16,0,517.0,37.0,0.7,12.0,111.0,31.1,21.76
2016,12,21,16,15,407.5,28.5,0.75,11.5,74.5,23.79,14.48
2016,12,21,16,30,298.0,20.0,0.8,11.0,38.0,16.59,1.75
2016,12,21,16,45,149.0,10.0,0.85,10.5,19.0,7.87,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,8.0,1.05,8.0,8.0,0.0,0.0
2016,12,22,7,30,0.0,16.0,1.0,8.0,16.0,12.59,0.0
2016,12,22,7,45,227.0,24.5,1.0,8.5,49.5,267.66,144.61
2016,12,22,8,0,454.0,33.0,1.0,9.0,83.0,493.78,389.67
2016,12,22,8,15,536.5,39.5,1.0,9.5,124.0,586.06,471.13
2016,12,22,8,30,619.0,46.0,1.0,10.0,165.0,670.42,538.68
2016,12,22,8,45,669.5,51.0,1.0,10.5,206.0,735.36,588.11
2016,12,22,9,0,720.0,56.0,1.0,11.0,247.0,798.85,633.88
2016,12,22,9,15,752.5,59.0,0.9,11.5,284.5,840.64,660.54
2016,12,22,9,30,785.0,62.0,0.8,12.0,322.0,879.68,683.95
2016,12,22,9,45,807.5,64.5,0.75,12.5,354.5,905.29,698.04
2016,12,22,10,0,830.0,67.0,0.7,13.0,387.0,927.54,709.51
2016,12,22,10,15,844.0,68.5,0.6,13.5,413.5,936.65,710.84
2016,12,22,10,30,858.0,70.0,0.5,14.0,440.0,942.09,709.84
2016,12,22,10,45,867.0,71.5,0.45,14.5,460.0,939.03,704.46
2016,12,22,11,0,876.0,73.0,0.4,15.0,480.0,932.24,696.93
2016,12,22,11,15,881.5,73.5,0.4,15.0,492.5,907.05,679.94
2016,12,22,11,30,887.0,74.0,0.4,15.0,505.0,888.91,667.96
2016,12,22,11,45,887.5,74.5,0.4,15.5,510.0,863.03,649.6
2016,12,22,12,0,888.0,75.0,0.4,16.0,515.0,834.04,629.35
2016,12,22,12,15,887.0,75.0,0.5,16.0,512.5,800.27,608.9
2016,12,22,12,30,886.0,75.0,0.6,16.0,510.0,763.75,586.25
2016,12,22,12,45,884.0,73.5,0.7,16.0,500.5,722.19,559.65
2016,12,22,13,0,882.0,72.0,0.8,16.0,491.0,678.34,529.31
2016,12,22,13,15,874.0,71.0,0.8,16.0,474.0,629.19,492.25
2016,12,22,13,30,866.0,70.0,0.8,16.0,457.0,582.53,455.86
2016,12,22,13,45,854.0,68.5,0.8,16.0,433.0,527.38,412.07
2016,12,22,14,0,842.0,67.0,0.8,16.0,409.0,471.75,366.51
2016,12,22,14,15,823.0,65.0,0.7,15.5,379.0,412.52,316.77
2016,12,22,14,30,804.0,63.0,0.6,15.0,349.0,354.13,266.27
2016,12,22,14,45,777.0,60.0,0.55,15.0,313.5,293.55,212.92
2016,12,22,15,0,750.0,57.0,0.5,15.0,278.0,235.32,161.24
2016,12,22,15,15,708.0,53.0,0.6,14.5,238.0,176.19,111.18
2016,12,22,15,30,666.0,49.0,0.7,14.0,198.0,121.78,68.62
2016,12,22,15,45,597.5,43.5,0.8,13.5,157.0,69.64,36.52
2016,12,22,16,0,529.0,38.0,0.9,13.0,116.0,31.98,22.44
2016,12,22,16,15,418.0,29.5,0.95,12.5,78.0,24.65,15.2
2016,12,22,16,30,307.0,21.0,1.0,12.0,40.0,17.45,2.88
2016,12,22,16,45,153.5,10.5,1.05,12.0,20.0,8.26,0.0
2016,12,22,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,9.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,9.0,1.0,0.79,0.0
2016,12,23,7,45,0.0,5.5,2.65,9.5,5.5,4.16,0.0
2016,12,23,8,0,0.0,10.0,2.7,10.0,10.0,7.58,0.57
2016,12,23,8,15,0.0,15.0,2.7,10.0,15.0,11.39,4.06
2016,12,23,8,30,0.0,20.0,2.7,10.0,20.0,15.2,7.49
2016,12,23,8,45,0.0,25.0,2.7,10.5,25.0,19.03,10.88
2016,12,23,9,0,0.0,30.0,2.7,11.0,30.0,22.86,14.24
2016,12,23,9,15,0.0,35.0,2.55,11.0,35.0,26.7,17.6
2016,12,23,9,30,0.0,40.0,2.4,11.0,40.0,30.54,20.94
2016,12,23,9,45,0.0,44.5,2.3,11.5,44.5,34.01,23.87
2016,12,23,10,0,0.0,49.0,2.2,12.0,49.0,37.48,26.78
2016,12,23,10,15,0.0,37.0,2.1,12.0,37.0,28.26,18.79
2016,12,23,10,30,0.0,25.0,2.0,12.0,25.0,19.07,10.84
2016,12,23,10,45,0.0,17.0,1.9,12.5,17.0,12.96,5.53
2016,12,23,11,0,0.0,9.0,1.8,13.0,9.0,6.86,0.24
2016,12,23,11,15,0.0,8.5,1.9,13.0,8.5,6.48,0.0
2016,12,23,11,30,0.0,8.0,2.0,13.0,8.0,6.1,0.0
2016,12,23,11,45,0.0,13.0,2.15,13.0,13.0,9.92,2.86
2016,12,23,12,0,0.0,18.0,2.3,13.0,18.0,13.74,6.14
2016,12,23,12,15,0.0,31.0,2.35,13.0,31.0,23.69,14.67
2016,12,23,12,30,0.0,44.0,2.4,13.0,44.0,33.68,23.2
2016,12,23,12,45,0.0,29.5,2.5,13.0,29.5,22.54,13.68
2016,12,23,13,0,0.0,15.0,2.6,13.0,15.0,11.44,4.17
2016,12,23,13,15,0.0,19.0,2.6,12.5,19.0,14.49,6.83
2016,12,23,13,30,0.0,23.0,2.6,12.0,23.0,17.55,9.5
2016,12,23,13,45,0.0,41.0,2.6,12.0,41.0,31.34,21.41
2016,12,23,14,0,0.0,59.0,2.6,12.0,59.0,45.2,33.37
2016,12,23,14,15,27.5,102.0,2.5,11.5,112.0,94.58,75.56
2016,12,23,14,30,55.0,145.0,2.4,11.0,165.0,139.09,112.74
2016,12,23,14,45,49.0,131.0,2.35,11.0,147.5,120.62,96.73
2016,12,23,15,0,43.0,117.0,2.3,11.0,130.0,103.16,81.69
2016,12,23,15,15,36.0,101.0,2.2,10.5,111.0,84.99,66.25
2016,12,23,15,30,29.0,85.0,2.1,10.0,92.0,68.08,51.97
2016,12,23,15,45,21.0,68.5,2.05,10.0,73.0,52.05,38.53
2016,12,23,16,0,13.0,52.0,2.0,10.0,54.0,38.21,28.26
2016,12,23,16,15,6.5,35.0,1.95,9.5,36.0,26.09,16.7
2016,12,23,16,30,0.0,18.0,1.9,9.0,18.0,13.74,1.73
2016,12,23,16,45,0.0,9.0,1.9,9.0,9.0,7.08,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,7.0,2.0,7.0,7.0,0.0,0.0
2016,12,24,7,30,0.0,14.0,2.0,7.0,14.0,11.02,0.0
2016,12,24,7,45,206.5,23.5,2.05,7.5,46.0,247.61,122.87
2016,12,24,8,0,413.0,33.0,2.1,8.0,78.0,457.37,366.18
2016,12,24,8,15,499.0,40.5,2.15,8.0,118.0,553.14,455.08
2016,12,24,8,30,585.0,48.0,2.2,8.0,158.0,651.6,537.66
2016,12,24,8,45,645.0,51.5,2.25,8.5,199.5,712.36,586.66
2016,12,24,9,0,705.0,55.0,2.3,9.0,241.0,782.97,640.74
2016,12,24,9,15,738.5,58.5,2.3,9.0,278.5,826.34,673.13
2016,12,24,9,30,772.0,62.0,2.3,9.0,316.0,867.11,702.63
2016,12,24,9,45,799.5,63.0,2.35,9.5,349.5,895.76,721.67
2016,12,24,10,0,827.0,64.0,2.4,10.0,383.0,921.07,737.93
2016,12,24,10,15,842.0,66.0,2.35,10.0,410.0,932.07,744.08
2016,12,24,10,30,857.0,68.0,2.3,10.0,437.0,939.42,747.72
2016,12,24,10,45,869.0,68.5,2.3,10.0,457.5,927.3,738.11
2016,12,24,11,0,881.0,69.0,2.3,10.0,478.0,922.51,734.05
2016,12,24,11,15,887.0,69.5,2.3,10.0,491.0,908.52,723.48
2016,12,24,11,30,893.0,70.0,2.3,10.0,504.0,891.0,710.6
2016,12,24,11,45,896.5,70.0,2.3,10.0,510.0,867.2,693.32
2016,12,24,12,0,900.0,70.0,2.3,10.0,516.0,840.1,673.77
2016,12,24,12,15,571.0,142.5,2.3,10.0,425.0,638.74,522.34
2016,12,24,12,30,242.0,215.0,2.3,10.0,334.0,416.41,343.59
2016,12,24,12,45,237.5,212.0,2.3,10.0,327.0,379.99,315.37
2016,12,24,13,0,233.0,209.0,2.3,10.0,320.0,360.02,298.84
2016,12,24,13,15,546.5,140.5,2.25,10.0,389.0,499.2,412.83
2016,12,24,13,30,860.0,72.0,2.2,10.0,458.0,584.41,478.04
2016,12,24,13,45,549.5,121.0,2.2,10.0,363.0,424.43,347.8
2016,12,24,14,0,239.0,170.0,2.2,10.0,268.0,274.68,225.39
2016,12,24,14,15,521.0,117.0,2.15,9.5,309.5,334.49,270.83
2016,12,24,14,30,803.0,64.0,2.1,9.0,351.0,358.02,280.45
2016,12,24,14,45,778.0,60.5,2.05,9.0,316.0,297.53,224.35
2016,12,24,15,0,753.0,57.0,2.0,9.0,281.0,239.18,170.26
2016,12,24,15,15,712.0,53.5,1.9,8.5,241.5,180.35,118.06
2016,12,24,15,30,671.0,50.0,1.8,8.0,202.0,126.08,73.72
2016,12,24,15,45,608.0,44.5,1.7,7.5,161.0,73.67,39.67
2016,12,24,16,0,545.0,39.0,1.6,7.0,120.0,35.7,26.41
2016,12,24,16,15,433.5,30.5,1.55,6.5,81.5,25.53,16.53
2016,12,24,16,30,322.0,22.0,1.5,6.0,43.0,18.31,5.03
2016,12,24,16,45,161.0,11.0,1.5,5.5,21.5,8.65,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,5.0,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,5.0,13.0,10.23,0.0
2016,12,25,7,45,198.0,23.5,0.95,5.5,44.5,239.53,113.66
2016,12,25,8,0,396.0,34.0,0.9,6.0,76.0,443.2,353.27
2016,12,25,8,15,481.5,41.0,0.9,6.5,115.5,537.81,438.71
2016,12,25,8,30,567.0,48.0,0.9,7.0,155.0,634.82,517.08
2016,12,25,8,45,624.0,52.5,0.95,7.5,195.5,703.01,570.31
2016,12,25,9,0,681.0,57.0,1.0,8.0,236.0,762.34,614.68
2016,12,25,9,15,715.0,60.5,1.05,8.5,273.5,806.16,645.99
2016,12,25,9,30,749.0,64.0,1.1,9.0,311.0,847.41,674.4
2016,12,25,9,45,769.5,67.5,1.15,9.5,343.0,872.64,690.67
2016,12,25,10,0,790.0,71.0,1.2,10.0,375.0,894.64,704.47
2016,12,25,10,15,805.5,73.0,1.2,10.0,401.5,906.42,711.45
2016,12,25,10,30,821.0,75.0,1.2,10.0,428.0,914.63,716.06
2016,12,25,10,45,605.5,125.5,1.2,10.5,392.5,764.97,608.2
2016,12,25,11,0,390.0,176.0,1.2,11.0,357.0,578.34,468.41
2016,12,25,11,15,445.0,169.5,1.2,11.0,381.5,630.88,509.69
2016,12,25,11,30,500.0,163.0,1.2,11.0,406.0,657.33,529.18
2016,12,25,11,45,510.0,162.5,1.25,11.0,413.0,647.16,521.33
2016,12,25,12,0,520.0,162.0,1.3,11.0,420.0,634.53,511.97
2016,12,25,12,15,485.0,169.5,1.25,11.0,409.5,592.22,478.68
2016,12,25,12,30,450.0,177.0,1.2,11.0,399.0,550.33,445.74
2016,12,25,12,45,498.0,162.5,1.2,11.0,403.5,546.49,443.31
2016,12,25,13,0,546.0,148.0,1.2,11.0,408.0,537.39,436.08
2016,12,25,13,15,419.0,166.5,1.2,11.0,362.0,446.21,363.26
2016,12,25,13,30,292.0,185.0,1.2,11.0,316.0,353.27,288.6
2016,12,25,13,45,348.0,166.0,1.2,11.0,314.0,345.11,281.74
2016,12,25,14,0,404.0,147.0,1.2,11.0,312.0,341.23,276.58
2016,12,25,14,15,314.0,146.5,1.15,11.0,269.5,267.59,215.47
2016,12,25,14,30,224.0,146.0,1.1,11.0,227.0,213.37,170.56
2016,12,25,14,45,215.5,133.0,1.1,11.0,204.0,182.67,143.65
2016,12,25,15,0,207.0,120.0,1.1,11.0,181.0,153.12,117.49
2016,12,25,15,15,195.5,104.0,1.05,10.0,155.5,121.85,90.61
2016,12,25,15,30,184.0,88.0,1.0,9.0,130.0,92.36,66.07
2016,12,25,15,45,166.5,71.5,1.0,8.5,104.0,64.02,44.51
2016,12,25,16,0,149.0,55.0,1.0,8.0,78.0,40.36,30.49
2016,12,25,16,15,108.0,39.5,1.05,7.5,53.0,29.3,19.8
2016,12,25,16,30,67.0,24.0,1.1,7.0,28.0,18.08,5.51
2016,12,25,16,45,33.5,12.0,1.15,6.5,14.0,9.44,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,6.5,1.5,3.5,6.5,0.0,0.0
2016,12,26,7,30,0.0,13.0,1.5,4.0,13.0,10.23,0.0
2016,12,26,7,45,231.5,21.0,1.55,4.5,45.5,264.81,120.55
2016,12,26,8,0,463.0,29.0,1.6,5.0,78.0,483.2,387.01
2016,12,26,8,15,543.5,35.0,1.55,5.5,118.0,575.05,472.66
2016,12,26,8,30,624.0,41.0,1.5,6.0,158.0,668.32,549.22
2016,12,26,8,45,674.0,45.0,1.5,6.5,198.5,731.25,598.93
2016,12,26,9,0,724.0,49.0,1.5,7.0,239.0,793.0,645.2
2016,12,26,9,15,756.5,52.0,1.45,7.5,276.5,834.83,674.1
2016,12,26,9,30,789.0,55.0,1.4,8.0,314.0,874.16,699.96
2016,12,26,9,45,808.5,58.0,1.35,8.5,346.5,897.94,713.78
2016,12,26,10,0,828.0,61.0,1.3,9.0,379.0,918.47,724.97
2016,12,26,10,15,843.5,62.5,1.25,9.5,406.0,918.39,721.56
2016,12,26,10,30,859.0,64.0,1.2,10.0,433.0,925.88,723.67
2016,12,26,10,45,867.5,65.5,1.15,10.5,453.5,923.09,718.6
2016,12,26,11,0,876.0,67.0,1.1,11.0,474.0,916.7,711.33
2016,12,26,11,15,882.5,68.0,1.0,11.0,487.5,904.19,700.45
2016,12,26,11,30,889.0,69.0,0.9,11.0,501.0,888.12,687.35
2016,12,26,11,45,889.5,70.0,0.85,11.5,506.5,863.33,668.12
2016,12,26,12,0,890.0,71.0,0.8,12.0,512.0,835.39,647.0
2016,12,26,12,15,889.0,70.5,0.7,12.0,510.0,801.39,622.12
2016,12,26,12,30,888.0,70.0,0.6,12.0,508.0,764.64,595.42
2016,12,26,12,45,882.0,70.5,0.55,12.5,498.5,722.85,564.94
2016,12,26,13,0,876.0,71.0,0.5,13.0,489.0,679.0,531.78
2016,12,26,13,15,867.5,70.0,0.45,13.0,472.5,630.04,494.32
2016,12,26,13,30,859.0,69.0,0.4,13.0,456.0,579.74,454.98
2016,12,26,13,45,845.5,67.5,0.4,13.0,432.0,528.28,414.14
2016,12,26,14,0,832.0,66.0,0.4,13.0,408.0,472.51,368.76
2016,12,26,14,15,813.5,64.0,0.4,12.5,378.5,414.08,320.46
2016,12,26,14,30,795.0,62.0,0.4,12.0,349.0,356.42,271.04
2016,12,26,14,45,768.5,59.0,0.4,12.0,314.0,296.41,218.15
2016,12,26,15,0,742.0,56.0,0.4,12.0,279.0,238.69,166.61
2016,12,26,15,15,702.5,52.5,0.55,11.5,240.5,180.67,116.74
2016,12,26,15,30,663.0,49.0,0.7,11.0,202.0,127.02,73.57
2016,12,26,15,45,601.5,43.5,0.85,10.5,161.5,74.92,39.58
2016,12,26,16,0,540.0,38.0,1.0,10.0,121.0,34.77,25.31
2016,12,26,16,15,436.0,30.0,1.1,9.5,83.0,25.11,16.08
2016,12,26,16,30,332.0,22.0,1.2,9.0,45.0,18.31,6.16
2016,12,26,16,45,166.0,11.0,1.3,8.5,22.5,8.65,0.0
2016,12,26,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,207.0,16.0,1.1,5.5,37.5,235.7,101.3
2016,12,27,8,0,414.0,32.0,1.0,6.0,75.0,456.3,362.47
2016,12,27,8,15,498.5,39.0,0.95,6.5,115.0,549.92,447.85
2016,12,27,8,30,583.0,46.0,0.9,7.0,155.0,646.27,525.32
2016,12,27,8,45,637.5,50.5,0.85,7.5,195.5,703.58,569.22
2016,12,27,9,0,692.0,55.0,0.8,8.0,236.0,770.23,617.45
2016,12,27,9,15,726.0,58.5,0.8,8.5,273.5,814.23,647.71
2016,12,27,9,30,760.0,62.0,0.8,9.0,311.0,855.72,675.12
2016,12,27,9,45,786.5,64.0,0.8,10.0,344.5,885.04,691.88
2016,12,27,10,0,813.0,66.0,0.8,11.0,378.0,911.11,705.97
2016,12,27,10,15,828.5,67.5,0.8,11.5,405.0,922.33,710.96
2016,12,27,10,30,844.0,69.0,0.8,12.0,432.0,929.94,713.7
2016,12,27,10,45,853.5,70.5,0.8,12.5,452.0,928.12,710.18
2016,12,27,11,0,863.0,72.0,0.8,13.0,472.0,922.61,704.46
2016,12,27,11,15,869.0,73.0,0.8,13.0,485.5,899.27,688.2
2016,12,27,11,30,875.0,74.0,0.8,13.0,499.0,883.05,677.11
2016,12,27,11,45,875.5,74.5,0.85,13.5,504.5,857.98,659.66
2016,12,27,12,0,876.0,75.0,0.9,14.0,510.0,829.83,640.19
2016,12,27,12,15,875.0,75.0,0.9,14.0,508.5,796.9,617.76
2016,12,27,12,30,874.0,75.0,0.9,14.0,507.0,761.24,593.37
2016,12,27,12,45,868.5,74.5,0.9,14.0,497.5,719.17,564.29
2016,12,27,13,0,863.0,74.0,0.9,14.0,488.0,680.8,536.23
2016,12,27,13,15,855.0,73.0,0.9,14.0,471.5,631.9,499.06
2016,12,27,13,30,847.0,72.0,0.9,14.0,455.0,581.61,459.9
2016,12,27,13,45,835.5,70.0,0.9,14.0,432.0,527.26,416.49
2016,12,27,14,0,824.0,68.0,0.9,14.0,409.0,472.4,371.28
2016,12,27,14,15,805.5,66.0,0.85,13.5,379.0,414.34,322.5
2016,12,27,14,30,787.0,64.0,0.8,13.0,349.0,357.07,272.81
2016,12,27,14,45,759.0,61.5,0.75,13.0,314.5,297.46,219.84
2016,12,27,15,0,731.0,59.0,0.7,13.0,280.0,240.28,168.53
2016,12,27,15,15,691.5,55.0,0.7,12.0,241.0,182.33,118.63
2016,12,27,15,30,652.0,51.0,0.7,11.0,202.0,128.78,75.46
2016,12,27,15,45,588.0,45.5,0.7,10.5,161.5,77.04,41.41
2016,12,27,16,0,524.0,40.0,0.7,10.0,121.0,33.51,24.23
2016,12,27,16,15,420.0,31.5,0.75,9.5,83.5,26.25,17.15
2016,12,27,16,30,316.0,23.0,0.8,9.0,46.0,19.08,7.24
2016,12,27,16,45,158.0,11.5,0.9,8.5,23.0,9.05,0.0
2016,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,241.5,14.5,1.5,5.0,39.5,255.81,105.33
2016,12,28,8,0,483.0,29.0,1.5,6.0,79.0,499.74,396.6
2016,12,28,8,15,564.5,35.0,1.45,6.5,120.5,593.19,483.73
2016,12,28,8,30,646.0,41.0,1.4,7.0,162.0,687.99,560.84
2016,12,28,8,45,696.0,45.0,1.4,7.5,203.0,751.52,610.5
2016,12,28,9,0,746.0,49.0,1.4,8.0,244.0,813.78,656.61
2016,12,28,9,15,778.0,52.0,1.35,8.5,282.0,855.59,685.04
2016,12,28,9,30,810.0,55.0,1.3,9.0,320.0,894.81,710.36
2016,12,28,9,45,835.0,56.5,1.3,10.0,354.0,911.11,718.11
2016,12,28,10,0,860.0,58.0,1.3,11.0,388.0,934.89,730.93
2016,12,28,10,15,874.5,59.5,1.3,11.5,415.5,945.07,735.3
2016,12,28,10,30,889.0,61.0,1.3,12.0,443.0,951.67,737.36
2016,12,28,10,45,899.0,61.5,1.35,13.0,463.5,948.86,732.58
2016,12,28,11,0,909.0,62.0,1.4,14.0,484.0,942.35,725.5
2016,12,28,11,15,914.5,62.5,1.3,14.0,498.0,927.95,713.57
2016,12,28,11,30,920.0,63.0,1.2,14.0,512.0,909.93,699.42
2016,12,28,11,45,922.5,63.5,1.15,14.5,518.0,885.74,680.76
2016,12,28,12,0,925.0,64.0,1.1,15.0,524.0,858.17,660.03
2016,12,28,12,15,924.5,64.0,1.1,15.0,522.5,824.3,637.03
2016,12,28,12,30,924.0,64.0,1.1,15.0,521.0,787.5,611.96
2016,12,28,12,45,919.5,63.5,1.1,15.5,512.0,744.44,581.24
2016,12,28,13,0,915.0,63.0,1.1,16.0,503.0,699.11,548.12
2016,12,28,13,15,908.0,62.5,1.1,16.0,486.5,650.14,511.03
2016,12,28,13,30,901.0,62.0,1.1,16.0,470.0,599.54,471.68
2016,12,28,13,45,889.0,60.5,1.1,16.0,446.5,543.8,427.27
2016,12,28,14,0,877.0,59.0,1.1,16.0,423.0,487.47,380.96
2016,12,28,14,15,860.0,57.5,1.0,15.5,393.0,428.68,331.38
2016,12,28,14,30,843.0,56.0,0.9,15.0,363.0,370.35,280.64
2016,12,28,14,45,817.5,54.0,0.85,14.5,327.5,309.63,227.13
2016,12,28,15,0,792.0,52.0,0.8,14.0,292.0,250.25,174.11
2016,12,28,15,15,755.0,48.5,0.8,13.0,252.5,189.65,121.69
2016,12,28,15,30,718.0,45.0,0.8,12.0,213.0,133.07,75.83
2016,12,28,15,45,659.0,40.5,0.8,11.5,171.5,78.45,39.75
2016,12,28,16,0,600.0,36.0,0.8,11.0,130.0,33.42,24.06
2016,12,28,16,15,500.5,29.0,0.85,10.5,90.5,26.72,17.53
2016,12,28,16,30,401.0,22.0,0.9,10.0,51.0,20.14,8.43
2016,12,28,16,45,200.5,11.0,0.95,9.5,25.5,8.65,0.0
2016,12,28,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,45,225.5,15.5,1.5,7.5,39.0,249.24,96.83
2016,12,29,8,0,451.0,31.0,1.5,8.0,78.0,486.76,383.61
2016,12,29,8,15,536.0,38.0,1.5,8.5,119.0,569.95,462.98
2016,12,29,8,30,621.0,45.0,1.5,9.0,160.0,669.06,543.74
2016,12,29,8,45,672.0,49.5,1.5,10.0,201.5,734.45,593.69
2016,12,29,9,0,723.0,54.0,1.5,11.0,243.0,798.39,639.79
2016,12,29,9,15,756.5,57.5,1.4,11.5,281.5,842.42,669.14
2016,12,29,9,30,790.0,61.0,1.3,12.0,320.0,883.84,695.18
2016,12,29,9,45,800.5,66.0,1.2,12.5,351.5,901.86,703.78
2016,12,29,10,0,811.0,71.0,1.1,13.0,383.0,916.49,709.79
2016,12,29,10,15,827.5,73.0,1.0,13.5,410.5,929.6,714.46
2016,12,29,10,30,844.0,75.0,0.9,14.0,438.0,939.05,716.45
2016,12,29,10,45,854.0,76.5,0.8,15.0,459.0,937.87,710.0
2016,12,29,11,0,864.0,78.0,0.7,16.0,480.0,932.96,701.32
2016,12,29,11,15,870.0,79.0,0.6,16.5,493.5,919.98,688.82
2016,12,29,11,30,876.0,80.0,0.5,17.0,507.0,903.38,674.27
2016,12,29,11,45,877.0,81.0,0.45,17.5,513.0,878.87,655.83
2016,12,29,12,0,878.0,82.0,0.4,18.0,519.0,851.12,635.54
2016,12,29,12,15,876.5,81.5,0.35,18.0,517.5,816.48,612.01
2016,12,29,12,30,875.0,81.0,0.3,18.0,516.0,779.06,586.7
2016,12,29,12,45,878.5,78.0,0.3,18.0,508.0,739.8,560.89
2016,12,29,13,0,882.0,75.0,0.3,18.0,500.0,697.75,531.71
2016,12,29,13,15,873.5,74.5,0.25,18.0,483.0,648.26,495.09
2016,12,29,13,30,865.0,74.0,0.2,18.0,466.0,597.34,456.61
2016,12,29,13,45,850.0,72.5,0.2,18.5,442.0,540.73,412.71
2016,12,29,14,0,835.0,71.0,0.2,19.0,418.0,483.89,367.39
2016,12,29,14,15,566.5,106.0,0.2,18.5,334.0,354.59,270.1
2016,12,29,14,30,298.0,141.0,0.2,18.0,250.0,237.96,182.16
2016,12,29,14,45,281.5,130.0,0.2,17.5,225.0,202.33,153.05
2016,12,29,15,0,265.0,119.0,0.2,17.0,200.0,168.6,124.63
2016,12,29,15,15,250.5,104.5,0.35,16.5,173.0,134.44,96.15
2016,12,29,15,30,236.0,90.0,0.5,16.0,146.0,102.3,70.1
2016,12,29,15,45,209.0,74.5,0.65,15.5,117.0,70.69,47.06
2016,12,29,16,0,182.0,59.0,0.8,15.0,88.0,43.3,32.28
2016,12,29,16,15,139.0,43.0,0.85,14.0,61.0,31.9,21.72
2016,12,29,16,30,96.0,27.0,0.9,13.0,34.0,20.33,8.88
2016,12,29,16,45,48.0,13.5,0.95,12.5,17.0,10.62,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.95,9.5,0.5,0.38,0.0
2016,12,30,8,0,0.0,1.0,0.9,10.0,1.0,0.75,0.0
2016,12,30,8,15,0.0,1.5,0.85,10.5,1.5,1.13,0.0
2016,12,30,8,30,0.0,2.0,0.8,11.0,2.0,1.51,0.0
2016,12,30,8,45,0.0,2.5,0.8,11.5,2.5,1.89,0.0
2016,12,30,9,0,0.0,3.0,0.8,12.0,3.0,2.27,0.0
2016,12,30,9,15,0.0,3.5,0.8,12.0,3.5,2.65,0.0
2016,12,30,9,30,0.0,4.0,0.8,12.0,4.0,3.04,0.0
2016,12,30,9,45,0.0,4.5,0.8,12.5,4.5,3.42,0.0
2016,12,30,10,0,0.0,5.0,0.8,13.0,5.0,3.8,0.0
2016,12,30,10,15,0.0,5.5,0.8,13.0,5.5,4.18,0.0
2016,12,30,10,30,0.0,6.0,0.8,13.0,6.0,4.57,0.0
2016,12,30,10,45,0.0,6.5,0.8,13.5,6.5,4.95,0.0
2016,12,30,11,0,0.0,7.0,0.8,14.0,7.0,5.33,0.0
2016,12,30,11,15,0.0,7.5,0.8,14.0,7.5,5.71,0.0
2016,12,30,11,30,0.0,8.0,0.8,14.0,8.0,6.1,0.0
2016,12,30,11,45,24.0,109.0,0.85,14.5,121.0,115.66,92.95
2016,12,30,12,0,48.0,210.0,0.9,15.0,234.0,240.91,194.66
2016,12,30,12,15,48.5,209.0,0.9,15.0,233.5,235.86,189.86
2016,12,30,12,30,49.0,208.0,0.9,15.0,233.0,230.91,185.86
2016,12,30,12,45,47.5,205.0,0.9,15.5,228.5,222.42,178.64
2016,12,30,13,0,46.0,202.0,0.9,16.0,224.0,214.17,171.66
2016,12,30,13,15,45.5,195.5,0.9,16.0,216.5,203.22,162.87
2016,12,30,13,30,45.0,189.0,0.9,16.0,209.0,192.52,154.25
2016,12,30,13,45,416.5,133.0,0.9,16.0,307.5,365.32,293.23
2016,12,30,14,0,788.0,77.0,0.9,16.0,406.0,468.98,367.93
2016,12,30,14,15,769.0,75.0,0.9,15.5,377.0,412.43,319.76
2016,12,30,14,30,750.0,73.0,0.9,15.0,348.0,356.73,272.13
2016,12,30,14,45,720.5,70.0,0.9,15.0,313.5,297.98,220.64
2016,12,30,15,0,691.0,67.0,0.9,15.0,279.0,240.51,169.75
2016,12,30,15,15,650.0,62.5,0.85,14.0,241.0,183.43,120.86
2016,12,30,15,30,609.0,58.0,0.8,13.0,203.0,130.96,78.47
2016,12,30,15,45,542.0,52.0,0.75,12.5,162.5,80.3,44.35
2016,12,30,16,0,475.0,46.0,0.7,12.0,122.0,37.96,28.02
2016,12,30,16,15,374.0,36.5,0.7,11.5,85.0,30.07,20.47
2016,12,30,16,30,273.0,27.0,0.7,11.0,48.0,22.25,10.85
2016,12,30,16,45,136.5,13.5,0.75,10.5,24.0,10.62,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
